Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,182.0,14.0,2.75,9.5,30.5,11.4,0.0
2017,1,1,8,0,364.0,28.0,3.1,10.0,61.0,23.29,13.56
2017,1,1,8,15,463.0,36.5,3.0,10.5,105.0,30.4,21.24
2017,1,1,8,30,562.0,45.0,2.9,11.0,149.0,37.63,28.13
2017,1,1,8,45,621.0,50.5,2.8,11.5,195.5,59.87,36.28
2017,1,1,9,0,680.0,56.0,2.7,12.0,242.0,110.32,62.24
2017,1,1,9,15,718.5,60.0,2.55,12.5,287.0,163.57,101.59
2017,1,1,9,30,757.0,64.0,2.4,13.0,332.0,221.28,150.28
2017,1,1,9,45,783.0,67.5,2.25,14.0,373.0,279.37,201.66
2017,1,1,10,0,809.0,71.0,2.1,15.0,414.0,339.94,254.98
2017,1,1,10,15,827.0,73.0,1.95,15.5,449.5,398.21,305.97
2017,1,1,10,30,845.0,75.0,1.8,16.0,485.0,457.46,356.05
2017,1,1,10,45,857.0,77.0,1.65,16.5,514.0,514.42,402.49
2017,1,1,11,0,869.0,79.0,1.5,17.0,543.0,568.05,444.53
2017,1,1,11,15,878.0,80.5,1.45,17.5,564.5,621.1,484.98
2017,1,1,11,30,887.0,82.0,1.4,18.0,586.0,673.11,523.2
2017,1,1,11,45,890.0,83.5,1.35,18.5,599.5,719.66,556.23
2017,1,1,12,0,893.0,85.0,1.3,19.0,613.0,764.19,585.51
2017,1,1,12,15,895.0,85.0,1.45,19.0,619.0,804.1,613.98
2017,1,1,12,30,897.0,85.0,1.6,19.0,625.0,841.48,640.73
2017,1,1,12,45,894.0,86.0,1.8,19.5,622.0,873.07,662.86
2017,1,1,13,0,891.0,87.0,2.0,20.0,619.0,901.57,682.91
2017,1,1,13,15,887.5,86.5,2.15,20.0,608.5,924.68,700.18
2017,1,1,13,30,884.0,86.0,2.3,20.0,598.0,944.47,715.4
2017,1,1,13,45,872.5,86.5,2.45,20.5,578.5,965.97,730.56
2017,1,1,14,0,861.0,87.0,2.6,21.0,559.0,972.65,735.83
2017,1,1,14,15,850.0,85.5,2.65,21.0,533.5,973.59,737.98
2017,1,1,14,30,839.0,84.0,2.7,21.0,508.0,970.87,737.87
2017,1,1,14,45,818.5,83.0,2.75,21.0,474.5,955.69,729.44
2017,1,1,15,0,798.0,82.0,2.8,21.0,441.0,936.97,718.69
2017,1,1,15,15,774.5,79.0,2.55,20.5,402.5,909.4,700.6
2017,1,1,15,30,751.0,76.0,2.3,20.0,364.0,878.73,680.11
2017,1,1,15,45,711.0,73.0,2.1,20.0,320.0,836.99,650.55
2017,1,1,16,0,671.0,70.0,1.9,20.0,276.0,786.29,613.93
2017,1,1,16,15,619.0,64.0,1.7,19.0,229.5,718.61,566.02
2017,1,1,16,30,567.0,58.0,1.5,18.0,183.0,650.45,515.39
2017,1,1,16,45,479.0,49.5,1.3,17.5,137.5,546.82,434.37
2017,1,1,17,0,391.0,41.0,1.1,17.0,92.0,445.92,350.95
2017,1,1,17,15,251.5,28.0,1.1,16.5,55.0,299.95,211.28
2017,1,1,17,30,112.0,15.0,1.1,16.0,18.0,101.75,0.0
2017,1,1,17,45,56.0,7.5,1.15,15.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,199.5,13.5,4.25,13.0,31.5,11.02,0.0
2017,1,2,8,0,399.0,27.0,4.6,13.0,63.0,22.59,12.73
2017,1,2,8,15,502.0,35.0,4.6,13.0,109.0,31.97,22.33
2017,1,2,8,30,605.0,43.0,4.6,13.0,155.0,39.47,29.49
2017,1,2,8,45,683.0,45.5,4.6,13.5,205.5,55.88,32.56
2017,1,2,9,0,761.0,48.0,4.6,14.0,256.0,109.06,57.91
2017,1,2,9,15,798.0,51.5,4.75,14.5,303.0,166.34,99.86
2017,1,2,9,30,835.0,55.0,4.9,15.0,350.0,229.63,153.44
2017,1,2,9,45,865.0,55.5,5.1,16.0,393.0,289.89,207.34
2017,1,2,10,0,895.0,56.0,5.3,17.0,436.0,352.79,263.92
2017,1,2,10,15,912.0,58.0,5.2,17.5,473.0,414.53,319.38
2017,1,2,10,30,929.0,60.0,5.1,18.0,510.0,477.0,373.93
2017,1,2,10,45,943.0,60.0,5.1,18.5,540.5,536.38,424.64
2017,1,2,11,0,957.0,60.0,5.1,19.0,571.0,595.51,473.56
2017,1,2,11,15,965.0,61.0,5.0,19.5,593.5,651.61,518.3
2017,1,2,11,30,973.0,62.0,4.9,20.0,616.0,706.37,560.56
2017,1,2,11,45,978.5,62.0,4.85,20.5,631.0,756.69,598.16
2017,1,2,12,0,984.0,62.0,4.8,21.0,646.0,804.93,631.28
2017,1,2,12,15,986.0,62.5,4.65,21.0,652.5,848.71,661.42
2017,1,2,12,30,988.0,63.0,4.5,21.0,659.0,889.73,689.21
2017,1,2,12,45,988.0,63.0,4.4,21.0,656.5,925.52,713.39
2017,1,2,13,0,988.0,63.0,4.3,21.0,654.0,958.06,735.61
2017,1,2,13,15,985.0,62.5,4.15,21.0,643.0,983.87,752.79
2017,1,2,13,30,982.0,62.0,4.0,21.0,632.0,1006.04,767.49
2017,1,2,13,45,975.5,61.5,3.85,21.5,613.0,1021.15,775.93
2017,1,2,14,0,969.0,61.0,3.7,22.0,594.0,1032.38,781.84
2017,1,2,14,15,959.0,60.0,3.5,21.5,567.0,1035.64,785.1
2017,1,2,14,30,949.0,59.0,3.3,21.0,540.0,1034.98,785.87
2017,1,2,14,45,934.0,57.5,3.1,21.0,506.0,1024.81,778.79
2017,1,2,15,0,919.0,56.0,2.9,21.0,472.0,1010.91,769.31
2017,1,2,15,15,898.5,54.5,2.5,20.5,431.5,988.01,753.17
2017,1,2,15,30,878.0,53.0,2.1,20.0,391.0,961.92,734.38
2017,1,2,15,45,847.0,50.5,1.75,20.0,345.5,921.1,704.04
2017,1,2,16,0,816.0,48.0,1.4,20.0,300.0,878.06,671.32
2017,1,2,16,15,771.0,44.5,1.3,19.0,251.5,818.38,631.51
2017,1,2,16,30,726.0,41.0,1.2,18.0,203.0,767.01,595.15
2017,1,2,16,45,651.0,36.0,1.2,17.0,154.5,675.74,527.89
2017,1,2,17,0,576.0,31.0,1.2,16.0,106.0,585.99,455.89
2017,1,2,17,15,288.0,27.0,1.2,15.5,64.5,332.08,238.24
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,18.1,0.0
2017,1,2,17,45,0.0,11.5,1.25,15.0,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.5,33.0,11.16,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,66.0,22.98,13.14
2017,1,3,8,15,548.5,32.5,4.1,11.5,112.5,30.04,20.79
2017,1,3,8,30,647.0,40.0,4.0,12.0,159.0,37.23,27.63
2017,1,3,8,45,701.5,44.5,3.95,13.0,207.5,53.87,31.78
2017,1,3,9,0,756.0,49.0,3.9,14.0,256.0,107.69,57.31
2017,1,3,9,15,791.0,52.5,3.85,14.5,302.0,164.36,98.41
2017,1,3,9,30,826.0,56.0,3.8,15.0,348.0,225.02,149.49
2017,1,3,9,45,848.0,58.5,3.8,16.0,389.5,286.27,203.99
2017,1,3,10,0,870.0,61.0,3.8,17.0,431.0,347.54,258.75
2017,1,3,10,15,886.0,63.0,3.95,17.5,467.0,407.62,312.47
2017,1,3,10,30,902.0,65.0,4.1,18.0,503.0,468.34,365.38
2017,1,3,10,45,912.5,66.5,4.25,19.0,532.0,526.21,413.85
2017,1,3,11,0,923.0,68.0,4.4,20.0,561.0,583.58,460.38
2017,1,3,11,15,930.0,69.0,4.35,20.0,583.0,637.6,504.09
2017,1,3,11,30,937.0,70.0,4.3,20.0,605.0,690.25,545.57
2017,1,3,11,45,931.5,75.0,4.25,20.5,617.5,736.97,580.5
2017,1,3,12,0,926.0,80.0,4.2,21.0,630.0,780.89,610.85
2017,1,3,12,15,927.0,80.0,4.1,21.0,635.5,821.46,639.09
2017,1,3,12,30,928.0,80.0,4.0,21.0,641.0,859.35,665.21
2017,1,3,12,45,927.5,79.5,3.95,21.0,638.0,892.54,688.14
2017,1,3,13,0,927.0,79.0,3.9,21.0,635.0,922.65,708.88
2017,1,3,13,15,922.5,78.5,3.85,21.0,624.0,945.9,724.9
2017,1,3,13,30,918.0,78.0,3.8,21.0,613.0,965.65,738.63
2017,1,3,13,45,911.0,76.5,3.75,21.0,594.0,978.22,747.56
2017,1,3,14,0,904.0,75.0,3.7,21.0,575.0,987.1,754.16
2017,1,3,14,15,893.0,73.5,3.65,20.5,548.5,988.36,757.19
2017,1,3,14,30,882.0,72.0,3.6,20.0,522.0,985.92,757.9
2017,1,3,14,45,858.0,73.0,3.55,20.0,487.0,982.23,756.49
2017,1,3,15,0,834.0,74.0,3.5,20.0,452.0,963.05,744.44
2017,1,3,15,15,811.5,71.0,3.25,19.5,413.0,936.59,727.37
2017,1,3,15,30,789.0,68.0,3.0,19.0,374.0,906.99,707.87
2017,1,3,15,45,755.5,65.0,2.8,18.5,330.0,863.68,678.53
2017,1,3,16,0,722.0,62.0,2.6,18.0,286.0,817.98,646.67
2017,1,3,16,15,673.5,57.0,2.45,17.0,239.5,753.46,601.16
2017,1,3,16,30,625.0,52.0,2.3,16.0,193.0,697.02,559.28
2017,1,3,16,45,546.0,44.5,2.15,15.0,146.5,601.7,484.9
2017,1,3,17,0,467.0,37.0,2.0,14.0,100.0,509.04,407.67
2017,1,3,17,15,233.5,29.5,2.25,13.5,61.0,289.7,215.27
2017,1,3,17,30,0.0,22.0,2.5,13.0,22.0,17.31,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.5,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.5,4.45,1.5,13.5,10.3,0.0
2017,1,4,8,0,0.0,27.0,4.6,2.0,27.0,20.36,11.51
2017,1,4,8,15,4.5,46.5,4.6,2.5,47.0,34.31,25.5
2017,1,4,8,30,9.0,66.0,4.6,3.0,67.0,48.11,38.68
2017,1,4,8,45,16.5,85.0,4.65,3.5,88.5,62.05,49.21
2017,1,4,9,0,24.0,104.0,4.7,4.0,110.0,78.44,62.98
2017,1,4,9,15,30.0,121.5,4.55,4.0,131.5,95.58,77.61
2017,1,4,9,30,36.0,139.0,4.4,4.0,153.0,113.77,93.26
2017,1,4,9,45,114.0,161.5,4.3,4.5,209.5,159.59,130.18
2017,1,4,10,0,192.0,184.0,4.2,5.0,266.0,212.79,174.22
2017,1,4,10,15,101.0,178.5,4.0,5.0,222.0,188.14,155.98
2017,1,4,10,30,10.0,173.0,3.8,5.0,178.0,139.75,115.74
2017,1,4,10,45,38.5,204.0,3.6,5.5,224.5,187.98,156.5
2017,1,4,11,0,67.0,235.0,3.4,6.0,271.0,235.27,195.96
2017,1,4,11,15,45.5,228.5,3.2,6.0,253.5,222.16,184.63
2017,1,4,11,30,24.0,222.0,3.0,6.0,236.0,195.3,161.71
2017,1,4,11,45,19.5,219.0,2.85,6.5,230.5,191.57,158.15
2017,1,4,12,0,15.0,216.0,2.7,7.0,225.0,187.33,154.12
2017,1,4,12,15,27.0,235.0,2.65,7.0,251.5,215.6,177.95
2017,1,4,12,30,39.0,254.0,2.6,7.0,278.0,263.62,217.8
2017,1,4,12,45,29.5,241.0,2.55,7.5,259.0,246.11,202.65
2017,1,4,13,0,20.0,228.0,2.5,8.0,240.0,209.64,172.1
2017,1,4,13,15,186.5,239.5,2.3,8.0,349.0,415.86,345.24
2017,1,4,13,30,353.0,251.0,2.1,8.0,458.0,615.79,503.28
2017,1,4,13,45,338.0,245.5,1.95,8.5,438.5,607.84,494.35
2017,1,4,14,0,323.0,240.0,1.8,9.0,419.0,597.98,485.74
2017,1,4,14,15,542.5,176.0,1.7,9.0,460.0,772.55,621.7
2017,1,4,14,30,762.0,112.0,1.6,9.0,501.0,935.78,736.35
2017,1,4,14,45,451.5,157.5,1.5,9.0,384.5,675.14,545.8
2017,1,4,15,0,141.0,203.0,1.4,9.0,268.0,378.95,312.41
2017,1,4,15,15,133.5,187.5,1.25,9.0,245.0,357.51,297.44
2017,1,4,15,30,126.0,172.0,1.1,9.0,222.0,335.71,280.17
2017,1,4,15,45,388.0,124.5,1.0,9.0,251.5,577.74,478.54
2017,1,4,16,0,650.0,77.0,0.9,9.0,281.0,776.55,623.95
2017,1,4,16,15,599.0,70.5,0.8,8.5,235.0,709.42,571.72
2017,1,4,16,30,548.0,64.0,0.7,8.0,189.0,641.59,520.35
2017,1,4,16,45,475.5,54.0,0.6,7.5,143.5,550.26,448.17
2017,1,4,17,0,403.0,44.0,0.5,7.0,98.0,460.85,373.24
2017,1,4,17,15,272.0,30.0,0.55,6.5,60.0,322.93,245.36
2017,1,4,17,30,141.0,16.0,0.6,6.0,22.0,126.34,0.0
2017,1,4,17,45,70.5,8.0,0.7,5.5,11.0,6.29,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.0,15.0,3.4,6.0,30.0,12.24,0.0
2017,1,5,8,0,342.0,30.0,3.5,7.0,60.0,24.91,14.96
2017,1,5,8,15,444.5,39.5,3.2,7.5,105.0,32.76,23.59
2017,1,5,8,30,547.0,49.0,2.9,8.0,150.0,40.69,31.24
2017,1,5,8,45,605.5,56.0,2.65,9.0,197.0,54.35,36.0
2017,1,5,9,0,664.0,63.0,2.4,10.0,244.0,105.1,60.25
2017,1,5,9,15,703.5,67.5,2.45,10.5,289.5,158.29,98.59
2017,1,5,9,30,743.0,72.0,2.5,11.0,335.0,218.58,149.11
2017,1,5,9,45,371.5,95.5,2.55,12.0,227.0,182.55,136.56
2017,1,5,10,0,0.0,119.0,2.6,13.0,119.0,91.54,72.34
2017,1,5,10,15,15.0,156.0,2.65,13.5,163.5,126.69,101.36
2017,1,5,10,30,30.0,193.0,2.7,14.0,208.0,170.54,137.19
2017,1,5,10,45,46.0,213.5,2.8,15.0,237.5,199.71,160.39
2017,1,5,11,0,62.0,234.0,2.9,16.0,267.0,231.33,185.39
2017,1,5,11,15,138.0,251.0,2.95,16.0,328.5,309.07,248.36
2017,1,5,11,30,214.0,268.0,3.0,16.0,390.0,385.04,309.26
2017,1,5,11,45,212.0,276.0,3.15,16.5,400.0,405.73,325.04
2017,1,5,12,0,210.0,284.0,3.3,17.0,410.0,426.04,340.55
2017,1,5,12,15,128.0,272.5,3.4,17.0,349.5,363.71,290.73
2017,1,5,12,30,46.0,261.0,3.5,17.0,289.0,276.3,220.21
2017,1,5,12,45,197.0,262.5,3.6,17.0,381.5,429.96,345.62
2017,1,5,13,0,348.0,264.0,3.7,17.0,474.0,595.91,475.66
2017,1,5,13,15,608.5,180.0,3.9,17.0,540.0,786.94,623.95
2017,1,5,13,30,869.0,96.0,4.1,17.0,606.0,951.71,743.01
2017,1,5,13,45,561.5,174.5,4.35,17.0,500.5,763.96,608.03
2017,1,5,14,0,254.0,253.0,4.6,17.0,395.0,545.91,438.72
2017,1,5,14,15,137.5,224.5,4.75,16.5,301.0,381.85,310.46
2017,1,5,14,30,21.0,196.0,4.9,16.0,207.0,193.36,155.8
2017,1,5,14,45,412.0,140.0,5.1,15.5,329.5,613.88,506.93
2017,1,5,15,0,803.0,84.0,5.3,15.0,452.0,945.27,760.97
2017,1,5,15,15,408.0,114.5,5.4,14.0,301.0,583.71,486.29
2017,1,5,15,30,13.0,145.0,5.5,13.0,150.0,144.42,117.66
2017,1,5,15,45,357.0,106.0,5.6,12.5,219.5,522.74,444.65
2017,1,5,16,0,701.0,67.0,5.7,12.0,289.0,812.76,676.9
2017,1,5,16,15,652.0,61.5,5.65,11.0,242.5,748.28,627.11
2017,1,5,16,30,603.0,56.0,5.6,10.0,196.0,683.21,576.03
2017,1,5,16,45,530.0,48.0,5.55,9.5,149.5,592.98,500.39
2017,1,5,17,0,457.0,40.0,5.5,9.0,103.0,504.85,422.09
2017,1,5,17,15,228.5,32.0,5.55,8.0,63.5,288.3,226.85
2017,1,5,17,30,0.0,24.0,5.6,7.0,24.0,32.55,0.0
2017,1,5,17,45,0.0,12.0,5.65,6.5,12.0,9.44,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,73.5,18.5,5.75,-3.0,25.0,13.94,0.0
2017,1,6,8,0,147.0,37.0,5.7,-3.0,50.0,27.41,17.76
2017,1,6,8,15,237.5,55.0,5.6,-2.5,91.5,40.83,32.0
2017,1,6,8,30,328.0,73.0,5.5,-2.0,133.0,53.91,44.84
2017,1,6,8,45,398.0,84.5,5.45,-2.0,178.5,67.01,51.69
2017,1,6,9,0,468.0,96.0,5.4,-2.0,224.0,109.9,75.43
2017,1,6,9,15,515.0,105.0,5.35,-1.5,268.5,156.34,110.51
2017,1,6,9,30,562.0,114.0,5.3,-1.0,313.0,208.42,155.41
2017,1,6,9,45,599.0,120.0,5.3,-1.0,355.0,265.25,207.73
2017,1,6,10,0,636.0,126.0,5.3,-1.0,397.0,322.18,261.09
2017,1,6,10,15,318.0,104.5,5.3,-0.5,240.0,219.68,183.32
2017,1,6,10,30,0.0,83.0,5.3,0.0,83.0,63.81,51.21
2017,1,6,10,45,0.0,122.0,5.3,0.0,122.0,94.66,78.41
2017,1,6,11,0,0.0,161.0,5.3,0.0,161.0,126.55,106.2
2017,1,6,11,15,0.0,141.0,5.3,0.0,141.0,110.44,91.92
2017,1,6,11,30,0.0,121.0,5.3,0.0,121.0,94.26,77.65
2017,1,6,11,45,1.0,149.5,5.35,0.0,150.5,118.68,98.95
2017,1,6,12,0,2.0,178.0,5.4,0.0,180.0,144.11,121.01
2017,1,6,12,15,9.0,200.5,5.45,0.0,206.5,170.03,143.61
2017,1,6,12,30,16.0,223.0,5.5,0.0,233.0,197.42,167.44
2017,1,6,12,45,421.0,175.5,5.55,0.0,430.5,567.97,492.2
2017,1,6,13,0,826.0,128.0,5.6,0.0,628.0,895.89,759.59
2017,1,6,13,15,822.0,127.0,5.65,0.0,618.0,918.0,775.72
2017,1,6,13,30,818.0,126.0,5.7,0.0,608.0,944.4,797.06
2017,1,6,13,45,415.0,162.0,5.8,0.0,406.5,609.06,526.95
2017,1,6,14,0,12.0,198.0,5.9,0.0,205.0,180.77,153.3
2017,1,6,14,15,10.0,189.5,6.0,0.0,195.5,172.49,146.73
2017,1,6,14,30,8.0,181.0,6.1,0.0,186.0,164.24,139.74
2017,1,6,14,45,395.0,140.0,6.2,0.0,322.5,596.73,524.47
2017,1,6,15,0,782.0,99.0,6.3,0.0,459.0,950.67,814.85
2017,1,6,15,15,757.5,95.0,6.35,0.0,420.0,921.8,792.15
2017,1,6,15,30,733.0,91.0,6.4,0.0,381.0,889.91,768.72
2017,1,6,15,45,711.5,83.5,6.45,0.0,338.5,853.69,741.3
2017,1,6,16,0,690.0,76.0,6.5,0.0,296.0,814.97,711.03
2017,1,6,16,15,639.5,69.5,6.4,0.0,248.5,747.73,655.33
2017,1,6,16,30,589.0,63.0,6.3,0.0,201.0,679.73,596.93
2017,1,6,16,45,527.0,53.0,6.25,0.0,155.0,596.97,523.35
2017,1,6,17,0,465.0,43.0,6.2,0.0,109.0,515.64,446.96
2017,1,6,17,15,330.0,30.5,6.1,0.0,68.0,373.2,305.52
2017,1,6,17,30,195.0,18.0,6.0,0.0,27.0,213.31,0.0
2017,1,6,17,45,97.5,9.0,5.95,-0.5,13.5,82.7,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-5.5,36.0,11.24,0.0
2017,1,7,8,0,529.0,25.0,4.2,-5.0,72.0,23.29,14.39
2017,1,7,8,15,627.0,32.0,4.2,-4.5,122.5,30.07,22.31
2017,1,7,8,30,725.0,39.0,4.2,-4.0,173.0,36.99,29.3
2017,1,7,8,45,779.0,44.0,4.2,-3.5,224.5,48.04,39.99
2017,1,7,9,0,833.0,49.0,4.2,-3.0,276.0,109.26,61.44
2017,1,7,9,15,867.5,52.0,4.1,-2.0,325.5,169.74,105.96
2017,1,7,9,30,902.0,55.0,4.0,-1.0,375.0,233.94,162.26
2017,1,7,9,45,926.5,57.0,3.9,-0.5,420.0,298.18,222.95
2017,1,7,10,0,951.0,59.0,3.8,0.0,465.0,364.48,286.14
2017,1,7,10,15,967.0,61.0,3.7,0.0,504.0,429.4,348.08
2017,1,7,10,30,983.0,63.0,3.6,0.0,543.0,494.88,409.01
2017,1,7,10,45,994.5,64.0,3.5,0.5,574.5,557.45,464.97
2017,1,7,11,0,1006.0,65.0,3.4,1.0,606.0,619.49,518.44
2017,1,7,11,15,1013.0,66.0,3.3,1.5,630.0,678.06,567.21
2017,1,7,11,30,1020.0,67.0,3.2,2.0,654.0,735.12,613.05
2017,1,7,11,45,1025.5,66.5,3.15,2.5,669.0,787.74,654.26
2017,1,7,12,0,1031.0,66.0,3.1,3.0,684.0,838.14,690.13
2017,1,7,12,15,1032.5,66.0,3.1,3.0,691.0,883.57,723.3
2017,1,7,12,30,1034.0,66.0,3.1,3.0,698.0,926.05,754.1
2017,1,7,12,45,1033.5,66.0,3.1,3.5,695.5,963.71,779.87
2017,1,7,13,0,1033.0,66.0,3.1,4.0,693.0,997.95,803.06
2017,1,7,13,15,1029.5,65.5,3.1,4.0,682.0,1025.3,822.72
2017,1,7,13,30,1026.0,65.0,3.1,4.0,671.0,1048.8,839.82
2017,1,7,13,45,1020.0,64.5,3.1,4.0,651.5,1066.02,852.63
2017,1,7,14,0,1014.0,64.0,3.1,4.0,632.0,1079.21,862.83
2017,1,7,14,15,1004.5,63.0,3.05,4.0,604.5,1084.24,866.99
2017,1,7,14,30,995.0,62.0,3.0,4.0,577.0,1085.17,868.54
2017,1,7,14,45,978.0,62.0,3.0,4.5,542.0,1075.97,862.13
2017,1,7,15,0,961.0,62.0,3.0,5.0,507.0,1062.91,853.23
2017,1,7,15,15,941.0,60.0,2.8,4.5,465.5,1040.32,838.51
2017,1,7,15,30,921.0,58.0,2.6,4.0,424.0,1014.28,821.2
2017,1,7,15,45,892.5,55.0,2.45,4.0,377.0,975.21,793.19
2017,1,7,16,0,864.0,52.0,2.3,4.0,330.0,933.55,762.68
2017,1,7,16,15,821.0,48.5,2.05,3.0,279.5,875.19,720.06
2017,1,7,16,30,778.0,45.0,1.8,2.0,229.0,824.36,680.81
2017,1,7,16,45,707.5,39.5,1.55,1.0,177.5,734.86,608.96
2017,1,7,17,0,637.0,34.0,1.3,0.0,126.0,646.33,533.04
2017,1,7,17,15,502.0,25.5,1.3,-0.5,80.0,502.11,398.97
2017,1,7,17,30,367.0,17.0,1.3,-1.0,34.0,345.43,0.0
2017,1,7,17,45,183.5,8.5,1.35,-1.5,17.0,149.19,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,243.5,12.5,1.55,-2.5,34.0,11.2,0.0
2017,1,8,8,0,487.0,25.0,1.8,-2.0,68.0,23.13,14.09
2017,1,8,8,15,585.0,32.0,2.0,-1.5,116.5,29.82,21.84
2017,1,8,8,30,683.0,39.0,2.2,-1.0,165.0,36.66,28.67
2017,1,8,8,45,739.5,43.5,2.4,-0.5,215.5,45.17,36.88
2017,1,8,9,0,796.0,48.0,2.6,0.0,266.0,101.02,55.31
2017,1,8,9,15,830.5,51.0,2.75,0.5,313.5,161.94,99.78
2017,1,8,9,30,865.0,54.0,2.9,1.0,361.0,223.85,153.5
2017,1,8,9,45,888.5,56.0,3.1,2.0,404.5,285.59,210.96
2017,1,8,10,0,912.0,58.0,3.3,3.0,448.0,349.33,270.84
2017,1,8,10,15,927.5,60.0,3.3,3.5,485.5,411.82,329.4
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,474.87,386.88
2017,1,8,10,45,953.0,63.5,3.35,4.5,553.5,535.05,440.4
2017,1,8,11,0,963.0,65.0,3.4,5.0,584.0,594.64,491.67
2017,1,8,11,15,970.0,66.0,3.45,5.5,607.0,651.09,538.83
2017,1,8,11,30,977.0,67.0,3.5,6.0,630.0,706.13,583.45
2017,1,8,11,45,978.0,69.0,3.6,6.5,645.0,756.46,623.39
2017,1,8,12,0,979.0,71.0,3.7,7.0,660.0,804.4,658.62
2017,1,8,12,15,980.0,71.0,3.8,7.0,666.0,847.52,690.78
2017,1,8,12,30,981.0,71.0,3.9,7.0,672.0,887.81,720.78
2017,1,8,12,45,978.0,72.0,4.05,7.5,669.5,922.88,745.86
2017,1,8,13,0,975.0,73.0,4.2,8.0,667.0,954.59,768.8
2017,1,8,13,15,970.5,72.5,4.25,8.0,656.0,979.67,787.66
2017,1,8,13,30,966.0,72.0,4.3,8.0,645.0,1001.06,804.05
2017,1,8,13,45,957.0,72.0,4.4,8.0,625.5,1015.06,815.81
2017,1,8,14,0,948.0,72.0,4.5,8.0,606.0,1025.17,825.03
2017,1,8,14,15,937.5,71.0,4.5,8.0,579.0,1028.64,828.67
2017,1,8,14,30,927.0,70.0,4.5,8.0,552.0,1028.25,829.77
2017,1,8,14,45,906.5,70.0,4.55,8.0,517.5,1015.42,822.51
2017,1,8,15,0,886.0,70.0,4.6,8.0,483.0,998.98,812.75
2017,1,8,15,15,864.5,67.5,4.35,7.5,443.0,986.47,804.56
2017,1,8,15,30,843.0,65.0,4.1,7.0,403.0,958.64,784.86
2017,1,8,15,45,810.5,62.5,3.95,7.0,357.5,916.86,754.56
2017,1,8,16,0,778.0,60.0,3.8,7.0,312.0,872.51,721.68
2017,1,8,16,15,732.0,55.5,3.3,6.0,263.5,810.37,674.5
2017,1,8,16,30,686.0,51.0,2.8,5.0,215.0,746.92,624.11
2017,1,8,16,45,607.5,45.0,2.3,4.5,166.0,651.21,544.53
2017,1,8,17,0,529.0,39.0,1.8,4.0,117.0,568.24,470.99
2017,1,8,17,15,394.5,29.0,1.75,3.5,74.5,426.92,341.92
2017,1,8,17,30,260.0,19.0,1.7,3.0,32.0,270.83,13.76
2017,1,8,17,45,130.0,9.5,1.65,2.5,16.0,108.55,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,9,7,45,123.0,17.0,2.5,3.5,28.0,12.95,0.0
2017,1,9,8,0,246.0,34.0,2.7,4.0,56.0,25.86,15.95
2017,1,9,8,15,353.5,46.0,2.8,4.5,99.5,37.62,28.27
2017,1,9,8,30,461.0,58.0,2.9,5.0,143.0,47.27,37.64
2017,1,9,8,45,529.5,65.5,3.0,5.5,190.0,54.72,44.74
2017,1,9,9,0,598.0,73.0,3.1,6.0,237.0,101.7,62.29
2017,1,9,9,15,641.5,79.0,3.25,7.0,282.5,152.66,98.14
2017,1,9,9,30,685.0,85.0,3.4,8.0,328.0,208.88,144.74
2017,1,9,9,45,725.5,86.0,3.6,9.0,371.5,265.12,194.48
2017,1,9,10,0,766.0,87.0,3.8,10.0,415.0,327.27,250.02
2017,1,9,10,15,786.5,90.0,4.15,11.0,451.5,385.52,302.62
2017,1,9,10,30,807.0,93.0,4.5,12.0,488.0,445.19,355.37
2017,1,9,10,45,546.0,165.5,4.85,13.0,440.0,426.12,344.79
2017,1,9,11,0,285.0,238.0,5.2,14.0,392.0,373.57,303.5
2017,1,9,11,15,278.5,250.0,5.45,14.5,406.0,400.63,325.89
2017,1,9,11,30,272.0,262.0,5.7,15.0,420.0,426.86,347.0
2017,1,9,11,45,256.5,272.0,5.95,16.0,423.5,444.17,359.89
2017,1,9,12,0,241.0,282.0,6.2,17.0,427.0,444.4,359.25
2017,1,9,12,15,241.0,285.0,6.2,17.0,431.5,462.07,373.54
2017,1,9,12,30,241.0,288.0,6.2,17.0,436.0,479.2,387.3
2017,1,9,12,45,277.0,281.5,6.25,17.5,451.0,535.31,431.4
2017,1,9,13,0,313.0,275.0,6.3,18.0,466.0,574.75,462.44
2017,1,9,13,15,328.5,267.0,6.2,18.0,465.0,594.73,478.58
2017,1,9,13,30,344.0,259.0,6.1,18.0,464.0,614.07,494.29
2017,1,9,13,45,616.5,170.0,6.1,18.0,524.0,819.67,657.06
2017,1,9,14,0,889.0,81.0,6.1,18.0,584.0,978.95,774.37
2017,1,9,14,15,878.5,79.5,5.95,18.0,558.5,981.3,775.43
2017,1,9,14,30,868.0,78.0,5.8,18.0,533.0,979.99,774.82
2017,1,9,14,45,856.0,75.5,5.7,18.0,501.0,984.37,778.83
2017,1,9,15,0,844.0,73.0,5.6,18.0,469.0,973.09,771.6
2017,1,9,15,15,823.5,70.5,5.3,17.5,430.0,949.8,755.89
2017,1,9,15,30,803.0,68.0,5.0,17.0,391.0,923.29,737.71
2017,1,9,15,45,774.5,64.5,4.75,17.0,348.0,884.53,709.16
2017,1,9,16,0,746.0,61.0,4.5,17.0,305.0,843.24,678.23
2017,1,9,16,15,702.0,56.5,4.05,16.0,258.0,783.58,634.26
2017,1,9,16,30,658.0,52.0,3.6,15.0,211.0,722.61,587.83
2017,1,9,16,45,588.0,45.5,3.15,14.5,163.5,634.71,516.99
2017,1,9,17,0,518.0,39.0,2.7,14.0,116.0,558.96,451.77
2017,1,9,17,15,259.0,36.0,2.65,13.5,74.5,319.68,252.08
2017,1,9,17,30,0.0,33.0,2.6,13.0,33.0,54.84,5.26
2017,1,9,17,45,0.0,16.5,2.6,12.5,16.5,12.98,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,81.0,15.5,4.25,11.5,22.5,12.2,0.0
2017,1,10,8,0,162.0,31.0,4.4,12.0,45.0,23.38,13.33
2017,1,10,8,15,207.5,48.5,4.6,12.5,79.0,36.1,25.99
2017,1,10,8,30,253.0,66.0,4.8,13.0,113.0,48.52,37.52
2017,1,10,8,45,280.0,83.5,5.0,13.5,149.0,60.68,48.62
2017,1,10,9,0,307.0,101.0,5.2,14.0,185.0,96.25,66.14
2017,1,10,9,15,324.0,117.0,5.5,14.5,219.5,132.76,92.95
2017,1,10,9,30,341.0,133.0,5.8,15.0,254.0,171.64,124.98
2017,1,10,9,45,394.5,141.0,6.15,16.0,298.0,220.05,164.86
2017,1,10,10,0,448.0,149.0,6.5,17.0,342.0,271.72,208.3
2017,1,10,10,15,473.0,158.5,6.55,17.5,377.5,320.07,250.19
2017,1,10,10,30,498.0,168.0,6.6,18.0,413.0,370.98,293.67
2017,1,10,10,45,692.0,121.5,6.65,18.5,484.0,462.6,368.48
2017,1,10,11,0,886.0,75.0,6.7,19.0,555.0,560.32,448.38
2017,1,10,11,15,894.5,76.5,6.55,19.5,578.0,614.57,492.58
2017,1,10,11,30,903.0,78.0,6.4,20.0,601.0,667.75,534.7
2017,1,10,11,45,657.0,163.5,6.25,20.5,549.0,637.16,508.12
2017,1,10,12,0,411.0,249.0,6.1,21.0,497.0,550.96,438.27
2017,1,10,12,15,647.5,171.5,5.85,21.0,568.0,704.64,559.36
2017,1,10,12,30,884.0,94.0,5.6,21.0,639.0,832.92,654.97
2017,1,10,12,45,884.5,93.0,5.35,21.5,637.5,865.98,675.68
2017,1,10,13,0,885.0,92.0,5.1,22.0,636.0,896.14,694.41
2017,1,10,13,15,881.5,91.5,4.85,22.0,626.0,920.21,709.93
2017,1,10,13,30,878.0,91.0,4.6,22.0,616.0,940.97,722.98
2017,1,10,13,45,872.5,89.5,4.4,22.0,598.5,966.85,740.06
2017,1,10,14,0,867.0,88.0,4.2,22.0,581.0,977.93,747.31
2017,1,10,14,15,856.5,86.5,3.95,22.0,555.5,980.46,748.54
2017,1,10,14,30,846.0,85.0,3.7,22.0,530.0,979.28,747.35
2017,1,10,14,45,841.0,79.5,3.5,22.0,499.0,974.79,744.34
2017,1,10,15,0,836.0,74.0,3.3,22.0,468.0,966.65,738.91
2017,1,10,15,15,815.5,71.5,2.9,21.5,430.0,943.47,722.99
2017,1,10,15,30,795.0,69.0,2.5,21.0,392.0,917.07,704.59
2017,1,10,15,45,766.5,65.5,2.2,21.0,348.5,878.44,676.82
2017,1,10,16,0,738.0,62.0,1.9,21.0,305.0,837.29,646.74
2017,1,10,16,15,694.0,57.5,1.75,20.0,258.5,777.78,606.48
2017,1,10,16,30,650.0,53.0,1.6,19.0,212.0,716.94,563.32
2017,1,10,16,45,579.0,46.5,1.45,18.0,164.5,637.5,503.68
2017,1,10,17,0,508.0,40.0,1.3,17.0,117.0,551.91,435.51
2017,1,10,17,15,382.5,30.0,1.35,16.5,75.5,418.43,322.57
2017,1,10,17,30,257.0,20.0,1.4,16.0,34.0,273.25,79.37
2017,1,10,17,45,128.5,10.0,1.45,15.5,17.0,108.01,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,129.5,16.0,4.05,13.5,27.5,12.23,0.0
2017,1,11,8,0,259.0,32.0,4.3,14.0,55.0,26.3,15.57
2017,1,11,8,15,365.0,43.5,4.65,14.5,98.5,35.58,25.31
2017,1,11,8,30,471.0,55.0,5.0,15.0,142.0,44.89,34.02
2017,1,11,8,45,535.0,62.5,5.35,16.0,188.5,50.67,39.3
2017,1,11,9,0,599.0,70.0,5.7,17.0,235.0,96.41,56.06
2017,1,11,9,15,642.0,75.5,6.05,17.5,280.5,146.8,89.77
2017,1,11,9,30,685.0,81.0,6.4,18.0,326.0,202.39,134.45
2017,1,11,9,45,717.0,84.5,6.75,18.5,368.0,258.49,183.38
2017,1,11,10,0,749.0,88.0,7.1,19.0,410.0,317.93,236.26
2017,1,11,10,15,769.5,90.5,7.15,19.5,446.5,376.6,288.57
2017,1,11,10,30,790.0,93.0,7.2,20.0,483.0,434.93,339.73
2017,1,11,10,45,806.5,94.5,7.3,20.5,513.5,491.56,388.47
2017,1,11,11,0,823.0,96.0,7.4,21.0,544.0,548.61,436.3
2017,1,11,11,15,833.0,97.5,7.4,21.0,567.0,601.97,480.85
2017,1,11,11,30,843.0,99.0,7.4,21.0,590.0,654.55,523.82
