Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,856.0,97.0,7.4,21.5,606.5,704.54,562.99
2017,1,11,12,0,869.0,95.0,7.4,22.0,623.0,753.35,600.26
2017,1,11,12,15,871.5,95.5,7.35,22.0,629.5,795.33,631.15
2017,1,11,12,30,874.0,96.0,7.3,22.0,636.0,834.9,660.13
2017,1,11,12,45,874.5,95.5,7.25,22.5,635.0,869.06,683.7
2017,1,11,13,0,875.0,95.0,7.2,23.0,634.0,900.31,705.03
2017,1,11,13,15,871.5,94.5,7.1,23.0,624.5,924.88,722.69
2017,1,11,13,30,868.0,94.0,7.0,23.0,615.0,946.09,738.0
2017,1,11,13,45,861.0,93.0,6.9,23.0,597.0,959.91,748.1
2017,1,11,14,0,854.0,92.0,6.8,23.0,579.0,970.11,755.78
2017,1,11,14,15,843.0,90.5,6.65,23.0,554.0,972.12,757.5
2017,1,11,14,30,832.0,89.0,6.5,23.0,529.0,970.44,756.76
2017,1,11,14,45,817.5,86.5,6.35,23.0,496.5,960.37,750.17
2017,1,11,15,0,803.0,84.0,6.2,23.0,464.0,946.75,741.17
2017,1,11,15,15,781.0,81.0,5.9,22.5,426.0,921.56,724.48
2017,1,11,15,30,759.0,78.0,5.6,22.0,388.0,893.19,705.36
2017,1,11,15,45,729.5,73.5,5.35,22.0,345.0,852.6,675.91
2017,1,11,16,0,700.0,69.0,5.1,22.0,302.0,817.17,649.78
2017,1,11,16,15,653.5,64.0,4.75,21.5,256.0,755.92,604.26
2017,1,11,16,30,607.0,59.0,4.4,21.0,210.0,693.88,556.55
2017,1,11,16,45,537.0,51.5,4.1,20.5,163.5,606.7,487.93
2017,1,11,17,0,467.0,44.0,3.8,20.0,117.0,521.2,417.17
2017,1,11,17,15,340.0,33.0,3.85,19.5,75.5,385.99,301.34
2017,1,11,17,30,213.0,22.0,3.9,19.0,34.0,240.95,91.79
2017,1,11,17,45,106.5,11.0,3.95,18.5,17.0,91.75,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,7,45,143.5,15.5,3.75,17.5,28.5,12.62,0.0
2017,1,12,8,0,287.0,31.0,3.8,18.0,57.0,25.54,14.7
2017,1,12,8,15,393.0,41.5,3.9,18.0,100.5,34.08,23.65
2017,1,12,8,30,499.0,52.0,4.0,18.0,144.0,42.69,31.69
2017,1,12,8,45,563.0,58.5,4.1,18.5,191.5,47.82,36.41
2017,1,12,9,0,627.0,65.0,4.2,19.0,239.0,92.86,52.16
2017,1,12,9,15,669.0,70.0,4.45,19.5,284.5,144.29,85.78
2017,1,12,9,30,711.0,75.0,4.7,20.0,330.0,200.75,130.57
2017,1,12,9,45,742.5,78.0,4.95,20.5,372.5,259.98,181.5
2017,1,12,10,0,774.0,81.0,5.2,21.0,415.0,319.75,234.05
2017,1,12,10,15,401.5,138.5,5.25,21.0,312.5,274.99,211.31
2017,1,12,10,30,29.0,196.0,5.3,21.0,210.0,171.07,134.12
2017,1,12,10,45,20.0,194.0,5.4,21.5,204.0,162.2,126.8
2017,1,12,11,0,11.0,192.0,5.5,22.0,198.0,157.62,122.73
2017,1,12,11,15,13.0,201.5,5.45,22.5,209.0,168.05,130.72
2017,1,12,11,30,15.0,211.0,5.4,23.0,220.0,178.84,138.96
2017,1,12,11,45,81.5,251.0,5.35,23.5,301.0,274.53,215.33
2017,1,12,12,0,148.0,291.0,5.3,24.0,382.0,383.56,300.32
2017,1,12,12,15,75.0,234.5,5.2,24.0,281.0,265.35,207.5
2017,1,12,12,30,2.0,178.0,5.1,24.0,180.0,144.88,110.8
2017,1,12,12,45,21.5,220.0,5.05,24.0,233.5,200.04,155.19
2017,1,12,13,0,41.0,262.0,5.0,24.0,287.0,279.8,218.08
2017,1,12,13,15,199.0,261.5,4.95,24.0,381.5,448.17,352.51
2017,1,12,13,30,357.0,261.0,4.9,24.0,476.0,627.02,489.93
2017,1,12,13,45,232.0,264.0,4.85,24.0,402.0,501.68,393.45
2017,1,12,14,0,107.0,267.0,4.8,24.0,328.0,370.62,290.87
2017,1,12,14,15,219.5,246.0,4.7,24.0,365.0,486.19,383.58
2017,1,12,14,30,332.0,225.0,4.6,24.0,402.0,604.43,475.43
2017,1,12,14,45,166.0,183.0,4.55,24.0,271.5,368.63,293.41
2017,1,12,15,0,0.0,141.0,4.5,24.0,141.0,118.45,90.6
2017,1,12,15,15,123.0,156.5,4.25,23.5,207.5,301.45,242.55
2017,1,12,15,30,246.0,172.0,4.0,23.0,274.0,474.11,380.81
2017,1,12,15,45,231.0,156.0,3.8,23.0,243.0,441.68,355.48
2017,1,12,16,0,216.0,140.0,3.6,23.0,212.0,408.63,330.09
2017,1,12,16,15,395.5,102.5,3.35,22.5,211.0,551.89,445.82
2017,1,12,16,30,575.0,65.0,3.1,22.0,210.0,672.25,535.2
2017,1,12,16,45,493.0,57.5,2.9,21.5,163.0,574.45,458.65
2017,1,12,17,0,411.0,50.0,2.7,21.0,116.0,478.34,381.1
2017,1,12,17,15,286.5,37.5,2.9,20.5,75.5,344.54,268.97
2017,1,12,17,30,162.0,25.0,3.1,20.0,35.0,205.78,92.85
2017,1,12,17,45,81.0,12.5,3.3,19.5,17.5,73.11,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,1.5,3.45,17.5,1.5,1.13,0.0
2017,1,13,8,0,0.0,3.0,3.7,18.0,3.0,2.27,0.0
2017,1,13,8,15,0.0,5.5,3.75,18.5,5.5,4.16,0.0
2017,1,13,8,30,0.0,8.0,3.8,19.0,8.0,6.06,0.0
2017,1,13,8,45,0.0,10.5,3.9,19.5,10.5,7.96,1.35
2017,1,13,9,0,0.0,13.0,4.0,20.0,13.0,9.87,2.67
2017,1,13,9,15,0.0,16.0,4.2,20.0,16.0,12.16,4.6
2017,1,13,9,30,0.0,19.0,4.4,20.0,19.0,14.46,6.52
2017,1,13,9,45,0.0,21.5,4.6,20.5,21.5,16.38,8.08
2017,1,13,10,0,0.0,24.0,4.8,21.0,24.0,18.31,9.63
2017,1,13,10,15,0.0,26.0,4.9,21.0,26.0,19.85,10.87
2017,1,13,10,30,0.0,28.0,5.0,21.0,28.0,21.39,12.12
2017,1,13,10,45,0.0,29.5,5.15,21.5,29.5,22.56,13.01
2017,1,13,11,0,0.0,31.0,5.3,22.0,31.0,23.72,13.9
2017,1,13,11,15,0.0,32.5,5.3,22.0,32.5,24.88,14.82
2017,1,13,11,30,0.0,34.0,5.3,22.0,34.0,26.05,15.75
2017,1,13,11,45,0.0,34.5,5.3,22.5,34.5,26.44,16.01
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,26.83,16.27
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,27.22,16.58
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,27.61,16.89
2017,1,13,12,45,4.0,119.5,5.05,23.5,122.5,96.87,72.96
2017,1,13,13,0,8.0,203.0,5.0,24.0,209.0,174.12,134.34
2017,1,13,13,15,61.5,244.5,4.9,24.0,282.5,283.66,222.08
2017,1,13,13,30,115.0,286.0,4.8,24.0,356.0,385.45,302.05
2017,1,13,13,45,159.0,278.0,4.7,24.0,371.5,447.77,350.8
2017,1,13,14,0,203.0,270.0,4.6,24.0,387.0,489.83,384.18
2017,1,13,14,15,203.0,257.5,4.45,23.5,370.5,483.54,380.56
2017,1,13,14,30,203.0,245.0,4.3,23.0,354.0,476.34,376.48
2017,1,13,14,45,172.0,230.5,4.15,23.0,319.0,434.55,344.46
2017,1,13,15,0,141.0,216.0,4.0,23.0,284.0,391.72,311.41
2017,1,13,15,15,265.5,184.5,3.7,22.5,299.0,505.14,403.78
2017,1,13,15,30,390.0,153.0,3.4,22.0,314.0,615.94,491.36
2017,1,13,15,45,373.5,138.5,3.1,22.0,279.5,581.46,465.02
2017,1,13,16,0,357.0,124.0,2.8,22.0,245.0,545.52,437.96
2017,1,13,16,15,335.0,107.5,2.6,21.5,208.0,500.53,404.34
2017,1,13,16,30,313.0,91.0,2.4,21.0,171.0,454.77,368.93
2017,1,13,16,45,279.0,74.0,2.25,20.5,134.0,396.95,322.34
2017,1,13,17,0,245.0,57.0,2.1,20.0,97.0,339.79,274.13
2017,1,13,17,15,175.0,40.0,2.2,19.5,63.5,253.26,198.68
2017,1,13,17,30,105.0,23.0,2.3,19.0,30.0,155.94,79.05
2017,1,13,17,45,52.5,11.5,2.45,18.5,15.0,50.11,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.5,8.5,6.45,0.0
2017,1,14,8,0,0.0,17.0,3.1,15.0,17.0,12.94,4.83
2017,1,14,8,15,0.0,30.0,3.1,15.0,30.0,22.91,14.31
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,32.86,23.46
2017,1,14,8,45,0.0,57.0,3.15,15.5,57.0,43.19,32.8
2017,1,14,9,0,0.0,71.0,3.2,16.0,71.0,53.69,40.12
2017,1,14,9,15,0.0,84.5,3.3,16.5,84.5,64.03,48.77
2017,1,14,9,30,0.0,98.0,3.4,17.0,98.0,74.5,57.39
2017,1,14,9,45,0.0,119.5,3.5,17.5,119.5,91.11,71.0
2017,1,14,10,0,0.0,141.0,3.6,18.0,141.0,108.11,84.74
2017,1,14,10,15,0.0,136.5,3.7,18.5,136.5,105.27,82.01
2017,1,14,10,30,0.0,132.0,3.8,19.0,132.0,102.15,79.11
2017,1,14,10,45,4.0,159.5,3.9,19.5,162.0,126.36,98.54
2017,1,14,11,0,8.0,187.0,4.0,20.0,192.0,151.67,118.66
2017,1,14,11,15,11.5,200.5,4.0,20.0,207.5,166.08,130.12
2017,1,14,11,30,15.0,214.0,4.0,20.0,223.0,181.13,142.1
2017,1,14,11,45,31.5,239.5,4.05,20.5,258.5,228.75,179.9
2017,1,14,12,0,48.0,265.0,4.1,21.0,294.0,269.18,211.58
2017,1,14,12,15,42.0,262.5,4.1,21.0,288.5,266.9,209.57
2017,1,14,12,30,36.0,260.0,4.1,21.0,283.0,263.98,207.16
2017,1,14,12,45,63.0,275.5,4.1,21.0,315.0,307.26,241.86
2017,1,14,13,0,90.0,291.0,4.1,21.0,347.0,353.42,278.48
2017,1,14,13,15,59.5,268.0,4.05,21.0,305.0,307.0,241.68
2017,1,14,13,30,29.0,245.0,4.0,21.0,263.0,258.3,202.88
2017,1,14,13,45,20.0,224.0,3.95,21.0,236.5,210.41,165.13
2017,1,14,14,0,11.0,203.0,3.9,21.0,210.0,183.11,143.36
2017,1,14,14,15,5.5,178.5,3.8,21.0,182.0,155.42,121.23
2017,1,14,14,30,0.0,154.0,3.7,21.0,154.0,127.62,98.81
2017,1,14,14,45,64.0,185.5,3.65,21.0,216.5,245.91,196.83
2017,1,14,15,0,128.0,217.0,3.6,21.0,279.0,379.36,303.93
2017,1,14,15,15,64.0,163.0,3.4,20.5,194.0,227.67,182.98
2017,1,14,15,30,0.0,109.0,3.2,20.0,109.0,89.63,68.84
2017,1,14,15,45,0.0,97.0,3.0,20.0,97.0,79.39,60.67
2017,1,14,16,0,0.0,85.0,2.8,20.0,85.0,69.15,52.29
2017,1,14,16,15,0.0,72.5,2.6,19.0,72.5,58.37,43.54
2017,1,14,16,30,0.0,60.0,2.4,18.0,60.0,47.54,34.57
2017,1,14,16,45,0.0,47.0,2.2,17.5,47.0,36.06,24.81
2017,1,14,17,0,0.0,34.0,2.0,17.0,34.0,25.97,16.1
2017,1,14,17,15,0.0,22.5,2.15,16.5,22.5,17.15,8.33
2017,1,14,17,30,0.0,11.0,2.3,16.0,11.0,8.35,0.0
2017,1,14,17,45,0.0,5.5,2.45,16.0,5.5,4.33,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,136.5,15.5,3.1,13.5,28.0,12.58,0.0
2017,1,15,8,0,273.0,31.0,3.3,14.0,56.0,25.46,15.08
2017,1,15,8,15,372.5,42.5,3.45,14.5,99.0,34.75,24.65
2017,1,15,8,30,472.0,54.0,3.6,15.0,142.0,44.05,33.32
2017,1,15,8,45,532.5,61.5,3.75,15.5,188.5,49.82,38.66
2017,1,15,9,0,593.0,69.0,3.9,16.0,235.0,89.39,52.36
2017,1,15,9,15,296.5,53.0,4.2,16.5,136.0,80.25,49.53
2017,1,15,9,30,0.0,37.0,4.5,17.0,37.0,28.24,18.35
2017,1,15,9,45,0.0,48.0,4.8,18.0,48.0,36.71,25.36
2017,1,15,10,0,0.0,59.0,5.1,19.0,59.0,45.21,32.27
2017,1,15,10,15,0.0,95.0,5.25,19.5,95.0,73.07,55.23
2017,1,15,10,30,0.0,131.0,5.4,20.0,131.0,101.34,78.2
2017,1,15,10,45,0.0,148.5,5.55,20.5,148.5,115.57,89.48
2017,1,15,11,0,0.0,166.0,5.7,21.0,166.0,130.13,100.93
2017,1,15,11,15,0.0,99.5,5.9,21.0,99.5,76.82,57.46
2017,1,15,11,30,0.0,33.0,6.1,21.0,33.0,25.28,15.18
2017,1,15,11,45,9.5,132.5,6.3,21.5,138.5,110.1,84.48
2017,1,15,12,0,19.0,232.0,6.5,22.0,244.0,202.85,158.74
2017,1,15,12,15,9.5,165.5,6.65,22.0,171.5,139.07,107.47
2017,1,15,12,30,0.0,99.0,6.8,22.0,99.0,76.54,56.75
2017,1,15,12,45,2.0,141.5,6.95,22.0,143.0,113.65,86.85
2017,1,15,13,0,4.0,184.0,7.1,22.0,187.0,153.09,118.62
2017,1,15,13,15,7.5,197.0,7.1,22.0,202.0,169.09,131.61
2017,1,15,13,30,11.0,210.0,7.1,22.0,217.0,185.97,145.35
2017,1,15,13,45,29.5,230.0,7.15,22.0,247.5,245.84,193.94
2017,1,15,14,0,48.0,250.0,7.2,22.0,278.0,291.17,230.77
2017,1,15,14,15,65.5,247.0,7.05,22.0,283.5,310.56,247.1
2017,1,15,14,30,83.0,244.0,6.9,22.0,289.0,330.83,264.21
2017,1,15,14,45,296.0,203.5,6.75,22.0,350.0,548.04,441.77
2017,1,15,15,0,509.0,163.0,6.6,22.0,411.0,743.79,596.69
2017,1,15,15,15,254.5,116.0,6.45,21.5,240.0,403.67,330.87
2017,1,15,15,30,0.0,69.0,6.3,21.0,69.0,52.93,38.33
2017,1,15,15,45,0.0,61.0,6.15,21.0,61.0,46.74,33.38
2017,1,15,16,0,0.0,53.0,6.0,21.0,53.0,40.56,28.3
2017,1,15,16,15,0.0,45.0,5.95,20.5,45.0,34.39,23.23
2017,1,15,16,30,0.0,37.0,5.9,20.0,37.0,28.23,18.09
2017,1,15,16,45,146.5,50.0,5.85,20.0,75.0,212.55,176.57
2017,1,15,17,0,293.0,63.0,5.8,20.0,113.0,391.23,320.88
2017,1,15,17,15,193.0,46.0,5.85,19.5,74.0,278.19,221.89
2017,1,15,17,30,93.0,29.0,5.9,19.0,35.0,145.01,86.93
2017,1,15,17,45,46.5,14.5,5.95,19.0,17.5,47.87,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,0.0,2.5,1.4,13.5,2.5,1.89,0.0
2017,1,16,8,0,0.0,5.0,1.5,14.0,5.0,3.78,0.0
2017,1,16,8,15,0.0,9.5,1.45,14.0,9.5,7.2,0.66
2017,1,16,8,30,0.0,14.0,1.4,14.0,14.0,10.62,3.83
2017,1,16,8,45,0.0,19.0,1.4,14.5,19.0,14.44,7.31
2017,1,16,9,0,0.0,24.0,1.4,15.0,24.0,18.27,10.06
2017,1,16,9,15,0.0,28.5,1.25,15.5,28.5,21.72,12.99
2017,1,16,9,30,0.0,33.0,1.1,16.0,33.0,25.18,15.89
2017,1,16,9,45,0.0,37.0,1.0,16.5,37.0,28.26,18.42
2017,1,16,10,0,0.0,41.0,0.9,17.0,41.0,31.34,20.93
2017,1,16,10,15,0.0,76.5,0.7,17.5,76.5,58.76,43.78
2017,1,16,10,30,0.0,112.0,0.5,18.0,112.0,86.41,66.34
2017,1,16,10,45,0.0,119.0,0.35,18.5,119.0,92.09,70.58
2017,1,16,11,0,0.0,126.0,0.2,19.0,126.0,97.82,74.86
2017,1,16,11,15,4.5,163.5,0.3,19.0,166.5,131.09,101.54
2017,1,16,11,30,9.0,201.0,0.4,19.0,207.0,165.99,129.11
2017,1,16,11,45,4.5,147.5,0.5,19.5,150.5,119.0,91.37
2017,1,16,12,0,0.0,94.0,0.6,20.0,94.0,72.49,53.79
2017,1,16,12,15,0.0,110.5,0.65,20.0,110.5,85.84,64.67
2017,1,16,12,30,0.0,127.0,0.7,20.0,127.0,99.53,75.65
2017,1,16,12,45,29.5,204.0,0.75,20.5,222.5,205.59,160.36
2017,1,16,13,0,59.0,281.0,0.8,21.0,318.0,314.31,243.61
2017,1,16,13,15,164.5,283.0,0.9,21.0,384.0,438.61,339.11
2017,1,16,13,30,270.0,285.0,1.0,21.0,450.0,570.69,436.96
2017,1,16,13,45,174.5,276.0,1.1,21.0,382.0,458.62,353.92
2017,1,16,14,0,79.0,267.0,1.2,21.0,314.0,341.01,265.22
2017,1,16,14,15,101.0,259.0,1.3,20.5,316.0,359.78,282.26
2017,1,16,14,30,123.0,251.0,1.4,20.0,318.0,402.26,316.32
2017,1,16,14,45,81.5,226.0,1.5,20.0,269.0,312.74,247.51
2017,1,16,15,0,40.0,201.0,1.6,20.0,220.0,245.32,194.47
2017,1,16,15,15,32.5,182.5,1.55,19.5,197.0,220.08,175.26
2017,1,16,15,30,25.0,164.0,1.5,19.0,174.0,174.34,139.13
2017,1,16,15,45,19.0,147.0,1.5,19.0,154.5,153.58,122.5
2017,1,16,16,0,13.0,130.0,1.5,19.0,135.0,132.92,105.65
2017,1,16,16,15,7.0,111.5,1.4,18.5,114.5,110.47,87.23
2017,1,16,16,30,1.0,93.0,1.3,18.0,94.0,88.08,68.5
2017,1,16,16,45,0.5,72.5,1.25,17.5,73.0,67.87,51.52
2017,1,16,17,0,0.0,52.0,1.2,17.0,52.0,46.85,33.58
2017,1,16,17,15,0.0,34.0,1.3,16.5,34.0,28.7,17.89
2017,1,16,17,30,0.0,16.0,1.4,16.0,16.0,12.19,2.48
2017,1,16,17,45,0.0,8.0,1.5,16.0,8.0,6.29,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,7.0,4.95,10.0,7.0,5.31,0.0
2017,1,17,8,0,0.0,14.0,5.0,10.0,14.0,10.64,3.19
2017,1,17,8,15,0.0,26.0,5.05,10.0,26.0,19.82,11.94
2017,1,17,8,30,0.0,38.0,5.1,10.0,38.0,29.04,20.54
2017,1,17,8,45,0.0,51.0,5.15,10.0,51.0,39.05,29.81
2017,1,17,9,0,0.0,64.0,5.2,10.0,64.0,48.76,36.84
2017,1,17,9,15,0.0,76.5,5.15,10.0,76.5,58.24,45.05
2017,1,17,9,30,0.0,89.0,5.1,10.0,89.0,67.84,53.26
2017,1,17,9,45,0.0,107.0,5.1,10.0,107.0,81.69,65.04
2017,1,17,10,0,0.0,125.0,5.1,10.0,125.0,95.79,76.93
2017,1,17,10,15,0.0,113.5,5.05,10.0,113.5,87.35,69.53
2017,1,17,10,30,0.0,102.0,5.0,10.0,102.0,78.6,61.9
2017,1,17,10,45,0.0,129.5,4.95,10.5,129.5,100.37,80.12
2017,1,17,11,0,0.0,157.0,4.9,11.0,157.0,122.71,98.59
2017,1,17,11,15,0.0,125.5,4.85,11.0,125.5,97.56,77.27
2017,1,17,11,30,0.0,94.0,4.8,11.0,94.0,72.47,56.02
2017,1,17,11,45,0.0,107.0,4.8,11.0,107.0,82.88,64.75
2017,1,17,12,0,0.0,120.0,4.8,11.0,120.0,93.49,73.61
2017,1,17,12,15,0.0,140.0,4.8,11.0,140.0,110.14,87.52
2017,1,17,12,30,0.0,160.0,4.8,11.0,160.0,127.33,101.84
2017,1,17,12,45,0.0,161.5,4.8,11.0,161.5,129.02,103.22
2017,1,17,13,0,0.0,163.0,4.8,11.0,163.0,130.78,104.71
2017,1,17,13,15,0.0,132.5,4.8,11.0,132.5,104.73,82.97
2017,1,17,13,30,0.0,102.0,4.8,11.0,102.0,79.13,61.53
2017,1,17,13,45,0.0,102.0,4.85,11.0,102.0,79.2,61.66
2017,1,17,14,0,0.0,102.0,4.9,11.0,102.0,79.29,61.83
2017,1,17,14,15,0.0,110.0,4.9,11.0,110.0,86.34,67.88
2017,1,17,14,30,0.0,118.0,4.9,11.0,118.0,93.77,74.29
2017,1,17,14,45,3.5,144.0,4.9,11.0,146.0,122.41,98.81
2017,1,17,15,0,7.0,170.0,4.9,11.0,174.0,154.43,126.14
2017,1,17,15,15,13.5,166.0,4.9,10.5,172.5,160.1,131.77
2017,1,17,15,30,20.0,162.0,4.9,10.0,171.0,166.51,138.11
2017,1,17,15,45,15.5,146.0,4.9,10.0,152.5,148.4,122.85
2017,1,17,16,0,11.0,130.0,4.9,10.0,134.0,130.42,107.57
2017,1,17,16,15,5.5,111.5,4.8,9.5,113.5,108.46,88.78
2017,1,17,16,30,0.0,93.0,4.7,9.0,93.0,86.52,69.71
2017,1,17,16,45,0.0,73.5,4.65,9.0,73.5,68.2,53.62
2017,1,17,17,0,0.0,54.0,4.6,9.0,54.0,49.17,36.74
2017,1,17,17,15,0.0,36.0,4.5,8.5,36.0,31.21,20.72
2017,1,17,17,30,0.0,18.0,4.4,8.0,18.0,13.72,4.16
2017,1,17,17,45,0.0,9.0,4.3,8.0,9.0,7.08,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,3.35,7.0,2.0,1.51,0.0
2017,1,18,8,0,0.0,4.0,3.4,7.0,4.0,3.02,0.0
2017,1,18,8,15,0.0,7.0,3.3,7.0,7.0,5.3,0.0
2017,1,18,8,30,0.0,10.0,3.2,7.0,10.0,7.58,1.27
2017,1,18,8,45,0.0,14.0,3.15,7.5,14.0,10.63,4.12
2017,1,18,9,0,0.0,18.0,3.1,8.0,18.0,13.68,6.4
2017,1,18,9,15,0.0,21.5,3.0,8.0,21.5,16.36,8.76
2017,1,18,9,30,0.0,25.0,2.9,8.0,25.0,19.05,11.1
2017,1,18,9,45,3.5,90.0,2.8,8.5,91.5,69.75,55.0
2017,1,18,10,0,7.0,155.0,2.7,9.0,158.0,120.62,98.12
2017,1,18,10,15,18.0,177.5,2.7,9.0,186.5,143.32,116.86
2017,1,18,10,30,29.0,200.0,2.7,9.0,215.0,172.94,141.45
2017,1,18,10,45,52.0,224.5,2.7,9.5,253.5,208.22,170.31
2017,1,18,11,0,75.0,249.0,2.7,10.0,292.0,246.95,201.84
2017,1,18,11,15,67.5,256.5,2.7,10.0,296.0,255.97,209.12
2017,1,18,11,30,60.0,264.0,2.7,10.0,300.0,264.26,215.76
2017,1,18,11,45,33.5,232.5,2.75,10.0,253.0,222.4,181.21
2017,1,18,12,0,7.0,201.0,2.8,10.0,206.0,166.54,134.69
2017,1,18,12,15,29.5,240.0,2.8,10.5,259.0,233.82,190.32
2017,1,18,12,30,52.0,279.0,2.8,11.0,312.0,294.65,239.52
2017,1,18,12,45,52.5,279.0,2.8,11.5,312.5,300.27,243.48
2017,1,18,13,0,53.0,279.0,2.8,12.0,313.0,305.94,247.7
2017,1,18,13,15,142.5,286.0,2.7,12.0,375.0,420.88,341.48
2017,1,18,13,30,232.0,293.0,2.6,12.0,437.0,521.33,421.4
2017,1,18,13,45,154.0,281.0,2.55,12.5,375.5,443.72,358.46
2017,1,18,14,0,76.0,269.0,2.5,13.0,314.0,339.29,274.39
2017,1,18,14,15,87.5,260.5,2.4,13.0,310.5,347.02,281.79
2017,1,18,14,30,99.0,252.0,2.3,13.0,307.0,355.0,288.98
2017,1,18,14,45,87.5,235.0,2.25,13.5,281.5,329.05,268.06
2017,1,18,15,0,76.0,218.0,2.2,14.0,256.0,302.57,246.78
2017,1,18,15,15,38.0,165.5,2.1,14.0,184.5,202.83,165.4
2017,1,18,15,30,0.0,113.0,2.0,14.0,113.0,92.99,73.2
2017,1,18,15,45,0.0,101.0,1.9,14.0,101.0,82.79,64.94
2017,1,18,16,0,0.0,89.0,1.8,14.0,89.0,72.59,56.46
2017,1,18,16,15,0.0,76.0,1.55,13.5,76.0,61.33,47.07
2017,1,18,16,30,0.0,63.0,1.3,13.0,63.0,50.02,37.48
2017,1,18,16,45,0.0,50.0,1.05,12.5,50.0,38.61,27.64
2017,1,18,17,0,0.0,37.0,0.8,12.0,37.0,28.28,18.59
2017,1,18,17,15,0.0,25.0,0.8,11.5,25.0,19.06,10.39
2017,1,18,17,30,0.0,13.0,0.8,11.0,13.0,9.88,1.59
2017,1,18,17,45,0.0,6.5,0.85,11.0,6.5,5.11,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,126.0,17.5,2.4,10.5,29.5,13.34,0.0
2017,1,19,8,0,252.0,35.0,2.8,11.0,59.0,26.64,16.57
2017,1,19,8,15,352.0,48.0,2.95,11.5,103.5,39.12,28.9
2017,1,19,8,30,452.0,61.0,3.1,12.0,148.0,49.47,38.62
2017,1,19,8,45,226.0,80.0,3.3,12.5,123.5,58.29,46.74
2017,1,19,9,0,0.0,99.0,3.5,13.0,99.0,72.66,56.83
2017,1,19,9,15,4.5,116.0,3.6,13.5,118.0,86.59,68.35
2017,1,19,9,30,9.0,133.0,3.7,14.0,137.0,101.26,80.28
2017,1,19,9,45,12.5,149.5,3.8,14.5,155.0,116.09,92.28
2017,1,19,10,0,16.0,166.0,3.9,15.0,173.0,131.53,104.73
2017,1,19,10,15,415.5,130.5,3.95,15.0,340.5,266.87,208.12
2017,1,19,10,30,815.0,95.0,4.0,15.0,508.0,436.08,341.45
2017,1,19,10,45,833.5,96.0,4.05,15.5,540.5,495.14,391.63
2017,1,19,11,0,852.0,97.0,4.1,16.0,573.0,554.82,441.23
2017,1,19,11,15,862.5,98.5,4.2,16.5,597.5,610.68,486.56
2017,1,19,11,30,873.0,100.0,4.3,17.0,622.0,665.78,530.17
2017,1,19,11,45,884.0,99.0,4.4,17.5,639.5,717.65,570.34
2017,1,19,12,0,895.0,98.0,4.5,18.0,657.0,761.27,603.7
2017,1,19,12,15,898.0,98.5,4.55,18.0,665.5,804.72,635.25
2017,1,19,12,30,901.0,99.0,4.6,18.0,674.0,845.77,664.92
2017,1,19,12,45,903.0,98.0,4.65,18.5,674.0,881.8,689.58
2017,1,19,13,0,905.0,97.0,4.7,19.0,674.0,914.96,712.12
2017,1,19,13,15,902.5,96.5,4.7,19.0,665.5,941.59,731.07
2017,1,19,13,30,900.0,96.0,4.7,19.0,657.0,964.86,747.78
2017,1,19,13,45,896.5,94.5,4.75,19.0,640.0,982.57,761.16
2017,1,19,14,0,893.0,93.0,4.8,19.0,623.0,1008.87,780.77
2017,1,19,14,15,884.0,91.5,4.75,19.0,598.0,1014.21,784.98
2017,1,19,14,30,875.0,90.0,4.7,19.0,573.0,1015.72,786.83
2017,1,19,14,45,863.0,87.5,4.7,19.5,541.0,1009.15,782.17
2017,1,19,15,0,851.0,85.0,4.7,20.0,509.0,998.82,775.1
2017,1,19,15,15,832.0,82.0,4.4,19.5,470.0,977.17,760.55
2017,1,19,15,30,813.0,79.0,4.1,19.0,431.0,952.07,744.51
2017,1,19,15,45,788.0,75.0,3.85,19.0,387.5,916.51,719.7
2017,1,19,16,0,763.0,71.0,3.6,19.0,344.0,878.11,692.49
2017,1,19,16,15,723.0,66.0,3.25,18.0,295.5,821.4,653.16
2017,1,19,16,30,683.0,61.0,2.9,17.0,247.0,771.71,617.4
2017,1,19,16,45,625.5,54.0,2.6,16.0,198.0,694.59,559.14
2017,1,19,17,0,568.0,47.0,2.3,15.0,149.0,618.18,498.04
2017,1,19,17,15,460.0,37.0,2.35,14.5,102.5,495.98,397.55
2017,1,19,17,30,352.0,27.0,2.4,14.0,56.0,378.89,273.48
2017,1,19,17,45,176.0,13.5,2.45,13.5,28.0,149.25,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,134.5,15.5,1.85,11.0,28.5,12.53,0.0
2017,1,20,8,0,269.0,31.0,1.9,12.0,57.0,25.35,15.51
2017,1,20,8,15,326.0,46.0,2.1,12.5,96.5,35.09,25.27
2017,1,20,8,30,383.0,61.0,2.3,13.0,136.0,46.14,35.53
2017,1,20,8,45,414.0,75.5,2.5,13.5,176.5,56.39,44.88
2017,1,20,9,0,445.0,90.0,2.7,14.0,217.0,87.69,57.76
2017,1,20,9,15,464.0,103.0,2.6,14.5,256.0,131.33,86.1
2017,1,20,9,30,483.0,116.0,2.5,15.0,295.0,177.54,122.59
2017,1,20,9,45,450.5,139.5,2.4,15.5,322.0,222.13,162.46
2017,1,20,10,0,418.0,163.0,2.3,16.0,349.0,263.14,199.47
2017,1,20,10,15,415.0,180.0,2.2,16.5,377.5,305.93,236.3
2017,1,20,10,30,412.0,197.0,2.1,17.0,406.0,348.36,271.87
2017,1,20,10,45,665.5,136.5,2.05,17.5,499.0,451.13,351.95
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,566.04,440.77
2017,1,20,11,15,926.5,77.0,2.05,18.5,616.0,621.86,484.3
2017,1,20,11,30,934.0,78.0,2.1,19.0,640.0,676.45,525.91
2017,1,20,11,45,928.0,83.5,2.2,20.0,654.0,725.06,561.08
2017,1,20,12,0,922.0,89.0,2.3,21.0,668.0,770.85,592.74
2017,1,20,12,15,923.0,89.5,2.05,21.0,675.0,813.84,620.05
2017,1,20,12,30,924.0,90.0,1.8,21.0,682.0,854.19,644.72
2017,1,20,12,45,764.5,145.5,1.55,21.5,635.0,829.91,623.88
2017,1,20,13,0,605.0,201.0,1.3,22.0,588.0,768.26,577.19
2017,1,20,13,15,750.0,148.5,1.3,22.0,622.0,877.53,652.84
2017,1,20,13,30,895.0,96.0,1.3,22.0,656.0,959.99,705.86
2017,1,20,13,45,869.0,102.5,1.3,22.0,634.5,977.48,716.69
2017,1,20,14,0,843.0,109.0,1.3,22.0,613.0,979.02,718.27
2017,1,20,14,15,727.5,135.0,1.3,22.0,557.0,918.12,679.66
2017,1,20,14,30,612.0,161.0,1.3,22.0,501.0,842.11,631.07
2017,1,20,14,45,634.5,144.0,1.3,22.0,478.5,853.78,641.02
2017,1,20,15,0,657.0,127.0,1.3,22.0,456.0,861.89,647.69
2017,1,20,15,15,687.0,114.0,1.3,21.5,435.0,878.59,661.56
2017,1,20,15,30,717.0,101.0,1.3,21.0,414.0,891.57,672.95
2017,1,20,15,45,684.5,96.0,1.3,20.5,370.5,848.54,646.54
2017,1,20,16,0,652.0,91.0,1.3,20.0,327.0,803.15,618.39
2017,1,20,16,15,607.5,84.5,1.35,19.0,280.0,742.31,579.87
2017,1,20,16,30,563.0,78.0,1.4,18.0,233.0,680.24,538.39
2017,1,20,16,45,498.0,68.5,1.5,17.5,185.5,595.19,476.44
2017,1,20,17,0,433.0,59.0,1.6,17.0,138.0,510.95,411.22
2017,1,20,17,15,330.0,45.5,1.65,16.5,94.5,392.38,314.51
2017,1,20,17,30,227.0,32.0,1.7,16.0,51.0,284.17,208.07
2017,1,20,17,45,113.5,16.0,1.75,15.5,25.5,102.08,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,11.0,2.6,10.5,11.0,8.37,0.0
2017,1,21,8,0,0.0,22.0,2.9,11.0,22.0,16.78,8.46
2017,1,21,8,15,0.0,38.0,2.9,11.5,38.0,28.83,19.87
2017,1,21,8,30,0.0,54.0,2.9,12.0,54.0,40.53,30.68
2017,1,21,8,45,0.0,71.0,2.9,13.0,71.0,52.77,41.75
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,65.38,50.42
2017,1,21,9,15,69.5,123.5,3.1,14.5,149.0,98.67,75.51
2017,1,21,9,30,139.0,159.0,3.3,15.0,210.0,143.9,109.85
2017,1,21,9,45,215.5,172.5,3.55,16.0,263.0,184.36,140.41
2017,1,21,10,0,292.0,186.0,3.8,17.0,316.0,238.17,182.9
2017,1,21,10,15,382.5,185.0,3.8,17.5,371.0,291.61,225.81
2017,1,21,10,30,473.0,184.0,3.8,18.0,426.0,362.18,282.79
2017,1,21,10,45,697.5,127.5,3.85,19.0,508.5,457.11,357.46
2017,1,21,11,0,922.0,71.0,3.9,20.0,591.0,561.54,439.41
2017,1,21,11,15,929.5,72.5,4.0,20.5,615.0,618.02,484.55
2017,1,21,11,30,937.0,74.0,4.1,21.0,639.0,673.28,527.64
2017,1,21,11,45,935.0,77.0,4.25,21.5,654.0,722.22,565.0
2017,1,21,12,0,933.0,80.0,4.4,22.0,669.0,768.64,598.89
2017,1,21,12,15,935.0,80.5,4.55,22.0,676.5,812.78,630.89
2017,1,21,12,30,937.0,81.0,4.7,22.0,684.0,854.34,661.01
2017,1,21,12,45,936.0,81.0,4.85,22.5,683.5,890.04,685.64
2017,1,21,13,0,935.0,81.0,5.0,23.0,683.0,922.61,708.08
2017,1,21,13,15,933.0,80.5,5.05,23.0,674.0,950.43,727.99
2017,1,21,13,30,931.0,80.0,5.1,23.0,665.0,974.8,745.64
2017,1,21,13,45,929.0,77.5,5.2,23.0,648.5,993.22,759.7
2017,1,21,14,0,927.0,75.0,5.3,23.0,632.0,1007.95,771.44
2017,1,21,14,15,802.0,109.0,5.2,23.0,577.0,953.97,733.95
2017,1,21,14,30,677.0,143.0,5.1,23.0,522.0,888.07,688.15
2017,1,21,14,45,776.5,107.5,5.0,23.0,518.5,953.85,735.78
2017,1,21,15,0,876.0,72.0,4.9,23.0,515.0,995.31,765.18
2017,1,21,15,15,602.5,124.5,4.5,22.0,418.5,805.71,631.73
2017,1,21,15,30,329.0,177.0,4.1,21.0,322.0,560.92,449.58
2017,1,21,15,45,317.5,160.5,3.7,20.5,289.0,530.48,428.68
2017,1,21,16,0,306.0,144.0,3.3,20.0,256.0,498.83,405.4
2017,1,21,16,15,295.5,124.5,2.9,19.0,220.5,462.7,378.88
2017,1,21,16,30,285.0,105.0,2.5,18.0,185.0,425.38,350.48
2017,1,21,16,45,253.0,87.0,2.2,17.5,147.5,369.65,305.18
2017,1,21,17,0,221.0,69.0,1.9,17.0,110.0,314.49,258.69
2017,1,21,17,15,174.5,50.0,1.9,16.5,76.5,245.65,199.22
2017,1,21,17,30,128.0,31.0,1.9,16.0,43.0,177.84,132.21
2017,1,21,17,45,64.0,15.5,1.95,15.5,21.5,62.71,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
