Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,193.0,15.5,9.2,11.5,34.5,12.63,0.0
2017,1,22,8,0,386.0,31.0,9.3,12.0,69.0,25.82,15.98
2017,1,22,8,15,491.5,39.5,9.5,12.0,117.5,32.94,23.41
2017,1,22,8,30,597.0,48.0,9.7,12.0,166.0,40.22,30.36
2017,1,22,8,45,663.5,53.0,9.95,12.5,217.5,48.26,37.75
2017,1,22,9,0,730.0,58.0,10.2,13.0,269.0,81.27,46.51
2017,1,22,9,15,768.5,62.0,10.25,13.5,318.0,137.0,78.93
2017,1,22,9,30,807.0,66.0,10.3,14.0,367.0,197.38,126.23
2017,1,22,9,45,836.0,68.0,10.45,14.5,412.5,258.23,179.89
2017,1,22,10,0,865.0,70.0,10.6,15.0,458.0,322.0,238.2
2017,1,22,10,15,883.0,72.5,10.5,15.0,497.5,385.43,297.28
2017,1,22,10,30,901.0,75.0,10.4,15.0,537.0,448.64,355.52
2017,1,22,10,45,913.0,77.0,10.35,15.5,570.0,509.32,409.91
2017,1,22,11,0,925.0,79.0,10.3,16.0,603.0,569.77,462.62
2017,1,22,11,15,933.5,80.0,10.2,16.0,628.0,626.75,512.04
2017,1,22,11,30,942.0,81.0,10.1,16.0,653.0,682.58,559.4
2017,1,22,11,45,950.5,80.5,10.05,16.0,670.5,735.49,603.57
2017,1,22,12,0,959.0,80.0,10.0,16.0,688.0,786.7,644.74
2017,1,22,12,15,962.0,80.5,9.85,16.0,696.5,832.83,679.81
2017,1,22,12,30,965.0,81.0,9.7,16.0,705.0,876.38,712.71
2017,1,22,12,45,967.5,79.5,9.6,16.5,705.0,914.5,740.04
2017,1,22,13,0,970.0,78.0,9.5,17.0,705.0,949.54,764.91
2017,1,22,13,15,968.0,77.5,9.35,17.0,696.5,978.45,786.42
2017,1,22,13,30,966.0,77.0,9.2,17.0,688.0,1003.78,805.32
2017,1,22,13,45,964.5,75.0,9.05,17.0,671.5,1024.1,820.58
2017,1,22,14,0,963.0,73.0,8.9,17.0,655.0,1040.63,833.17
2017,1,22,14,15,955.5,72.0,8.75,17.0,630.0,1048.67,839.62
2017,1,22,14,30,948.0,71.0,8.6,17.0,605.0,1052.75,843.35
2017,1,22,14,45,936.5,69.5,8.45,17.0,572.0,1048.23,840.92
2017,1,22,15,0,925.0,68.0,8.3,17.0,539.0,1039.84,835.82
2017,1,22,15,15,908.0,66.0,8.0,16.5,499.5,1021.49,824.34
2017,1,22,15,30,891.0,64.0,7.7,16.0,460.0,999.62,810.24
2017,1,22,15,45,867.5,61.0,7.4,16.0,414.5,966.57,786.05
2017,1,22,16,0,844.0,58.0,7.1,16.0,369.0,930.69,759.41
2017,1,22,16,15,807.5,54.5,6.6,15.5,319.0,889.57,728.64
2017,1,22,16,30,771.0,51.0,6.1,15.0,269.0,835.4,686.6
2017,1,22,16,45,713.0,46.5,5.6,14.5,217.5,758.52,625.02
2017,1,22,17,0,655.0,42.0,5.1,14.0,166.0,681.62,560.38
2017,1,22,17,15,552.5,34.0,4.85,13.5,117.0,562.85,459.53
2017,1,22,17,30,450.0,26.0,4.6,13.0,68.0,448.94,344.32
2017,1,22,17,45,225.0,13.0,4.45,12.5,34.0,219.43,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.0,13.5,1.4,8.0,37.5,12.06,0.0
2017,1,23,8,0,482.0,27.0,1.5,9.0,75.0,24.88,15.58
2017,1,23,8,15,576.0,33.5,1.3,9.5,124.5,31.08,22.13
2017,1,23,8,30,670.0,40.0,1.1,10.0,174.0,37.45,28.24
2017,1,23,8,45,716.0,46.5,0.9,11.0,224.0,43.45,33.76
2017,1,23,9,0,762.0,53.0,0.7,12.0,274.0,77.1,43.06
2017,1,23,9,15,797.5,56.5,1.0,13.0,323.5,133.99,74.99
2017,1,23,9,30,833.0,60.0,1.3,14.0,373.0,195.12,121.65
2017,1,23,9,45,859.0,62.0,1.65,15.0,418.0,258.86,176.17
2017,1,23,10,0,885.0,64.0,2.0,16.0,463.0,322.36,232.26
2017,1,23,10,15,902.0,66.0,2.25,16.5,502.5,384.87,288.07
2017,1,23,10,30,919.0,68.0,2.5,17.0,542.0,448.24,343.5
2017,1,23,10,45,931.5,69.0,2.8,17.5,574.5,509.14,395.76
2017,1,23,11,0,944.0,70.0,3.1,18.0,607.0,569.82,446.36
2017,1,23,11,15,952.0,71.0,3.25,18.0,632.0,627.42,493.68
2017,1,23,11,30,960.0,72.0,3.4,18.0,657.0,683.79,538.89
2017,1,23,11,45,965.5,72.0,3.55,18.5,673.5,735.95,578.91
2017,1,23,12,0,971.0,72.0,3.7,19.0,690.0,786.12,615.42
2017,1,23,12,15,973.0,72.5,3.8,19.0,698.5,831.94,648.09
2017,1,23,12,30,975.0,73.0,3.9,19.0,707.0,875.06,678.73
2017,1,23,12,45,974.0,73.0,4.05,19.5,706.0,912.21,704.02
2017,1,23,13,0,973.0,73.0,4.2,20.0,705.0,946.08,726.99
2017,1,23,13,15,970.0,73.0,4.15,20.0,696.0,974.74,746.64
2017,1,23,13,30,967.0,73.0,4.1,20.0,687.0,999.78,763.88
2017,1,23,13,45,961.5,72.0,4.1,20.0,669.5,1017.51,776.53
2017,1,23,14,0,956.0,71.0,4.1,20.0,652.0,1031.35,786.74
2017,1,23,14,15,947.5,70.0,3.95,20.0,626.5,1038.31,791.45
2017,1,23,14,30,939.0,69.0,3.8,20.0,601.0,1041.32,793.65
2017,1,23,14,45,924.5,68.5,3.65,20.0,567.5,1035.04,789.72
2017,1,23,15,0,910.0,68.0,3.5,20.0,534.0,1024.97,783.4
2017,1,23,15,15,893.0,66.0,3.1,19.5,495.0,1006.66,770.99
2017,1,23,15,30,876.0,64.0,2.7,19.0,456.0,984.9,755.98
2017,1,23,15,45,852.5,61.0,2.3,19.0,411.0,952.0,731.51
2017,1,23,16,0,829.0,58.0,1.9,19.0,366.0,927.57,712.33
2017,1,23,16,15,792.5,54.5,1.8,18.0,317.0,875.51,679.3
2017,1,23,16,30,756.0,51.0,1.7,17.0,268.0,821.66,643.69
2017,1,23,16,45,700.5,46.0,1.6,16.0,217.0,746.77,590.61
2017,1,23,17,0,645.0,41.0,1.5,15.0,166.0,671.99,534.12
2017,1,23,17,15,546.0,33.5,1.55,14.0,117.5,557.24,443.94
2017,1,23,17,30,447.0,26.0,1.6,13.0,69.0,447.16,340.65
2017,1,23,17,45,223.5,13.0,1.65,12.5,34.5,219.77,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,128.5,17.5,4.2,10.0,30.5,13.37,0.0
2017,1,24,8,0,257.0,35.0,4.4,11.0,61.0,26.7,16.99
2017,1,24,8,15,323.0,50.0,4.45,11.5,102.0,37.9,27.92
2017,1,24,8,30,389.0,65.0,4.5,12.0,143.0,48.96,38.22
2017,1,24,8,45,445.5,74.0,4.6,13.0,186.5,55.71,44.38
2017,1,24,9,0,502.0,83.0,4.7,14.0,230.0,83.77,54.92
2017,1,24,9,15,637.0,76.5,4.9,15.0,296.0,128.18,76.7
2017,1,24,9,30,772.0,70.0,5.1,16.0,362.0,191.83,121.52
2017,1,24,9,45,720.0,88.0,5.35,17.0,385.5,242.95,168.7
2017,1,24,10,0,668.0,106.0,5.6,18.0,409.0,290.75,213.95
2017,1,24,10,15,765.0,93.5,5.6,18.5,468.5,359.74,272.26
2017,1,24,10,30,862.0,81.0,5.6,19.0,528.0,436.09,336.61
2017,1,24,10,45,876.0,82.5,5.7,19.5,560.0,494.79,387.39
2017,1,24,11,0,890.0,84.0,5.8,20.0,592.0,554.05,437.19
2017,1,24,11,15,899.0,85.0,5.8,20.5,617.0,609.73,482.64
2017,1,24,11,30,908.0,86.0,5.8,21.0,642.0,664.4,525.98
2017,1,24,11,45,924.0,82.5,5.85,21.5,661.0,717.99,567.62
2017,1,24,12,0,940.0,79.0,5.9,22.0,680.0,770.49,606.8
2017,1,24,12,15,942.5,79.5,5.85,22.0,689.0,815.59,639.12
2017,1,24,12,30,945.0,80.0,5.8,22.0,698.0,858.13,669.38
2017,1,24,12,45,946.5,79.5,5.75,22.5,698.0,895.97,694.72
2017,1,24,13,0,948.0,79.0,5.7,23.0,698.0,930.77,717.74
2017,1,24,13,15,946.0,79.0,5.55,23.0,689.5,959.81,737.4
2017,1,24,13,30,944.0,79.0,5.4,23.0,681.0,985.36,754.58
2017,1,24,13,45,938.0,78.5,5.25,23.0,664.0,1002.93,766.21
2017,1,24,14,0,932.0,78.0,5.1,23.0,647.0,1016.69,775.31
2017,1,24,14,15,924.5,76.5,4.9,23.0,622.5,1023.9,779.59
2017,1,24,14,30,917.0,75.0,4.7,23.0,598.0,1027.24,781.33
2017,1,24,14,45,904.0,74.0,4.55,23.0,565.5,1021.86,777.7
2017,1,24,15,0,891.0,73.0,4.4,23.0,533.0,1012.75,772.06
2017,1,24,15,15,873.5,71.0,4.0,22.5,493.5,994.14,760.14
2017,1,24,15,30,856.0,69.0,3.6,22.0,454.0,984.12,754.05
2017,1,24,15,45,827.0,67.0,3.25,22.0,409.0,947.11,727.93
2017,1,24,16,0,798.0,65.0,2.9,22.0,364.0,907.27,699.64
2017,1,24,16,15,760.5,61.0,2.6,21.0,315.0,853.98,664.17
2017,1,24,16,30,723.0,57.0,2.3,20.0,266.0,798.89,626.0
2017,1,24,16,45,659.0,52.0,2.05,19.0,215.0,716.54,566.32
2017,1,24,17,0,595.0,47.0,1.8,18.0,164.0,643.94,510.58
2017,1,24,17,15,494.5,38.5,1.8,17.5,116.0,528.88,419.3
2017,1,24,17,30,394.0,30.0,1.8,17.0,68.0,419.6,319.51
2017,1,24,17,45,197.0,15.0,1.8,16.5,34.0,208.3,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.5,15.0,4.6,9.5,38.0,12.25,0.0
2017,1,25,8,0,439.0,30.0,4.8,10.0,76.0,25.17,15.85
2017,1,25,8,15,538.0,38.0,4.85,10.5,125.5,34.76,25.27
2017,1,25,8,30,637.0,46.0,4.9,11.0,175.0,42.25,32.38
2017,1,25,8,45,547.0,67.5,5.0,11.5,199.5,54.39,43.47
2017,1,25,9,0,457.0,89.0,5.1,12.0,224.0,82.24,55.51
2017,1,25,9,15,487.0,101.5,5.15,12.0,267.5,127.3,83.29
2017,1,25,9,30,517.0,114.0,5.2,12.0,311.0,176.33,121.64
2017,1,25,9,45,429.0,148.0,5.3,12.5,324.5,218.53,162.45
2017,1,25,10,0,341.0,182.0,5.4,13.0,338.0,246.29,191.02
2017,1,25,10,15,622.0,128.5,5.4,13.0,442.0,336.81,262.0
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,445.68,351.05
2017,1,25,10,45,915.0,77.0,5.4,13.5,578.5,506.71,404.74
2017,1,25,11,0,927.0,79.0,5.4,14.0,611.0,567.53,456.71
2017,1,25,11,15,573.5,185.5,5.4,14.5,519.0,512.93,414.78
2017,1,25,11,30,220.0,292.0,5.4,15.0,427.0,398.53,321.75
2017,1,25,11,45,586.5,187.0,5.45,15.5,560.5,597.83,483.53
2017,1,25,12,0,953.0,82.0,5.5,16.0,694.0,782.33,628.79
2017,1,25,12,15,622.0,194.0,5.45,16.0,595.5,695.71,558.38
2017,1,25,12,30,291.0,306.0,5.4,16.0,497.0,545.76,437.67
2017,1,25,12,45,230.0,313.0,5.4,16.5,464.5,500.15,401.35
2017,1,25,13,0,169.0,320.0,5.4,17.0,432.0,467.29,373.91
2017,1,25,13,15,370.0,266.0,5.35,17.0,505.5,623.21,499.98
2017,1,25,13,30,571.0,212.0,5.3,17.0,579.0,790.89,630.45
2017,1,25,13,45,749.5,148.0,5.3,17.5,616.5,921.1,725.74
2017,1,25,14,0,928.0,84.0,5.3,18.0,654.0,1020.16,795.17
2017,1,25,14,15,752.0,131.5,5.05,17.5,581.5,938.38,736.9
2017,1,25,14,30,576.0,179.0,4.8,17.0,509.0,816.75,649.77
2017,1,25,14,45,563.0,172.0,4.55,16.5,480.0,803.6,641.76
2017,1,25,15,0,550.0,165.0,4.3,16.0,451.0,787.73,631.14
2017,1,25,15,15,564.5,147.5,4.15,15.5,422.0,784.31,630.65
2017,1,25,15,30,579.0,130.0,4.0,15.0,393.0,787.79,635.4
2017,1,25,15,45,554.5,122.5,3.85,15.0,354.5,741.87,601.91
2017,1,25,16,0,530.0,115.0,3.7,15.0,316.0,704.34,574.6
2017,1,25,16,15,509.0,102.0,3.5,14.5,274.0,661.36,543.28
2017,1,25,16,30,488.0,89.0,3.3,14.0,232.0,617.0,509.82
2017,1,25,16,45,445.0,76.5,3.1,13.5,188.5,552.02,458.57
2017,1,25,17,0,402.0,64.0,2.9,13.0,145.0,487.88,405.62
2017,1,25,17,15,336.5,49.0,2.85,12.5,103.0,401.84,332.27
2017,1,25,17,30,271.0,34.0,2.8,12.0,61.0,321.09,254.93
2017,1,25,17,45,135.5,17.0,2.8,11.5,30.5,159.19,7.08
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,3.5,18.0,2.65,4.0,18.0,13.66,0.0
2017,1,26,8,0,7.0,36.0,3.0,5.0,36.0,26.69,17.65
2017,1,26,8,15,19.0,56.0,3.15,5.5,59.0,40.75,31.27
2017,1,26,8,30,31.0,76.0,3.3,6.0,82.0,54.55,44.3
2017,1,26,8,45,38.0,96.5,3.45,7.0,106.0,68.38,57.01
2017,1,26,9,0,45.0,117.0,3.6,8.0,130.0,84.63,67.4
2017,1,26,9,15,162.0,135.0,3.65,8.5,194.5,115.0,87.49
2017,1,26,9,30,279.0,153.0,3.7,9.0,259.0,162.21,121.49
2017,1,26,9,45,582.5,111.5,3.75,9.5,367.5,228.26,165.8
2017,1,26,10,0,886.0,70.0,3.8,10.0,476.0,323.77,239.45
2017,1,26,10,15,737.5,111.5,3.7,10.0,469.0,361.57,280.69
2017,1,26,10,30,589.0,153.0,3.6,10.0,462.0,384.13,306.43
2017,1,26,10,45,765.5,115.5,3.5,10.0,542.0,472.44,379.84
2017,1,26,11,0,942.0,78.0,3.4,10.0,622.0,573.33,462.74
2017,1,26,11,15,950.5,79.0,3.2,10.0,647.5,631.56,510.73
2017,1,26,11,30,959.0,80.0,3.0,10.0,673.0,688.63,556.33
2017,1,26,11,45,963.0,81.5,2.9,10.5,690.0,741.75,596.79
2017,1,26,12,0,967.0,83.0,2.8,11.0,707.0,792.8,633.77
2017,1,26,12,15,969.5,83.0,2.65,11.0,715.5,838.84,665.4
2017,1,26,12,30,972.0,83.0,2.5,11.0,724.0,882.2,694.61
2017,1,26,12,45,972.0,83.0,2.45,11.0,724.0,920.6,720.8
2017,1,26,13,0,972.0,83.0,2.4,11.0,724.0,955.79,744.62
2017,1,26,13,15,969.0,82.5,2.3,11.0,715.0,984.35,763.21
2017,1,26,13,30,966.0,82.0,2.2,11.0,706.0,1009.26,779.28
2017,1,26,13,45,960.0,81.5,2.1,11.5,688.0,1027.57,789.4
2017,1,26,14,0,954.0,81.0,2.0,12.0,670.0,1041.98,796.97
2017,1,26,14,15,945.5,79.5,1.95,12.0,644.0,1048.76,801.71
2017,1,26,14,30,937.0,78.0,1.9,12.0,618.0,1051.55,804.05
2017,1,26,14,45,667.0,142.0,1.9,12.0,516.0,885.38,691.53
2017,1,26,15,0,397.0,206.0,1.9,12.0,414.0,656.22,526.22
2017,1,26,15,15,635.0,138.5,1.8,12.0,442.5,855.46,676.87
2017,1,26,15,30,873.0,71.0,1.7,12.0,471.0,1004.81,779.0
2017,1,26,15,45,847.0,68.5,1.65,12.0,425.0,970.01,754.43
2017,1,26,16,0,821.0,66.0,1.6,12.0,379.0,932.22,729.82
2017,1,26,16,15,784.5,62.0,1.4,11.0,329.5,879.52,694.53
2017,1,26,16,30,748.0,58.0,1.2,10.0,280.0,824.88,656.53
2017,1,26,16,45,689.5,52.5,1.05,9.5,228.0,746.37,598.69
2017,1,26,17,0,631.0,47.0,0.9,9.0,176.0,667.81,537.83
2017,1,26,17,15,534.5,39.0,0.95,8.0,126.5,564.54,456.94
2017,1,26,17,30,438.0,31.0,1.0,7.0,77.0,457.61,361.72
2017,1,26,17,45,219.0,15.5,1.1,6.5,38.5,229.58,49.65
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,182.0,18.0,3.25,2.5,37.5,14.64,0.0
2017,1,27,8,0,364.0,36.0,3.5,3.0,75.0,29.82,20.63
2017,1,27,8,15,462.5,46.0,3.55,4.0,123.5,37.95,28.95
2017,1,27,8,30,561.0,56.0,3.6,5.0,172.0,46.14,36.8
2017,1,27,8,45,374.0,88.0,3.65,6.0,174.0,64.33,53.55
2017,1,27,9,0,187.0,120.0,3.7,7.0,176.0,90.5,70.02
2017,1,27,9,15,127.0,140.0,4.0,7.5,181.0,114.24,88.68
2017,1,27,9,30,67.0,160.0,4.3,8.0,186.0,129.09,103.32
2017,1,27,9,45,99.0,182.5,4.6,8.5,225.5,159.67,127.96
2017,1,27,10,0,131.0,205.0,4.9,9.0,265.0,198.12,159.7
2017,1,27,10,15,127.0,225.5,4.8,9.5,288.0,224.78,182.54
2017,1,27,10,30,123.0,246.0,4.7,10.0,311.0,251.46,205.0
2017,1,27,10,45,246.0,244.5,4.6,10.5,384.0,326.48,266.02
2017,1,27,11,0,369.0,243.0,4.5,11.0,457.0,408.33,332.65
2017,1,27,11,15,327.0,264.0,4.4,11.0,459.5,427.97,349.09
2017,1,27,11,30,285.0,285.0,4.3,11.0,462.0,443.3,361.46
2017,1,27,11,45,230.5,299.5,4.2,11.0,445.5,427.0,348.25
2017,1,27,12,0,176.0,314.0,4.1,11.0,429.0,417.25,339.68
2017,1,27,12,15,152.0,317.5,4.0,11.0,417.5,415.28,337.7
2017,1,27,12,30,128.0,321.0,3.9,11.0,406.0,411.0,333.78
2017,1,27,12,45,245.5,306.5,3.85,11.5,470.0,505.31,410.54
2017,1,27,13,0,363.0,292.0,3.8,12.0,534.0,626.59,505.42
2017,1,27,13,15,313.0,299.0,3.7,12.0,505.0,605.83,487.94
2017,1,27,13,30,263.0,306.0,3.6,12.0,476.0,581.4,468.31
2017,1,27,13,45,136.5,259.0,3.5,12.0,347.0,397.38,323.29
2017,1,27,14,0,10.0,212.0,3.4,12.0,218.0,187.91,151.3
2017,1,27,14,15,47.0,238.0,3.35,12.0,266.0,275.36,224.74
2017,1,27,14,30,84.0,264.0,3.3,12.0,314.0,348.74,285.19
2017,1,27,14,45,89.0,250.5,3.3,12.0,300.5,344.02,282.04
2017,1,27,15,0,94.0,237.0,3.3,12.0,287.0,339.13,279.08
2017,1,27,15,15,47.0,167.5,3.15,11.5,192.5,210.53,173.74
2017,1,27,15,30,0.0,98.0,3.0,11.0,98.0,77.46,60.76
2017,1,27,15,45,0.0,88.0,2.95,11.0,88.0,69.04,53.86
2017,1,27,16,0,0.0,78.0,2.9,11.0,78.0,60.62,46.78
2017,1,27,16,15,0.0,67.5,2.55,10.0,67.5,51.77,39.43
2017,1,27,16,30,0.0,57.0,2.2,9.0,57.0,43.66,32.57
2017,1,27,16,45,0.0,46.0,1.9,8.5,46.0,35.17,25.2
2017,1,27,17,0,0.0,35.0,1.6,8.0,35.0,26.71,17.72
2017,1,27,17,15,0.0,25.0,1.55,7.5,25.0,19.04,10.83
2017,1,27,17,30,0.0,15.0,1.5,7.0,15.0,11.4,3.86
2017,1,27,17,45,0.0,7.5,1.45,6.5,7.5,5.68,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,155.5,18.5,3.3,4.5,35.5,14.97,0.9
2017,1,28,8,0,311.0,37.0,3.5,5.0,71.0,30.39,21.02
2017,1,28,8,15,391.0,50.5,3.7,5.5,116.5,41.13,31.67
2017,1,28,8,30,471.0,64.0,3.9,6.0,162.0,51.7,41.74
2017,1,28,8,45,562.5,63.5,4.15,6.5,211.0,51.38,41.61
2017,1,28,9,0,654.0,63.0,4.4,7.0,260.0,69.61,43.36
2017,1,28,9,15,519.5,101.5,4.4,7.5,274.5,127.41,83.85
2017,1,28,9,30,385.0,140.0,4.4,8.0,289.0,170.66,124.36
2017,1,28,9,45,636.5,106.5,4.45,9.0,387.0,234.07,168.75
2017,1,28,10,0,888.0,73.0,4.5,10.0,485.0,322.82,238.63
2017,1,28,10,15,907.0,75.0,4.35,10.5,526.0,388.24,298.36
2017,1,28,10,30,926.0,77.0,4.2,11.0,567.0,453.28,356.57
2017,1,28,10,45,946.5,76.0,4.05,11.5,603.0,517.06,411.98
2017,1,28,11,0,967.0,75.0,3.9,12.0,639.0,581.39,466.06
2017,1,28,11,15,976.0,76.0,3.8,12.0,665.5,641.38,515.95
2017,1,28,11,30,985.0,77.0,3.7,12.0,692.0,700.19,563.38
2017,1,28,11,45,991.5,77.5,3.65,12.5,710.5,755.39,605.8
2017,1,28,12,0,998.0,78.0,3.6,13.0,729.0,808.64,644.68
2017,1,28,12,15,1000.5,78.5,3.6,13.0,738.0,856.66,678.88
2017,1,28,12,30,1003.0,79.0,3.6,13.0,747.0,901.93,710.87
2017,1,28,12,45,1005.0,78.0,3.65,13.0,747.5,942.17,739.43
2017,1,28,13,0,1007.0,77.0,3.7,13.0,748.0,979.18,765.7
2017,1,28,13,15,1004.5,76.5,3.7,13.0,739.0,1009.31,786.82
2017,1,28,13,30,1002.0,76.0,3.7,13.0,730.0,1035.68,805.43
2017,1,28,13,45,997.5,74.5,3.75,13.5,712.0,1055.08,818.22
2017,1,28,14,0,993.0,73.0,3.8,14.0,694.0,1070.44,828.41
2017,1,28,14,15,985.5,72.0,3.75,13.5,668.0,1079.38,836.71
2017,1,28,14,30,978.0,71.0,3.7,13.0,642.0,1084.2,842.45
2017,1,28,14,45,964.0,70.5,3.7,13.0,608.0,1079.03,840.39
2017,1,28,15,0,950.0,70.0,3.7,13.0,574.0,1069.86,835.84
2017,1,28,15,15,933.5,68.0,3.55,12.5,533.5,1052.27,825.87
2017,1,28,15,30,917.0,66.0,3.4,12.0,493.0,1031.0,813.41
2017,1,28,15,45,894.0,63.5,3.3,12.0,446.5,999.08,792.26
2017,1,28,16,0,871.0,61.0,3.2,12.0,400.0,964.17,768.77
2017,1,28,16,15,837.0,57.5,2.75,11.0,349.0,925.2,741.61
2017,1,28,16,30,803.0,54.0,2.3,10.0,298.0,872.74,703.26
2017,1,28,16,45,750.5,49.0,1.9,9.5,244.5,799.31,646.75
2017,1,28,17,0,698.0,44.0,1.5,9.0,191.0,725.59,587.15
2017,1,28,17,15,607.0,37.0,1.5,8.0,139.0,616.19,501.09
2017,1,28,17,30,516.0,30.0,1.5,7.0,87.0,510.09,407.65
2017,1,28,17,45,258.0,15.0,1.5,6.5,43.5,257.07,112.7
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.5,14.5,4.45,4.0,43.0,12.96,0.77
2017,1,29,8,0,509.0,29.0,4.6,5.0,86.0,26.77,17.91
2017,1,29,8,15,600.0,36.0,4.45,6.0,137.5,33.42,24.66
2017,1,29,8,30,691.0,43.0,4.3,7.0,189.0,40.19,31.11
2017,1,29,8,45,747.0,46.5,4.15,8.0,242.0,43.84,34.5
2017,1,29,9,0,803.0,50.0,4.0,9.0,295.0,71.03,42.39
2017,1,29,9,15,836.0,53.0,4.05,10.0,345.0,129.52,72.11
2017,1,29,9,30,869.0,56.0,4.1,11.0,395.0,191.77,118.96
2017,1,29,9,45,892.5,58.0,4.2,12.0,441.0,254.63,173.45
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,319.64,232.11
2017,1,29,10,15,931.5,62.0,4.4,13.5,527.0,383.8,290.85
2017,1,29,10,30,947.0,64.0,4.5,14.0,567.0,448.64,349.09
2017,1,29,10,45,956.5,66.0,4.65,15.0,600.5,511.14,403.33
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,573.1,455.28
2017,1,29,11,15,973.5,69.0,4.7,16.0,660.0,632.11,504.31
2017,1,29,11,30,981.0,70.0,4.6,16.0,686.0,689.81,550.8
2017,1,29,11,45,982.0,72.5,4.6,16.5,703.0,743.14,591.94
2017,1,29,12,0,983.0,75.0,4.6,17.0,720.0,794.09,629.32
2017,1,29,12,15,985.5,75.5,4.55,17.0,729.0,841.48,662.91
2017,1,29,12,30,988.0,76.0,4.5,17.0,738.0,886.17,694.26
2017,1,29,12,45,985.5,77.0,4.45,17.5,737.5,924.31,719.3
2017,1,29,13,0,983.0,78.0,4.4,18.0,737.0,959.05,741.76
2017,1,29,13,15,980.5,78.0,4.25,18.0,728.0,989.13,761.79
2017,1,29,13,30,978.0,78.0,4.1,18.0,719.0,1015.55,779.39
2017,1,29,13,45,971.5,77.5,4.0,18.0,701.5,1033.8,791.74
2017,1,29,14,0,965.0,77.0,3.9,18.0,684.0,1048.07,801.52
2017,1,29,14,15,957.0,76.0,3.8,17.5,658.5,1056.24,808.85
2017,1,29,14,30,949.0,75.0,3.7,17.0,633.0,1060.38,813.66
2017,1,29,14,45,932.5,75.5,3.6,17.0,599.0,1053.9,809.89
2017,1,29,15,0,916.0,76.0,3.5,17.0,565.0,1043.53,803.73
2017,1,29,15,15,899.5,73.5,3.1,16.5,525.0,1025.49,791.36
2017,1,29,15,30,883.0,71.0,2.7,16.0,485.0,1003.86,776.31
2017,1,29,15,45,860.0,68.0,2.35,16.0,439.5,983.47,760.84
2017,1,29,16,0,837.0,65.0,2.0,16.0,394.0,947.86,734.42
2017,1,29,16,15,802.0,61.5,1.8,15.0,343.5,897.06,701.36
2017,1,29,16,30,767.0,58.0,1.6,14.0,293.0,844.22,665.64
2017,1,29,16,45,714.0,52.5,1.45,13.0,241.0,770.36,613.41
2017,1,29,17,0,661.0,47.0,1.3,12.0,189.0,696.23,557.93
2017,1,29,17,15,569.5,39.5,1.3,11.5,138.0,586.56,472.0
2017,1,29,17,30,478.0,32.0,1.3,11.0,87.0,480.05,380.2
2017,1,29,17,45,239.0,16.0,1.35,10.5,43.5,250.47,126.74
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.0,14.5,3.4,9.0,45.0,13.0,1.33
2017,1,30,8,0,538.0,29.0,3.7,10.0,90.0,26.91,17.69
2017,1,30,8,15,626.5,35.0,3.6,10.5,142.0,32.75,23.62
2017,1,30,8,30,715.0,41.0,3.5,11.0,194.0,38.75,29.32
2017,1,30,8,45,766.0,45.5,3.45,12.0,247.0,43.26,33.43
2017,1,30,9,0,817.0,50.0,3.4,13.0,300.0,70.1,41.55
2017,1,30,9,15,850.0,53.0,3.15,14.0,351.0,129.49,70.62
2017,1,30,9,30,883.0,56.0,2.9,15.0,402.0,192.64,117.01
2017,1,30,9,45,905.5,58.0,2.65,16.0,448.5,256.19,170.82
2017,1,30,10,0,928.0,60.0,2.4,17.0,495.0,321.77,228.34
2017,1,30,10,15,943.5,61.5,2.45,18.0,535.5,386.27,285.18
2017,1,30,10,30,959.0,63.0,2.5,19.0,576.0,451.43,341.11
2017,1,30,10,45,969.5,64.5,2.6,20.0,610.0,514.66,393.82
2017,1,30,11,0,980.0,66.0,2.7,21.0,644.0,577.43,444.19
2017,1,30,11,15,987.5,67.0,2.7,21.0,670.0,637.25,491.99
2017,1,30,11,30,995.0,68.0,2.7,21.0,696.0,695.73,537.34
2017,1,30,11,45,999.0,68.5,2.7,21.5,713.5,749.74,577.09
2017,1,30,12,0,1003.0,69.0,2.7,22.0,731.0,801.55,613.05
2017,1,30,12,15,1005.0,69.5,2.7,22.0,739.5,849.41,645.47
2017,1,30,12,30,1007.0,70.0,2.7,22.0,748.0,894.46,675.72
2017,1,30,12,45,1005.5,70.5,2.75,22.0,748.0,933.56,702.17
2017,1,30,13,0,1004.0,71.0,2.8,22.0,748.0,969.26,726.32
2017,1,30,13,15,1001.5,70.5,2.8,22.0,739.0,999.32,746.32
2017,1,30,13,30,999.0,70.0,2.8,22.0,730.0,1025.63,763.92
2017,1,30,13,45,992.5,70.5,2.85,22.0,712.0,1045.48,777.89
2017,1,30,14,0,986.0,71.0,2.9,22.0,694.0,1061.31,789.45
2017,1,30,14,15,978.0,70.0,2.85,22.0,668.0,1069.71,795.38
2017,1,30,14,30,970.0,69.0,2.8,22.0,642.0,1074.0,798.86
2017,1,30,14,45,952.5,70.0,2.75,22.0,608.0,1067.24,795.33
2017,1,30,15,0,935.0,71.0,2.7,22.0,574.0,1056.52,789.48
2017,1,30,15,15,919.0,69.0,2.45,21.5,533.5,1039.52,778.97
2017,1,30,15,30,903.0,67.0,2.2,21.0,493.0,1018.88,765.99
2017,1,30,15,45,877.5,65.0,2.0,20.5,446.5,985.32,744.84
2017,1,30,16,0,852.0,63.0,1.8,20.0,400.0,960.27,729.17
2017,1,30,16,15,818.0,59.0,1.7,18.5,349.5,909.53,699.33
2017,1,30,16,30,784.0,55.0,1.6,17.0,299.0,856.72,666.85
2017,1,30,16,45,728.0,50.5,1.55,16.0,245.5,781.11,615.38
2017,1,30,17,0,672.0,46.0,1.5,15.0,192.0,705.35,560.54
2017,1,30,17,15,583.0,38.5,1.55,14.0,140.5,597.69,478.22
2017,1,30,17,30,494.0,31.0,1.6,13.0,89.0,493.48,390.27
2017,1,30,17,45,247.0,15.5,1.7,12.5,44.5,251.81,141.76
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.55,9.0,45.5,13.85,2.43
2017,1,31,8,0,513.0,31.0,3.9,10.0,91.0,28.57,19.19
2017,1,31,8,15,602.5,38.5,3.85,10.5,143.0,35.6,26.18
2017,1,31,8,30,692.0,46.0,3.8,11.0,195.0,42.73,32.91
2017,1,31,8,45,743.0,51.0,3.75,12.0,248.5,47.46,37.21
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,68.69,41.56
2017,1,31,9,15,827.5,59.5,3.95,13.5,353.0,127.54,70.3
2017,1,31,9,30,861.0,63.0,4.2,14.0,404.0,190.46,116.79
2017,1,31,9,45,882.5,66.5,4.45,15.0,450.5,257.04,173.58
2017,1,31,10,0,904.0,70.0,4.7,16.0,497.0,322.51,231.96
2017,1,31,10,15,920.0,72.0,4.9,16.5,537.5,386.52,289.98
2017,1,31,10,30,936.0,74.0,5.1,17.0,578.0,451.26,347.7
2017,1,31,10,45,945.0,76.5,5.3,18.0,611.0,513.73,401.55
2017,1,31,11,0,954.0,79.0,5.5,19.0,644.0,575.64,453.16
2017,1,31,11,15,961.5,80.0,5.5,19.0,670.0,634.42,502.1
2017,1,31,11,30,969.0,81.0,5.5,19.0,696.0,691.91,548.74
2017,1,31,11,45,973.0,82.5,5.5,19.5,713.5,746.01,590.5
2017,1,31,12,0,977.0,84.0,5.5,20.0,731.0,798.01,629.13
2017,1,31,12,15,978.5,84.0,5.4,20.0,739.5,844.22,661.76
2017,1,31,12,30,980.0,84.0,5.3,20.0,748.0,887.63,692.08
2017,1,31,12,45,977.0,85.5,5.2,20.5,747.0,925.92,717.08
2017,1,31,13,0,974.0,87.0,5.1,21.0,746.0,960.82,739.43
2017,1,31,13,15,971.0,86.5,4.95,21.0,737.0,989.95,758.69
2017,1,31,13,30,968.0,86.0,4.8,21.0,728.0,1015.41,775.33
2017,1,31,13,45,959.5,86.0,4.65,21.0,709.5,1032.42,786.14
2017,1,31,14,0,951.0,86.0,4.5,21.0,691.0,1045.41,794.3
2017,1,31,14,15,942.5,85.0,4.35,21.0,665.0,1053.19,799.46
2017,1,31,14,30,934.0,84.0,4.2,21.0,639.0,1056.98,802.26
2017,1,31,14,45,920.0,82.5,4.1,21.0,605.5,1050.62,798.7
2017,1,31,15,0,906.0,81.0,4.0,21.0,572.0,1040.36,792.74
2017,1,31,15,15,888.5,79.0,3.65,20.5,531.5,1022.14,781.22
2017,1,31,15,30,871.0,77.0,3.3,20.0,491.0,1012.57,775.57
2017,1,31,15,45,845.0,74.0,3.0,19.5,444.5,977.19,752.33
2017,1,31,16,0,819.0,71.0,2.7,19.0,398.0,938.76,726.8
2017,1,31,16,15,783.5,67.0,2.45,18.0,347.5,887.01,693.04
2017,1,31,16,30,748.0,63.0,2.2,17.0,297.0,833.18,656.61
2017,1,31,16,45,694.0,57.0,2.0,16.0,244.5,757.98,603.24
2017,1,31,17,0,640.0,51.0,1.8,15.0,192.0,682.47,546.73
2017,1,31,17,15,550.0,43.0,1.85,14.5,141.0,584.09,469.67
2017,1,31,17,30,460.0,35.0,1.9,14.0,90.0,481.09,382.08
2017,1,31,17,45,230.0,17.5,1.95,13.5,45.0,248.95,151.71
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
