Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,203.0,19.0,3.35,11.0,43.0,15.44,3.91
2017,2,1,8,0,406.0,38.0,3.7,12.0,86.0,31.55,21.65
2017,2,1,8,15,500.5,47.0,3.8,12.5,136.0,38.89,28.89
2017,2,1,8,30,595.0,56.0,3.9,13.0,186.0,46.33,35.86
2017,2,1,8,45,333.5,91.0,4.05,14.0,167.5,65.81,53.24
2017,2,1,9,0,72.0,126.0,4.2,15.0,149.0,90.16,70.19
2017,2,1,9,15,130.5,148.0,4.3,15.5,197.0,117.95,89.16
2017,2,1,9,30,189.0,170.0,4.4,16.0,245.0,154.67,115.96
2017,2,1,9,45,520.0,125.5,4.55,17.0,365.5,215.26,152.52
2017,2,1,10,0,851.0,81.0,4.7,18.0,486.0,314.28,225.13
2017,2,1,10,15,869.0,83.5,4.7,18.5,526.5,377.31,281.2
2017,2,1,10,30,887.0,86.0,4.7,19.0,567.0,441.49,337.29
2017,2,1,10,45,902.0,87.5,4.75,19.5,601.0,503.04,390.02
2017,2,1,11,0,917.0,89.0,4.8,20.0,635.0,564.99,441.45
2017,2,1,11,15,925.5,90.0,4.8,20.5,661.0,622.63,487.92
2017,2,1,11,30,934.0,91.0,4.8,21.0,687.0,679.16,532.08
2017,2,1,11,45,941.5,91.0,4.8,21.5,705.5,732.68,572.74
2017,2,1,12,0,949.0,91.0,4.8,22.0,724.0,784.45,610.92
2017,2,1,12,15,952.0,91.5,4.8,22.0,733.0,831.32,643.96
2017,2,1,12,30,955.0,92.0,4.8,22.0,742.0,875.63,674.97
2017,2,1,12,45,955.5,92.0,4.8,22.5,742.5,914.53,700.64
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,950.31,723.98
2017,2,1,13,15,953.0,91.5,4.7,23.0,734.0,979.08,743.07
2017,2,1,13,30,950.0,91.0,4.6,23.0,725.0,1004.22,759.68
2017,2,1,13,45,944.5,90.0,4.55,23.0,707.5,1022.69,772.25
2017,2,1,14,0,939.0,89.0,4.5,23.0,690.0,1037.28,782.37
2017,2,1,14,15,930.5,88.0,4.35,23.0,664.0,1044.99,787.61
2017,2,1,14,30,922.0,87.0,4.2,23.0,638.0,1048.75,790.37
2017,2,1,14,45,910.0,85.0,4.05,23.0,605.0,1043.81,787.46
2017,2,1,15,0,898.0,83.0,3.9,23.0,572.0,1034.99,782.15
2017,2,1,15,15,881.0,80.5,3.5,22.5,532.0,1029.2,778.69
2017,2,1,15,30,864.0,78.0,3.1,22.0,492.0,1007.08,763.97
2017,2,1,15,45,839.0,75.0,2.75,22.0,446.0,972.78,739.83
2017,2,1,16,0,814.0,72.0,2.4,22.0,400.0,935.41,713.35
2017,2,1,16,15,779.0,67.5,2.15,21.0,350.0,883.56,679.95
2017,2,1,16,30,744.0,63.0,1.9,20.0,300.0,829.68,643.99
2017,2,1,16,45,692.0,57.5,1.7,19.0,247.5,757.03,593.34
2017,2,1,17,0,640.0,52.0,1.5,18.0,195.0,692.99,546.17
2017,2,1,17,15,551.5,43.5,1.5,17.0,144.0,586.11,465.14
2017,2,1,17,30,463.0,35.0,1.5,16.0,93.0,483.63,380.65
2017,2,1,17,45,300.0,22.5,1.55,15.5,53.0,314.58,201.29
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,111.69,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,171.5,21.0,5.45,6.5,41.5,16.99,5.67
2017,2,2,8,0,343.0,42.0,5.7,7.0,83.0,34.56,24.83
2017,2,2,8,15,437.0,53.0,5.7,7.5,132.0,43.27,33.46
2017,2,2,8,30,531.0,64.0,5.7,8.0,181.0,52.0,41.75
2017,2,2,8,45,589.0,71.5,5.75,8.5,232.0,57.62,46.97
2017,2,2,9,0,647.0,79.0,5.8,9.0,283.0,75.02,51.45
2017,2,2,9,15,686.5,85.0,5.7,9.5,332.5,128.04,78.0
2017,2,2,9,30,726.0,91.0,5.6,10.0,382.0,186.06,121.09
2017,2,2,9,45,363.0,119.5,5.5,10.5,265.0,175.63,129.52
2017,2,2,10,0,0.0,148.0,5.4,11.0,148.0,112.55,90.55
2017,2,2,10,15,3.0,164.5,5.3,11.5,166.0,126.86,102.16
2017,2,2,10,30,6.0,181.0,5.2,12.0,184.0,141.78,114.16
2017,2,2,10,45,6.0,186.0,5.1,12.5,189.5,146.91,117.98
2017,2,2,11,0,6.0,191.0,5.0,13.0,195.0,152.0,121.76
2017,2,2,11,15,8.0,203.0,4.9,13.0,208.5,163.9,131.41
2017,2,2,11,30,10.0,215.0,4.8,13.0,222.0,176.2,141.37
2017,2,2,11,45,8.5,210.0,4.75,13.5,215.5,172.35,137.79
2017,2,2,12,0,7.0,205.0,4.7,14.0,209.0,168.21,134.03
2017,2,2,12,15,18.0,240.0,4.6,14.0,252.0,207.68,166.37
2017,2,2,12,30,29.0,275.0,4.5,14.0,295.0,265.83,213.4
2017,2,2,12,45,23.5,263.5,4.4,14.5,280.0,237.08,189.68
2017,2,2,13,0,18.0,252.0,4.3,15.0,265.0,224.05,178.76
2017,2,2,13,15,37.0,276.0,4.2,15.0,301.5,286.37,229.32
2017,2,2,13,30,56.0,300.0,4.1,15.0,338.0,334.35,267.88
2017,2,2,13,45,57.5,293.5,4.0,15.5,332.0,334.38,267.58
2017,2,2,14,0,59.0,287.0,3.9,16.0,326.0,334.36,267.44
2017,2,2,14,15,93.0,286.0,3.85,16.0,344.0,373.17,299.64
2017,2,2,14,30,127.0,285.0,3.8,16.0,362.0,437.09,350.89
2017,2,2,14,45,89.0,259.5,3.75,16.0,312.0,350.89,282.88
2017,2,2,15,0,51.0,234.0,3.7,16.0,262.0,287.24,231.78
2017,2,2,15,15,27.5,198.0,3.65,15.5,213.0,224.64,181.55
2017,2,2,15,30,4.0,162.0,3.6,15.0,164.0,143.98,115.23
2017,2,2,15,45,2.0,128.5,3.55,15.0,129.5,109.8,87.15
2017,2,2,16,0,0.0,95.0,3.5,15.0,95.0,76.21,59.11
2017,2,2,16,15,296.5,94.5,3.15,14.0,189.5,442.88,372.9
2017,2,2,16,30,593.0,94.0,2.8,13.0,284.0,731.56,599.2
2017,2,2,16,45,537.5,84.0,2.5,12.5,234.0,653.42,536.84
2017,2,2,17,0,482.0,74.0,2.2,12.0,184.0,575.28,474.86
2017,2,2,17,15,393.0,61.0,2.2,11.5,135.5,467.12,387.09
2017,2,2,17,30,304.0,48.0,2.2,11.0,87.0,366.82,300.49
2017,2,2,17,45,178.0,29.5,2.2,10.5,49.5,228.03,156.14
2017,2,2,18,0,52.0,11.0,2.2,10.0,12.0,48.07,0.0
2017,2,2,18,15,26.0,5.5,2.3,9.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,3.0,3.0,4.1,3.5,3.0,0.0,0.0
2017,2,3,7,30,6.0,6.0,4.2,4.0,6.0,4.72,0.0
2017,2,3,7,45,69.5,30.5,4.3,4.5,38.5,22.5,10.19
2017,2,3,8,0,133.0,55.0,4.4,5.0,71.0,39.64,29.64
2017,2,3,8,15,207.0,77.0,4.5,5.5,116.5,55.04,44.44
2017,2,3,8,30,281.0,99.0,4.6,6.0,162.0,70.23,58.74
2017,2,3,8,45,341.0,115.0,4.7,6.5,210.0,81.53,69.16
2017,2,3,9,0,401.0,131.0,4.8,7.0,258.0,99.72,76.98
2017,2,3,9,15,445.0,143.0,4.8,7.5,305.5,143.12,101.26
2017,2,3,9,30,489.0,155.0,4.8,8.0,353.0,192.2,137.78
2017,2,3,9,45,255.0,172.5,4.85,8.5,276.5,188.08,145.23
2017,2,3,10,0,21.0,190.0,4.9,9.0,200.0,149.22,121.6
2017,2,3,10,15,23.0,205.5,4.9,9.0,217.5,164.45,134.31
2017,2,3,10,30,25.0,221.0,4.9,9.0,235.0,180.07,147.26
2017,2,3,10,45,26.5,234.0,4.95,9.5,249.5,193.92,158.41
2017,2,3,11,0,28.0,247.0,5.0,10.0,264.0,208.07,169.74
2017,2,3,11,15,31.0,256.0,4.95,10.0,275.5,228.74,186.68
2017,2,3,11,30,34.0,265.0,4.9,10.0,287.0,242.82,198.16
2017,2,3,11,45,17.0,213.5,4.9,10.5,224.5,180.85,146.49
2017,2,3,12,0,0.0,162.0,4.9,11.0,162.0,127.37,101.51
2017,2,3,12,15,6.5,200.0,4.85,11.0,204.5,164.49,132.45
2017,2,3,12,30,13.0,238.0,4.8,11.0,247.0,203.55,164.7
2017,2,3,12,45,19.5,254.5,4.75,11.0,268.0,225.36,182.7
2017,2,3,13,0,26.0,271.0,4.7,11.0,289.0,248.27,201.61
2017,2,3,13,15,29.5,274.0,4.65,11.0,294.0,277.05,225.12
2017,2,3,13,30,33.0,277.0,4.6,11.0,299.0,287.68,233.94
2017,2,3,13,45,18.5,232.0,4.55,11.0,244.5,211.66,171.79
2017,2,3,14,0,4.0,187.0,4.5,11.0,190.0,157.22,126.61
2017,2,3,14,15,2.0,172.5,4.45,11.0,174.0,142.98,114.93
2017,2,3,14,30,0.0,158.0,4.4,11.0,158.0,128.61,103.05
2017,2,3,14,45,0.0,132.0,4.35,11.0,132.0,105.73,84.09
2017,2,3,15,0,0.0,106.0,4.3,11.0,106.0,83.12,65.21
2017,2,3,15,15,0.0,127.5,4.2,10.5,127.5,103.28,82.62
2017,2,3,15,30,0.0,149.0,4.1,10.0,149.0,126.07,102.29
2017,2,3,15,45,1.5,145.0,4.05,10.0,145.5,126.31,102.85
2017,2,3,16,0,3.0,141.0,4.0,10.0,142.0,127.34,104.1
2017,2,3,16,15,1.5,123.0,3.85,9.5,123.5,110.06,89.71
2017,2,3,16,30,0.0,105.0,3.7,9.0,105.0,92.74,75.06
2017,2,3,16,45,157.0,101.0,3.55,9.0,137.0,274.39,236.47
2017,2,3,17,0,314.0,97.0,3.4,9.0,169.0,436.76,373.31
2017,2,3,17,15,239.5,76.5,3.3,8.5,123.5,340.31,289.2
2017,2,3,17,30,165.0,56.0,3.2,8.0,78.0,248.17,206.71
2017,2,3,17,45,91.0,32.5,3.15,8.0,43.5,149.16,105.5
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,19.97,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,0.5,0.85,6.5,0.5,0.38,0.0
2017,2,4,8,0,0.0,1.0,0.9,7.0,1.0,0.75,0.0
2017,2,4,8,15,0.0,1.5,0.8,7.0,1.5,1.13,0.0
2017,2,4,8,30,0.0,2.0,0.7,7.0,2.0,1.51,0.0
2017,2,4,8,45,0.0,3.0,0.6,7.5,3.0,2.27,0.0
2017,2,4,9,0,0.0,4.0,0.5,8.0,4.0,3.03,0.0
2017,2,4,9,15,0.0,61.0,0.5,8.0,61.0,46.74,35.47
2017,2,4,9,30,0.0,118.0,0.5,8.0,118.0,88.77,71.57
2017,2,4,9,45,0.0,132.5,0.5,8.5,132.5,100.18,80.79
2017,2,4,10,0,0.0,147.0,0.5,9.0,147.0,111.75,90.11
2017,2,4,10,15,0.0,110.0,0.55,9.0,110.0,84.47,66.86
2017,2,4,10,30,0.0,73.0,0.6,9.0,73.0,56.1,42.67
2017,2,4,10,45,0.0,78.0,0.65,9.5,78.0,60.0,45.85
2017,2,4,11,0,0.0,83.0,0.7,10.0,83.0,63.9,48.95
2017,2,4,11,15,0.0,86.5,0.8,10.0,86.5,66.65,51.17
2017,2,4,11,30,0.0,90.0,0.9,10.0,90.0,69.39,53.4
2017,2,4,11,45,0.0,95.5,1.0,10.5,95.5,73.7,56.84
2017,2,4,12,0,0.0,101.0,1.1,11.0,101.0,78.09,60.34
2017,2,4,12,15,0.0,102.5,1.25,11.0,102.5,79.32,61.32
2017,2,4,12,30,0.0,104.0,1.4,11.0,104.0,80.56,62.34
2017,2,4,12,45,0.0,97.0,1.55,11.5,97.0,74.96,57.54
2017,2,4,13,0,0.0,90.0,1.7,12.0,90.0,69.45,52.85
2017,2,4,13,15,0.0,110.0,1.8,12.0,110.0,85.55,66.29
2017,2,4,13,30,0.0,130.0,1.9,12.0,130.0,102.24,80.18
2017,2,4,13,45,0.0,107.5,2.05,12.0,107.5,83.6,64.74
2017,2,4,14,0,0.0,85.0,2.2,12.0,85.0,65.51,49.7
2017,2,4,14,15,0.0,88.5,2.25,12.0,88.5,68.2,52.06
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,70.9,54.41
2017,2,4,14,45,0.0,81.5,2.4,12.0,81.5,62.72,47.63
2017,2,4,15,0,0.0,71.0,2.5,12.0,71.0,54.56,40.84
2017,2,4,15,15,0.0,66.0,2.5,12.0,66.0,50.67,37.65
2017,2,4,15,30,0.0,61.0,2.5,12.0,61.0,46.78,34.45
2017,2,4,15,45,0.0,41.5,2.5,12.0,41.5,31.74,21.67
2017,2,4,16,0,0.0,22.0,2.5,12.0,22.0,16.77,8.85
2017,2,4,16,15,0.0,19.0,2.25,11.5,19.0,14.47,6.92
2017,2,4,16,30,0.0,16.0,2.0,11.0,16.0,12.17,4.96
2017,2,4,16,45,0.0,13.0,1.8,11.0,13.0,9.87,2.96
2017,2,4,17,0,0.0,10.0,1.6,11.0,10.0,7.58,0.95
2017,2,4,17,15,0.0,7.5,1.4,10.5,7.5,5.68,0.0
2017,2,4,17,30,0.0,5.0,1.2,10.0,5.0,3.78,0.0
2017,2,4,17,45,0.0,2.5,1.05,10.0,2.5,1.89,0.0
2017,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,28.5,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,57.0,11.0,2.6,12.0,12.0,8.65,0.0
2017,2,5,7,45,186.5,27.5,2.85,12.5,48.5,20.91,9.74
2017,2,5,8,0,316.0,44.0,3.1,13.0,85.0,33.53,23.52
2017,2,5,8,15,403.5,55.5,3.1,13.5,132.5,44.9,34.2
2017,2,5,8,30,491.0,67.0,3.1,14.0,180.0,53.84,42.45
2017,2,5,8,45,544.5,76.0,3.1,14.5,229.5,60.4,48.35
2017,2,5,9,0,598.0,85.0,3.1,15.0,279.0,74.72,52.63
2017,2,5,9,15,637.5,91.0,3.15,15.5,327.0,124.71,75.79
2017,2,5,9,30,677.0,97.0,3.2,16.0,375.0,179.77,114.88
2017,2,5,9,45,342.5,134.0,3.3,16.5,275.0,180.02,130.39
2017,2,5,10,0,8.0,171.0,3.4,17.0,175.0,131.59,103.67
2017,2,5,10,15,10.5,184.5,3.65,17.5,190.0,144.27,113.67
2017,2,5,10,30,13.0,198.0,3.9,18.0,205.0,157.39,123.89
2017,2,5,10,45,14.0,209.5,4.15,19.0,217.5,168.7,132.37
2017,2,5,11,0,15.0,221.0,4.4,20.0,230.0,180.24,140.98
2017,2,5,11,15,7.5,190.0,4.55,20.0,194.5,152.84,118.87
2017,2,5,11,30,0.0,159.0,4.7,20.0,159.0,124.15,95.61
2017,2,5,11,45,0.5,163.0,4.85,20.5,163.5,128.08,98.52
2017,2,5,12,0,1.0,167.0,5.0,21.0,168.0,132.1,101.48
2017,2,5,12,15,4.5,189.0,5.0,21.0,192.0,153.51,118.63
2017,2,5,12,30,8.0,211.0,5.0,21.0,216.0,175.82,136.43
2017,2,5,12,45,6.5,201.0,5.05,21.5,205.0,166.98,129.09
2017,2,5,13,0,5.0,191.0,5.1,22.0,194.0,157.9,121.64
2017,2,5,13,15,2.5,172.0,5.0,22.0,173.5,139.92,107.29
2017,2,5,13,30,0.0,153.0,4.9,22.0,153.0,121.73,92.75
2017,2,5,13,45,0.0,152.0,4.85,22.5,152.0,121.25,92.27
2017,2,5,14,0,0.0,151.0,4.8,23.0,151.0,120.82,91.85
2017,2,5,14,15,1.5,165.0,4.7,23.0,166.0,135.4,103.67
2017,2,5,14,30,3.0,179.0,4.6,23.0,181.0,150.86,116.21
2017,2,5,14,45,1.5,156.0,4.5,23.0,157.0,129.02,98.9
2017,2,5,15,0,0.0,133.0,4.4,23.0,133.0,107.19,81.53
2017,2,5,15,15,0.0,107.5,4.15,22.5,107.5,84.78,63.76
2017,2,5,15,30,0.0,82.0,3.9,22.0,82.0,63.04,46.31
2017,2,5,15,45,353.0,86.5,3.7,22.0,233.5,489.38,397.46
2017,2,5,16,0,706.0,91.0,3.5,22.0,385.0,860.66,672.65
2017,2,5,16,15,668.5,85.5,3.0,21.0,337.0,807.17,632.82
2017,2,5,16,30,631.0,80.0,2.5,20.0,289.0,752.15,593.94
2017,2,5,16,45,572.0,73.5,2.05,19.5,238.5,674.65,536.18
2017,2,5,17,0,513.0,67.0,1.6,19.0,188.0,597.45,476.48
2017,2,5,17,15,428.0,56.0,1.55,18.5,140.0,493.55,395.86
2017,2,5,17,30,343.0,45.0,1.5,18.0,92.0,393.38,313.5
2017,2,5,17,45,208.0,29.5,1.45,17.5,54.0,255.34,184.97
2017,2,5,18,0,73.0,14.0,1.4,17.0,16.0,66.36,0.0
2017,2,5,18,15,36.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,50.0,12.0,3.8,17.0,13.0,9.44,0.0
2017,2,6,7,45,182.5,28.5,4.0,17.5,50.0,21.63,10.4
2017,2,6,8,0,315.0,45.0,4.2,18.0,87.0,34.24,23.65
2017,2,6,8,15,403.0,57.0,4.4,18.5,134.5,46.06,34.5
2017,2,6,8,30,491.0,69.0,4.6,19.0,182.0,55.36,42.91
2017,2,6,8,45,546.5,77.0,4.85,19.5,232.0,61.12,48.0
2017,2,6,9,0,602.0,85.0,5.1,20.0,282.0,73.72,51.36
2017,2,6,9,15,641.0,91.0,5.3,20.5,330.0,123.93,73.83
2017,2,6,9,30,680.0,97.0,5.5,21.0,378.0,179.15,112.34
2017,2,6,9,45,340.0,110.0,5.7,21.5,250.5,160.78,112.79
2017,2,6,10,0,0.0,123.0,5.9,22.0,123.0,93.89,71.52
2017,2,6,10,15,0.0,133.5,5.95,22.0,133.5,102.28,78.18
2017,2,6,10,30,0.0,144.0,6.0,22.0,144.0,110.76,84.84
2017,2,6,10,45,0.0,152.5,6.05,22.5,152.5,117.79,90.14
2017,2,6,11,0,0.0,161.0,6.1,23.0,161.0,124.9,95.47
2017,2,6,11,15,55.0,237.5,6.05,23.0,273.5,225.72,175.9
2017,2,6,11,30,110.0,314.0,6.0,23.0,386.0,331.98,259.33
2017,2,6,11,45,81.5,309.5,6.0,23.0,363.5,318.13,248.11
2017,2,6,12,0,53.0,305.0,6.0,23.0,341.0,300.97,234.29
2017,2,6,12,15,149.5,322.5,5.9,23.0,426.5,412.34,322.32
2017,2,6,12,30,246.0,340.0,5.8,23.0,512.0,518.6,404.85
2017,2,6,12,45,250.0,337.0,5.7,23.0,512.0,534.18,416.6
2017,2,6,13,0,254.0,334.0,5.6,23.0,512.0,549.1,428.09
2017,2,6,13,15,175.5,330.5,5.45,23.0,452.5,487.8,380.11
2017,2,6,13,30,97.0,327.0,5.3,23.0,393.0,399.63,311.36
2017,2,6,13,45,96.0,319.5,5.2,23.0,384.5,397.73,310.42
2017,2,6,14,0,95.0,312.0,5.1,23.0,376.0,395.5,309.04
2017,2,6,14,15,65.0,283.5,5.05,23.0,326.5,339.73,265.74
2017,2,6,14,30,35.0,255.0,5.0,23.0,277.0,282.36,220.71
2017,2,6,14,45,33.5,241.5,5.0,23.0,261.5,270.23,211.78
2017,2,6,15,0,32.0,228.0,5.0,23.0,246.0,257.94,202.61
2017,2,6,15,15,376.5,170.0,4.8,23.0,358.5,619.26,492.26
2017,2,6,15,30,721.0,112.0,4.6,23.0,471.0,913.05,707.89
2017,2,6,15,45,691.5,108.0,4.45,23.0,426.5,874.52,679.38
2017,2,6,16,0,662.0,104.0,4.3,23.0,382.0,833.4,651.4
2017,2,6,16,15,623.0,97.5,3.9,22.5,334.5,777.71,612.51
2017,2,6,16,30,584.0,91.0,3.5,22.0,287.0,720.49,571.58
2017,2,6,16,45,525.5,83.0,3.1,21.5,237.0,642.21,513.5
2017,2,6,17,0,467.0,75.0,2.7,21.0,187.0,564.07,453.36
2017,2,6,17,15,382.5,62.5,2.6,20.5,139.5,458.38,369.98
2017,2,6,17,30,298.0,50.0,2.5,20.0,92.0,362.26,289.95
2017,2,6,17,45,149.0,33.5,2.45,20.0,54.5,215.2,157.06
2017,2,6,18,0,0.0,17.0,2.4,20.0,17.0,13.38,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,7,15,68.0,6.5,3.05,15.5,8.0,0.0,0.0
2017,2,7,7,30,136.0,13.0,3.2,16.0,16.0,10.23,0.0
2017,2,7,7,45,298.0,25.5,3.4,16.5,57.5,21.04,10.41
2017,2,7,8,0,460.0,38.0,3.6,17.0,99.0,31.65,21.59
2017,2,7,8,15,340.0,64.0,3.5,17.5,120.5,47.83,36.23
2017,2,7,8,30,220.0,90.0,3.4,18.0,142.0,64.42,51.03
2017,2,7,8,45,246.0,108.5,3.3,18.5,179.5,76.72,61.83
2017,2,7,9,0,272.0,127.0,3.2,19.0,217.0,91.78,74.75
2017,2,7,9,15,545.5,99.0,3.2,20.0,315.0,120.73,74.9
2017,2,7,9,30,819.0,71.0,3.2,21.0,413.0,181.96,108.25
2017,2,7,9,45,850.0,72.5,3.2,22.0,461.0,244.3,158.59
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,311.96,215.89
2017,2,7,10,15,897.0,76.0,3.2,23.5,550.5,375.11,270.82
2017,2,7,10,30,913.0,78.0,3.2,24.0,592.0,439.05,325.38
2017,2,7,10,45,745.0,137.5,3.25,24.5,572.5,470.93,355.59
2017,2,7,11,0,577.0,197.0,3.3,25.0,553.0,477.77,364.01
2017,2,7,11,15,612.5,195.0,3.25,25.5,587.0,538.71,410.64
2017,2,7,11,30,648.0,193.0,3.2,26.0,621.0,597.55,454.43
2017,2,7,11,45,588.5,220.5,3.2,26.5,616.5,615.09,466.77
2017,2,7,12,0,529.0,248.0,3.2,27.0,612.0,631.57,477.65
2017,2,7,12,15,741.0,171.0,3.15,27.0,688.0,758.63,571.28
2017,2,7,12,30,953.0,94.0,3.1,27.0,764.0,874.14,651.17
2017,2,7,12,45,730.0,179.0,3.05,27.0,692.5,827.47,617.89
2017,2,7,13,0,507.0,264.0,3.0,27.0,621.0,738.35,552.69
2017,2,7,13,15,726.5,178.0,2.95,27.0,683.5,882.42,656.16
2017,2,7,13,30,946.0,92.0,2.9,27.0,746.0,1001.22,733.72
2017,2,7,13,45,768.5,153.0,2.85,27.0,676.0,943.38,694.8
2017,2,7,14,0,591.0,214.0,2.8,27.0,606.0,844.3,628.65
2017,2,7,14,15,508.0,233.0,2.65,27.0,561.5,796.28,594.93
2017,2,7,14,30,425.0,252.0,2.5,27.0,517.0,743.26,557.0
2017,2,7,14,45,530.5,204.0,2.35,27.0,517.0,806.31,604.02
2017,2,7,15,0,636.0,156.0,2.2,27.0,517.0,875.56,651.32
2017,2,7,15,15,459.0,186.0,2.05,26.5,437.5,722.15,545.98
2017,2,7,15,30,282.0,216.0,1.9,26.0,358.0,556.77,427.42
2017,2,7,15,45,313.0,190.5,1.75,26.0,334.5,558.84,431.93
2017,2,7,16,0,344.0,165.0,1.6,26.0,311.0,558.11,433.15
2017,2,7,16,15,330.5,147.0,1.45,25.0,273.5,521.06,408.17
2017,2,7,16,30,317.0,129.0,1.3,24.0,236.0,482.97,381.91
2017,2,7,16,45,302.0,109.0,1.15,23.5,197.5,439.66,350.05
2017,2,7,17,0,287.0,89.0,1.0,23.0,159.0,395.57,316.26
2017,2,7,17,15,251.5,69.5,1.1,22.0,120.0,353.92,283.06
2017,2,7,17,30,216.0,50.0,1.2,21.0,81.0,292.73,232.31
2017,2,7,17,45,108.0,33.5,1.3,20.5,49.0,161.65,118.38
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,13.38,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,14.16,0.0
2017,2,8,7,45,235.5,27.5,4.15,16.0,59.5,22.46,11.86
2017,2,8,8,0,471.0,37.0,4.3,17.0,101.0,30.87,20.97
2017,2,8,8,15,554.5,44.5,4.15,17.5,152.0,37.16,26.94
2017,2,8,8,30,638.0,52.0,4.0,18.0,203.0,47.19,35.96
2017,2,8,8,45,693.0,56.0,3.85,19.0,256.5,50.92,39.19
2017,2,8,9,0,748.0,60.0,3.7,20.0,310.0,60.46,47.32
2017,2,8,9,15,782.0,64.0,3.8,20.5,360.0,117.11,63.47
2017,2,8,9,30,816.0,68.0,3.9,21.0,410.0,177.97,105.23
2017,2,8,9,45,844.0,69.0,4.0,22.0,457.5,239.04,154.76
2017,2,8,10,0,872.0,70.0,4.1,23.0,505.0,305.21,211.24
2017,2,8,10,15,888.5,72.0,4.1,23.5,545.5,367.93,266.14
2017,2,8,10,30,905.0,74.0,4.1,24.0,586.0,431.52,320.81
2017,2,8,10,45,922.0,73.5,4.15,25.0,621.0,493.66,372.26
2017,2,8,11,0,939.0,73.0,4.2,26.0,656.0,556.07,422.09
2017,2,8,11,15,744.5,150.5,4.25,26.0,624.5,574.73,438.55
2017,2,8,11,30,550.0,228.0,4.3,26.0,593.0,561.31,429.35
2017,2,8,11,45,752.0,156.0,4.4,26.5,668.5,672.01,513.21
2017,2,8,12,0,954.0,84.0,4.5,27.0,744.0,777.79,591.89
2017,2,8,12,15,782.0,157.5,4.55,27.0,703.0,776.33,588.76
2017,2,8,12,30,610.0,231.0,4.6,27.0,662.0,739.1,560.43
2017,2,8,12,45,559.5,248.0,4.65,27.0,644.0,742.61,563.05
2017,2,8,13,0,509.0,265.0,4.7,27.0,626.0,740.7,561.42
2017,2,8,13,15,572.0,240.0,4.7,27.0,641.0,795.55,602.27
2017,2,8,13,30,635.0,215.0,4.7,27.0,656.0,857.72,647.4
2017,2,8,13,45,795.0,147.0,4.75,27.0,686.0,962.01,720.34
2017,2,8,14,0,955.0,79.0,4.8,27.0,716.0,1041.39,774.33
2017,2,8,14,15,947.0,78.0,4.8,26.5,690.5,1049.88,782.04
2017,2,8,14,30,939.0,77.0,4.8,26.0,665.0,1054.31,787.77
2017,2,8,14,45,926.0,76.5,4.8,26.0,631.5,1050.29,786.47
2017,2,8,15,0,913.0,76.0,4.8,26.0,598.0,1042.34,782.77
2017,2,8,15,15,897.5,74.0,4.65,25.5,557.5,1026.07,773.85
2017,2,8,15,30,882.0,72.0,4.5,25.0,517.0,1006.17,762.73
2017,2,8,15,45,865.0,66.0,4.4,24.5,470.0,975.81,744.99
2017,2,8,16,0,848.0,60.0,4.3,24.0,423.0,942.04,724.7
2017,2,8,16,15,815.0,59.0,4.2,23.0,374.0,908.17,705.28
2017,2,8,16,30,782.0,58.0,4.1,22.0,325.0,860.5,675.12
2017,2,8,16,45,738.0,53.0,4.1,21.5,272.5,795.18,629.84
2017,2,8,17,0,694.0,48.0,4.1,21.0,220.0,729.22,581.63
2017,2,8,17,15,618.0,41.5,4.3,20.0,167.5,633.18,508.78
2017,2,8,17,30,542.0,35.0,4.5,19.0,115.0,539.68,432.6
2017,2,8,17,45,271.0,30.0,4.75,18.5,70.0,306.91,234.53
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,34.66,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,9.83,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,268.0,14.0,4.4,5.0,23.0,11.02,0.0
2017,2,9,7,45,424.5,24.0,4.55,5.5,69.5,21.98,12.44
2017,2,9,8,0,581.0,34.0,4.7,6.0,116.0,31.55,22.68
2017,2,9,8,15,659.0,40.5,4.7,6.5,170.5,37.76,28.81
2017,2,9,8,30,737.0,47.0,4.7,7.0,225.0,44.06,34.78
2017,2,9,8,45,783.5,51.5,4.7,8.0,280.0,48.44,38.73
2017,2,9,9,0,830.0,56.0,4.7,9.0,335.0,57.91,47.15
2017,2,9,9,15,860.0,59.0,4.6,9.5,387.0,122.84,68.61
2017,2,9,9,30,890.0,62.0,4.5,10.0,439.0,186.68,113.88
2017,2,9,9,45,910.0,64.5,4.45,10.5,486.5,251.26,169.11
2017,2,9,10,0,930.0,67.0,4.4,11.0,534.0,317.62,229.28
2017,2,9,10,15,944.5,69.0,4.3,11.5,575.0,383.22,289.44
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,449.39,348.92
2017,2,9,10,45,967.5,73.0,4.1,13.0,650.0,513.14,403.97
2017,2,9,11,0,976.0,75.0,4.0,14.0,684.0,576.21,456.37
2017,2,9,11,15,982.5,76.0,3.9,14.0,710.5,636.27,506.22
2017,2,9,11,30,989.0,77.0,3.8,14.0,737.0,694.88,553.36
2017,2,9,11,45,984.0,82.5,3.75,14.5,753.0,748.57,594.34
2017,2,9,12,0,979.0,88.0,3.7,15.0,769.0,799.34,631.77
2017,2,9,12,15,981.0,88.0,3.6,15.5,778.0,846.81,663.62
2017,2,9,12,30,983.0,88.0,3.5,16.0,787.0,891.49,693.0
2017,2,9,12,45,982.0,88.0,3.4,16.5,787.0,930.68,718.1
2017,2,9,13,0,981.0,88.0,3.3,17.0,787.0,966.5,740.6
2017,2,9,13,15,978.5,88.0,3.2,17.0,778.0,997.46,760.98
2017,2,9,13,30,976.0,88.0,3.1,17.0,769.0,1024.72,778.82
2017,2,9,13,45,969.5,87.5,3.05,17.5,751.0,1043.76,790.1
2017,2,9,14,0,963.0,87.0,3.0,18.0,733.0,1058.75,798.81
2017,2,9,14,15,955.0,85.5,2.95,18.0,706.5,1066.99,804.72
2017,2,9,14,30,947.0,84.0,2.9,18.0,680.0,1071.11,808.13
2017,2,9,14,45,935.5,82.5,2.85,18.0,646.0,1067.6,806.7
2017,2,9,15,0,924.0,81.0,2.8,18.0,612.0,1060.08,802.86
2017,2,9,15,15,908.0,79.0,2.7,17.5,571.0,1043.43,794.09
2017,2,9,15,30,892.0,77.0,2.6,17.0,530.0,1023.1,782.97
2017,2,9,15,45,869.5,74.0,2.55,17.0,483.5,1003.49,771.45
2017,2,9,16,0,847.0,71.0,2.5,17.0,437.0,968.22,749.08
2017,2,9,16,15,814.5,67.5,2.2,16.0,385.5,919.54,717.29
2017,2,9,16,30,782.0,64.0,1.9,15.0,334.0,868.61,682.97
2017,2,9,16,45,733.5,59.0,1.6,14.5,280.0,798.89,632.48
2017,2,9,17,0,685.0,54.0,1.3,14.0,226.0,728.51,579.41
2017,2,9,17,15,606.5,46.5,1.3,13.0,172.0,628.84,505.4
2017,2,9,17,30,528.0,39.0,1.3,12.0,118.0,542.25,435.77
2017,2,9,17,45,264.0,33.0,1.3,11.5,72.5,303.68,236.45
2017,2,9,18,0,0.0,27.0,1.3,11.0,27.0,38.88,0.0
2017,2,9,18,15,0.0,13.5,1.35,10.5,13.5,10.62,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,21.5,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,43.0,16.0,2.3,10.0,17.0,12.59,0.0
2017,2,10,7,45,152.5,36.5,2.6,11.0,55.5,27.28,16.7
2017,2,10,8,0,262.0,57.0,2.9,12.0,94.0,42.37,31.65
2017,2,10,8,15,347.5,71.5,3.15,12.5,143.0,53.05,41.73
2017,2,10,8,30,433.0,86.0,3.4,13.0,192.0,63.64,51.44
2017,2,10,8,45,483.5,98.0,3.65,14.0,242.0,72.09,58.85
2017,2,10,9,0,534.0,110.0,3.9,15.0,292.0,83.16,68.34
2017,2,10,9,15,267.0,105.5,4.15,15.5,196.5,98.17,67.91
2017,2,10,9,30,0.0,101.0,4.4,16.0,101.0,76.7,59.2
2017,2,10,9,45,0.0,113.0,4.65,17.0,113.0,85.97,66.53
2017,2,10,10,0,0.0,125.0,4.9,18.0,125.0,95.36,73.82
2017,2,10,10,15,51.0,194.5,5.05,18.5,223.5,166.98,130.81
2017,2,10,10,30,102.0,264.0,5.2,19.0,322.0,245.88,193.28
2017,2,10,10,45,132.0,282.5,5.35,20.0,362.5,289.93,227.6
2017,2,10,11,0,162.0,301.0,5.5,21.0,403.0,333.14,261.08
2017,2,10,11,15,166.0,314.0,5.5,21.0,422.0,360.76,283.03
2017,2,10,11,30,170.0,327.0,5.5,21.0,441.0,388.87,305.17
2017,2,10,11,45,95.5,295.0,5.55,21.5,359.5,312.69,245.03
2017,2,10,12,0,21.0,263.0,5.6,22.0,278.0,226.14,175.66
2017,2,10,12,15,23.5,272.5,5.55,22.0,289.5,238.49,185.47
2017,2,10,12,30,26.0,282.0,5.5,22.0,301.0,251.28,195.5
2017,2,10,12,45,262.5,277.0,5.45,22.5,465.0,501.09,393.49
2017,2,10,13,0,499.0,272.0,5.4,23.0,629.0,737.89,571.94
2017,2,10,13,15,677.0,200.5,5.35,23.0,679.0,858.93,662.62
2017,2,10,13,30,855.0,129.0,5.3,23.0,729.0,968.24,739.36
2017,2,10,13,45,579.0,220.5,5.25,23.0,623.0,822.17,634.52
2017,2,10,14,0,303.0,312.0,5.2,23.0,517.0,643.75,499.1
2017,2,10,14,15,570.5,214.5,5.1,23.0,582.5,838.0,648.72
2017,2,10,14,30,838.0,117.0,5.0,23.0,648.0,1013.29,772.06
2017,2,10,14,45,826.5,114.0,4.95,23.0,615.0,1007.71,768.01
2017,2,10,15,0,815.0,111.0,4.9,23.0,582.0,998.28,762.72
2017,2,10,15,15,796.5,108.0,4.7,23.0,542.5,977.96,748.82
2017,2,10,15,30,778.0,105.0,4.5,23.0,503.0,962.08,738.16
2017,2,10,15,45,750.0,101.5,4.35,23.0,457.5,925.25,713.7
2017,2,10,16,0,722.0,98.0,4.2,23.0,412.0,885.67,687.28
2017,2,10,16,15,685.5,92.5,3.7,22.0,362.5,832.77,651.75
2017,2,10,16,30,649.0,87.0,3.2,21.0,313.0,778.14,613.97
2017,2,10,16,45,594.0,80.0,2.75,20.5,261.5,703.01,558.83
2017,2,10,17,0,539.0,73.0,2.3,20.0,210.0,627.86,501.66
2017,2,10,17,15,457.5,62.0,2.15,19.0,159.5,525.82,423.45
2017,2,10,17,30,376.0,51.0,2.0,18.0,109.0,426.89,343.27
2017,2,10,17,45,247.5,35.5,1.9,17.5,67.0,293.24,226.49
2017,2,10,18,0,119.0,20.0,1.8,17.0,25.0,146.03,0.0
2017,2,10,18,15,59.5,10.0,1.8,17.0,12.5,50.57,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,89.0,17.0,3.3,16.0,21.0,12.89,0.0
2017,2,11,7,45,225.0,33.5,3.65,17.0,61.5,25.44,14.97
2017,2,11,8,0,361.0,50.0,4.0,18.0,102.0,40.83,29.57
2017,2,11,8,15,446.0,60.5,4.25,18.5,152.5,48.91,37.13
2017,2,11,8,30,531.0,71.0,4.5,19.0,203.0,57.0,44.41
2017,2,11,8,45,280.0,101.5,4.75,20.0,172.5,73.02,58.27
2017,2,11,9,0,29.0,132.0,5.0,21.0,142.0,92.22,74.56
2017,2,11,9,15,31.5,152.5,5.05,21.5,165.0,110.9,85.07
2017,2,11,9,30,34.0,173.0,5.1,22.0,188.0,130.34,100.09
2017,2,11,9,45,17.5,166.5,5.15,22.5,174.5,128.03,98.48
2017,2,11,10,0,1.0,160.0,5.2,23.0,161.0,121.4,93.33
2017,2,11,10,15,3.0,172.0,5.15,23.0,174.0,132.07,101.61
2017,2,11,10,30,5.0,184.0,5.1,23.0,187.0,143.09,110.15
2017,2,11,10,45,30.5,231.5,5.05,23.5,251.0,197.21,152.47
2017,2,11,11,0,56.0,279.0,5.0,24.0,315.0,253.25,195.84
2017,2,11,11,15,92.0,303.5,4.9,24.5,365.0,300.73,232.28
2017,2,11,11,30,128.0,328.0,4.8,25.0,415.0,363.2,279.79
2017,2,11,11,45,232.5,325.5,4.75,25.5,487.5,443.09,341.03
2017,2,11,12,0,337.0,323.0,4.7,26.0,560.0,546.1,418.22
2017,2,11,12,15,606.5,222.5,4.6,26.0,656.0,700.95,535.44
2017,2,11,12,30,876.0,122.0,4.5,26.0,752.0,848.47,642.64
2017,2,11,12,45,878.5,121.0,4.45,26.0,753.0,887.19,668.26
2017,2,11,13,0,881.0,120.0,4.4,26.0,754.0,923.02,692.42
2017,2,11,13,15,878.5,119.5,4.3,26.0,746.0,951.77,711.48
2017,2,11,13,30,876.0,119.0,4.2,26.0,738.0,977.04,728.2
2017,2,11,13,45,873.0,117.0,4.15,26.5,721.5,996.59,739.98
