Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,14,0,870.0,115.0,4.1,27.0,705.0,1012.41,749.39
2017,2,11,14,15,861.0,113.0,4.0,27.0,679.5,1018.46,753.63
2017,2,11,14,30,852.0,111.0,3.9,27.0,654.0,1020.56,755.49
2017,2,11,14,45,845.0,106.5,3.85,27.0,622.0,1017.86,754.71
2017,2,11,15,0,838.0,102.0,3.8,27.0,590.0,1011.28,751.59
2017,2,11,15,15,820.5,99.5,3.6,26.5,550.5,992.58,740.99
2017,2,11,15,30,803.0,97.0,3.4,26.0,511.0,970.28,728.09
2017,2,11,15,45,781.0,92.5,3.2,26.0,466.0,937.64,706.75
2017,2,11,16,0,759.0,88.0,3.0,26.0,421.0,901.92,683.23
2017,2,11,16,15,724.5,83.5,2.6,25.0,371.5,859.03,655.58
2017,2,11,16,30,690.0,79.0,2.2,24.0,322.0,807.07,620.68
2017,2,11,16,45,642.5,72.0,1.8,23.5,270.0,738.24,571.36
2017,2,11,17,0,595.0,65.0,1.4,23.0,218.0,669.22,519.97
2017,2,11,17,15,515.5,56.0,1.4,22.0,166.5,570.05,447.79
2017,2,11,17,30,436.0,47.0,1.4,21.0,115.0,474.0,373.07
2017,2,11,17,45,304.0,33.5,1.45,20.5,71.5,336.14,257.12
2017,2,11,18,0,172.0,20.0,1.5,20.0,28.0,187.82,10.04
2017,2,11,18,15,86.0,10.0,1.6,19.5,14.0,69.53,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.0,0.75,16.0,11.5,7.08,0.0
2017,2,12,7,30,112.0,18.0,0.8,17.0,23.0,13.68,0.0
2017,2,12,7,45,237.0,34.5,0.85,18.0,64.0,26.22,15.8
2017,2,12,8,0,362.0,51.0,0.9,19.0,105.0,38.84,27.84
2017,2,12,8,15,446.0,61.5,1.15,19.5,155.0,49.64,37.67
2017,2,12,8,30,530.0,72.0,1.4,20.0,205.0,57.7,44.86
2017,2,12,8,45,265.0,53.5,1.7,20.5,120.0,39.76,29.22
2017,2,12,9,0,0.0,35.0,2.0,21.0,35.0,26.7,17.74
2017,2,12,9,15,0.0,47.5,1.95,21.5,47.5,36.33,24.68
2017,2,12,9,30,0.0,60.0,1.9,22.0,60.0,45.98,32.51
2017,2,12,9,45,0.0,94.0,1.9,22.5,94.0,72.0,53.62
2017,2,12,10,0,0.0,128.0,1.9,23.0,128.0,97.58,74.0
2017,2,12,10,15,119.5,197.0,1.75,23.5,266.5,194.73,147.86
2017,2,12,10,30,239.0,266.0,1.6,24.0,405.0,305.13,230.97
2017,2,12,10,45,129.0,251.0,1.5,24.5,327.0,262.99,200.15
2017,2,12,11,0,19.0,236.0,1.4,25.0,249.0,193.28,146.88
2017,2,12,11,15,426.0,182.0,1.3,25.0,471.0,413.88,315.76
2017,2,12,11,30,833.0,128.0,1.2,25.0,693.0,649.29,485.54
2017,2,12,11,45,831.5,133.0,1.15,25.5,709.0,699.0,517.99
2017,2,12,12,0,830.0,138.0,1.1,26.0,725.0,746.5,549.49
2017,2,12,12,15,415.0,141.0,1.2,26.0,434.5,478.55,362.21
2017,2,12,12,30,0.0,144.0,1.3,26.0,144.0,112.88,83.05
2017,2,12,12,45,136.0,246.5,1.4,26.0,345.0,346.22,265.09
2017,2,12,13,0,272.0,349.0,1.5,26.0,546.0,595.94,445.34
2017,2,12,13,15,549.0,244.0,1.65,26.0,636.0,777.34,575.77
2017,2,12,13,30,826.0,139.0,1.8,26.0,726.0,951.19,693.26
2017,2,12,13,45,512.0,236.0,2.0,26.0,597.0,773.46,573.76
2017,2,12,14,0,198.0,333.0,2.2,26.0,468.0,539.38,406.18
2017,2,12,14,15,492.5,234.5,2.35,26.0,554.0,781.2,586.5
2017,2,12,14,30,787.0,136.0,2.5,26.0,640.0,991.25,729.95
2017,2,12,14,45,767.0,135.5,2.7,26.0,606.5,980.12,723.76
2017,2,12,15,0,747.0,135.0,2.9,26.0,573.0,965.26,717.25
2017,2,12,15,15,727.5,131.0,3.0,25.5,534.0,943.22,706.49
2017,2,12,15,30,708.0,127.0,3.1,25.0,495.0,917.86,693.41
2017,2,12,15,45,675.5,123.5,3.25,24.5,449.5,876.81,669.61
2017,2,12,16,0,643.0,120.0,3.4,24.0,404.0,833.09,643.36
2017,2,12,16,15,605.0,112.5,3.4,23.5,355.5,777.2,606.79
2017,2,12,16,30,567.0,105.0,3.4,23.0,307.0,719.65,567.91
2017,2,12,16,45,510.0,96.0,3.45,22.5,256.0,636.11,508.23
2017,2,12,17,0,453.0,87.0,3.5,22.0,205.0,561.83,452.99
2017,2,12,17,15,374.5,73.5,3.75,21.5,156.0,464.6,377.17
2017,2,12,17,30,296.0,60.0,4.0,21.0,107.0,372.08,300.53
2017,2,12,17,45,185.0,40.5,4.25,20.5,66.0,250.31,194.47
2017,2,12,18,0,74.0,21.0,4.5,20.0,25.0,101.54,17.64
2017,2,12,18,15,37.0,10.5,4.6,19.5,12.5,34.77,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,20.0,8.5,3.0,13.0,9.5,6.69,0.0
2017,2,13,7,30,40.0,17.0,3.0,13.0,19.0,12.91,0.0
2017,2,13,7,45,144.5,38.5,3.05,13.5,58.5,28.6,18.28
2017,2,13,8,0,249.0,60.0,3.1,14.0,98.0,44.38,33.31
2017,2,13,8,15,326.5,75.5,3.15,14.5,146.0,55.59,43.72
2017,2,13,8,30,404.0,91.0,3.2,15.0,194.0,66.65,53.73
2017,2,13,8,45,202.0,69.5,3.3,15.5,121.0,51.62,40.39
2017,2,13,9,0,0.0,48.0,3.4,16.0,48.0,36.7,27.04
2017,2,13,9,15,0.0,56.0,3.4,16.5,56.0,42.88,30.76
2017,2,13,9,30,0.0,64.0,3.4,17.0,64.0,49.07,35.8
2017,2,13,9,45,0.0,58.5,3.45,17.5,58.5,44.84,32.06
2017,2,13,10,0,0.0,53.0,3.5,18.0,53.0,40.62,28.37
2017,2,13,10,15,6.0,129.0,3.5,18.5,133.0,100.79,77.72
2017,2,13,10,30,12.0,205.0,3.5,19.0,213.0,161.64,126.56
2017,2,13,10,45,13.5,217.0,3.5,20.0,226.0,173.47,135.25
2017,2,13,11,0,15.0,229.0,3.5,21.0,239.0,185.6,144.16
2017,2,13,11,15,7.5,189.5,3.6,21.0,194.5,151.86,117.21
2017,2,13,11,30,0.0,150.0,3.7,21.0,150.0,116.69,88.97
2017,2,13,11,45,0.0,107.0,3.85,21.5,107.0,82.8,61.56
2017,2,13,12,0,0.0,64.0,4.0,22.0,64.0,49.31,34.42
2017,2,13,12,15,1.0,115.5,4.1,22.0,116.0,90.46,67.58
2017,2,13,12,30,2.0,167.0,4.2,22.0,168.0,133.34,101.75
2017,2,13,12,45,6.5,200.0,4.35,22.5,204.5,165.34,126.94
2017,2,13,13,0,11.0,233.0,4.5,23.0,241.0,198.81,153.1
2017,2,13,13,15,97.5,293.5,4.55,23.0,363.5,354.39,276.34
2017,2,13,13,30,184.0,354.0,4.6,23.0,486.0,527.14,408.15
2017,2,13,13,45,149.0,343.0,4.7,23.5,448.0,492.3,380.56
2017,2,13,14,0,114.0,332.0,4.8,24.0,410.0,431.86,334.55
2017,2,13,14,15,454.0,229.0,4.65,23.5,524.0,736.56,570.72
2017,2,13,14,30,794.0,126.0,4.5,23.0,638.0,978.68,744.27
2017,2,13,14,45,397.0,110.5,4.35,23.0,366.5,571.65,450.6
2017,2,13,15,0,0.0,95.0,4.2,23.0,95.0,73.41,53.84
2017,2,13,15,15,0.0,119.5,4.05,22.5,119.5,95.0,71.9
2017,2,13,15,30,0.0,144.0,3.9,22.0,144.0,118.9,91.58
2017,2,13,15,45,0.0,92.5,3.75,22.0,92.5,72.02,53.67
2017,2,13,16,0,0.0,41.0,3.6,22.0,41.0,31.35,20.36
2017,2,13,16,15,0.0,36.0,3.5,21.5,36.0,27.49,17.29
2017,2,13,16,30,0.0,31.0,3.4,21.0,31.0,23.64,14.17
2017,2,13,16,45,0.0,26.0,3.35,20.5,26.0,19.8,11.01
2017,2,13,17,0,0.0,21.0,3.3,20.0,21.0,15.97,7.81
2017,2,13,17,15,0.0,16.0,3.45,19.5,16.0,12.15,4.55
2017,2,13,17,30,0.0,11.0,3.6,19.0,11.0,8.34,1.27
2017,2,13,17,45,0.0,6.5,3.8,19.0,6.5,4.92,0.0
2017,2,13,18,0,0.0,2.0,4.0,19.0,2.0,1.51,0.0
2017,2,13,18,15,0.0,1.0,4.15,19.0,1.0,0.79,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.5,5.0,13.0,2.5,1.97,0.0
2017,2,14,7,30,0.0,5.0,6.2,12.0,5.0,3.78,0.0
2017,2,14,7,45,0.0,13.0,7.45,11.0,13.0,9.87,2.73
2017,2,14,8,0,0.0,21.0,8.7,10.0,21.0,15.97,8.59
2017,2,14,8,15,0.0,31.0,8.7,9.5,31.0,23.63,15.76
2017,2,14,8,30,0.0,41.0,8.7,9.0,41.0,31.31,22.92
2017,2,14,8,45,0.0,51.5,8.7,8.5,51.5,39.4,30.39
2017,2,14,9,0,0.0,62.0,8.7,8.0,62.0,47.51,37.81
2017,2,14,9,15,344.5,83.0,8.35,8.0,235.0,85.98,56.96
2017,2,14,9,30,689.0,104.0,8.0,8.0,408.0,178.1,116.84
2017,2,14,9,45,366.0,160.0,7.65,8.5,323.5,198.14,148.7
2017,2,14,10,0,43.0,216.0,7.3,9.0,239.0,173.45,141.13
2017,2,14,10,15,81.5,245.5,7.2,9.5,292.5,213.85,173.84
2017,2,14,10,30,120.0,275.0,7.1,10.0,346.0,264.28,215.09
2017,2,14,10,45,102.0,287.0,7.0,11.0,350.0,272.36,221.56
2017,2,14,11,0,84.0,299.0,6.9,12.0,354.0,282.7,229.46
2017,2,14,11,15,128.0,318.0,6.7,12.5,405.0,340.54,276.27
2017,2,14,11,30,172.0,337.0,6.5,13.0,456.0,396.45,321.13
2017,2,14,11,45,232.5,338.5,6.35,14.0,503.5,452.91,365.77
2017,2,14,12,0,293.0,340.0,6.2,15.0,551.0,528.14,424.24
2017,2,14,12,15,183.0,342.0,6.1,15.5,474.5,451.73,362.11
2017,2,14,12,30,73.0,344.0,6.0,16.0,398.0,362.26,288.86
2017,2,14,12,45,65.0,338.5,5.9,16.5,386.5,357.22,284.37
2017,2,14,13,0,57.0,333.0,5.8,17.0,375.0,351.22,278.97
2017,2,14,13,15,128.5,344.5,5.75,17.0,437.5,454.75,362.09
2017,2,14,13,30,200.0,356.0,5.7,17.0,500.0,543.6,432.56
2017,2,14,13,45,141.5,340.5,5.7,17.0,441.5,481.67,383.54
2017,2,14,14,0,83.0,325.0,5.7,17.0,383.0,392.81,313.37
2017,2,14,14,15,49.5,279.5,5.65,16.5,314.0,315.01,252.17
2017,2,14,14,30,16.0,234.0,5.6,16.0,245.0,214.72,171.45
2017,2,14,14,45,13.0,217.5,5.6,16.0,226.0,197.87,158.14
2017,2,14,15,0,10.0,201.0,5.6,16.0,207.0,180.86,144.53
2017,2,14,15,15,5.0,151.5,5.6,15.5,154.5,129.52,102.73
2017,2,14,15,30,0.0,102.0,5.6,15.0,102.0,79.91,61.66
2017,2,14,15,45,35.5,147.0,5.7,14.5,163.0,175.16,143.36
2017,2,14,16,0,71.0,192.0,5.8,14.0,224.0,272.01,225.55
2017,2,14,16,15,65.5,171.0,5.8,13.5,198.0,245.92,204.72
2017,2,14,16,30,60.0,150.0,5.8,13.0,172.0,219.69,183.59
2017,2,14,16,45,331.0,109.5,5.8,12.5,200.5,485.82,413.87
2017,2,14,17,0,602.0,69.0,5.8,12.0,229.0,679.88,572.46
2017,2,14,17,15,525.5,59.5,5.75,11.5,177.0,582.31,491.69
2017,2,14,17,30,449.0,50.0,5.7,11.0,125.0,487.62,410.28
2017,2,14,17,45,313.0,36.5,5.7,10.5,79.5,345.63,283.86
2017,2,14,18,0,177.0,23.0,5.7,10.0,34.0,199.04,84.88
2017,2,14,18,15,88.5,11.5,5.65,9.5,17.0,72.35,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,4.5,16.5,12.98,0.0
2017,2,15,7,30,0.0,33.0,4.3,5.0,33.0,22.87,0.0
2017,2,15,7,45,279.5,36.5,4.4,5.5,81.0,29.87,20.39
2017,2,15,8,0,559.0,40.0,4.5,6.0,129.0,36.63,27.53
2017,2,15,8,15,634.0,46.5,4.65,7.0,183.5,42.62,33.32
2017,2,15,8,30,709.0,53.0,4.8,8.0,238.0,48.71,38.94
2017,2,15,8,45,754.5,58.0,4.95,9.0,293.5,53.28,42.97
2017,2,15,9,0,800.0,63.0,5.1,10.0,349.0,57.83,46.84
2017,2,15,9,15,831.0,66.5,5.05,10.5,401.5,116.01,65.13
2017,2,15,9,30,862.0,70.0,5.0,11.0,454.0,179.44,108.61
2017,2,15,9,45,882.5,73.0,4.95,12.0,501.5,247.22,165.31
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,312.91,223.85
2017,2,15,10,15,918.5,78.0,4.85,13.0,591.0,377.74,283.43
2017,2,15,10,30,934.0,80.0,4.8,13.0,633.0,443.28,342.91
2017,2,15,10,45,944.5,81.5,4.75,13.5,667.5,506.57,398.55
2017,2,15,11,0,955.0,83.0,4.7,14.0,702.0,569.42,451.98
2017,2,15,11,15,962.0,84.5,4.65,14.0,729.0,629.61,502.43
2017,2,15,11,30,969.0,86.0,4.6,14.0,756.0,688.45,550.33
2017,2,15,11,45,797.5,157.5,4.6,14.5,718.0,700.1,557.99
2017,2,15,12,0,626.0,229.0,4.6,15.0,680.0,684.62,544.17
2017,2,15,12,15,804.0,158.5,4.55,15.0,745.0,786.02,623.94
2017,2,15,12,30,982.0,88.0,4.5,15.0,810.0,889.24,699.23
2017,2,15,12,45,983.0,87.5,4.45,15.5,810.5,929.83,725.69
2017,2,15,13,0,984.0,87.0,4.4,16.0,811.0,967.15,749.99
2017,2,15,13,15,982.0,86.5,4.35,16.0,802.5,998.31,771.29
2017,2,15,13,30,980.0,86.0,4.3,16.0,794.0,1025.73,790.13
2017,2,15,13,45,976.5,85.0,4.3,16.0,776.5,1047.3,805.46
2017,2,15,14,0,973.0,84.0,4.3,16.0,759.0,1064.86,818.22
2017,2,15,14,15,965.5,82.5,4.2,16.0,733.0,1073.78,824.56
2017,2,15,14,30,958.0,81.0,4.1,16.0,707.0,1078.51,828.28
2017,2,15,14,45,944.5,81.0,4.1,16.0,672.5,1074.83,827.2
2017,2,15,15,0,931.0,81.0,4.1,16.0,638.0,1067.11,823.62
2017,2,15,15,15,916.0,79.0,4.0,15.5,596.5,1051.39,815.54
2017,2,15,15,30,901.0,77.0,3.9,15.0,555.0,1031.9,804.99
2017,2,15,15,45,881.5,74.0,3.8,15.0,508.0,1002.99,786.37
2017,2,15,16,0,862.0,71.0,3.7,15.0,461.0,982.63,773.8
2017,2,15,16,15,832.0,67.5,3.25,14.5,409.0,936.01,741.16
2017,2,15,16,30,802.0,64.0,2.8,14.0,357.0,887.02,706.18
2017,2,15,16,45,759.5,59.0,2.4,13.5,302.5,822.33,658.97
2017,2,15,17,0,717.0,54.0,2.0,13.0,248.0,756.74,609.24
2017,2,15,17,15,646.0,47.5,1.9,12.0,193.0,663.9,539.6
2017,2,15,17,30,575.0,41.0,1.8,11.0,138.0,572.92,466.71
2017,2,15,17,45,446.5,31.0,1.7,10.0,89.5,446.01,358.26
2017,2,15,18,0,318.0,21.0,1.6,9.0,41.0,306.14,153.41
2017,2,15,18,15,159.0,10.5,1.6,8.5,20.5,121.86,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.5,9.5,0.65,5.5,18.0,7.47,0.0
2017,2,16,7,30,305.0,19.0,0.7,6.0,36.0,15.8,0.28
2017,2,16,7,45,441.0,29.0,0.75,7.0,84.5,26.45,17.51
2017,2,16,8,0,577.0,39.0,0.8,8.0,133.0,35.86,26.74
2017,2,16,8,15,649.0,45.5,0.85,9.0,188.5,41.91,32.51
2017,2,16,8,30,721.0,52.0,0.9,10.0,244.0,48.03,38.09
2017,2,16,8,45,765.0,56.5,0.95,11.0,299.0,52.24,41.74
2017,2,16,9,0,809.0,61.0,1.0,12.0,354.0,56.45,45.26
2017,2,16,9,15,838.0,64.5,1.2,12.5,406.0,114.09,62.83
2017,2,16,9,30,867.0,68.0,1.4,13.0,458.0,181.78,108.85
2017,2,16,9,45,886.5,71.0,1.6,14.0,505.5,245.7,161.12
2017,2,16,10,0,906.0,74.0,1.8,15.0,553.0,311.37,218.35
2017,2,16,10,15,920.5,76.0,1.9,15.0,594.0,376.05,276.31
2017,2,16,10,30,935.0,78.0,2.0,15.0,635.0,441.33,333.98
2017,2,16,10,45,944.0,79.5,2.1,15.5,669.0,504.01,387.61
2017,2,16,11,0,953.0,81.0,2.2,16.0,703.0,566.08,438.98
2017,2,16,11,15,960.0,82.5,2.25,16.0,729.5,626.17,487.8
2017,2,16,11,30,967.0,84.0,2.3,16.0,756.0,684.91,534.15
2017,2,16,11,45,968.0,86.0,2.35,16.5,773.0,738.54,574.42
2017,2,16,12,0,969.0,88.0,2.4,17.0,790.0,789.77,611.81
2017,2,16,12,15,970.5,88.5,2.45,17.0,799.0,837.28,644.83
2017,2,16,12,30,972.0,89.0,2.5,17.0,808.0,881.99,675.64
2017,2,16,12,45,969.5,90.0,2.55,17.5,807.5,920.86,700.99
2017,2,16,13,0,967.0,91.0,2.6,18.0,807.0,956.31,723.9
2017,2,16,13,15,964.5,90.5,2.65,18.0,798.0,986.6,744.7
2017,2,16,13,30,962.0,90.0,2.7,18.0,789.0,1013.17,763.13
2017,2,16,13,45,953.5,90.5,2.75,18.0,770.0,1031.29,776.07
2017,2,16,14,0,945.0,91.0,2.8,18.0,751.0,1045.33,786.55
2017,2,16,14,15,936.5,90.0,2.75,18.0,725.0,1053.55,792.38
2017,2,16,14,30,928.0,89.0,2.7,18.0,699.0,1057.69,795.74
2017,2,16,14,45,910.0,90.0,2.7,18.0,663.5,1050.54,792.36
2017,2,16,15,0,892.0,91.0,2.7,18.0,628.0,1039.45,786.65
2017,2,16,15,15,875.5,88.5,2.65,18.0,586.5,1034.77,784.93
2017,2,16,15,30,859.0,86.0,2.6,18.0,545.0,1013.22,771.95
2017,2,16,15,45,832.0,84.0,2.55,18.0,497.5,978.13,749.94
2017,2,16,16,0,805.0,82.0,2.5,18.0,450.0,939.93,725.72
2017,2,16,16,15,773.0,78.0,2.15,17.0,399.0,891.53,693.8
2017,2,16,16,30,741.0,74.0,1.8,16.0,348.0,840.88,659.4
2017,2,16,16,45,688.5,69.0,1.5,15.5,293.5,775.63,612.6
2017,2,16,17,0,636.0,64.0,1.2,15.0,239.0,703.56,559.09
2017,2,16,17,15,563.0,56.0,1.2,14.0,185.5,610.13,490.92
2017,2,16,17,30,490.0,48.0,1.2,13.0,132.0,519.42,420.02
2017,2,16,17,45,363.0,35.5,1.25,12.0,85.5,384.28,308.06
2017,2,16,18,0,236.0,23.0,1.3,11.0,39.0,247.31,137.06
2017,2,16,18,15,118.0,11.5,1.3,10.5,19.5,93.26,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.5,11.5,2.65,8.5,16.0,9.05,0.0
2017,2,17,7,30,139.0,23.0,2.8,9.0,32.0,17.44,2.69
2017,2,17,7,45,260.5,39.5,3.0,10.0,75.5,29.97,20.35
2017,2,17,8,0,382.0,56.0,3.2,11.0,119.0,42.56,32.32
2017,2,17,8,15,459.5,67.0,3.4,12.0,170.5,53.78,42.68
2017,2,17,8,30,537.0,78.0,3.6,13.0,222.0,62.04,50.1
2017,2,17,8,45,593.0,84.5,3.85,14.0,275.0,66.56,53.93
2017,2,17,9,0,649.0,91.0,4.1,15.0,328.0,71.13,57.66
2017,2,17,9,15,684.5,96.5,4.35,15.5,378.5,121.09,73.49
2017,2,17,9,30,720.0,102.0,4.6,16.0,429.0,178.44,111.87
2017,2,17,9,45,748.0,105.5,4.9,17.0,475.5,237.1,159.26
2017,2,17,10,0,776.0,109.0,5.2,18.0,522.0,298.85,212.49
2017,2,17,10,15,592.0,176.5,5.25,18.5,505.5,340.19,255.71
2017,2,17,10,30,408.0,244.0,5.3,19.0,489.0,356.7,275.59
2017,2,17,10,45,623.0,182.0,5.4,19.5,579.5,445.3,345.5
2017,2,17,11,0,838.0,120.0,5.5,20.0,670.0,543.74,423.97
2017,2,17,11,15,571.0,223.5,5.45,20.0,605.0,528.36,414.29
2017,2,17,11,30,304.0,327.0,5.4,20.0,540.0,477.97,374.91
2017,2,17,11,45,589.5,224.0,5.4,20.5,649.5,613.52,481.95
2017,2,17,12,0,875.0,121.0,5.4,21.0,759.0,760.65,595.22
2017,2,17,12,15,877.5,121.5,5.35,21.0,768.0,806.48,628.98
2017,2,17,12,30,880.0,122.0,5.3,21.0,777.0,849.83,659.55
2017,2,17,12,45,880.0,122.0,5.3,21.0,777.0,887.87,686.45
2017,2,17,13,0,880.0,122.0,5.3,21.0,777.0,922.86,711.13
2017,2,17,13,15,719.5,190.5,5.2,21.0,722.0,886.06,684.43
2017,2,17,13,30,559.0,259.0,5.1,21.0,667.0,821.36,635.25
2017,2,17,13,45,484.5,280.0,5.05,21.5,628.0,790.02,610.56
2017,2,17,14,0,410.0,301.0,5.0,22.0,589.0,733.04,567.49
2017,2,17,14,15,632.0,206.5,4.85,22.0,632.5,897.57,691.33
2017,2,17,14,30,854.0,112.0,4.7,22.0,676.0,1023.13,777.53
2017,2,17,14,45,846.5,108.0,4.55,22.0,644.0,1020.57,774.87
2017,2,17,15,0,839.0,104.0,4.4,22.0,612.0,1014.1,770.91
2017,2,17,15,15,823.0,101.0,4.15,21.5,572.0,996.32,760.51
2017,2,17,15,30,807.0,98.0,3.9,21.0,532.0,974.91,747.72
2017,2,17,15,45,788.5,93.0,3.7,21.0,487.5,945.11,728.01
2017,2,17,16,0,770.0,88.0,3.5,21.0,443.0,912.14,706.05
2017,2,17,16,15,738.5,83.5,3.05,20.0,393.0,871.09,679.14
2017,2,17,16,30,707.0,79.0,2.6,19.0,343.0,821.6,645.42
2017,2,17,16,45,666.5,72.0,2.15,18.5,291.0,758.76,599.66
2017,2,17,17,0,626.0,65.0,1.7,18.0,239.0,695.39,551.8
2017,2,17,17,15,554.5,57.0,1.7,17.0,186.0,603.55,484.51
2017,2,17,17,30,483.0,49.0,1.7,16.0,133.0,514.33,414.7
2017,2,17,17,45,365.0,36.5,1.7,15.5,86.5,386.59,308.2
2017,2,17,18,0,247.0,24.0,1.7,15.0,40.0,258.04,153.09
2017,2,17,18,15,123.5,12.0,1.75,14.5,20.0,97.46,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,11.0,2.8,12.5,19.0,8.65,0.0
2017,2,18,7,30,255.0,22.0,3.0,13.0,38.0,18.15,4.42
2017,2,18,7,45,390.5,32.5,3.25,14.0,85.5,26.91,17.46
2017,2,18,8,0,526.0,43.0,3.5,15.0,133.0,35.85,25.93
2017,2,18,8,15,598.5,50.0,3.5,15.5,186.5,41.68,31.4
2017,2,18,8,30,671.0,57.0,3.5,16.0,240.0,51.51,40.2
2017,2,18,8,45,720.5,61.0,3.5,17.0,294.5,55.17,43.26
2017,2,18,9,0,770.0,65.0,3.5,18.0,349.0,58.89,46.25
2017,2,18,9,15,800.0,68.5,3.55,18.5,400.5,112.59,61.94
2017,2,18,9,30,830.0,72.0,3.6,19.0,452.0,174.03,102.08
2017,2,18,9,45,852.0,74.5,3.65,20.0,499.0,236.53,152.27
2017,2,18,10,0,874.0,77.0,3.7,21.0,546.0,303.92,209.85
2017,2,18,10,15,889.0,79.0,3.75,21.5,587.0,366.94,265.23
2017,2,18,10,30,904.0,81.0,3.8,22.0,628.0,430.65,320.36
2017,2,18,10,45,913.5,83.5,3.9,23.0,661.5,492.75,372.22
2017,2,18,11,0,923.0,86.0,4.0,24.0,695.0,554.39,421.85
2017,2,18,11,15,930.5,87.0,4.05,24.0,721.5,612.82,469.02
2017,2,18,11,30,938.0,88.0,4.1,24.0,748.0,670.0,513.96
2017,2,18,11,45,939.0,90.5,4.2,24.5,765.0,722.78,553.58
2017,2,18,12,0,940.0,93.0,4.3,25.0,782.0,773.24,590.48
2017,2,18,12,15,942.5,93.0,4.3,25.0,791.0,819.88,623.02
2017,2,18,12,30,945.0,93.0,4.3,25.0,800.0,863.86,653.15
2017,2,18,12,45,942.5,94.5,4.35,25.5,799.5,902.32,678.23
2017,2,18,13,0,940.0,96.0,4.4,26.0,799.0,937.47,700.92
2017,2,18,13,15,937.0,95.5,4.3,26.0,790.0,966.59,720.11
2017,2,18,13,30,934.0,95.0,4.2,26.0,781.0,992.06,736.86
2017,2,18,13,45,925.5,96.0,4.1,26.0,762.5,1010.16,748.75
2017,2,18,14,0,917.0,97.0,4.0,26.0,744.0,1024.3,758.15
2017,2,18,14,15,648.0,192.5,3.7,26.0,642.0,899.57,673.27
2017,2,18,14,30,379.0,288.0,3.4,26.0,540.0,709.99,536.7
2017,2,18,14,45,627.5,189.5,3.15,26.0,582.5,895.63,671.98
2017,2,18,15,0,876.0,91.0,2.9,26.0,625.0,1022.65,754.74
2017,2,18,15,15,694.0,138.0,2.55,25.0,543.5,915.97,684.2
2017,2,18,15,30,512.0,185.0,2.2,24.0,462.0,773.22,588.34
2017,2,18,15,45,656.5,132.5,1.85,23.5,457.0,866.77,654.46
2017,2,18,16,0,801.0,80.0,1.5,23.0,452.0,932.84,696.82
2017,2,18,16,15,770.5,76.0,1.4,22.5,401.5,885.96,666.79
2017,2,18,16,30,740.0,72.0,1.3,22.0,351.0,836.86,635.87
2017,2,18,16,45,699.5,66.0,1.25,21.5,298.0,774.08,594.99
2017,2,18,17,0,659.0,60.0,1.2,21.0,245.0,717.81,556.88
2017,2,18,17,15,589.5,52.5,1.2,20.0,191.5,627.5,492.94
2017,2,18,17,30,520.0,45.0,1.2,19.0,138.0,539.91,426.6
2017,2,18,17,45,401.5,34.0,1.3,18.5,90.5,412.34,323.64
2017,2,18,18,0,283.0,23.0,1.4,18.0,43.0,285.93,177.75
2017,2,18,18,15,141.5,11.5,1.45,17.5,21.5,109.77,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,4.5,3.75,17.0,4.5,3.54,0.0
2017,2,19,7,30,0.0,9.0,3.9,17.0,9.0,6.83,0.0
2017,2,19,7,45,0.0,20.5,4.05,17.5,20.5,15.61,7.64
2017,2,19,8,0,0.0,32.0,4.2,18.0,32.0,24.42,15.67
2017,2,19,8,15,0.0,45.5,4.2,18.0,45.5,34.8,25.04
2017,2,19,8,30,0.0,59.0,4.2,18.0,59.0,45.13,34.25
2017,2,19,8,45,0.0,73.5,4.2,18.5,73.5,55.82,43.56
2017,2,19,9,0,0.0,88.0,4.2,19.0,88.0,66.41,52.61
2017,2,19,9,15,0.0,94.0,4.4,19.0,94.0,71.31,54.08
2017,2,19,9,30,0.0,100.0,4.6,19.0,100.0,76.14,57.9
2017,2,19,9,45,0.0,111.0,4.8,19.5,111.0,84.6,64.56
2017,2,19,10,0,0.0,122.0,5.0,20.0,122.0,93.14,71.22
2017,2,19,10,15,84.5,205.5,5.05,20.0,257.0,184.65,143.04
2017,2,19,10,30,169.0,289.0,5.1,20.0,392.0,291.71,227.02
2017,2,19,10,45,110.0,290.0,5.2,20.5,358.5,276.57,215.91
2017,2,19,11,0,51.0,291.0,5.3,21.0,325.0,257.72,201.11
2017,2,19,11,15,25.5,186.0,5.4,21.5,203.0,163.89,126.74
2017,2,19,11,30,0.0,81.0,5.5,22.0,81.0,62.48,45.05
2017,2,19,11,45,0.0,50.0,5.6,22.5,50.0,38.49,25.58
2017,2,19,12,0,0.0,19.0,5.7,23.0,19.0,14.6,6.18
2017,2,19,12,15,172.5,184.0,5.7,23.0,314.0,308.4,243.45
2017,2,19,12,30,345.0,349.0,5.7,23.0,609.0,615.54,477.52
2017,2,19,12,45,277.0,363.0,5.7,23.5,571.5,592.49,457.34
2017,2,19,13,0,209.0,377.0,5.7,24.0,534.0,545.04,420.24
2017,2,19,13,15,113.0,320.5,5.6,24.0,405.5,413.25,319.79
2017,2,19,13,30,17.0,264.0,5.5,24.0,277.0,234.2,180.09
2017,2,19,13,45,105.5,307.5,5.45,24.0,383.0,408.59,317.41
2017,2,19,14,0,194.0,351.0,5.4,24.0,489.0,550.49,426.1
2017,2,19,14,15,184.0,338.0,5.3,23.5,465.5,535.63,415.68
2017,2,19,14,30,174.0,325.0,5.2,23.0,442.0,519.45,404.79
2017,2,19,14,45,112.5,295.0,5.15,23.0,369.5,405.09,317.45
2017,2,19,15,0,51.0,265.0,5.1,23.0,297.0,313.1,245.28
2017,2,19,15,15,52.0,249.0,4.85,23.0,279.5,301.0,236.6
2017,2,19,15,30,53.0,233.0,4.6,23.0,262.0,288.7,227.61
2017,2,19,15,45,26.5,172.0,4.45,23.0,186.5,193.1,151.83
2017,2,19,16,0,0.0,111.0,4.3,23.0,111.0,89.39,67.64
2017,2,19,16,15,0.0,98.0,3.9,22.5,98.0,78.39,59.07
2017,2,19,16,30,0.0,85.0,3.5,22.0,85.0,67.38,50.3
2017,2,19,16,45,0.0,71.5,3.15,21.5,71.5,55.85,40.97
2017,2,19,17,0,0.0,58.0,2.8,21.0,58.0,44.44,31.58
2017,2,19,17,15,0.0,45.0,2.55,20.5,45.0,34.41,23.18
2017,2,19,17,30,0.0,32.0,2.3,20.0,32.0,24.41,14.67
2017,2,19,17,45,0.0,20.5,2.1,20.0,20.5,15.6,7.04
2017,2,19,18,0,0.0,9.0,1.9,20.0,9.0,6.82,0.0
2017,2,19,18,15,0.0,4.5,2.05,20.0,4.5,3.54,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,4.0,3.35,12.5,4.0,3.15,0.0
2017,2,20,7,30,0.0,8.0,3.3,12.0,8.0,6.06,0.0
2017,2,20,7,45,0.0,17.0,3.25,12.0,17.0,12.92,5.61
2017,2,20,8,0,0.0,26.0,3.2,12.0,26.0,19.8,12.05
2017,2,20,8,15,0.0,36.5,3.15,12.0,36.5,27.86,19.49
2017,2,20,8,30,0.0,47.0,3.1,12.0,47.0,35.93,26.87
2017,2,20,8,45,0.0,57.5,3.05,12.5,57.5,44.03,34.08
2017,2,20,9,0,0.0,68.0,3.0,13.0,68.0,52.16,41.19
2017,2,20,9,15,11.5,123.0,2.8,13.5,128.5,92.21,72.56
2017,2,20,9,30,23.0,178.0,2.6,14.0,189.0,133.26,105.73
2017,2,20,9,45,11.5,143.5,2.4,14.5,149.0,110.42,86.73
2017,2,20,10,0,0.0,109.0,2.2,15.0,109.0,83.49,64.48
2017,2,20,10,15,25.5,187.0,1.9,15.5,202.5,151.54,119.42
2017,2,20,10,30,51.0,265.0,1.6,16.0,296.0,223.73,176.31
2017,2,20,10,45,28.0,229.0,1.3,17.0,246.5,192.24,150.52
2017,2,20,11,0,5.0,193.0,1.0,18.0,197.0,151.81,117.73
2017,2,20,11,15,15.0,235.0,1.35,18.5,246.0,191.59,149.18
2017,2,20,11,30,25.0,277.0,1.7,19.0,295.0,233.54,181.77
2017,2,20,11,45,58.0,317.5,2.1,19.5,360.5,303.44,236.03
2017,2,20,12,0,91.0,358.0,2.5,20.0,426.0,369.9,286.91
2017,2,20,12,15,65.5,342.0,2.65,20.0,391.5,344.33,267.02
2017,2,20,12,30,40.0,326.0,2.8,20.0,357.0,315.66,244.82
2017,2,20,12,45,182.0,341.5,2.95,20.5,479.5,473.33,367.55
2017,2,20,13,0,324.0,357.0,3.1,21.0,602.0,644.62,494.85
2017,2,20,13,15,198.0,353.0,3.1,21.0,502.0,523.06,403.23
2017,2,20,13,30,72.0,349.0,3.1,21.0,402.0,390.64,301.91
2017,2,20,13,45,142.5,350.0,3.1,21.0,452.5,488.84,378.44
2017,2,20,14,0,213.0,351.0,3.1,21.0,503.0,568.46,439.24
2017,2,20,14,15,586.5,215.0,3.05,21.0,613.0,851.53,651.94
2017,2,20,14,30,960.0,79.0,3.0,21.0,723.0,1077.36,803.83
2017,2,20,14,45,941.5,80.5,3.0,21.0,687.5,1070.31,798.37
2017,2,20,15,0,923.0,82.0,3.0,21.0,652.0,1059.18,792.71
2017,2,20,15,15,908.0,80.0,2.85,21.0,610.0,1043.36,782.69
2017,2,20,15,30,893.0,78.0,2.7,21.0,568.0,1023.76,770.31
2017,2,20,15,45,870.0,76.0,2.6,21.0,520.0,992.53,750.73
2017,2,20,16,0,847.0,74.0,2.5,21.0,472.0,970.09,737.13
2017,2,20,16,15,817.0,70.5,2.15,20.0,420.0,923.57,707.06
2017,2,20,16,30,787.0,67.0,1.8,19.0,368.0,874.71,674.71
2017,2,20,16,45,741.0,62.5,1.5,18.5,312.5,807.61,627.72
2017,2,20,17,0,695.0,58.0,1.2,18.0,257.0,739.8,578.59
2017,2,20,17,15,626.5,51.5,1.2,17.0,202.0,649.67,514.89
2017,2,20,17,30,558.0,45.0,1.2,16.0,147.0,570.5,454.81
2017,2,20,17,45,434.0,35.0,1.2,15.5,97.5,438.37,347.97
2017,2,20,18,0,310.0,25.0,1.2,15.0,48.0,311.25,212.19
2017,2,20,18,15,155.0,12.5,1.2,14.5,24.0,119.86,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.5,11.0,5.05,10.5,27.0,8.65,0.0
2017,2,21,7,30,437.0,22.0,5.1,11.0,54.0,20.26,8.95
2017,2,21,7,45,556.5,29.5,5.15,11.5,107.0,27.45,18.35
2017,2,21,8,0,676.0,37.0,5.2,12.0,160.0,34.89,25.51
2017,2,21,8,15,738.5,42.0,5.05,13.0,217.5,39.93,30.21
2017,2,21,8,30,801.0,47.0,4.9,14.0,275.0,49.04,38.33
2017,2,21,8,45,840.0,50.5,4.8,15.0,332.0,53.57,42.18
2017,2,21,9,0,879.0,54.0,4.7,16.0,389.0,57.99,45.81
2017,2,21,9,15,904.5,56.5,4.8,16.5,442.5,114.04,60.93
2017,2,21,9,30,930.0,59.0,4.9,17.0,496.0,180.01,103.59
2017,2,21,9,45,947.0,61.0,5.0,18.0,544.0,246.58,157.71
2017,2,21,10,0,964.0,63.0,5.1,19.0,592.0,314.53,217.19
2017,2,21,10,15,976.0,64.5,5.2,19.5,634.0,381.55,277.37
2017,2,21,10,30,988.0,66.0,5.3,20.0,676.0,448.78,336.94
2017,2,21,10,45,996.0,67.5,5.4,20.5,710.5,514.16,393.59
2017,2,21,11,0,1004.0,69.0,5.5,21.0,745.0,578.72,447.84
2017,2,21,11,15,1010.0,70.0,5.45,21.5,771.5,640.61,497.92
2017,2,21,11,30,1016.0,71.0,5.4,22.0,798.0,700.9,545.07
2017,2,21,11,45,1016.0,74.0,5.35,22.5,816.0,757.31,587.75
2017,2,21,12,0,1016.0,77.0,5.3,23.0,834.0,811.1,626.86
2017,2,21,12,15,1017.5,77.0,5.25,23.0,843.0,860.18,660.99
2017,2,21,12,30,1019.0,77.0,5.2,23.0,852.0,906.26,692.72
2017,2,21,12,45,1018.0,77.5,5.2,23.0,851.5,947.59,721.24
2017,2,21,13,0,1017.0,78.0,5.2,23.0,851.0,985.39,747.25
2017,2,21,13,15,1014.5,77.5,5.1,23.0,841.5,1017.05,768.24
2017,2,21,13,30,1012.0,77.0,5.0,23.0,832.0,1044.78,786.53
2017,2,21,13,45,1006.0,77.0,4.95,23.5,813.5,1065.69,799.07
2017,2,21,14,0,1000.0,77.0,4.9,24.0,795.0,1082.38,808.87
2017,2,21,14,15,993.5,76.0,4.8,24.0,768.5,1093.13,816.0
2017,2,21,14,30,987.0,75.0,4.7,24.0,742.0,1099.6,820.47
2017,2,21,14,45,976.0,74.5,4.6,24.0,707.0,1097.83,819.66
2017,2,21,15,0,965.0,74.0,4.5,24.0,672.0,1091.85,816.5
2017,2,21,15,15,951.5,72.0,4.15,23.5,630.5,1077.29,807.91
2017,2,21,15,30,938.0,70.0,3.8,23.0,589.0,1058.76,796.7
2017,2,21,15,45,918.0,68.5,3.45,22.5,540.5,1030.59,778.95
2017,2,21,16,0,898.0,67.0,3.1,22.0,492.0,999.1,758.83
2017,2,21,16,15,871.0,64.0,2.75,21.0,439.5,955.67,731.62
2017,2,21,16,30,844.0,61.0,2.4,20.0,387.0,920.66,709.56
2017,2,21,16,45,804.0,57.0,2.05,19.5,330.5,858.52,666.16
2017,2,21,17,0,764.0,53.0,1.7,19.0,274.0,795.28,620.5
2017,2,21,17,15,700.0,47.0,1.65,18.0,217.0,707.81,558.78
2017,2,21,17,30,636.0,41.0,1.6,17.0,160.0,621.92,493.83
2017,2,21,17,45,522.0,32.5,1.6,16.0,108.0,495.65,392.7
2017,2,21,18,0,408.0,24.0,1.6,15.0,56.0,374.2,262.18
2017,2,21,18,15,204.0,12.0,1.55,14.5,28.0,154.04,0.0
