Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,206.5,11.5,1.15,12.0,27.5,9.05,0.0
2017,2,22,7,30,413.0,23.0,1.2,13.0,55.0,21.08,10.16
2017,2,22,7,45,528.0,31.0,1.3,14.0,106.5,28.61,19.27
2017,2,22,8,0,643.0,39.0,1.4,15.0,158.0,36.34,26.55
2017,2,22,8,15,706.0,44.5,1.35,15.5,215.0,41.67,31.5
2017,2,22,8,30,769.0,50.0,1.3,16.0,272.0,47.06,36.3
2017,2,22,8,45,808.0,53.5,1.3,17.0,328.0,50.6,39.24
2017,2,22,9,0,847.0,57.0,1.3,18.0,384.0,59.72,46.95
2017,2,22,9,15,873.0,60.0,1.55,19.0,436.5,113.69,61.13
2017,2,22,9,30,899.0,63.0,1.8,20.0,489.0,178.22,101.77
2017,2,22,9,45,916.5,65.5,2.05,21.0,537.0,243.46,153.48
2017,2,22,10,0,934.0,68.0,2.3,22.0,585.0,310.18,210.33
2017,2,22,10,15,947.0,69.5,2.4,22.5,626.5,375.82,267.46
2017,2,22,10,30,960.0,71.0,2.5,23.0,668.0,441.81,323.99
2017,2,22,10,45,968.0,73.0,2.65,23.5,702.0,506.1,377.81
2017,2,22,11,0,976.0,75.0,2.8,24.0,736.0,569.65,429.3
2017,2,22,11,15,982.0,76.0,2.85,24.0,762.5,630.12,477.43
2017,2,22,11,30,988.0,77.0,2.9,24.0,789.0,689.06,523.01
2017,2,22,11,45,983.5,82.0,2.95,24.5,805.0,743.07,562.6
2017,2,22,12,0,979.0,87.0,3.0,25.0,821.0,794.15,598.95
2017,2,22,12,15,981.0,87.5,3.0,25.0,830.0,842.66,631.66
2017,2,22,12,30,983.0,88.0,3.0,25.0,839.0,888.35,662.08
2017,2,22,12,45,981.0,88.5,3.05,25.5,838.5,927.66,687.03
2017,2,22,13,0,979.0,89.0,3.1,26.0,838.0,963.5,709.57
2017,2,22,13,15,976.5,89.0,3.1,26.0,828.5,994.74,730.06
2017,2,22,13,30,974.0,89.0,3.1,26.0,819.0,1022.22,748.15
2017,2,22,13,45,969.0,88.0,3.1,26.5,801.0,1042.31,760.05
2017,2,22,14,0,964.0,87.0,3.1,27.0,783.0,1058.31,769.47
2017,2,22,14,15,956.5,86.0,3.0,27.0,756.5,1067.7,775.42
2017,2,22,14,30,949.0,85.0,2.9,27.0,730.0,1072.92,778.9
2017,2,22,14,45,934.0,85.5,2.85,27.0,694.5,1068.18,776.69
2017,2,22,15,0,919.0,86.0,2.8,27.0,659.0,1059.38,772.17
2017,2,22,15,15,904.0,84.0,2.6,26.5,617.5,1043.59,763.33
2017,2,22,15,30,889.0,82.0,2.4,26.0,576.0,1024.03,752.14
2017,2,22,15,45,871.0,78.5,2.25,26.0,529.0,995.94,734.51
2017,2,22,16,0,853.0,75.0,2.1,26.0,482.0,976.46,722.56
2017,2,22,16,15,825.0,71.5,1.9,25.0,430.0,931.72,695.89
2017,2,22,16,30,797.0,68.0,1.7,24.0,378.0,884.54,667.09
2017,2,22,16,45,758.5,62.5,1.55,23.0,323.0,822.84,627.86
2017,2,22,17,0,720.0,57.0,1.4,22.0,268.0,760.07,586.15
2017,2,22,17,15,655.0,51.0,1.45,21.0,212.5,672.92,526.24
2017,2,22,17,30,590.0,45.0,1.5,20.0,157.0,587.22,462.85
2017,2,22,17,45,480.0,35.0,1.55,19.5,106.5,473.57,371.86
2017,2,22,18,0,370.0,25.0,1.6,19.0,56.0,359.09,253.96
2017,2,22,18,15,185.0,12.5,1.6,18.5,28.0,140.75,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,7,15,145.5,14.0,2.6,12.5,26.0,11.02,0.0
2017,2,23,7,30,291.0,28.0,2.8,13.0,52.0,23.13,12.26
2017,2,23,7,45,413.5,39.5,3.0,14.0,102.5,32.59,22.75
2017,2,23,8,0,536.0,51.0,3.2,15.0,153.0,42.15,31.66
2017,2,23,8,15,605.5,59.0,3.2,15.5,208.5,48.54,37.57
2017,2,23,8,30,675.0,67.0,3.2,16.0,264.0,54.96,43.26
2017,2,23,8,45,725.0,71.5,3.2,17.0,320.5,63.39,50.47
2017,2,23,9,0,775.0,76.0,3.2,18.0,377.0,67.26,53.5
2017,2,23,9,15,805.0,80.0,3.5,19.0,430.0,118.05,67.15
2017,2,23,9,30,835.0,84.0,3.8,20.0,483.0,180.55,106.72
2017,2,23,9,45,860.0,85.5,4.1,21.0,532.0,243.6,156.52
2017,2,23,10,0,885.0,87.0,4.4,22.0,581.0,309.21,212.36
2017,2,23,10,15,900.5,89.5,4.55,22.5,622.5,376.57,271.11
2017,2,23,10,30,916.0,92.0,4.7,23.0,664.0,442.0,327.7
2017,2,23,10,45,928.5,92.5,4.9,23.5,699.5,504.87,381.18
2017,2,23,11,0,941.0,93.0,5.1,24.0,735.0,567.5,432.99
2017,2,23,11,15,948.5,94.5,5.2,24.5,761.5,627.7,481.2
2017,2,23,11,30,956.0,96.0,5.3,25.0,788.0,686.61,527.0
2017,2,23,11,45,963.5,95.0,5.45,25.5,807.0,741.67,568.98
2017,2,23,12,0,971.0,94.0,5.6,26.0,826.0,794.85,608.6
2017,2,23,12,15,973.0,94.5,5.6,26.0,835.0,843.15,642.68
2017,2,23,12,30,975.0,95.0,5.6,26.0,844.0,888.66,674.23
2017,2,23,12,45,972.0,96.0,5.7,26.5,843.0,927.47,700.13
2017,2,23,13,0,969.0,97.0,5.8,27.0,842.0,962.79,723.55
2017,2,23,13,15,966.0,96.5,5.75,27.0,832.5,992.9,743.96
2017,2,23,13,30,963.0,96.0,5.7,27.0,823.0,1019.23,761.82
2017,2,23,13,45,954.5,97.0,5.7,27.0,803.5,1038.03,775.03
2017,2,23,14,0,946.0,98.0,5.7,27.0,784.0,1052.73,785.66
2017,2,23,14,15,937.5,97.0,5.55,27.0,757.5,1061.07,791.06
2017,2,23,14,30,929.0,96.0,5.4,27.0,731.0,1065.27,793.86
2017,2,23,14,45,916.0,94.5,5.3,27.0,695.5,1060.22,791.02
2017,2,23,15,0,903.0,93.0,5.2,27.0,660.0,1051.11,785.71
2017,2,23,15,15,887.5,91.0,4.85,26.5,618.5,1034.95,775.28
2017,2,23,15,30,872.0,89.0,4.5,26.0,577.0,1027.92,771.3
2017,2,23,15,45,850.0,86.0,4.2,26.0,529.0,996.3,750.34
2017,2,23,16,0,828.0,83.0,3.9,26.0,481.0,961.41,727.24
2017,2,23,16,15,798.5,79.0,3.55,25.0,429.0,914.91,698.39
2017,2,23,16,30,769.0,75.0,3.2,24.0,377.0,866.02,667.21
2017,2,23,16,45,725.5,70.0,2.85,23.0,322.0,800.79,623.34
2017,2,23,17,0,682.0,65.0,2.5,22.0,267.0,742.41,582.7
2017,2,23,17,15,615.0,57.5,2.5,21.0,211.5,653.4,519.04
2017,2,23,17,30,548.0,50.0,2.5,20.0,156.0,566.69,452.93
2017,2,23,17,45,432.0,39.0,2.5,19.5,105.5,439.86,350.05
2017,2,23,18,0,316.0,28.0,2.5,19.0,55.0,322.43,234.39
2017,2,23,18,15,158.0,14.0,2.7,18.5,27.5,122.64,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,15.5,4.45,13.5,26.5,12.2,0.0
2017,2,24,7,30,259.0,31.0,4.6,14.0,53.0,25.52,14.53
2017,2,24,7,45,404.0,41.5,4.75,14.5,105.5,34.13,24.08
2017,2,24,8,0,549.0,52.0,4.9,15.0,158.0,43.01,32.43
2017,2,24,8,15,619.0,59.5,4.9,15.5,214.5,49.03,38.0
2017,2,24,8,30,689.0,67.0,4.9,16.0,271.0,55.1,43.38
2017,2,24,8,45,744.5,69.5,4.9,17.0,329.0,62.07,49.3
2017,2,24,9,0,800.0,72.0,4.9,18.0,387.0,64.61,51.18
2017,2,24,9,15,829.5,75.5,5.0,18.5,440.5,115.69,64.81
2017,2,24,9,30,859.0,79.0,5.1,19.0,494.0,179.28,105.24
2017,2,24,9,45,886.5,79.5,5.25,20.0,543.5,247.26,159.26
2017,2,24,10,0,914.0,80.0,5.4,21.0,593.0,313.55,216.1
2017,2,24,10,15,929.5,82.0,5.45,21.5,636.0,379.52,274.45
2017,2,24,10,30,945.0,84.0,5.5,22.0,679.0,446.18,332.67
2017,2,24,10,45,961.0,83.5,5.55,22.5,716.0,511.34,388.32
2017,2,24,11,0,977.0,83.0,5.6,23.0,753.0,576.57,442.37
2017,2,24,11,15,985.5,84.0,5.6,23.0,781.0,638.73,493.27
2017,2,24,11,30,994.0,85.0,5.6,23.0,809.0,699.61,541.78
2017,2,24,11,45,995.5,88.0,5.7,23.0,827.5,756.16,586.18
2017,2,24,12,0,997.0,91.0,5.8,23.0,846.0,810.29,627.86
2017,2,24,12,15,1000.0,91.5,5.75,23.0,856.5,860.49,663.3
2017,2,24,12,30,1003.0,92.0,5.7,23.0,867.0,907.9,696.26
2017,2,24,12,45,1005.0,91.0,5.7,23.0,868.0,949.94,725.52
2017,2,24,13,0,1007.0,90.0,5.7,23.0,869.0,988.64,752.38
2017,2,24,13,15,1006.0,90.0,5.6,23.0,860.5,1022.17,774.93
2017,2,24,13,30,1005.0,90.0,5.5,23.0,852.0,1051.9,794.83
2017,2,24,13,45,1002.0,89.0,5.45,23.0,834.0,1074.68,810.41
2017,2,24,14,0,999.0,88.0,5.4,23.0,816.0,1093.32,823.33
2017,2,24,14,15,992.0,86.5,5.3,22.5,789.0,1103.18,831.72
2017,2,24,14,30,985.0,85.0,5.2,22.0,762.0,1108.71,837.41
2017,2,24,14,45,972.5,84.5,5.15,22.0,726.0,1105.52,836.23
2017,2,24,15,0,960.0,84.0,5.1,22.0,690.0,1098.1,832.44
2017,2,24,15,15,945.5,82.0,4.95,21.5,647.0,1082.67,824.13
2017,2,24,15,30,931.0,80.0,4.8,21.0,604.0,1063.29,813.28
2017,2,24,15,45,912.0,77.0,4.65,21.0,555.5,1034.32,794.32
2017,2,24,16,0,893.0,74.0,4.5,21.0,507.0,1001.94,773.05
2017,2,24,16,15,865.0,70.5,4.15,20.0,453.0,968.33,752.84
2017,2,24,16,30,837.0,67.0,3.8,19.0,399.0,920.25,721.99
2017,2,24,16,45,797.5,62.5,3.45,18.5,342.0,857.89,678.59
2017,2,24,17,0,758.0,58.0,3.1,18.0,285.0,794.35,632.8
2017,2,24,17,15,693.5,52.0,3.0,17.0,227.0,706.38,568.87
2017,2,24,17,30,629.0,46.0,2.9,16.0,169.0,619.74,501.77
2017,2,24,17,45,514.5,36.5,2.8,15.0,116.0,491.85,397.41
2017,2,24,18,0,400.0,27.0,2.7,14.0,63.0,383.97,287.95
2017,2,24,18,15,200.0,13.5,2.9,13.5,31.5,151.68,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,193.0,14.0,4.5,4.5,31.5,11.02,0.0
2017,2,25,7,30,386.0,28.0,4.8,5.0,63.0,23.39,13.84
2017,2,25,7,45,504.0,37.5,5.1,5.5,116.5,31.43,22.68
2017,2,25,8,0,622.0,47.0,5.4,6.0,170.0,43.0,33.69
2017,2,25,8,15,686.5,53.0,5.35,6.5,227.5,48.48,38.93
2017,2,25,8,30,751.0,59.0,5.3,7.0,285.0,54.03,44.0
2017,2,25,8,45,792.5,63.5,5.3,7.5,342.5,58.11,47.57
2017,2,25,9,0,834.0,68.0,5.3,8.0,400.0,62.17,51.03
2017,2,25,9,15,861.5,71.0,5.15,8.5,453.5,113.92,65.03
2017,2,25,9,30,889.0,74.0,5.0,9.0,507.0,183.46,111.54
2017,2,25,9,45,908.5,77.0,4.9,10.0,556.0,249.25,165.91
2017,2,25,10,0,928.0,80.0,4.8,11.0,605.0,316.76,226.05
2017,2,25,10,15,941.5,82.0,4.65,11.5,647.0,382.98,286.56
2017,2,25,10,30,955.0,84.0,4.5,12.0,689.0,449.63,346.45
2017,2,25,10,45,964.0,85.5,4.4,12.5,724.0,514.0,402.93
2017,2,25,11,0,973.0,87.0,4.3,13.0,759.0,577.69,456.83
2017,2,25,11,15,979.5,88.5,4.15,13.0,786.0,639.05,507.65
2017,2,25,11,30,986.0,90.0,4.0,13.0,813.0,698.94,555.81
2017,2,25,11,45,986.5,92.5,3.85,13.5,830.0,754.04,597.74
2017,2,25,12,0,987.0,95.0,3.7,14.0,847.0,806.62,636.35
2017,2,25,12,15,988.5,95.5,3.5,14.0,856.0,855.31,670.09
2017,2,25,12,30,990.0,96.0,3.3,14.0,865.0,901.11,700.83
2017,2,25,12,45,989.0,96.0,3.15,14.5,864.5,941.22,726.07
2017,2,25,13,0,988.0,96.0,3.0,15.0,864.0,977.87,748.54
2017,2,25,13,15,985.5,95.5,2.85,15.0,854.5,1009.02,768.35
2017,2,25,13,30,983.0,95.0,2.7,15.0,845.0,1036.33,785.43
2017,2,25,13,45,975.5,95.5,2.55,15.5,825.5,1055.99,795.79
2017,2,25,14,0,968.0,96.0,2.4,16.0,806.0,1071.47,803.37
2017,2,25,14,15,960.5,95.0,2.3,16.0,779.0,1081.07,809.27
2017,2,25,14,30,953.0,94.0,2.2,16.0,752.0,1086.47,812.59
2017,2,25,14,45,935.0,95.0,2.1,16.0,715.0,1079.34,807.92
2017,2,25,15,0,917.0,96.0,2.0,16.0,678.0,1068.12,800.87
2017,2,25,15,15,901.5,93.5,1.95,16.0,636.0,1051.32,791.08
2017,2,25,15,30,886.0,91.0,1.9,16.0,594.0,1043.64,787.54
2017,2,25,15,45,864.0,88.5,1.9,16.0,545.0,1012.47,769.1
2017,2,25,16,0,842.0,86.0,1.9,16.0,496.0,977.94,748.54
2017,2,25,16,15,812.0,82.0,1.7,15.5,443.0,930.63,717.74
2017,2,25,16,30,782.0,78.0,1.5,15.0,390.0,880.85,684.75
2017,2,25,16,45,736.5,73.0,1.35,14.5,333.5,813.31,638.94
2017,2,25,17,0,691.0,68.0,1.2,14.0,277.0,753.05,596.78
2017,2,25,17,15,623.5,60.5,1.2,13.0,220.5,663.24,533.16
2017,2,25,17,30,556.0,53.0,1.2,12.0,164.0,575.62,466.91
2017,2,25,17,45,440.0,42.0,1.2,11.0,112.0,448.37,364.52
2017,2,25,18,0,324.0,31.0,1.2,10.0,60.0,329.85,252.65
2017,2,25,18,15,162.0,15.5,1.2,9.5,30.0,126.25,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,63.5,19.5,2.65,8.5,25.5,15.34,0.0
2017,2,26,7,30,127.0,39.0,2.8,9.0,51.0,28.72,18.33
2017,2,26,7,45,230.0,58.0,3.0,10.0,97.5,42.87,32.45
2017,2,26,8,0,333.0,77.0,3.2,11.0,144.0,56.67,45.29
2017,2,26,8,15,166.5,78.5,3.25,11.5,112.0,56.84,45.69
2017,2,26,8,30,0.0,80.0,3.3,12.0,80.0,59.96,48.46
2017,2,26,8,45,0.0,97.0,3.4,12.5,97.0,72.2,59.22
2017,2,26,9,0,0.0,114.0,3.5,13.0,114.0,84.32,69.67
2017,2,26,9,15,0.0,130.0,3.55,13.5,130.0,96.38,76.3
2017,2,26,9,30,0.0,146.0,3.6,14.0,146.0,108.74,86.21
2017,2,26,9,45,0.0,147.0,3.65,14.5,147.0,110.66,87.35
2017,2,26,10,0,0.0,148.0,3.7,15.0,148.0,112.27,88.25
2017,2,26,10,15,0.5,158.5,3.8,15.5,159.0,120.89,94.92
2017,2,26,10,30,1.0,169.0,3.9,16.0,170.0,129.66,101.66
2017,2,26,10,45,0.5,148.5,4.0,16.5,149.0,114.5,88.9
2017,2,26,11,0,0.0,128.0,4.1,17.0,128.0,98.81,75.81
2017,2,26,11,15,0.0,136.0,4.1,17.5,136.0,105.23,80.77
2017,2,26,11,30,0.0,144.0,4.1,18.0,144.0,111.72,85.75
2017,2,26,11,45,0.0,117.5,4.15,18.5,117.5,91.09,68.81
2017,2,26,12,0,0.0,91.0,4.2,19.0,91.0,70.36,51.84
2017,2,26,12,15,0.0,112.0,4.2,19.0,112.0,86.94,65.25
2017,2,26,12,30,0.0,133.0,4.2,19.0,133.0,103.79,78.81
2017,2,26,12,45,1.5,151.5,4.25,19.5,153.0,120.2,91.86
2017,2,26,13,0,3.0,170.0,4.3,20.0,173.0,137.05,105.19
2017,2,26,13,15,3.0,168.5,4.3,20.5,171.5,136.25,104.37
2017,2,26,13,30,3.0,167.0,4.3,21.0,170.0,135.43,103.58
2017,2,26,13,45,1.5,148.0,4.35,21.5,149.5,118.41,89.87
2017,2,26,14,0,0.0,129.0,4.4,22.0,129.0,101.3,76.09
2017,2,26,14,15,0.0,124.5,4.3,22.0,124.5,97.68,73.31
2017,2,26,14,30,0.0,120.0,4.2,22.0,120.0,94.04,70.51
2017,2,26,14,45,0.0,102.0,4.15,22.0,102.0,79.11,58.63
2017,2,26,15,0,0.0,84.0,4.1,22.0,84.0,64.72,47.13
2017,2,26,15,15,0.0,109.0,3.8,22.0,109.0,85.23,63.88
2017,2,26,15,30,0.0,134.0,3.5,22.0,134.0,107.81,82.29
2017,2,26,15,45,97.0,176.0,3.25,22.0,224.0,287.92,230.09
2017,2,26,16,0,194.0,218.0,3.0,22.0,314.0,441.51,351.64
2017,2,26,16,15,178.5,198.0,2.6,21.5,279.0,404.74,323.52
2017,2,26,16,30,163.0,178.0,2.2,21.0,244.0,367.87,295.72
2017,2,26,16,45,147.5,154.0,1.8,20.5,207.0,325.29,262.96
2017,2,26,17,0,132.0,130.0,1.4,20.0,170.0,282.65,229.36
2017,2,26,17,15,108.5,105.5,1.4,19.5,134.5,232.24,188.86
2017,2,26,17,30,85.0,81.0,1.4,19.0,99.0,182.25,147.29
2017,2,26,17,45,49.5,57.0,1.4,18.5,66.5,109.34,85.57
2017,2,26,18,0,14.0,33.0,1.4,18.0,34.0,51.29,34.44
2017,2,26,18,15,7.0,16.5,1.5,17.5,17.0,17.9,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.0,20.0,2.7,17.0,25.0,14.94,0.0
2017,2,27,7,30,98.0,40.0,2.8,17.0,50.0,29.33,18.44
2017,2,27,7,45,190.5,61.5,2.95,17.5,95.5,44.77,33.14
2017,2,27,8,0,283.0,83.0,3.1,18.0,141.0,60.12,47.06
2017,2,27,8,15,163.5,101.5,3.2,18.5,137.5,72.05,57.7
2017,2,27,8,30,44.0,120.0,3.3,19.0,134.0,84.11,68.13
2017,2,27,8,45,122.5,145.5,3.45,19.5,193.5,99.5,81.19
2017,2,27,9,0,201.0,171.0,3.6,20.0,253.0,116.01,94.95
2017,2,27,9,15,136.5,192.5,3.7,20.0,251.5,139.59,105.43
2017,2,27,9,30,72.0,214.0,3.8,20.0,250.0,160.14,122.76
2017,2,27,9,45,52.0,222.0,3.95,20.5,249.0,170.77,131.57
2017,2,27,10,0,32.0,230.0,4.1,21.0,248.0,178.35,138.05
2017,2,27,10,15,16.0,185.0,4.1,21.0,194.0,145.46,112.14
2017,2,27,10,30,0.0,140.0,4.1,21.0,140.0,107.42,81.8
2017,2,27,10,45,0.0,148.0,4.15,21.5,148.0,113.88,86.68
2017,2,27,11,0,0.0,156.0,4.2,22.0,156.0,120.41,91.55
2017,2,27,11,15,1.5,163.0,4.15,22.0,164.0,127.09,96.72
2017,2,27,11,30,3.0,170.0,4.1,22.0,172.0,133.99,102.09
2017,2,27,11,45,1.5,152.5,4.1,22.5,153.5,119.68,90.43
2017,2,27,12,0,0.0,135.0,4.1,23.0,135.0,105.04,78.57
2017,2,27,12,15,0.0,137.0,4.05,23.0,137.0,106.82,79.94
2017,2,27,12,30,0.0,139.0,4.0,23.0,139.0,108.6,81.32
2017,2,27,12,45,4.5,178.0,4.0,23.5,181.5,144.4,109.5
2017,2,27,13,0,9.0,217.0,4.0,24.0,224.0,181.62,138.46
2017,2,27,13,15,157.5,293.0,3.9,24.0,414.5,422.57,326.85
2017,2,27,13,30,306.0,369.0,3.8,24.0,605.0,669.24,508.67
2017,2,27,13,45,516.0,282.0,3.75,24.5,669.0,817.94,616.88
2017,2,27,14,0,726.0,195.0,3.7,25.0,733.0,960.78,716.57
2017,2,27,14,15,716.0,192.0,3.6,25.0,707.5,963.86,717.77
2017,2,27,14,30,706.0,189.0,3.5,25.0,682.0,963.21,717.72
2017,2,27,14,45,435.0,248.5,3.4,25.0,547.5,750.25,568.14
2017,2,27,15,0,164.0,308.0,3.3,25.0,413.0,498.28,381.96
2017,2,27,15,15,242.5,277.5,3.15,25.0,422.5,548.72,423.66
2017,2,27,15,30,321.0,247.0,3.0,25.0,432.0,621.56,479.28
2017,2,27,15,45,494.0,187.5,2.95,25.0,445.0,751.51,577.61
2017,2,27,16,0,667.0,128.0,2.9,25.0,458.0,860.69,655.68
2017,2,27,16,15,633.0,121.5,2.55,24.5,408.0,809.37,620.0
2017,2,27,16,30,599.0,115.0,2.2,24.0,358.0,756.18,583.64
2017,2,27,16,45,552.5,106.0,1.85,23.5,305.5,687.19,535.03
2017,2,27,17,0,506.0,97.0,1.5,23.0,253.0,613.01,481.21
2017,2,27,17,15,437.0,85.0,1.45,22.0,200.5,524.15,417.0
2017,2,27,17,30,368.0,73.0,1.4,21.0,148.0,438.95,351.77
2017,2,27,17,45,266.5,55.5,1.35,20.5,101.0,324.93,258.78
2017,2,27,18,0,165.0,38.0,1.3,20.0,54.0,219.87,165.07
2017,2,27,18,15,82.5,19.0,1.35,20.0,27.0,96.88,0.0
2017,2,27,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,1.5,3.85,19.5,1.5,1.13,0.0
2017,2,28,7,30,0.0,3.0,4.0,20.0,3.0,2.27,0.0
2017,2,28,7,45,0.0,5.5,4.15,20.5,5.5,4.16,0.0
2017,2,28,8,0,0.0,8.0,4.3,21.0,8.0,6.06,0.0
2017,2,28,8,15,0.0,11.5,4.65,21.5,11.5,8.73,1.98
2017,2,28,8,30,0.0,15.0,5.0,22.0,15.0,11.4,4.3
2017,2,28,8,45,0.0,30.5,5.35,22.5,30.5,23.26,14.58
2017,2,28,9,0,0.0,46.0,5.7,23.0,46.0,35.18,24.77
2017,2,28,9,15,31.5,129.5,5.85,23.0,145.5,96.5,72.66
2017,2,28,9,30,63.0,213.0,6.0,23.0,245.0,158.3,120.52
2017,2,28,9,45,34.5,200.0,6.15,23.5,217.5,152.86,116.77
2017,2,28,10,0,6.0,187.0,6.3,24.0,190.0,141.97,108.75
2017,2,28,10,15,6.0,191.0,6.3,24.0,194.5,146.57,112.19
2017,2,28,10,30,6.0,195.0,6.3,24.0,199.0,151.02,115.5
2017,2,28,10,45,16.0,235.5,6.35,24.5,246.5,187.48,143.73
2017,2,28,11,0,26.0,276.0,6.4,25.0,294.0,225.98,173.31
2017,2,28,11,15,28.5,290.5,6.35,25.0,311.5,248.41,190.56
2017,2,28,11,30,31.0,305.0,6.3,25.0,329.0,266.79,204.63
2017,2,28,11,45,37.5,322.5,6.3,25.0,351.5,291.05,223.29
2017,2,28,12,0,44.0,340.0,6.3,25.0,374.0,316.54,242.84
2017,2,28,12,15,44.5,344.5,6.2,25.0,379.5,326.97,250.72
2017,2,28,12,30,45.0,349.0,6.1,25.0,385.0,337.46,258.66
2017,2,28,12,45,30.0,309.0,6.0,25.5,333.5,293.24,224.18
2017,2,28,13,0,15.0,269.0,5.9,26.0,282.0,231.35,176.06
2017,2,28,13,15,13.0,254.0,5.7,26.0,265.5,218.17,165.97
2017,2,28,13,30,11.0,239.0,5.5,26.0,249.0,204.63,155.55
2017,2,28,13,45,24.0,277.0,5.35,26.5,296.0,252.77,192.82
2017,2,28,14,0,37.0,315.0,5.2,27.0,343.0,328.25,250.18
2017,2,28,14,15,24.5,274.0,4.95,27.0,292.0,255.19,194.44
2017,2,28,14,30,12.0,233.0,4.7,27.0,241.0,206.17,156.68
2017,2,28,14,45,136.0,267.0,4.5,27.0,355.0,415.65,320.74
2017,2,28,15,0,260.0,301.0,4.3,27.0,469.0,612.24,467.82
2017,2,28,15,15,298.5,273.5,4.0,26.5,455.0,625.25,479.18
2017,2,28,15,30,337.0,246.0,3.7,26.0,441.0,635.81,489.69
2017,2,28,15,45,287.5,232.0,3.4,26.0,388.5,571.41,442.34
2017,2,28,16,0,238.0,218.0,3.1,26.0,336.0,483.46,377.59
2017,2,28,16,15,218.0,200.0,2.65,25.5,299.5,444.12,349.15
2017,2,28,16,30,198.0,182.0,2.2,25.0,263.0,404.9,320.06
2017,2,28,16,45,190.5,156.5,1.8,24.5,226.0,366.85,291.89
2017,2,28,17,0,183.0,131.0,1.4,24.0,189.0,327.94,262.29
2017,2,28,17,15,158.0,107.5,1.3,23.0,150.0,276.18,222.15
2017,2,28,17,30,133.0,84.0,1.2,22.0,111.0,225.07,180.91
2017,2,28,17,45,97.5,60.0,1.15,21.5,77.0,165.09,130.42
2017,2,28,18,0,62.0,36.0,1.1,21.0,43.0,104.86,77.07
2017,2,28,18,15,31.0,18.0,1.1,20.5,21.5,49.33,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,80.0,18.5,5.05,14.5,27.0,14.09,0.0
2017,3,1,7,30,160.0,37.0,5.3,15.0,54.0,27.7,17.66
2017,3,1,7,45,207.0,57.5,5.6,15.5,93.5,42.5,31.55
2017,3,1,8,0,254.0,78.0,5.9,16.0,133.0,56.92,44.69
2017,3,1,8,15,289.5,96.0,6.15,16.5,175.0,69.36,55.83
2017,3,1,8,30,325.0,114.0,6.4,17.0,217.0,81.5,66.43
2017,3,1,8,45,394.5,125.0,6.65,17.5,272.5,87.56,71.47
2017,3,1,9,0,464.0,136.0,6.9,18.0,328.0,94.83,77.44
2017,3,1,9,15,360.5,177.0,6.9,18.0,338.0,143.43,102.92
2017,3,1,9,30,257.0,218.0,6.9,18.0,348.0,184.5,135.94
2017,3,1,9,45,578.5,150.0,6.9,18.5,477.5,228.52,157.76
2017,3,1,10,0,900.0,82.0,6.9,19.0,607.0,309.17,214.76
2017,3,1,10,15,914.0,84.5,6.85,19.0,649.0,374.33,273.65
2017,3,1,10,30,928.0,87.0,6.8,19.0,691.0,440.03,332.6
2017,3,1,10,45,940.0,87.5,6.75,19.5,726.5,503.41,387.87
2017,3,1,11,0,952.0,88.0,6.7,20.0,762.0,566.47,441.21
2017,3,1,11,15,959.5,89.5,6.6,20.0,789.0,627.29,491.98
2017,3,1,11,30,967.0,91.0,6.5,20.0,816.0,686.79,540.27
2017,3,1,11,45,956.0,100.5,6.45,20.0,831.0,739.64,582.2
2017,3,1,12,0,945.0,110.0,6.4,20.0,846.0,789.01,620.46
2017,3,1,12,15,948.0,110.0,6.3,20.0,855.5,836.78,655.67
2017,3,1,12,30,951.0,110.0,6.2,20.0,865.0,881.88,687.62
2017,3,1,12,45,954.0,109.0,6.15,20.0,866.0,923.14,716.83
2017,3,1,13,0,957.0,108.0,6.1,20.0,867.0,961.3,743.7
2017,3,1,13,15,955.0,107.5,6.0,20.0,857.5,992.14,765.01
2017,3,1,13,30,953.0,107.0,5.9,20.0,848.0,1019.26,783.72
2017,3,1,13,45,863.5,141.0,5.85,20.0,801.0,1008.26,776.11
2017,3,1,14,0,774.0,175.0,5.8,20.0,754.0,986.1,761.01
2017,3,1,14,15,856.0,137.0,5.7,20.0,757.5,1035.05,795.83
2017,3,1,14,30,938.0,99.0,5.6,20.0,761.0,1075.01,823.8
2017,3,1,14,45,884.0,107.5,5.55,20.0,708.0,1053.46,809.61
2017,3,1,15,0,830.0,116.0,5.5,20.0,655.0,1013.95,783.35
2017,3,1,15,15,854.5,105.5,5.45,19.5,630.0,1028.59,796.88
2017,3,1,15,30,879.0,95.0,5.4,19.0,605.0,1038.8,807.23
2017,3,1,15,45,865.5,90.0,5.35,19.0,558.0,1013.0,790.81
2017,3,1,16,0,852.0,85.0,5.3,19.0,511.0,983.62,772.06
2017,3,1,16,15,824.5,81.0,5.05,18.5,458.0,938.47,741.85
2017,3,1,16,30,797.0,77.0,4.8,18.0,405.0,890.77,709.4
2017,3,1,16,45,763.0,71.0,4.6,17.5,349.0,832.39,668.61
2017,3,1,17,0,729.0,65.0,4.4,17.0,293.0,772.58,625.41
2017,3,1,17,15,667.0,58.0,4.05,16.0,236.0,693.76,566.33
2017,3,1,17,30,605.0,51.0,3.7,15.0,179.0,610.19,500.47
2017,3,1,17,45,504.0,41.0,3.35,14.0,125.5,494.59,404.99
2017,3,1,18,0,403.0,31.0,3.0,13.0,72.0,386.51,304.99
2017,3,1,18,15,201.5,15.5,3.1,12.5,36.0,189.07,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,202.0,17.0,3.2,6.5,39.0,13.86,0.0
2017,3,2,7,30,404.0,34.0,3.2,7.0,78.0,28.29,19.04
2017,3,2,7,45,501.5,44.5,3.25,7.5,131.5,36.92,27.7
2017,3,2,8,0,599.0,55.0,3.3,8.0,185.0,45.58,35.93
2017,3,2,8,15,660.0,61.5,3.4,8.5,242.5,50.82,40.81
2017,3,2,8,30,721.0,68.0,3.5,9.0,300.0,60.73,49.73
2017,3,2,8,45,760.0,73.5,3.65,10.0,357.0,65.24,53.49
2017,3,2,9,0,799.0,79.0,3.8,11.0,414.0,69.69,57.08
2017,3,2,9,15,826.5,82.5,4.05,11.5,467.0,117.19,68.94
2017,3,2,9,30,854.0,86.0,4.3,12.0,520.0,180.56,109.21
2017,3,2,9,45,609.5,164.5,4.55,12.5,489.0,244.74,172.69
2017,3,2,10,0,365.0,243.0,4.8,13.0,458.0,275.27,209.6
2017,3,2,10,15,644.5,169.5,4.7,13.5,579.5,347.95,263.32
2017,3,2,10,30,924.0,96.0,4.6,14.0,701.0,445.39,340.45
2017,3,2,10,45,935.0,97.0,4.55,14.5,736.0,508.71,395.54
2017,3,2,11,0,946.0,98.0,4.5,15.0,771.0,571.62,448.53
2017,3,2,11,15,953.0,99.5,4.4,15.0,798.0,632.01,498.52
2017,3,2,11,30,960.0,101.0,4.3,15.0,825.0,691.03,545.82
2017,3,2,11,45,961.0,103.5,4.25,15.5,842.0,745.31,587.24
2017,3,2,12,0,962.0,106.0,4.2,16.0,859.0,797.18,625.7
2017,3,2,12,15,964.0,106.5,4.1,16.0,868.0,845.33,660.23
2017,3,2,12,30,966.0,107.0,4.0,16.0,877.0,890.7,691.54
2017,3,2,12,45,965.5,107.5,3.95,16.0,876.5,930.97,719.27
2017,3,2,13,0,965.0,108.0,3.9,16.0,876.0,967.91,744.53
2017,3,2,13,15,962.5,107.5,3.8,16.0,867.0,998.52,765.02
2017,3,2,13,30,960.0,107.0,3.7,16.0,858.0,1025.35,782.91
2017,3,2,13,45,954.5,106.5,3.65,16.0,839.0,1045.43,796.61
2017,3,2,14,0,949.0,106.0,3.6,16.0,820.0,1061.44,807.72
2017,3,2,14,15,941.5,104.5,3.6,16.0,793.0,1070.25,814.55
2017,3,2,14,30,934.0,103.0,3.6,16.0,766.0,1074.88,818.83
2017,3,2,14,45,917.5,104.0,3.6,16.0,729.5,1069.06,816.27
2017,3,2,15,0,901.0,105.0,3.6,16.0,693.0,1072.98,820.65
2017,3,2,15,15,886.0,102.5,3.55,15.5,650.5,1056.44,812.32
2017,3,2,15,30,871.0,100.0,3.5,15.0,608.0,1035.99,801.58
2017,3,2,15,45,851.5,96.0,3.45,15.0,560.0,1005.46,782.43
2017,3,2,16,0,832.0,92.0,3.4,15.0,512.0,971.52,760.9
2017,3,2,16,15,803.5,88.0,3.05,14.5,458.5,925.65,729.84
2017,3,2,16,30,775.0,84.0,2.7,14.0,405.0,877.24,696.48
2017,3,2,16,45,737.0,77.5,2.35,13.5,349.0,822.25,657.5
2017,3,2,17,0,699.0,71.0,2.0,13.0,293.0,759.47,611.5
2017,3,2,17,15,635.5,64.0,1.85,12.0,236.0,673.55,548.74
2017,3,2,17,30,572.0,57.0,1.7,11.0,179.0,589.43,483.77
2017,3,2,17,45,466.0,46.0,1.6,10.5,125.5,469.65,385.83
2017,3,2,18,0,360.0,35.0,1.5,10.0,72.0,357.29,284.6
2017,3,2,18,15,180.0,17.5,1.5,10.0,36.0,177.26,2.47
2017,3,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,207.5,17.5,2.3,6.5,41.0,14.26,0.95
2017,3,3,7,30,415.0,35.0,2.4,7.0,82.0,29.13,19.93
2017,3,3,7,45,508.5,45.5,2.5,8.0,136.0,37.74,28.43
2017,3,3,8,0,602.0,56.0,2.6,9.0,190.0,46.35,36.52
2017,3,3,8,15,662.0,63.0,2.8,10.0,248.0,51.94,41.59
2017,3,3,8,30,722.0,70.0,3.0,11.0,306.0,57.54,46.46
2017,3,3,8,45,752.0,77.5,3.25,12.0,361.5,68.16,55.67
2017,3,3,9,0,782.0,85.0,3.5,13.0,417.0,73.83,60.29
2017,3,3,9,15,809.0,89.5,3.8,13.5,470.0,120.71,72.01
2017,3,3,9,30,836.0,94.0,4.1,14.0,523.0,183.74,111.74
2017,3,3,9,45,571.5,176.0,4.4,15.0,481.5,241.5,169.88
2017,3,3,10,0,307.0,258.0,4.7,16.0,440.0,269.73,204.67
2017,3,3,10,15,396.0,251.5,4.7,16.0,502.5,320.19,244.89
2017,3,3,10,30,485.0,245.0,4.7,16.0,565.0,384.1,296.83
2017,3,3,10,45,535.5,240.0,4.7,16.5,610.0,439.29,342.15
2017,3,3,11,0,586.0,235.0,4.7,17.0,655.0,499.1,390.5
2017,3,3,11,15,417.5,302.5,4.7,17.0,607.0,497.21,390.69
2017,3,3,11,30,249.0,370.0,4.7,17.0,559.0,462.28,363.7
2017,3,3,11,45,305.5,365.5,4.75,17.5,602.5,526.07,413.11
2017,3,3,12,0,362.0,361.0,4.8,18.0,646.0,585.49,458.47
2017,3,3,12,15,269.5,383.0,4.75,18.0,597.0,558.96,437.04
2017,3,3,12,30,177.0,405.0,4.7,18.0,548.0,509.11,397.91
2017,3,3,12,45,369.5,349.0,4.7,18.0,645.5,649.54,508.15
2017,3,3,13,0,562.0,293.0,4.7,18.0,743.0,803.51,624.56
2017,3,3,13,15,454.5,328.5,4.65,18.0,690.5,763.52,592.61
2017,3,3,13,30,347.0,364.0,4.6,18.0,638.0,699.8,544.3
2017,3,3,13,45,243.0,369.5,4.55,18.0,559.5,598.6,468.15
2017,3,3,14,0,139.0,375.0,4.5,18.0,481.0,513.38,402.01
2017,3,3,14,15,179.5,360.5,4.4,18.0,492.0,546.86,429.38
2017,3,3,14,30,220.0,346.0,4.3,18.0,503.0,580.32,456.17
2017,3,3,14,45,370.5,287.5,4.2,18.0,537.0,700.45,550.39
2017,3,3,15,0,521.0,229.0,4.1,18.0,571.0,820.19,641.68
2017,3,3,15,15,299.0,245.5,4.0,17.5,439.5,590.46,469.28
2017,3,3,15,30,77.0,262.0,3.9,17.0,308.0,339.67,271.94
2017,3,3,15,45,115.0,245.0,3.8,17.0,306.5,387.07,312.15
2017,3,3,16,0,153.0,228.0,3.7,17.0,305.0,409.11,331.66
2017,3,3,16,15,394.5,172.0,3.35,16.5,343.5,623.45,505.52
2017,3,3,16,30,636.0,116.0,3.0,16.0,382.0,789.6,632.35
2017,3,3,16,45,593.0,107.0,2.7,16.0,328.0,723.04,581.85
2017,3,3,17,0,550.0,98.0,2.4,16.0,274.0,655.82,531.41
2017,3,3,17,15,483.0,86.5,2.2,15.0,219.5,561.97,460.94
2017,3,3,17,30,416.0,75.0,2.0,14.0,165.0,477.44,394.34
2017,3,3,17,45,315.5,58.5,1.85,13.5,115.0,363.89,299.51
2017,3,3,18,0,215.0,42.0,1.7,13.0,65.0,259.04,205.5
2017,3,3,18,15,107.5,21.0,1.8,12.5,32.5,130.3,18.08
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
