Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.38,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.51,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.27,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.03,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,3.8,0.0
2017,3,4,8,45,0.0,61.5,2.8,11.5,61.5,47.12,36.94
2017,3,4,9,0,0.0,118.0,2.8,12.0,118.0,87.44,72.59
2017,3,4,9,15,0.0,73.5,2.95,12.0,73.5,56.44,42.71
2017,3,4,9,30,0.0,29.0,3.1,12.0,29.0,22.17,13.36
2017,3,4,9,45,0.0,63.0,3.3,12.5,63.0,48.37,35.54
2017,3,4,10,0,0.0,97.0,3.5,13.0,97.0,74.63,57.4
2017,3,4,10,15,2.5,144.0,3.55,13.0,145.5,110.78,87.25
2017,3,4,10,30,5.0,191.0,3.6,13.0,194.0,147.54,117.27
2017,3,4,10,45,2.5,147.5,3.7,13.0,149.0,114.57,89.96
2017,3,4,11,0,0.0,104.0,3.8,13.0,104.0,80.31,61.54
2017,3,4,11,15,0.0,86.5,3.85,13.0,86.5,66.81,50.26
2017,3,4,11,30,0.0,69.0,3.9,13.0,69.0,53.26,38.93
2017,3,4,11,45,0.0,86.0,3.95,13.5,86.0,66.49,49.79
2017,3,4,12,0,0.0,103.0,4.0,14.0,103.0,79.81,60.63
2017,3,4,12,15,0.0,98.5,4.0,14.0,98.5,76.33,57.71
2017,3,4,12,30,0.0,94.0,4.0,14.0,94.0,72.81,54.8
2017,3,4,12,45,0.0,100.0,4.0,14.0,100.0,77.58,58.73
2017,3,4,13,0,0.0,106.0,4.0,14.0,106.0,82.38,62.68
2017,3,4,13,15,0.0,97.0,4.0,14.0,97.0,75.21,56.8
2017,3,4,13,30,0.0,88.0,4.0,14.0,88.0,68.07,50.94
2017,3,4,13,45,0.0,80.0,4.05,14.0,80.0,61.82,45.83
2017,3,4,14,0,0.0,72.0,4.1,14.0,72.0,55.58,40.71
2017,3,4,14,15,0.0,74.0,4.0,14.0,74.0,57.1,42.03
2017,3,4,14,30,0.0,76.0,3.9,14.0,76.0,58.61,43.36
2017,3,4,14,45,0.0,64.0,3.85,14.0,64.0,49.28,35.67
2017,3,4,15,0,0.0,52.0,3.8,14.0,52.0,39.97,27.96
2017,3,4,15,15,0.0,32.5,3.7,14.0,32.5,24.92,15.38
2017,3,4,15,30,0.0,13.0,3.6,14.0,13.0,9.94,2.77
2017,3,4,15,45,0.0,22.5,3.5,14.0,22.5,17.2,8.96
2017,3,4,16,0,0.0,32.0,3.4,14.0,32.0,24.47,15.19
2017,3,4,16,15,0.0,29.0,3.4,13.5,29.0,22.15,13.31
2017,3,4,16,30,0.0,26.0,3.4,13.0,26.0,19.83,11.42
2017,3,4,16,45,0.0,22.0,3.4,13.0,22.0,16.76,8.82
2017,3,4,17,0,0.0,18.0,3.4,13.0,18.0,13.69,6.19
2017,3,4,17,15,0.0,14.5,3.4,13.0,14.5,11.01,3.87
2017,3,4,17,30,0.0,11.0,3.4,13.0,11.0,8.34,1.53
2017,3,4,17,45,0.0,7.5,3.4,13.0,7.5,5.68,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.02,0.0
2017,3,4,18,15,0.0,2.0,3.45,13.0,2.0,1.51,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,20.5,1.65,13.0,39.5,15.69,4.29
2017,3,5,7,30,306.0,41.0,1.7,13.0,79.0,33.47,23.37
2017,3,5,7,45,404.5,52.5,1.8,13.5,130.0,42.5,32.08
2017,3,5,8,0,503.0,64.0,1.9,14.0,181.0,51.54,40.43
2017,3,5,8,15,563.0,72.0,1.9,14.5,235.0,57.44,45.74
2017,3,5,8,30,623.0,80.0,1.9,15.0,289.0,63.32,50.82
2017,3,5,8,45,650.5,89.5,1.95,15.5,341.0,69.68,56.19
2017,3,5,9,0,678.0,99.0,2.0,16.0,393.0,75.79,61.23
2017,3,5,9,15,339.0,126.0,2.15,16.5,273.0,106.41,73.4
2017,3,5,9,30,0.0,153.0,2.3,17.0,153.0,113.81,89.08
2017,3,5,9,45,1.0,164.5,2.45,17.5,165.0,123.35,96.36
2017,3,5,10,0,2.0,176.0,2.6,18.0,177.0,133.06,103.73
2017,3,5,10,15,1.5,172.5,2.75,18.5,173.5,131.49,102.03
2017,3,5,10,30,1.0,169.0,2.9,19.0,170.0,129.56,100.08
2017,3,5,10,45,8.0,210.5,3.1,19.5,216.5,164.76,127.76
2017,3,5,11,0,15.0,252.0,3.3,20.0,263.0,201.51,156.35
2017,3,5,11,15,20.5,276.0,3.4,20.0,291.5,225.49,175.0
2017,3,5,11,30,26.0,300.0,3.5,20.0,320.0,250.56,194.48
2017,3,5,11,45,38.0,328.5,3.6,20.5,358.5,294.72,228.29
2017,3,5,12,0,50.0,357.0,3.7,21.0,397.0,333.6,257.69
2017,3,5,12,15,31.5,308.0,3.75,21.0,333.5,282.8,218.47
2017,3,5,12,30,13.0,259.0,3.8,21.0,270.0,217.09,167.35
2017,3,5,12,45,40.0,320.0,3.85,21.5,352.5,310.02,239.59
2017,3,5,13,0,67.0,381.0,3.9,22.0,435.0,396.76,305.24
2017,3,5,13,15,79.0,384.0,3.9,22.0,447.5,417.68,321.21
2017,3,5,13,30,91.0,387.0,3.9,22.0,460.0,439.33,337.97
2017,3,5,13,45,220.5,369.0,3.95,22.5,539.0,574.98,441.75
2017,3,5,14,0,350.0,351.0,4.0,23.0,618.0,716.84,546.28
2017,3,5,14,15,578.0,247.0,3.95,23.0,670.5,870.11,660.21
2017,3,5,14,30,806.0,143.0,3.9,23.0,723.0,1001.67,751.68
2017,3,5,14,45,468.0,230.5,3.85,23.0,563.5,760.72,582.0
2017,3,5,15,0,130.0,318.0,3.8,23.0,404.0,470.14,363.15
2017,3,5,15,15,92.5,287.0,3.65,22.5,346.5,377.5,294.92
2017,3,5,15,30,55.0,256.0,3.5,22.0,289.0,308.61,242.17
2017,3,5,15,45,28.0,208.0,3.4,22.0,224.5,229.94,180.59
2017,3,5,16,0,1.0,160.0,3.3,22.0,160.0,135.83,105.12
2017,3,5,16,15,0.5,141.0,2.95,21.5,141.0,118.91,92.07
2017,3,5,16,30,0.0,122.0,2.6,21.0,122.0,101.92,78.68
2017,3,5,16,45,243.0,114.5,2.3,21.0,194.0,373.81,305.7
2017,3,5,17,0,486.0,107.0,2.0,21.0,266.0,602.14,482.23
2017,3,5,17,15,420.0,94.5,1.85,20.0,213.5,516.16,416.48
2017,3,5,17,30,354.0,82.0,1.7,19.0,161.0,433.6,351.86
2017,3,5,17,45,255.0,64.5,1.55,18.5,112.5,322.9,260.79
2017,3,5,18,0,156.0,47.0,1.4,18.0,64.0,206.88,161.66
2017,3,5,18,15,78.0,23.5,1.45,17.5,32.0,102.66,33.12
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,18.0,41.0,16.79,5.72
2017,3,6,7,30,306.0,44.0,4.3,18.0,82.0,33.47,22.9
2017,3,6,7,45,413.5,54.0,4.45,18.5,134.0,43.7,32.45
2017,3,6,8,0,521.0,64.0,4.6,19.0,186.0,51.64,39.68
2017,3,6,8,15,377.5,99.0,4.95,19.5,199.5,71.45,57.02
2017,3,6,8,30,234.0,134.0,5.3,20.0,213.0,92.37,75.0
2017,3,6,8,45,134.0,153.0,5.7,20.5,200.0,104.7,85.28
2017,3,6,9,0,34.0,172.0,6.1,21.0,187.0,117.61,95.88
2017,3,6,9,15,31.5,189.0,6.25,21.5,204.5,132.88,102.57
2017,3,6,9,30,29.0,206.0,6.4,22.0,222.0,149.47,115.1
2017,3,6,9,45,31.0,224.0,6.6,22.5,242.0,167.45,128.85
2017,3,6,10,0,33.0,242.0,6.8,23.0,262.0,185.98,143.12
2017,3,6,10,15,63.5,279.0,6.8,23.0,321.0,227.51,175.07
2017,3,6,10,30,94.0,316.0,6.8,23.0,380.0,274.08,211.2
2017,3,6,10,45,55.5,287.0,6.85,23.5,325.5,245.83,189.46
2017,3,6,11,0,17.0,258.0,6.9,24.0,271.0,207.03,158.92
2017,3,6,11,15,19.5,275.0,6.85,24.0,290.5,224.04,172.12
2017,3,6,11,30,22.0,292.0,6.8,24.0,310.0,241.61,185.67
2017,3,6,11,45,122.5,347.0,6.8,24.5,445.5,376.61,290.54
2017,3,6,12,0,223.0,402.0,6.8,25.0,581.0,507.63,390.09
2017,3,6,12,15,184.0,407.5,6.7,25.0,556.0,500.12,383.64
2017,3,6,12,30,145.0,413.0,6.6,25.0,531.0,488.74,374.38
2017,3,6,12,45,290.5,379.0,6.55,25.5,615.0,609.06,466.51
2017,3,6,13,0,436.0,345.0,6.5,26.0,699.0,738.06,562.5
2017,3,6,13,15,657.0,234.0,6.4,26.0,760.5,862.99,657.44
2017,3,6,13,30,878.0,123.0,6.3,26.0,822.0,962.38,728.13
2017,3,6,13,45,619.0,237.0,6.2,26.0,724.5,874.88,664.96
2017,3,6,14,0,360.0,351.0,6.1,26.0,627.0,725.85,552.71
2017,3,6,14,15,598.5,237.5,5.95,26.0,678.5,879.86,670.17
2017,3,6,14,30,837.0,124.0,5.8,26.0,730.0,1011.71,762.58
2017,3,6,14,45,515.5,222.0,5.7,26.0,590.0,799.06,611.74
2017,3,6,15,0,194.0,320.0,5.6,26.0,450.0,536.9,413.71
2017,3,6,15,15,488.0,216.5,5.35,25.5,515.0,773.55,597.7
2017,3,6,15,30,782.0,113.0,5.1,25.0,580.0,957.39,730.43
2017,3,6,15,45,395.0,144.5,4.95,25.0,380.5,595.36,468.2
2017,3,6,16,0,8.0,176.0,4.8,25.0,181.0,158.76,122.18
2017,3,6,16,15,93.0,179.5,4.5,24.5,220.0,268.85,214.17
2017,3,6,16,30,178.0,183.0,4.2,24.0,259.0,381.03,305.3
2017,3,6,16,45,357.0,139.0,3.9,24.0,265.0,511.3,411.08
2017,3,6,17,0,536.0,95.0,3.6,24.0,271.0,637.8,508.07
2017,3,6,17,15,469.5,84.5,3.45,23.5,218.0,544.18,437.09
2017,3,6,17,30,403.0,74.0,3.3,23.0,165.0,461.91,372.98
2017,3,6,17,45,285.0,60.5,3.2,22.5,115.5,339.6,272.95
2017,3,6,18,0,167.0,47.0,3.1,22.0,66.0,213.34,165.87
2017,3,6,18,15,83.5,23.5,3.25,21.5,33.0,106.18,41.6
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.0,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,2.0,7.0,1.5,18.0,7.0,5.51,0.0
2017,3,7,7,15,74.5,32.0,1.55,18.5,41.5,23.59,11.33
2017,3,7,7,30,147.0,57.0,1.6,19.0,76.0,41.19,29.48
2017,3,7,7,45,231.5,77.0,1.65,19.5,124.5,55.53,42.6
2017,3,7,8,0,316.0,97.0,1.7,20.0,173.0,69.77,55.27
2017,3,7,8,15,360.0,114.0,1.7,20.0,221.5,81.01,65.14
2017,3,7,8,30,404.0,131.0,1.7,20.0,270.0,91.88,74.44
2017,3,7,8,45,480.5,128.5,1.75,20.5,321.0,90.77,73.13
2017,3,7,9,0,557.0,126.0,1.8,21.0,372.0,92.12,73.89
2017,3,7,9,15,513.0,157.0,2.0,21.0,404.5,137.17,92.02
2017,3,7,9,30,469.0,188.0,2.2,21.0,437.0,190.76,129.32
2017,3,7,9,45,440.5,216.0,2.4,21.5,466.0,240.47,169.17
2017,3,7,10,0,412.0,244.0,2.6,22.0,495.0,286.3,207.86
2017,3,7,10,15,206.0,130.0,2.9,22.0,255.5,168.38,124.6
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,12.27,4.36
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,12.66,4.68
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,13.06,4.98
2017,3,7,11,15,11.0,155.0,3.95,22.0,163.5,126.07,95.91
2017,3,7,11,30,22.0,293.0,4.1,22.0,310.0,242.27,186.84
2017,3,7,11,45,21.5,296.0,4.35,22.0,313.5,247.11,190.37
2017,3,7,12,0,21.0,299.0,4.6,22.0,317.0,251.83,194.07
2017,3,7,12,15,149.5,351.0,4.65,22.0,473.5,423.4,327.98
2017,3,7,12,30,278.0,403.0,4.7,22.0,630.0,600.75,461.48
2017,3,7,12,45,203.0,407.5,4.8,22.0,573.5,544.62,418.69
2017,3,7,13,0,128.0,412.0,4.9,22.0,517.0,497.23,382.3
2017,3,7,13,15,157.0,408.5,4.9,22.0,535.5,531.22,408.87
2017,3,7,13,30,186.0,405.0,4.9,22.0,554.0,566.16,435.82
2017,3,7,13,45,186.0,395.5,4.95,22.0,542.0,567.67,437.53
2017,3,7,14,0,186.0,386.0,5.0,22.0,530.0,568.08,438.63
2017,3,7,14,15,207.5,370.0,4.95,21.5,525.0,581.87,451.08
2017,3,7,14,30,229.0,354.0,4.9,21.0,520.0,594.88,463.05
2017,3,7,14,45,183.5,338.0,4.9,21.0,467.0,538.83,420.93
2017,3,7,15,0,138.0,322.0,4.9,21.0,414.0,481.21,377.26
2017,3,7,15,15,175.5,300.0,4.85,20.5,410.0,500.12,394.92
2017,3,7,15,30,213.0,278.0,4.8,20.0,406.0,517.59,411.38
2017,3,7,15,45,312.0,237.5,4.75,20.0,408.0,596.4,475.37
2017,3,7,16,0,411.0,197.0,4.7,20.0,410.0,669.41,534.05
2017,3,7,16,15,459.5,165.0,4.5,19.5,380.5,675.01,541.61
2017,3,7,16,30,508.0,133.0,4.3,19.0,351.0,674.96,544.49
2017,3,7,16,45,456.5,126.0,4.1,19.0,302.5,608.3,494.61
2017,3,7,17,0,405.0,119.0,3.9,19.0,254.0,542.74,443.91
2017,3,7,17,15,353.0,102.5,3.75,18.0,204.0,466.73,385.21
2017,3,7,17,30,301.0,86.0,3.6,17.0,154.0,393.17,325.8
2017,3,7,17,45,230.5,65.5,3.5,16.5,109.0,286.38,236.27
2017,3,7,18,0,160.0,45.0,3.4,16.0,64.0,202.31,161.61
2017,3,7,18,15,80.0,22.5,3.5,15.5,32.0,101.17,46.84
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,45,16.0,5.5,2.3,11.5,5.5,0.0,0.0
2017,3,8,7,0,32.0,11.0,2.5,12.0,11.0,8.65,0.0
2017,3,8,7,15,151.0,30.5,2.5,12.0,49.0,22.96,12.02
2017,3,8,7,30,270.0,50.0,2.5,12.0,87.0,37.52,27.27
2017,3,8,7,45,358.5,64.0,2.5,12.5,137.0,47.99,37.21
2017,3,8,8,0,447.0,78.0,2.5,13.0,187.0,58.42,46.79
2017,3,8,8,15,223.5,93.5,2.45,13.5,148.0,67.33,54.74
2017,3,8,8,30,0.0,109.0,2.4,14.0,109.0,79.91,65.7
2017,3,8,8,45,0.5,128.0,2.4,14.5,128.5,93.28,77.12
2017,3,8,9,0,1.0,147.0,2.4,15.0,148.0,106.52,88.23
2017,3,8,9,15,4.5,164.0,2.3,15.5,166.5,119.72,94.56
2017,3,8,9,30,8.0,181.0,2.2,16.0,185.0,133.9,105.43
2017,3,8,9,45,7.0,186.5,2.15,16.5,190.0,139.9,109.8
2017,3,8,10,0,6.0,192.0,2.1,17.0,195.0,145.52,113.88
2017,3,8,10,15,116.5,258.5,2.1,17.5,337.5,231.49,179.1
2017,3,8,10,30,227.0,325.0,2.1,18.0,480.0,333.44,256.47
2017,3,8,10,45,256.5,337.0,2.15,18.5,520.0,379.42,291.8
2017,3,8,11,0,286.0,349.0,2.2,19.0,560.0,426.31,327.69
2017,3,8,11,15,293.0,356.5,2.25,19.5,579.0,460.24,353.46
2017,3,8,11,30,300.0,364.0,2.3,20.0,598.0,494.45,379.02
2017,3,8,11,45,196.5,379.5,2.35,20.5,534.0,452.01,346.51
2017,3,8,12,0,93.0,395.0,2.4,21.0,470.0,395.95,303.09
2017,3,8,12,15,81.0,392.5,2.45,21.0,458.5,393.98,301.84
2017,3,8,12,30,69.0,390.0,2.5,21.0,447.0,390.5,299.15
2017,3,8,12,45,78.5,395.5,2.65,21.5,460.0,411.27,314.65
2017,3,8,13,0,88.0,401.0,2.8,22.0,473.0,432.75,330.53
2017,3,8,13,15,77.5,390.0,2.8,22.0,453.0,420.42,321.3
2017,3,8,13,30,67.0,379.0,2.8,22.0,433.0,406.82,311.25
2017,3,8,13,45,38.0,299.5,2.8,22.5,330.0,305.43,234.4
2017,3,8,14,0,9.0,220.0,2.8,23.0,227.0,187.4,143.08
2017,3,8,14,15,9.0,220.0,2.8,23.0,227.0,188.5,144.37
2017,3,8,14,30,9.0,220.0,2.8,23.0,227.0,189.72,145.55
2017,3,8,14,45,9.0,217.5,2.8,23.5,224.5,188.82,144.83
2017,3,8,15,0,9.0,215.0,2.8,24.0,222.0,188.1,144.3
2017,3,8,15,15,7.0,200.5,2.75,23.5,205.5,174.15,133.91
2017,3,8,15,30,5.0,186.0,2.7,23.0,189.0,160.15,123.42
2017,3,8,15,45,327.0,162.5,2.7,23.0,333.5,547.4,432.07
2017,3,8,16,0,649.0,139.0,2.7,23.0,478.0,847.43,650.62
2017,3,8,16,15,324.5,124.5,2.45,22.5,294.0,493.53,391.24
2017,3,8,16,30,0.0,110.0,2.2,22.0,110.0,89.44,67.66
2017,3,8,16,45,0.0,94.5,2.0,21.5,94.5,76.26,57.69
2017,3,8,17,0,0.0,79.0,1.8,21.0,79.0,63.03,47.01
2017,3,8,17,15,0.0,63.5,1.65,20.5,63.5,49.72,36.06
2017,3,8,17,30,0.0,48.0,1.5,20.0,48.0,36.73,25.17
2017,3,8,17,45,0.0,34.0,1.35,19.5,34.0,25.96,15.98
2017,3,8,18,0,0.0,20.0,1.2,19.0,20.0,15.22,6.72
2017,3,8,18,15,0.0,10.0,1.2,18.5,10.0,7.59,0.0
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,16.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,17.0,7.0,5.51,0.0
2017,3,9,7,15,0.0,24.5,2.8,17.5,24.5,18.58,8.8
2017,3,9,7,30,0.0,42.0,2.9,18.0,42.0,31.4,21.39
2017,3,9,7,45,2.5,65.0,3.05,18.5,65.5,47.74,36.1
2017,3,9,8,0,5.0,88.0,3.2,19.0,89.0,63.89,50.44
2017,3,9,8,15,12.5,109.5,3.35,19.5,113.5,79.04,63.6
2017,3,9,8,30,20.0,131.0,3.5,20.0,138.0,94.08,76.38
2017,3,9,8,45,22.5,151.5,3.65,20.5,160.5,108.32,88.22
2017,3,9,9,0,25.0,172.0,3.8,21.0,183.0,122.42,99.73
2017,3,9,9,15,26.5,191.0,3.85,21.0,204.5,138.32,107.03
2017,3,9,9,30,28.0,210.0,3.9,21.0,226.0,151.8,117.05
2017,3,9,9,45,36.5,235.5,3.95,21.5,257.5,175.72,135.18
2017,3,9,10,0,45.0,261.0,4.0,22.0,289.0,201.43,154.77
2017,3,9,10,15,60.5,288.5,4.0,22.0,329.0,232.56,178.73
2017,3,9,10,30,76.0,316.0,4.0,22.0,369.0,266.41,204.88
2017,3,9,10,45,73.0,330.0,4.0,22.5,383.0,284.79,218.83
2017,3,9,11,0,70.0,344.0,4.0,23.0,397.0,302.95,232.42
2017,3,9,11,15,67.0,354.0,4.0,23.0,405.5,317.81,243.78
2017,3,9,11,30,64.0,364.0,4.0,23.0,414.0,332.38,254.81
2017,3,9,11,45,95.0,386.0,4.0,23.5,462.5,379.46,290.22
2017,3,9,12,0,126.0,408.0,4.0,24.0,511.0,441.58,336.27
2017,3,9,12,15,154.5,414.5,3.95,24.0,541.5,481.95,366.49
2017,3,9,12,30,183.0,421.0,3.9,24.0,572.0,524.52,398.2
2017,3,9,12,45,150.0,417.5,3.85,24.0,541.5,507.94,385.38
2017,3,9,13,0,117.0,414.0,3.8,24.0,511.0,488.1,370.27
2017,3,9,13,15,78.0,381.0,3.7,23.5,445.5,411.46,313.88
2017,3,9,13,30,39.0,348.0,3.6,23.0,380.0,349.16,267.12
2017,3,9,13,45,95.5,369.0,3.55,23.0,444.0,429.98,329.93
2017,3,9,14,0,152.0,390.0,3.5,23.0,508.0,537.31,410.38
2017,3,9,14,15,233.5,365.5,3.4,23.0,540.0,601.25,459.38
2017,3,9,14,30,315.0,341.0,3.3,23.0,572.0,689.8,525.05
2017,3,9,14,45,361.0,311.5,3.2,23.0,564.5,712.38,542.8
2017,3,9,15,0,407.0,282.0,3.1,23.0,557.0,732.71,559.44
2017,3,9,15,15,280.0,283.0,2.9,22.5,467.0,609.53,469.55
2017,3,9,15,30,153.0,284.0,2.7,22.0,377.0,462.23,359.8
2017,3,9,15,45,120.0,258.0,2.55,22.0,327.5,402.98,315.82
2017,3,9,16,0,87.0,232.0,2.4,22.0,278.0,320.74,253.09
2017,3,9,16,15,96.0,209.5,2.3,21.5,255.5,307.52,244.85
2017,3,9,16,30,105.0,187.0,2.2,21.0,233.0,293.45,235.52
2017,3,9,16,45,95.0,163.0,2.1,21.0,200.0,258.88,208.63
2017,3,9,17,0,85.0,139.0,2.0,21.0,167.0,224.26,181.24
2017,3,9,17,15,71.0,114.5,2.0,20.5,135.0,185.44,150.0
2017,3,9,17,30,57.0,90.0,2.0,20.0,103.0,146.71,117.92
2017,3,9,17,45,36.0,66.0,2.05,20.0,73.5,103.17,80.64
2017,3,9,18,0,15.0,42.0,2.1,20.0,44.0,59.12,42.53
2017,3,9,18,15,7.5,21.0,2.15,19.5,22.0,26.41,10.08
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,11.02,0.0
2017,3,10,7,15,104.0,33.0,1.0,17.5,48.0,24.6,13.97
2017,3,10,7,30,208.0,52.0,1.1,18.0,82.0,38.55,27.64
2017,3,10,7,45,267.0,70.5,1.2,18.5,127.0,51.67,39.59
2017,3,10,8,0,326.0,89.0,1.3,19.0,172.0,64.48,50.96
2017,3,10,8,15,366.5,104.0,1.2,19.5,218.5,74.43,59.56
2017,3,10,8,30,407.0,119.0,1.1,20.0,265.0,84.09,67.66
2017,3,10,8,45,288.0,158.5,1.05,20.5,270.0,107.83,87.56
2017,3,10,9,0,169.0,198.0,1.0,21.0,275.0,131.0,106.54
2017,3,10,9,15,249.0,212.0,1.1,21.5,340.0,154.05,112.56
2017,3,10,9,30,329.0,226.0,1.2,22.0,405.0,196.34,138.43
2017,3,10,9,45,579.5,163.5,1.3,22.5,511.5,233.85,156.77
2017,3,10,10,0,830.0,101.0,1.4,23.0,618.0,298.94,201.38
2017,3,10,10,15,500.5,218.0,1.5,23.0,535.5,329.53,239.2
2017,3,10,10,30,171.0,335.0,1.6,23.0,453.0,318.0,239.49
2017,3,10,10,45,300.0,323.0,1.75,23.5,542.0,387.58,291.15
2017,3,10,11,0,429.0,311.0,1.9,24.0,631.0,473.32,354.7
2017,3,10,11,15,449.0,307.0,1.95,24.0,651.5,514.29,386.01
2017,3,10,11,30,469.0,303.0,2.0,24.0,672.0,556.13,417.72
2017,3,10,11,45,675.5,212.5,2.15,24.0,757.0,655.06,492.28
2017,3,10,12,0,882.0,122.0,2.3,24.0,842.0,750.58,563.9
2017,3,10,12,15,883.5,122.5,2.35,24.0,849.5,794.84,595.17
2017,3,10,12,30,885.0,123.0,2.4,24.0,857.0,836.5,623.29
2017,3,10,12,45,717.0,219.0,2.5,24.0,813.5,840.41,624.66
2017,3,10,13,0,549.0,315.0,2.6,24.0,770.0,807.7,599.71
2017,3,10,13,15,365.0,363.5,2.65,24.0,664.5,693.62,518.72
2017,3,10,13,30,181.0,412.0,2.7,24.0,559.0,566.19,425.6
2017,3,10,13,45,180.5,402.0,2.75,24.0,546.0,566.68,427.44
2017,3,10,14,0,180.0,392.0,2.8,24.0,533.0,566.04,427.78
2017,3,10,14,15,313.5,345.0,2.85,23.5,580.5,681.86,515.87
2017,3,10,14,30,447.0,298.0,2.9,23.0,628.0,797.63,601.57
2017,3,10,14,45,420.0,293.0,2.95,23.0,591.5,772.99,584.52
2017,3,10,15,0,393.0,288.0,3.0,23.0,555.0,724.26,552.01
2017,3,10,15,15,394.0,268.0,3.0,22.5,522.0,707.14,543.03
2017,3,10,15,30,395.0,248.0,3.0,22.0,489.0,687.72,532.16
2017,3,10,15,45,354.5,234.5,3.0,22.0,438.0,632.34,493.01
2017,3,10,16,0,314.0,221.0,3.0,22.0,387.0,576.33,452.91
2017,3,10,16,15,208.5,204.5,2.9,21.5,310.5,430.96,343.45
2017,3,10,16,30,103.0,188.0,2.8,21.0,234.0,291.98,234.38
2017,3,10,16,45,95.0,164.5,2.7,20.5,202.5,260.03,210.36
2017,3,10,17,0,87.0,141.0,2.6,20.0,171.0,227.99,185.33
2017,3,10,17,15,74.0,116.0,2.5,19.5,138.5,189.33,154.05
2017,3,10,17,30,61.0,91.0,2.4,19.0,106.0,150.63,121.85
2017,3,10,17,45,43.0,67.5,2.3,19.0,76.5,110.27,87.08
2017,3,10,18,0,25.0,44.0,2.2,19.0,47.0,69.4,51.41
2017,3,10,18,15,12.5,22.0,2.15,18.5,23.5,31.29,14.2
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.0,1.5,15.5,2.0,0.0,0.0
2017,3,11,7,0,0.0,4.0,1.7,16.0,4.0,3.15,0.0
2017,3,11,7,15,0.0,12.5,1.95,16.0,12.5,9.49,2.09
2017,3,11,7,30,0.0,21.0,2.2,16.0,21.0,15.98,8.3
2017,3,11,7,45,0.0,32.5,2.45,16.0,32.5,24.79,16.33
2017,3,11,8,0,0.0,44.0,2.7,16.0,44.0,33.63,24.33
2017,3,11,8,15,0.0,55.5,2.85,16.0,55.5,42.49,32.23
2017,3,11,8,30,0.0,67.0,3.0,16.0,67.0,51.38,40.03
2017,3,11,8,45,0.0,53.5,3.15,16.5,53.5,40.95,30.63
2017,3,11,9,0,0.0,40.0,3.3,17.0,40.0,30.59,21.33
2017,3,11,9,15,0.0,83.5,3.35,17.0,83.5,64.21,48.25
2017,3,11,9,30,0.0,127.0,3.4,17.0,127.0,95.93,74.31
2017,3,11,9,45,1.0,149.5,3.5,17.5,150.0,112.88,87.73
2017,3,11,10,0,2.0,172.0,3.6,18.0,173.0,130.23,101.35
2017,3,11,10,15,4.0,186.0,3.6,18.0,189.0,142.14,110.65
2017,3,11,10,30,6.0,200.0,3.6,18.0,205.0,154.46,120.29
2017,3,11,10,45,11.5,232.0,3.65,18.5,241.0,182.22,141.96
2017,3,11,11,0,17.0,264.0,3.7,19.0,277.0,211.2,164.39
2017,3,11,11,15,14.0,249.5,3.65,19.0,260.5,200.75,155.96
2017,3,11,11,30,11.0,235.0,3.6,19.0,244.0,189.47,146.95
2017,3,11,11,45,22.0,288.0,3.6,19.5,306.0,240.5,186.74
2017,3,11,12,0,33.0,341.0,3.6,20.0,368.0,305.39,236.46
2017,3,11,12,15,32.0,342.0,3.55,20.0,369.0,310.91,240.44
2017,3,11,12,30,31.0,343.0,3.5,20.0,370.0,316.22,244.44
2017,3,11,12,45,65.0,378.0,3.45,20.0,433.0,382.03,295.37
2017,3,11,13,0,99.0,413.0,3.4,20.0,496.0,452.1,348.6
2017,3,11,13,15,64.0,371.5,3.35,20.0,425.0,388.4,299.95
2017,3,11,13,30,29.0,330.0,3.3,20.0,354.0,321.26,248.37
2017,3,11,13,45,17.0,257.0,3.25,20.0,271.0,225.99,175.06
2017,3,11,14,0,5.0,184.0,3.2,20.0,188.0,152.1,116.94
2017,3,11,14,15,4.5,183.0,3.1,19.5,186.5,151.32,116.8
2017,3,11,14,30,4.0,182.0,3.0,19.0,185.0,150.58,116.58
2017,3,11,14,45,13.5,221.0,2.95,19.0,231.0,196.08,153.39
2017,3,11,15,0,23.0,260.0,2.9,19.0,277.0,244.68,192.28
2017,3,11,15,15,14.0,224.0,2.85,18.5,234.0,203.09,159.73
2017,3,11,15,30,5.0,188.0,2.8,18.0,191.0,161.48,126.81
2017,3,11,15,45,2.5,129.5,2.75,18.0,131.0,106.03,82.13
2017,3,11,16,0,0.0,71.0,2.7,18.0,71.0,54.54,39.87
2017,3,11,16,15,38.5,128.5,2.6,17.5,146.0,154.78,124.78
2017,3,11,16,30,77.0,186.0,2.5,17.0,221.0,263.89,215.11
2017,3,11,16,45,70.5,162.5,2.4,17.0,191.0,233.89,190.97
2017,3,11,17,0,64.0,139.0,2.3,17.0,161.0,203.77,166.75
2017,3,11,17,15,53.0,115.0,2.25,16.5,131.0,168.95,138.22
2017,3,11,17,30,42.0,91.0,2.2,16.0,101.0,134.17,108.94
2017,3,11,17,45,26.5,67.5,2.15,16.0,73.0,96.5,76.19
2017,3,11,18,0,11.0,44.0,2.1,16.0,45.0,50.4,36.18
2017,3,11,18,15,5.5,22.0,2.1,16.0,22.5,22.0,9.01
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,12.18,0.0
2017,3,12,7,15,151.0,38.5,5.25,8.0,59.0,28.59,18.62
2017,3,12,7,30,254.0,61.0,5.2,8.0,100.0,45.11,34.79
2017,3,12,7,45,349.5,74.5,5.2,8.5,152.5,55.1,44.38
2017,3,12,8,0,445.0,88.0,5.2,9.0,205.0,65.09,53.63
2017,3,12,8,15,222.5,64.0,5.15,9.0,122.5,46.12,36.45
2017,3,12,8,30,0.0,40.0,5.1,9.0,40.0,30.55,22.23
2017,3,12,8,45,0.0,43.5,5.1,9.0,43.5,33.26,24.61
2017,3,12,9,0,0.0,47.0,5.1,9.0,47.0,35.97,26.97
2017,3,12,9,15,0.0,46.5,5.05,9.0,46.5,35.61,25.18
2017,3,12,9,30,0.0,46.0,5.0,9.0,46.0,35.26,24.77
2017,3,12,9,45,0.0,86.5,4.95,9.5,86.5,66.61,51.4
2017,3,12,10,0,0.0,127.0,4.9,10.0,127.0,97.0,76.8
2017,3,12,10,15,0.0,124.5,4.85,10.0,124.5,95.46,75.28
2017,3,12,10,30,0.0,122.0,4.8,10.0,122.0,93.82,73.73
2017,3,12,10,45,0.0,124.5,4.8,10.5,124.5,95.92,75.19
2017,3,12,11,0,0.0,127.0,4.8,11.0,127.0,98.02,76.67
2017,3,12,11,15,0.0,127.0,4.7,11.0,127.0,98.21,76.7
2017,3,12,11,30,0.0,127.0,4.6,11.0,127.0,98.38,76.75
2017,3,12,11,45,4.0,166.0,4.6,11.5,169.5,131.79,104.17
2017,3,12,12,0,8.0,205.0,4.6,12.0,212.0,166.19,132.1
2017,3,12,12,15,11.0,238.5,4.5,12.0,248.0,196.53,156.7
2017,3,12,12,30,14.0,272.0,4.4,12.0,284.0,227.89,181.97
2017,3,12,12,45,14.5,271.5,4.35,12.5,284.0,229.6,182.98
2017,3,12,13,0,15.0,271.0,4.3,13.0,284.0,231.29,184.05
2017,3,12,13,15,11.0,235.5,4.15,13.0,245.0,199.0,158.05
2017,3,12,13,30,7.0,200.0,4.0,13.0,206.0,166.25,131.58
2017,3,12,13,45,5.5,185.5,3.9,13.0,190.0,153.24,121.11
2017,3,12,14,0,4.0,171.0,3.8,13.0,174.0,140.04,110.44
2017,3,12,14,15,6.5,196.5,3.6,13.0,201.5,164.92,130.96
2017,3,12,14,30,9.0,222.0,3.4,13.0,229.0,190.93,152.29
2017,3,12,14,45,10.5,225.5,3.2,13.5,233.5,197.0,157.16
2017,3,12,15,0,12.0,229.0,3.0,14.0,238.0,203.49,162.43
2017,3,12,15,15,25.0,241.0,2.8,13.5,257.5,230.53,185.46
2017,3,12,15,30,38.0,253.0,2.6,13.0,277.0,283.27,228.97
2017,3,12,15,45,19.0,173.5,2.45,13.0,185.5,163.27,131.55
2017,3,12,16,0,0.0,94.0,2.3,13.0,94.0,72.82,56.05
2017,3,12,16,15,15.0,133.0,2.15,12.5,140.0,123.7,99.98
2017,3,12,16,30,30.0,172.0,2.0,12.0,186.0,200.72,165.11
2017,3,12,16,45,23.5,150.5,1.9,12.0,160.5,156.65,128.51
2017,3,12,17,0,17.0,129.0,1.8,12.0,135.0,131.83,107.81
2017,3,12,17,15,9.5,106.5,1.55,11.5,109.5,105.14,85.2
2017,3,12,17,30,2.0,84.0,1.3,11.0,84.0,78.58,62.24
2017,3,12,17,45,1.0,60.5,1.1,11.0,60.5,55.57,42.09
2017,3,12,18,0,0.0,37.0,0.9,11.0,37.0,31.23,20.65
2017,3,12,18,15,0.0,20.0,0.85,10.5,20.0,15.27,5.04
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,9.0,8.5,5.9,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,17.0,11.65,0.0
2017,3,13,7,15,103.0,41.5,2.35,9.0,56.5,30.43,20.4
2017,3,13,7,30,179.0,68.0,2.5,9.0,96.0,48.9,38.14
2017,3,13,7,45,260.0,88.0,2.65,9.5,147.5,63.15,51.5
2017,3,13,8,0,341.0,108.0,2.8,10.0,199.0,77.12,64.26
2017,3,13,8,15,170.5,97.5,2.9,10.5,143.0,69.25,57.09
2017,3,13,8,30,0.0,87.0,3.0,11.0,87.0,65.7,53.68
2017,3,13,8,45,0.0,63.0,3.2,11.5,63.0,48.29,37.84
2017,3,13,9,0,0.0,39.0,3.4,12.0,39.0,29.82,21.12
2017,3,13,9,15,0.0,76.5,3.5,12.0,76.5,58.78,44.6
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,86.72,67.99
2017,3,13,9,45,15.0,183.5,3.75,12.5,193.5,139.54,110.92
2017,3,13,10,0,30.0,253.0,3.9,13.0,273.0,191.87,152.76
2017,3,13,10,15,97.5,297.5,4.1,13.5,365.5,250.04,197.54
2017,3,13,10,30,165.0,342.0,4.3,14.0,458.0,319.44,251.73
2017,3,13,10,45,265.5,341.5,4.5,14.5,538.5,384.04,302.2
2017,3,13,11,0,366.0,341.0,4.7,15.0,619.0,457.86,360.35
2017,3,13,11,15,368.5,352.0,4.8,15.0,639.5,496.11,391.43
2017,3,13,11,30,371.0,363.0,4.9,15.0,660.0,534.16,421.98
2017,3,13,11,45,433.0,345.5,5.05,15.5,699.0,596.17,470.36
2017,3,13,12,0,495.0,328.0,5.2,16.0,738.0,656.54,517.07
2017,3,13,12,15,676.5,243.0,5.25,16.5,809.0,756.6,594.89
2017,3,13,12,30,858.0,158.0,5.3,17.0,880.0,855.39,670.39
2017,3,13,12,45,869.5,151.5,5.35,17.5,882.0,896.78,698.63
2017,3,13,13,0,881.0,145.0,5.4,18.0,884.0,935.54,725.13
2017,3,13,13,15,879.5,144.0,5.35,18.0,875.0,965.09,745.78
2017,3,13,13,30,878.0,143.0,5.3,18.0,866.0,991.03,763.95
2017,3,13,13,45,882.5,137.0,5.3,18.5,849.5,1013.83,778.85
2017,3,13,14,0,887.0,131.0,5.3,19.0,833.0,1018.08,780.91
2017,3,13,14,15,880.0,129.0,5.2,19.0,806.0,1040.87,796.89
2017,3,13,14,30,873.0,127.0,5.1,19.0,779.0,1044.77,799.78
2017,3,13,14,45,873.5,120.0,5.0,19.0,747.0,1046.56,801.52
2017,3,13,15,0,874.0,113.0,4.9,19.0,715.0,1044.18,800.57
2017,3,13,15,15,860.5,110.0,4.7,19.0,673.0,1028.16,789.49
2017,3,13,15,30,847.0,107.0,4.5,19.0,631.0,1008.29,775.98
2017,3,13,15,45,834.0,101.5,4.35,19.0,584.0,982.29,758.96
2017,3,13,16,0,821.0,96.0,4.2,19.0,537.0,952.78,739.92
2017,3,13,16,15,794.5,91.5,3.8,18.5,483.5,908.16,710.06
2017,3,13,16,30,768.0,87.0,3.4,18.0,430.0,861.06,678.06
2017,3,13,16,45,735.0,80.5,3.0,17.5,374.0,809.89,642.44
2017,3,13,17,0,702.0,74.0,2.6,17.0,318.0,751.53,600.53
2017,3,13,17,15,645.5,67.0,2.25,16.0,260.5,671.88,542.52
2017,3,13,17,30,589.0,60.0,1.9,15.0,203.0,593.78,482.94
2017,3,13,17,45,502.5,49.5,1.6,14.0,149.0,490.42,400.46
2017,3,13,18,0,416.0,39.0,1.3,13.0,95.0,392.96,317.66
2017,3,13,18,15,256.0,24.5,1.25,12.5,53.5,244.92,169.07
2017,3,13,18,30,96.0,10.0,1.2,12.0,12.0,68.3,0.0
2017,3,13,18,45,48.0,5.0,1.2,12.0,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,101.5,9.0,1.2,5.0,14.5,7.08,0.0
2017,3,14,7,0,203.0,18.0,1.3,6.0,29.0,14.74,0.0
2017,3,14,7,15,344.0,31.0,1.35,6.5,76.0,25.54,16.62
2017,3,14,7,30,485.0,44.0,1.4,7.0,123.0,36.42,27.32
2017,3,14,7,45,561.5,53.0,1.45,8.0,179.0,43.68,34.24
2017,3,14,8,0,638.0,62.0,1.5,9.0,235.0,50.94,40.87
2017,3,14,8,15,688.0,68.0,1.5,9.5,293.0,55.63,45.04
2017,3,14,8,30,738.0,74.0,1.5,10.0,351.0,65.24,53.49
2017,3,14,8,45,769.5,79.0,1.5,10.5,407.0,69.11,56.65
