Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,0,801.0,84.0,1.5,11.0,463.0,72.89,59.68
2017,3,14,9,15,825.0,87.5,1.5,11.5,515.5,115.94,68.98
2017,3,14,9,30,849.0,91.0,1.5,12.0,568.0,178.91,107.26
2017,3,14,9,45,865.0,94.5,1.55,13.0,615.0,243.02,157.88
2017,3,14,10,0,881.0,98.0,1.6,14.0,662.0,312.04,216.74
2017,3,14,10,15,893.5,100.0,1.75,14.5,702.5,375.4,272.67
2017,3,14,10,30,906.0,102.0,1.9,15.0,743.0,439.05,328.19
2017,3,14,10,45,914.0,104.5,2.05,15.5,776.0,501.13,381.14
2017,3,14,11,0,922.0,107.0,2.2,16.0,809.0,562.46,431.86
2017,3,14,11,15,928.0,108.0,2.4,16.5,834.5,620.48,478.74
2017,3,14,11,30,934.0,109.0,2.6,17.0,860.0,677.0,523.11
2017,3,14,11,45,937.5,109.5,2.8,17.5,876.0,729.7,563.52
2017,3,14,12,0,941.0,110.0,3.0,18.0,892.0,780.18,601.36
2017,3,14,12,15,942.0,110.5,3.1,18.5,899.5,826.34,633.9
2017,3,14,12,30,943.0,111.0,3.2,19.0,907.0,869.65,662.95
2017,3,14,12,45,940.5,112.0,3.35,19.5,905.0,907.47,688.33
2017,3,14,13,0,938.0,113.0,3.5,20.0,903.0,941.87,711.33
2017,3,14,13,15,935.0,112.5,3.55,20.0,892.5,970.81,731.33
2017,3,14,13,30,932.0,112.0,3.6,20.0,882.0,996.01,748.91
2017,3,14,13,45,925.5,111.5,3.7,20.0,862.0,1014.03,762.15
2017,3,14,14,0,919.0,111.0,3.8,20.0,842.0,1028.0,772.89
2017,3,14,14,15,911.5,109.5,3.8,20.0,814.0,1035.88,779.03
2017,3,14,14,30,904.0,108.0,3.8,20.0,786.0,1039.64,782.66
2017,3,14,14,45,893.5,106.0,3.85,20.0,750.5,1035.77,781.72
2017,3,14,15,0,883.0,104.0,3.9,20.0,715.0,1027.88,778.32
2017,3,14,15,15,869.0,101.5,3.85,20.0,673.0,1011.98,768.97
2017,3,14,15,30,855.0,99.0,3.8,20.0,631.0,1005.43,766.25
2017,3,14,15,45,836.5,95.5,3.75,20.0,582.5,976.15,747.98
2017,3,14,16,0,818.0,92.0,3.7,20.0,534.0,943.56,727.56
2017,3,14,16,15,791.5,88.0,3.4,19.5,481.0,899.6,698.81
2017,3,14,16,30,765.0,84.0,3.1,19.0,428.0,853.21,667.98
2017,3,14,16,45,729.0,78.5,2.85,18.5,372.0,794.27,627.76
2017,3,14,17,0,693.0,73.0,2.6,18.0,316.0,740.65,590.37
2017,3,14,17,15,637.0,66.5,2.35,17.0,259.0,662.47,534.11
2017,3,14,17,30,581.0,60.0,2.1,16.0,202.0,585.84,476.32
2017,3,14,17,45,492.5,50.0,1.9,15.0,148.0,482.03,394.01
2017,3,14,18,0,404.0,40.0,1.7,14.0,94.0,384.19,311.3
2017,3,14,18,15,249.0,25.5,1.7,13.5,53.5,241.76,170.75
2017,3,14,18,30,94.0,11.0,1.7,13.0,13.0,67.61,0.0
2017,3,14,18,45,47.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,80.0,10.5,1.45,8.5,14.5,8.26,0.0
2017,3,15,7,0,160.0,21.0,1.7,9.0,29.0,16.02,0.0
2017,3,15,7,15,291.5,35.5,1.75,9.5,75.0,28.98,19.5
2017,3,15,7,30,423.0,50.0,1.8,10.0,121.0,40.79,30.91
2017,3,15,7,45,508.5,59.0,1.9,11.0,176.5,47.81,37.54
2017,3,15,8,0,594.0,68.0,2.0,12.0,232.0,54.9,43.92
2017,3,15,8,15,645.0,75.0,2.05,12.5,289.0,60.07,48.45
2017,3,15,8,30,696.0,82.0,2.1,13.0,346.0,65.2,52.8
2017,3,15,8,45,734.0,86.0,2.2,14.0,402.0,67.99,54.87
2017,3,15,9,0,772.0,90.0,2.3,15.0,458.0,76.57,61.95
2017,3,15,9,15,796.5,94.0,2.35,15.5,510.0,118.41,70.87
2017,3,15,9,30,821.0,98.0,2.4,16.0,562.0,180.02,107.93
2017,3,15,9,45,840.5,100.5,2.5,17.0,609.5,242.36,156.47
2017,3,15,10,0,860.0,103.0,2.6,18.0,657.0,306.56,210.88
2017,3,15,10,15,873.0,105.0,2.65,18.0,697.5,372.13,268.4
2017,3,15,10,30,886.0,107.0,2.7,18.0,738.0,434.78,323.17
2017,3,15,10,45,895.5,109.0,2.8,18.5,771.0,495.99,375.08
2017,3,15,11,0,905.0,111.0,2.9,19.0,804.0,556.65,424.93
2017,3,15,11,15,911.0,112.0,2.95,19.0,829.0,613.74,471.28
2017,3,15,11,30,917.0,113.0,3.0,19.0,854.0,669.38,515.21
2017,3,15,11,45,924.0,112.5,3.1,19.5,871.5,722.73,555.52
2017,3,15,12,0,931.0,112.0,3.2,20.0,889.0,774.2,593.42
2017,3,15,12,15,932.5,112.0,3.25,20.0,896.5,819.83,626.49
2017,3,15,12,30,934.0,112.0,3.3,20.0,904.0,862.66,656.11
2017,3,15,12,45,932.5,112.5,3.35,20.5,902.5,900.47,680.83
2017,3,15,13,0,931.0,113.0,3.4,21.0,901.0,934.95,703.17
2017,3,15,13,15,928.0,112.5,3.45,21.0,890.5,963.62,722.9
2017,3,15,13,30,925.0,112.0,3.5,21.0,880.0,988.57,740.25
2017,3,15,13,45,919.0,112.0,3.55,21.0,860.5,1007.35,753.59
2017,3,15,14,0,913.0,112.0,3.6,21.0,841.0,1022.16,764.48
2017,3,15,14,15,905.5,110.5,3.6,21.0,813.5,1029.9,770.48
2017,3,15,14,30,898.0,109.0,3.6,21.0,786.0,1033.56,774.01
2017,3,15,14,45,880.0,111.0,3.6,21.0,748.5,1026.44,770.53
2017,3,15,15,0,862.0,113.0,3.6,21.0,711.0,1029.5,774.19
2017,3,15,15,15,847.0,110.0,3.55,21.0,669.0,1011.88,763.66
2017,3,15,15,30,832.0,107.0,3.5,21.0,627.0,990.48,750.86
2017,3,15,15,45,809.0,105.0,3.45,21.0,578.0,958.73,731.07
2017,3,15,16,0,786.0,103.0,3.4,21.0,529.0,923.79,709.1
2017,3,15,16,15,422.5,145.0,3.15,20.5,371.5,606.87,481.84
2017,3,15,16,30,59.0,187.0,2.9,20.0,214.0,245.03,195.71
2017,3,15,16,45,52.5,164.0,2.7,19.5,185.5,216.19,174.27
2017,3,15,17,0,46.0,141.0,2.5,19.0,157.0,187.34,151.45
2017,3,15,17,15,286.5,104.5,2.25,18.0,177.5,383.6,317.61
2017,3,15,17,30,527.0,68.0,2.0,17.0,198.0,550.25,449.11
2017,3,15,17,45,432.0,57.0,1.75,16.5,145.0,442.11,360.69
2017,3,15,18,0,337.0,46.0,1.5,16.0,92.0,340.02,273.89
2017,3,15,18,15,168.5,29.5,1.6,15.5,52.5,191.35,135.92
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,10.23,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,40.5,12.0,3.1,13.5,14.5,9.44,0.0
2017,3,16,7,0,81.0,24.0,3.3,14.0,29.0,18.0,3.02
2017,3,16,7,15,193.5,44.0,3.4,14.5,73.0,32.84,22.45
2017,3,16,7,30,306.0,64.0,3.5,15.0,117.0,47.56,36.22
2017,3,16,7,45,385.0,78.0,3.65,16.0,170.0,57.79,45.57
2017,3,16,8,0,464.0,92.0,3.8,17.0,223.0,67.93,54.49
2017,3,16,8,15,232.0,98.5,3.95,17.5,164.0,70.77,56.85
2017,3,16,8,30,0.0,105.0,4.1,18.0,105.0,78.05,62.94
2017,3,16,8,45,0.0,63.5,4.3,18.5,63.5,48.68,37.04
2017,3,16,9,0,0.0,22.0,4.5,19.0,22.0,16.79,9.04
2017,3,16,9,15,0.0,24.5,4.65,19.0,24.5,18.73,9.99
2017,3,16,9,30,0.0,27.0,4.8,19.0,27.0,20.66,11.55
2017,3,16,9,45,6.0,123.5,5.0,19.5,128.0,95.27,72.49
2017,3,16,10,0,12.0,220.0,5.2,20.0,229.0,166.82,129.58
2017,3,16,10,15,8.0,203.0,5.3,20.5,209.0,155.74,120.32
2017,3,16,10,30,4.0,186.0,5.4,21.0,189.0,143.25,110.04
2017,3,16,10,45,2.0,157.0,5.5,21.5,158.5,121.47,92.35
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,98.79,73.96
2017,3,16,11,15,0.0,111.5,5.6,22.0,111.5,86.24,63.85
2017,3,16,11,30,0.0,95.0,5.6,22.0,95.0,73.55,53.62
2017,3,16,11,45,17.5,224.0,5.6,22.5,239.0,186.31,142.98
2017,3,16,12,0,35.0,353.0,5.6,23.0,383.0,315.24,242.35
2017,3,16,12,15,24.0,304.5,5.6,23.0,325.5,270.87,207.95
2017,3,16,12,30,13.0,256.0,5.6,23.0,268.0,213.48,163.44
2017,3,16,12,45,12.0,248.5,5.6,23.5,259.0,207.91,158.88
2017,3,16,13,0,11.0,241.0,5.6,24.0,250.0,202.09,154.09
2017,3,16,13,15,111.5,331.5,5.55,24.0,424.5,409.92,316.11
2017,3,16,13,30,212.0,422.0,5.5,24.0,599.0,600.25,458.9
2017,3,16,13,45,127.0,385.0,5.5,24.0,491.0,493.54,378.12
2017,3,16,14,0,42.0,348.0,5.5,24.0,383.0,358.67,275.11
2017,3,16,14,15,119.0,361.0,5.45,24.0,453.0,477.04,367.44
2017,3,16,14,30,196.0,374.0,5.4,24.0,523.0,575.38,442.84
2017,3,16,14,45,224.5,352.0,5.35,24.0,515.0,587.71,453.45
2017,3,16,15,0,253.0,330.0,5.3,24.0,507.0,623.1,481.04
2017,3,16,15,15,500.5,236.5,5.2,24.0,559.5,798.08,616.12
2017,3,16,15,30,748.0,143.0,5.1,24.0,612.0,954.09,729.33
2017,3,16,15,45,519.5,188.5,5.0,24.0,502.5,761.79,592.2
2017,3,16,16,0,291.0,234.0,4.9,24.0,393.0,562.99,442.37
2017,3,16,16,15,468.0,176.5,4.7,23.5,403.0,686.42,541.69
2017,3,16,16,30,645.0,119.0,4.5,23.0,413.0,786.39,618.04
2017,3,16,16,45,607.5,110.0,4.3,22.5,358.5,725.06,574.71
2017,3,16,17,0,570.0,101.0,4.1,22.0,304.0,662.99,530.74
2017,3,16,17,15,509.5,91.0,4.05,21.5,248.5,580.11,469.56
2017,3,16,17,30,449.0,81.0,4.0,21.0,193.0,496.07,404.74
2017,3,16,17,45,370.0,66.0,3.95,20.5,142.0,401.06,327.22
2017,3,16,18,0,291.0,51.0,3.9,20.0,91.0,312.4,250.97
2017,3,16,18,15,165.5,31.5,4.0,19.5,52.0,193.21,138.26
2017,3,16,18,30,40.0,12.0,4.1,19.0,13.0,34.33,0.0
2017,3,16,18,45,20.0,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,49.5,12.5,4.9,16.5,16.0,9.83,0.0
2017,3,17,7,0,99.0,25.0,5.1,17.0,32.0,18.8,5.17
2017,3,17,7,15,210.5,44.5,5.35,17.5,76.0,33.28,22.64
2017,3,17,7,30,322.0,64.0,5.6,18.0,120.0,47.68,35.91
2017,3,17,7,45,410.0,75.0,5.95,18.5,174.0,56.01,43.56
2017,3,17,8,0,498.0,86.0,6.3,19.0,228.0,67.36,53.57
2017,3,17,8,15,551.0,95.0,6.45,19.5,283.5,73.33,58.62
2017,3,17,8,30,604.0,104.0,6.6,20.0,339.0,79.2,63.44
2017,3,17,8,45,302.0,100.0,6.75,20.5,217.5,69.1,54.38
2017,3,17,9,0,0.0,96.0,6.9,21.0,96.0,73.14,57.53
2017,3,17,9,15,0.5,132.0,6.85,21.5,133.0,98.79,75.47
2017,3,17,9,30,1.0,168.0,6.8,22.0,170.0,124.69,95.96
2017,3,17,9,45,2.0,174.0,6.8,22.5,176.0,130.47,100.06
2017,3,17,10,0,3.0,180.0,6.8,23.0,182.0,136.27,104.19
2017,3,17,10,15,4.0,183.5,6.7,23.0,186.5,140.3,107.13
2017,3,17,10,30,5.0,187.0,6.6,23.0,191.0,144.36,110.13
2017,3,17,10,45,8.0,212.0,6.55,23.5,218.5,165.5,126.39
2017,3,17,11,0,11.0,237.0,6.5,24.0,246.0,187.35,143.09
2017,3,17,11,15,19.5,281.5,6.4,24.0,298.0,228.0,174.61
2017,3,17,11,30,28.0,326.0,6.3,24.0,350.0,277.02,212.35
2017,3,17,11,45,79.0,376.5,6.2,24.5,443.5,357.54,273.94
2017,3,17,12,0,130.0,427.0,6.1,25.0,537.0,455.58,347.57
2017,3,17,12,15,237.5,416.5,6.0,25.0,619.5,541.6,413.46
2017,3,17,12,30,345.0,406.0,5.9,25.0,702.0,649.41,494.24
2017,3,17,12,45,347.0,405.0,5.8,25.0,701.5,671.99,510.51
2017,3,17,13,0,349.0,404.0,5.7,25.0,701.0,693.23,525.99
2017,3,17,13,15,367.0,391.5,5.6,25.0,701.5,716.54,543.43
2017,3,17,13,30,385.0,379.0,5.5,25.0,702.0,738.69,559.99
2017,3,17,13,45,617.0,259.5,5.45,25.5,762.5,884.63,668.32
2017,3,17,14,0,849.0,140.0,5.4,26.0,823.0,1001.0,748.79
2017,3,17,14,15,840.5,138.0,5.25,26.0,796.0,1006.89,751.91
2017,3,17,14,30,832.0,136.0,5.1,26.0,769.0,1008.75,753.09
2017,3,17,14,45,806.0,141.0,5.0,26.0,731.0,996.46,745.27
2017,3,17,15,0,780.0,146.0,4.9,26.0,693.0,980.02,734.88
2017,3,17,15,15,763.5,142.5,4.75,25.5,651.5,969.69,729.91
2017,3,17,15,30,747.0,139.0,4.6,25.0,610.0,947.01,716.55
2017,3,17,15,45,730.0,132.5,4.5,25.0,563.5,917.03,697.24
2017,3,17,16,0,713.0,126.0,4.4,25.0,517.0,884.01,676.15
2017,3,17,16,15,683.0,120.5,4.1,24.5,465.0,836.93,645.35
2017,3,17,16,30,653.0,115.0,3.8,24.0,413.0,787.89,612.75
2017,3,17,16,45,616.0,106.5,3.55,23.5,359.0,727.47,571.43
2017,3,17,17,0,579.0,98.0,3.3,23.0,305.0,666.31,528.46
2017,3,17,17,15,519.5,88.5,3.05,22.5,250.0,584.78,468.58
2017,3,17,17,30,460.0,79.0,2.8,22.0,195.0,500.75,404.34
2017,3,17,17,45,374.0,65.0,2.6,21.5,143.5,401.32,324.45
2017,3,17,18,0,288.0,51.0,2.4,21.0,92.0,308.9,246.21
2017,3,17,18,15,164.5,32.0,2.55,20.5,53.0,192.29,138.58
2017,3,17,18,30,41.0,13.0,2.7,20.0,14.0,35.64,0.0
2017,3,17,18,45,20.5,6.5,2.9,19.5,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.0,14.0,2.1,16.0,17.0,11.02,0.0
2017,3,18,7,0,90.0,28.0,2.4,17.0,34.0,20.87,7.9
2017,3,18,7,15,198.0,48.0,2.55,17.5,78.5,35.69,24.83
2017,3,18,7,30,306.0,68.0,2.7,18.0,123.0,50.31,38.27
2017,3,18,7,45,393.5,80.0,2.85,18.5,177.5,59.22,46.4
2017,3,18,8,0,481.0,92.0,3.0,19.0,232.0,68.12,54.21
2017,3,18,8,15,240.5,109.5,3.05,19.5,179.5,77.76,62.43
2017,3,18,8,30,0.0,127.0,3.1,20.0,127.0,92.51,74.85
2017,3,18,8,45,0.0,125.0,3.15,20.5,125.0,92.32,74.26
2017,3,18,9,0,0.0,123.0,3.2,21.0,123.0,91.76,73.36
2017,3,18,9,15,0.0,121.5,3.15,21.5,121.5,91.56,69.47
2017,3,18,9,30,0.0,120.0,3.1,22.0,120.0,91.14,68.75
2017,3,18,9,45,2.0,153.0,3.05,22.5,154.5,115.71,88.0
2017,3,18,10,0,4.0,186.0,3.0,23.0,189.0,140.81,107.4
2017,3,18,10,15,44.0,263.0,2.95,23.0,295.0,208.53,159.12
2017,3,18,10,30,84.0,340.0,2.9,23.0,401.0,284.26,216.54
2017,3,18,10,45,46.0,276.0,2.9,23.5,310.0,231.12,176.03
2017,3,18,11,0,8.0,212.0,2.9,24.0,219.0,166.86,126.33
2017,3,18,11,15,98.5,313.0,2.9,24.0,394.0,306.74,233.96
2017,3,18,11,30,189.0,414.0,2.9,24.0,569.0,452.29,342.32
2017,3,18,11,45,144.5,417.0,2.9,24.5,537.0,442.46,333.68
2017,3,18,12,0,100.0,420.0,2.9,25.0,505.0,417.36,314.25
2017,3,18,12,15,217.0,415.5,2.9,25.0,601.5,524.54,394.59
2017,3,18,12,30,334.0,411.0,2.9,25.0,698.0,644.18,481.37
2017,3,18,12,45,419.5,377.0,2.9,25.5,737.0,718.93,533.97
2017,3,18,13,0,505.0,343.0,2.9,26.0,776.0,787.68,581.99
2017,3,18,13,15,446.5,361.0,2.9,26.0,740.5,774.37,571.74
2017,3,18,13,30,388.0,379.0,2.9,26.0,705.0,740.53,548.23
2017,3,18,13,45,317.5,389.5,2.95,26.0,652.5,699.78,519.57
2017,3,18,14,0,247.0,400.0,3.0,26.0,600.0,632.82,472.48
2017,3,18,14,15,547.5,265.0,3.0,26.0,688.0,846.65,629.48
2017,3,18,14,30,848.0,130.0,3.0,26.0,776.0,1017.02,744.74
2017,3,18,14,45,603.0,219.5,3.0,26.0,668.5,881.95,654.32
2017,3,18,15,0,358.0,309.0,3.0,26.0,561.0,703.72,528.36
2017,3,18,15,15,584.5,210.5,2.95,26.0,593.0,852.05,639.28
2017,3,18,15,30,811.0,112.0,2.9,26.0,625.0,970.9,719.78
2017,3,18,15,45,795.0,106.5,2.9,26.0,578.0,942.14,701.56
2017,3,18,16,0,779.0,101.0,2.9,26.0,531.0,910.1,682.41
2017,3,18,16,15,752.0,97.0,2.7,25.5,478.5,866.26,654.91
2017,3,18,16,30,725.0,93.0,2.5,25.0,426.0,826.63,629.99
2017,3,18,16,45,689.0,86.5,2.35,24.5,371.0,767.82,591.41
2017,3,18,17,0,653.0,80.0,2.2,24.0,316.0,708.23,551.25
2017,3,18,17,15,597.0,73.0,1.95,23.0,260.0,630.85,496.92
2017,3,18,17,30,541.0,66.0,1.7,22.0,204.0,555.06,441.26
2017,3,18,17,45,453.0,55.5,1.5,21.5,151.0,453.01,361.87
2017,3,18,18,0,365.0,45.0,1.3,21.0,98.0,356.74,282.23
2017,3,18,18,15,225.0,29.0,1.35,20.5,57.0,225.57,164.56
2017,3,18,18,30,85.0,13.0,1.4,20.0,16.0,62.7,0.0
2017,3,18,18,45,42.5,6.5,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,14.5,2.35,16.5,20.0,11.41,0.0
2017,3,19,7,0,144.0,29.0,2.7,17.0,40.0,21.84,9.69
2017,3,19,7,15,263.0,45.5,2.85,17.5,86.5,34.3,23.74
2017,3,19,7,30,382.0,62.0,3.0,18.0,133.0,46.79,35.26
2017,3,19,7,45,473.5,70.5,3.2,19.0,189.0,56.17,43.67
2017,3,19,8,0,565.0,79.0,3.4,20.0,245.0,62.58,49.18
2017,3,19,8,15,616.0,86.5,3.45,20.5,302.0,67.75,53.51
2017,3,19,8,30,667.0,94.0,3.5,21.0,359.0,72.87,57.66
2017,3,19,8,45,711.0,96.5,3.6,21.5,415.5,74.39,58.63
2017,3,19,9,0,755.0,99.0,3.7,22.0,472.0,76.03,59.69
2017,3,19,9,15,779.5,103.0,3.7,22.0,524.0,122.54,73.1
2017,3,19,9,30,804.0,107.0,3.7,22.0,576.0,183.08,108.66
2017,3,19,9,45,826.0,108.5,3.75,22.5,623.5,244.12,155.28
2017,3,19,10,0,848.0,110.0,3.8,23.0,671.0,307.33,208.18
2017,3,19,10,15,861.0,112.5,3.85,23.5,711.0,370.28,262.36
2017,3,19,10,30,874.0,115.0,3.9,24.0,751.0,434.63,317.0
2017,3,19,10,45,884.0,116.5,3.95,24.5,784.0,494.94,367.34
2017,3,19,11,0,894.0,118.0,4.0,25.0,817.0,554.74,415.73
2017,3,19,11,15,900.0,119.0,4.05,25.0,842.0,611.16,461.0
2017,3,19,11,30,906.0,120.0,4.1,25.0,867.0,666.13,503.95
2017,3,19,11,45,910.0,121.0,4.15,25.5,883.0,718.1,542.59
2017,3,19,12,0,914.0,122.0,4.2,26.0,899.0,767.99,578.68
2017,3,19,12,15,915.5,122.0,4.2,26.0,906.0,812.83,611.13
2017,3,19,12,30,917.0,122.0,4.2,26.0,913.0,854.93,639.76
2017,3,19,12,45,916.0,122.0,4.25,26.0,911.0,892.02,665.05
2017,3,19,13,0,915.0,122.0,4.3,26.0,909.0,925.84,688.11
2017,3,19,13,15,912.0,121.5,4.3,26.0,898.0,953.98,707.11
2017,3,19,13,30,909.0,121.0,4.3,26.0,887.0,978.46,723.73
2017,3,19,13,45,903.5,120.0,4.3,26.5,867.5,996.3,734.59
2017,3,19,14,0,898.0,119.0,4.3,27.0,848.0,1010.19,742.96
2017,3,19,14,15,890.5,118.0,4.25,27.0,820.0,1018.14,748.75
2017,3,19,14,30,883.0,117.0,4.2,27.0,792.0,1022.09,752.1
2017,3,19,14,45,863.0,119.0,4.2,27.0,754.5,1027.13,756.7
2017,3,19,15,0,843.0,121.0,4.2,27.0,717.0,1013.92,749.39
2017,3,19,15,15,828.0,118.0,4.15,26.5,674.5,996.22,740.54
2017,3,19,15,30,813.0,115.0,4.1,26.0,632.0,974.8,729.28
2017,3,19,15,45,790.5,112.0,4.05,26.0,583.5,942.43,709.21
2017,3,19,16,0,768.0,109.0,4.0,26.0,535.0,906.93,686.99
2017,3,19,16,15,740.0,104.5,3.75,25.5,482.0,868.76,663.04
2017,3,19,16,30,712.0,100.0,3.5,25.0,429.0,821.74,632.55
2017,3,19,16,45,674.0,93.5,3.3,25.0,373.5,761.46,591.09
2017,3,19,17,0,636.0,87.0,3.1,25.0,318.0,700.46,548.21
2017,3,19,17,15,579.5,79.0,2.8,24.0,262.0,621.89,492.49
2017,3,19,17,30,523.0,71.0,2.5,23.0,206.0,544.87,435.42
2017,3,19,17,45,438.0,59.0,2.2,22.0,153.0,444.09,356.88
2017,3,19,18,0,353.0,47.0,1.9,21.0,100.0,348.93,277.79
2017,3,19,18,15,217.5,30.5,1.9,20.5,58.5,221.97,163.98
2017,3,19,18,30,82.0,14.0,1.9,20.0,17.0,61.43,0.0
2017,3,19,18,45,41.0,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,95.0,14.5,3.5,16.5,22.0,11.41,0.0
2017,3,20,7,0,190.0,29.0,3.8,17.0,44.0,22.01,10.65
2017,3,20,7,15,308.5,44.5,4.0,17.5,92.5,33.87,23.45
2017,3,20,7,30,427.0,60.0,4.2,18.0,141.0,48.52,36.8
2017,3,20,7,45,510.5,69.5,4.45,18.5,198.5,55.66,43.33
2017,3,20,8,0,594.0,79.0,4.7,19.0,256.0,62.85,49.62
2017,3,20,8,15,643.5,86.0,4.75,19.5,314.0,67.71,53.69
2017,3,20,8,30,693.0,93.0,4.8,20.0,372.0,72.52,57.59
2017,3,20,8,45,737.0,95.5,4.85,20.5,430.0,74.13,58.64
2017,3,20,9,0,781.0,98.0,4.9,21.0,488.0,82.11,65.13
2017,3,20,9,15,569.0,170.5,4.9,21.5,470.5,145.06,97.24
2017,3,20,9,30,357.0,243.0,4.9,22.0,453.0,207.66,146.95
2017,3,20,9,45,415.5,246.0,4.95,22.5,508.5,249.31,176.48
2017,3,20,10,0,474.0,249.0,5.0,23.0,564.0,300.55,216.17
2017,3,20,10,15,359.0,300.5,5.0,23.5,547.5,334.71,248.43
2017,3,20,10,30,244.0,352.0,5.0,24.0,531.0,354.26,267.26
2017,3,20,10,45,583.0,233.5,5.0,24.5,685.5,448.67,336.92
2017,3,20,11,0,922.0,115.0,5.0,25.0,840.0,566.06,426.16
2017,3,20,11,15,928.0,116.0,5.0,25.0,865.0,623.93,472.68
2017,3,20,11,30,934.0,117.0,5.0,25.0,890.0,680.28,516.98
2017,3,20,11,45,945.5,113.5,5.0,25.5,908.5,734.82,557.79
2017,3,20,12,0,957.0,110.0,5.0,26.0,927.0,787.7,596.29
2017,3,20,12,15,958.5,110.0,4.95,26.0,934.5,834.17,629.43
2017,3,20,12,30,960.0,110.0,4.9,26.0,942.0,877.76,658.96
2017,3,20,12,45,959.0,110.0,4.9,26.0,939.5,916.18,685.07
2017,3,20,13,0,958.0,110.0,4.9,26.0,937.0,951.18,708.79
2017,3,20,13,15,955.0,109.5,4.85,26.0,926.0,980.32,728.16
2017,3,20,13,30,952.0,109.0,4.8,26.0,915.0,1005.63,744.99
2017,3,20,13,45,948.0,108.0,4.8,26.0,895.0,1025.55,758.72
2017,3,20,14,0,944.0,107.0,4.8,26.0,875.0,1041.41,769.91
2017,3,20,14,15,936.5,105.5,4.7,26.0,846.5,1049.19,775.01
2017,3,20,14,30,929.0,104.0,4.6,26.0,818.0,1052.76,777.52
2017,3,20,14,45,915.0,104.0,4.55,26.0,780.5,1047.28,774.83
2017,3,20,15,0,901.0,104.0,4.5,26.0,743.0,1037.74,769.76
2017,3,20,15,15,887.5,101.5,4.4,25.5,700.0,1021.97,761.92
2017,3,20,15,30,874.0,99.0,4.3,25.0,657.0,1015.31,760.4
2017,3,20,15,45,857.5,95.0,4.2,25.0,608.0,986.94,742.78
2017,3,20,16,0,841.0,91.0,4.1,25.0,559.0,955.13,722.98
2017,3,20,16,15,815.5,87.0,3.75,24.5,505.0,911.57,694.95
2017,3,20,16,30,790.0,83.0,3.4,24.0,451.0,865.51,664.86
2017,3,20,16,45,757.0,78.0,3.1,24.0,394.0,809.3,626.08
2017,3,20,17,0,724.0,73.0,2.8,24.0,337.0,751.74,585.56
2017,3,20,17,15,671.5,66.5,2.55,23.0,279.0,681.44,536.86
2017,3,20,17,30,619.0,60.0,2.3,22.0,221.0,606.77,482.52
2017,3,20,17,45,536.5,50.5,2.05,21.0,165.5,507.49,406.2
2017,3,20,18,0,454.0,41.0,1.8,20.0,110.0,413.7,329.56
2017,3,20,18,15,304.0,27.5,1.85,19.5,65.0,277.63,208.04
2017,3,20,18,30,154.0,14.0,1.9,19.0,20.0,105.31,0.0
2017,3,20,18,45,77.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,104.5,15.5,4.05,16.5,24.0,12.2,0.0
2017,3,21,7,0,209.0,31.0,4.3,17.0,48.0,23.54,12.45
2017,3,21,7,15,328.5,45.5,4.45,17.5,97.5,34.72,24.25
2017,3,21,7,30,448.0,60.0,4.6,18.0,147.0,48.59,36.9
2017,3,21,7,45,277.5,90.5,4.75,18.5,150.0,65.55,52.0
2017,3,21,8,0,107.0,121.0,4.9,19.0,153.0,83.97,68.04
2017,3,21,8,15,129.0,146.5,4.9,19.5,193.5,100.05,81.72
2017,3,21,8,30,151.0,172.0,4.9,20.0,234.0,115.68,94.75
2017,3,21,8,45,218.0,191.5,4.95,20.5,294.0,128.66,105.28
2017,3,21,9,0,285.0,211.0,5.0,21.0,354.0,136.68,111.46
2017,3,21,9,15,569.0,153.0,5.0,21.5,477.0,135.4,89.43
2017,3,21,9,30,853.0,95.0,5.0,22.0,600.0,180.29,104.51
2017,3,21,9,45,872.0,96.5,5.0,22.5,647.0,248.55,157.14
2017,3,21,10,0,891.0,98.0,5.0,23.0,694.0,312.72,211.37
2017,3,21,10,15,902.5,100.0,4.95,23.5,734.5,376.14,266.53
2017,3,21,10,30,914.0,102.0,4.9,24.0,775.0,439.68,321.19
2017,3,21,10,45,922.0,103.5,4.85,24.5,807.5,501.15,372.91
2017,3,21,11,0,930.0,105.0,4.8,25.0,840.0,561.8,422.3
2017,3,21,11,15,935.5,106.0,4.75,25.0,864.5,619.6,468.8
2017,3,21,11,30,941.0,107.0,4.7,25.0,889.0,675.81,512.73
2017,3,21,11,45,938.5,111.0,4.7,25.5,903.5,727.4,551.14
2017,3,21,12,0,936.0,115.0,4.7,26.0,918.0,776.27,586.46
2017,3,21,12,15,937.0,115.0,4.65,26.0,924.5,821.46,618.84
2017,3,21,12,30,938.0,115.0,4.6,26.0,931.0,863.78,647.4
2017,3,21,12,45,936.0,115.5,4.55,26.5,928.5,901.02,670.92
2017,3,21,13,0,934.0,116.0,4.5,27.0,926.0,934.87,692.13
2017,3,21,13,15,931.0,115.5,4.45,27.0,914.5,963.33,711.04
2017,3,21,13,30,928.0,115.0,4.4,27.0,903.0,988.06,727.49
2017,3,21,13,45,921.5,114.5,4.4,27.0,882.5,1005.62,739.56
2017,3,21,14,0,915.0,114.0,4.4,27.0,862.0,1019.14,749.14
2017,3,21,14,15,907.5,112.5,4.35,27.0,833.5,1026.59,754.59
2017,3,21,14,30,900.0,111.0,4.3,27.0,805.0,1029.94,757.56
2017,3,21,14,45,884.0,111.5,4.25,27.0,767.5,1022.88,753.86
2017,3,21,15,0,868.0,112.0,4.2,27.0,730.0,1025.78,757.02
2017,3,21,15,15,853.5,109.5,4.15,26.5,687.5,1008.92,748.67
2017,3,21,15,30,839.0,107.0,4.1,26.0,645.0,988.28,738.01
2017,3,21,15,45,819.0,103.5,4.05,26.0,596.0,957.47,719.08
2017,3,21,16,0,799.0,100.0,4.0,26.0,547.0,923.42,697.97
2017,3,21,16,15,772.0,96.0,3.75,25.5,493.5,879.19,669.93
2017,3,21,16,30,745.0,92.0,3.5,25.0,440.0,838.64,644.15
2017,3,21,16,45,707.0,86.5,3.25,24.5,384.0,778.83,604.12
2017,3,21,17,0,669.0,81.0,3.0,24.0,328.0,718.3,562.61
2017,3,21,17,15,614.5,74.0,2.7,23.0,271.0,641.83,508.65
2017,3,21,17,30,560.0,67.0,2.4,22.0,214.0,566.83,453.34
2017,3,21,17,45,473.5,56.5,2.15,21.5,159.5,465.64,374.23
2017,3,21,18,0,387.0,46.0,1.9,21.0,105.0,370.15,294.94
2017,3,21,18,15,249.0,31.0,2.05,20.5,62.5,243.74,183.29
2017,3,21,18,30,111.0,16.0,2.2,20.0,20.0,107.0,0.0
2017,3,21,18,45,55.5,8.0,2.35,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,44.0,18.0,2.75,17.5,21.5,14.16,0.0
2017,3,22,7,0,88.0,36.0,3.0,18.0,43.0,26.48,15.21
2017,3,22,7,15,180.5,58.5,3.1,18.5,89.0,42.62,31.0
2017,3,22,7,30,273.0,81.0,3.2,19.0,135.0,58.65,45.52
2017,3,22,7,45,357.0,94.5,3.35,19.5,189.5,68.47,54.33
2017,3,22,8,0,441.0,108.0,3.5,20.0,244.0,78.0,62.57
2017,3,22,8,15,220.5,99.5,3.5,20.5,167.5,71.29,56.53
2017,3,22,8,30,0.0,91.0,3.5,21.0,91.0,68.94,54.21
2017,3,22,8,45,19.5,147.5,3.5,21.5,157.5,107.57,86.88
2017,3,22,9,0,39.0,204.0,3.5,22.0,224.0,137.39,111.46
2017,3,22,9,15,20.5,187.5,3.45,22.5,198.0,137.03,105.04
2017,3,22,9,30,2.0,171.0,3.4,23.0,172.0,127.07,97.02
2017,3,22,9,45,7.5,199.5,3.4,23.5,204.5,149.31,113.92
2017,3,22,10,0,13.0,228.0,3.4,24.0,237.0,172.68,131.53
2017,3,22,10,15,160.5,285.5,3.45,24.0,404.5,260.71,195.66
2017,3,22,10,30,308.0,343.0,3.5,24.0,572.0,372.61,278.78
2017,3,22,10,45,302.0,361.5,3.55,24.5,593.5,409.55,307.48
2017,3,22,11,0,296.0,380.0,3.6,25.0,615.0,445.89,335.24
2017,3,22,11,15,197.5,396.0,3.7,25.0,555.0,423.37,319.57
2017,3,22,11,30,99.0,412.0,3.8,25.0,495.0,386.99,292.47
2017,3,22,11,45,261.0,392.0,3.9,25.5,615.5,505.34,381.44
2017,3,22,12,0,423.0,372.0,4.0,26.0,736.0,633.16,474.99
2017,3,22,12,15,335.0,407.0,4.05,26.0,696.5,615.38,461.03
2017,3,22,12,30,247.0,442.0,4.1,26.0,657.0,585.16,438.38
2017,3,22,12,45,295.5,431.0,4.15,26.0,688.5,647.82,484.49
2017,3,22,13,0,344.0,420.0,4.2,26.0,720.0,699.01,521.95
2017,3,22,13,15,322.0,418.0,4.25,26.0,696.0,696.26,519.99
2017,3,22,13,30,300.0,416.0,4.3,26.0,672.0,690.64,516.28
2017,3,22,13,45,272.5,411.5,4.35,26.5,640.5,674.69,504.23
2017,3,22,14,0,245.0,407.0,4.4,27.0,609.0,634.22,475.21
2017,3,22,14,15,550.5,267.5,4.4,26.5,700.0,847.57,634.98
2017,3,22,14,30,856.0,128.0,4.4,26.0,791.0,1017.31,753.95
2017,3,22,14,45,840.5,128.0,4.45,26.0,754.5,1010.18,749.51
2017,3,22,15,0,825.0,128.0,4.5,26.0,718.0,999.06,743.86
2017,3,22,15,15,809.5,125.0,4.5,26.0,675.5,980.81,733.3
2017,3,22,15,30,794.0,122.0,4.5,26.0,633.0,958.9,720.39
2017,3,22,15,45,772.0,118.5,4.5,26.0,584.5,926.57,700.39
2017,3,22,16,0,750.0,115.0,4.5,26.0,536.0,898.49,683.32
2017,3,22,16,15,721.5,110.0,4.35,25.5,483.5,852.79,654.4
2017,3,22,16,30,693.0,105.0,4.2,25.0,431.0,805.06,623.66
2017,3,22,16,45,650.5,99.5,4.1,25.0,375.0,742.49,580.53
2017,3,22,17,0,608.0,94.0,4.0,25.0,319.0,679.43,536.03
2017,3,22,17,15,551.0,85.5,3.75,24.0,263.5,600.87,479.89
2017,3,22,17,30,494.0,77.0,3.5,23.0,208.0,523.87,422.44
2017,3,22,17,45,404.5,65.0,3.25,22.5,155.0,417.15,337.47
2017,3,22,18,0,315.0,53.0,3.0,22.0,102.0,324.22,259.31
2017,3,22,18,15,191.5,35.0,3.15,21.5,60.5,208.63,157.28
2017,3,22,18,30,68.0,17.0,3.3,21.0,19.0,72.78,0.0
2017,3,22,18,45,34.0,8.5,3.5,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,124.5,17.0,4.85,17.5,28.5,13.38,0.0
2017,3,23,7,0,249.0,34.0,5.1,18.0,57.0,25.89,15.14
2017,3,23,7,15,365.5,47.0,5.35,18.5,107.5,38.3,27.35
2017,3,23,7,30,482.0,60.0,5.6,19.0,158.0,48.69,36.9
2017,3,23,7,45,561.5,67.5,5.9,19.5,216.5,54.41,42.09
2017,3,23,8,0,641.0,75.0,6.2,20.0,275.0,60.24,47.14
2017,3,23,8,15,687.0,81.0,6.3,20.5,333.0,64.55,50.7
2017,3,23,8,30,733.0,87.0,6.4,21.0,391.0,68.84,54.13
2017,3,23,8,45,527.5,148.0,6.5,21.5,382.5,102.44,82.6
2017,3,23,9,0,322.0,209.0,6.6,22.0,374.0,136.34,110.82
2017,3,23,9,15,588.5,153.5,6.7,22.5,492.5,136.24,89.37
2017,3,23,9,30,855.0,98.0,6.8,23.0,611.0,182.13,105.64
2017,3,23,9,45,875.0,99.0,6.9,23.5,659.0,245.49,154.33
2017,3,23,10,0,895.0,100.0,7.0,24.0,707.0,314.6,212.6
2017,3,23,10,15,906.5,102.0,7.1,24.0,747.0,378.2,268.83
2017,3,23,10,30,918.0,104.0,7.2,24.0,787.0,441.92,325.0
2017,3,23,10,45,926.5,105.5,7.3,24.5,820.0,503.77,378.06
2017,3,23,11,0,935.0,107.0,7.4,25.0,853.0,564.86,429.05
2017,3,23,11,15,940.5,108.0,7.45,25.0,877.5,622.84,477.08
2017,3,23,11,30,946.0,109.0,7.5,25.0,902.0,679.22,522.68
2017,3,23,11,45,949.5,109.5,7.6,25.5,918.0,732.01,563.59
2017,3,23,12,0,953.0,110.0,7.7,26.0,934.0,782.53,601.82
2017,3,23,12,15,954.0,110.5,7.7,26.0,941.0,828.68,636.37
2017,3,23,12,30,955.0,111.0,7.7,26.0,948.0,871.93,667.18
2017,3,23,12,45,951.5,112.5,7.75,26.5,945.0,909.25,692.47
2017,3,23,13,0,948.0,114.0,7.8,27.0,942.0,943.05,715.17
2017,3,23,13,15,945.5,113.5,7.8,26.5,931.0,972.22,737.33
2017,3,23,13,30,943.0,113.0,7.8,26.0,920.0,997.62,757.0
2017,3,23,13,45,937.5,112.5,7.8,26.0,899.5,1016.3,770.61
2017,3,23,14,0,932.0,112.0,7.8,26.0,879.0,1030.91,781.54
2017,3,23,14,15,925.5,110.5,7.8,26.0,851.0,1039.42,788.39
2017,3,23,14,30,919.0,109.0,7.8,26.0,823.0,1043.77,792.55
2017,3,23,14,45,904.5,109.5,7.8,26.0,786.0,1038.18,789.97
2017,3,23,15,0,890.0,110.0,7.8,26.0,749.0,1028.57,784.8
2017,3,23,15,15,876.5,107.5,7.7,25.5,705.5,1026.24,786.07
2017,3,23,15,30,863.0,105.0,7.6,25.0,662.0,1006.33,775.04
2017,3,23,15,45,839.5,103.5,7.55,25.0,612.0,974.1,754.03
2017,3,23,16,0,816.0,102.0,7.5,25.0,562.0,938.65,730.71
2017,3,23,16,15,790.0,98.0,7.3,24.5,508.5,895.0,702.12
2017,3,23,16,30,764.0,94.0,7.1,24.0,455.0,848.87,671.34
2017,3,23,16,45,725.0,89.0,6.95,23.5,397.5,794.49,634.01
2017,3,23,17,0,686.0,84.0,6.8,23.0,340.0,733.17,590.46
2017,3,23,17,15,631.0,77.0,6.6,22.5,282.0,655.78,532.9
2017,3,23,17,30,576.0,70.0,6.4,22.0,224.0,579.76,474.16
2017,3,23,17,45,488.0,60.0,6.2,21.5,168.5,477.52,391.66
2017,3,23,18,0,400.0,50.0,6.0,21.0,113.0,380.65,308.88
2017,3,23,18,15,200.0,37.0,5.95,20.5,68.5,216.25,165.53
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,27.81,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,9.44,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.0,0.5,0.38,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.5,3.0,2.27,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,3.79,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,5.31,0.0
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,6.83,0.36
2017,3,24,8,15,0.0,11.5,3.6,20.0,11.5,8.75,2.03
2017,3,24,8,30,0.0,14.0,3.8,20.0,14.0,10.66,3.69
2017,3,24,8,45,0.0,32.5,4.05,20.5,32.5,24.83,15.97
2017,3,24,9,0,0.0,51.0,4.3,21.0,51.0,39.08,28.15
2017,3,24,9,15,10.5,138.0,4.4,21.0,144.5,103.87,79.26
2017,3,24,9,30,21.0,225.0,4.5,21.0,238.0,165.32,127.71
