Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,45,117.0,275.0,4.65,21.5,354.0,212.35,160.21
2017,3,24,10,0,213.0,325.0,4.8,22.0,470.0,282.07,211.25
2017,3,24,10,15,275.5,333.0,4.75,22.0,532.0,327.23,245.71
2017,3,24,10,30,338.0,341.0,4.7,22.0,594.0,381.76,288.15
2017,3,24,10,45,309.0,365.0,4.7,22.5,603.5,413.94,314.24
2017,3,24,11,0,280.0,389.0,4.7,23.0,613.0,443.04,337.03
2017,3,24,11,15,333.0,384.5,4.65,23.5,659.5,493.78,375.36
2017,3,24,11,30,386.0,380.0,4.6,24.0,706.0,549.09,416.59
2017,3,24,11,45,541.0,317.5,4.6,24.5,782.5,637.8,483.01
2017,3,24,12,0,696.0,255.0,4.6,25.0,859.0,733.18,553.24
2017,3,24,12,15,493.0,345.5,4.6,25.0,775.5,691.57,520.92
2017,3,24,12,30,290.0,436.0,4.6,25.0,692.0,625.57,470.49
2017,3,24,12,45,151.0,338.0,4.6,25.5,471.0,427.5,324.88
2017,3,24,13,0,12.0,240.0,4.6,26.0,250.0,201.48,151.62
2017,3,24,13,15,58.5,335.0,4.55,26.0,385.5,343.1,260.61
2017,3,24,13,30,105.0,430.0,4.5,26.0,521.0,482.36,364.07
2017,3,24,13,45,482.0,291.0,4.5,26.5,691.5,773.97,581.62
2017,3,24,14,0,859.0,152.0,4.5,27.0,862.0,1014.04,747.62
2017,3,24,14,15,853.5,150.0,4.5,27.0,835.5,1022.8,752.62
2017,3,24,14,30,848.0,148.0,4.5,27.0,809.0,1027.53,756.79
2017,3,24,14,45,852.5,139.0,4.5,27.0,778.0,1030.88,760.28
2017,3,24,15,0,857.0,130.0,4.5,27.0,747.0,1030.05,761.19
2017,3,24,15,15,844.0,127.0,4.4,26.5,705.0,1014.14,753.21
2017,3,24,15,30,831.0,124.0,4.3,26.0,663.0,994.4,742.86
2017,3,24,15,45,825.5,115.5,4.25,26.0,617.0,972.28,729.83
2017,3,24,16,0,820.0,107.0,4.2,26.0,571.0,946.38,714.3
2017,3,24,16,15,794.0,102.5,3.75,25.5,517.0,902.03,685.21
2017,3,24,16,30,768.0,98.0,3.3,25.0,463.0,861.87,658.75
2017,3,24,16,45,741.0,90.0,2.9,24.5,406.5,808.13,622.49
2017,3,24,17,0,714.0,82.0,2.5,24.0,350.0,752.9,584.35
2017,3,24,17,15,659.0,75.0,2.3,22.5,290.5,674.67,531.51
2017,3,24,17,30,604.0,68.0,2.1,21.0,231.0,597.83,477.0
2017,3,24,17,45,516.5,58.5,1.9,20.0,174.0,495.72,398.9
2017,3,24,18,0,429.0,49.0,1.7,19.0,117.0,398.99,319.88
2017,3,24,18,15,282.5,33.5,1.7,18.5,71.0,265.19,204.02
2017,3,24,18,30,136.0,18.0,1.7,18.0,25.0,125.74,0.0
2017,3,24,18,45,68.0,9.0,1.75,17.5,12.5,7.08,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.4,11.5,33.0,13.04,0.0
2017,3,25,7,0,338.0,32.0,3.7,12.0,66.0,26.42,16.64
2017,3,25,7,15,449.5,42.5,3.9,12.5,119.0,35.02,25.33
2017,3,25,7,30,561.0,53.0,4.1,13.0,172.0,43.72,33.49
2017,3,25,7,45,629.0,59.5,4.3,14.0,231.0,48.98,38.26
2017,3,25,8,0,697.0,66.0,4.5,15.0,290.0,58.81,46.85
2017,3,25,8,15,739.5,71.0,4.35,15.5,349.0,62.97,50.32
2017,3,25,8,30,782.0,76.0,4.2,16.0,408.0,67.11,53.68
2017,3,25,8,45,812.0,80.0,4.05,17.0,465.0,70.24,55.98
2017,3,25,9,0,842.0,84.0,3.9,18.0,522.0,73.29,58.18
2017,3,25,9,15,862.5,87.0,3.7,18.5,574.5,115.24,66.13
2017,3,25,9,30,883.0,90.0,3.5,19.0,627.0,185.73,108.59
2017,3,25,9,45,898.5,92.5,3.3,19.5,674.5,250.01,158.18
2017,3,25,10,0,914.0,95.0,3.1,20.0,722.0,315.4,213.57
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.5,379.99,269.59
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,444.66,324.82
2017,3,25,10,45,944.0,100.5,2.65,21.5,836.0,506.76,376.48
2017,3,25,11,0,951.0,102.0,2.5,22.0,869.0,567.88,425.35
2017,3,25,11,15,956.5,103.5,2.45,22.5,893.5,626.94,471.09
2017,3,25,11,30,962.0,105.0,2.4,23.0,918.0,684.35,513.89
2017,3,25,11,45,965.5,105.5,2.4,24.0,934.0,737.73,551.56
2017,3,25,12,0,969.0,106.0,2.4,25.0,950.0,788.79,586.26
2017,3,25,12,15,970.5,106.5,2.4,25.5,957.5,835.8,617.54
2017,3,25,12,30,972.0,107.0,2.4,26.0,965.0,879.9,645.12
2017,3,25,12,45,971.0,107.0,2.45,26.5,962.5,918.36,669.12
2017,3,25,13,0,970.0,107.0,2.5,27.0,960.0,953.34,690.75
2017,3,25,13,15,967.5,106.5,2.45,27.0,948.5,982.88,709.26
2017,3,25,13,30,965.0,106.0,2.4,27.0,937.0,1008.56,725.31
2017,3,25,13,45,961.0,105.0,2.35,27.5,917.0,1028.36,736.21
2017,3,25,14,0,957.0,104.0,2.3,28.0,897.0,1044.03,744.6
2017,3,25,14,15,950.5,102.5,2.15,28.0,868.5,1052.57,748.92
2017,3,25,14,30,944.0,101.0,2.0,28.0,840.0,1056.86,750.69
2017,3,25,14,45,936.0,98.5,1.95,28.0,803.5,1054.33,749.68
2017,3,25,15,0,928.0,96.0,1.9,28.0,767.0,1047.59,746.31
2017,3,25,15,15,915.5,94.0,1.7,27.5,723.5,1032.85,737.51
2017,3,25,15,30,903.0,92.0,1.5,27.0,680.0,1014.2,726.31
2017,3,25,15,45,886.5,89.0,1.3,27.0,630.0,986.76,708.15
2017,3,25,16,0,870.0,86.0,1.1,27.0,580.0,955.91,687.87
2017,3,25,16,15,846.0,82.5,0.9,26.5,525.5,925.34,668.97
2017,3,25,16,30,822.0,79.0,0.7,26.0,471.0,880.54,640.65
2017,3,25,16,45,788.5,74.5,0.55,26.0,413.0,823.75,603.95
2017,3,25,17,0,755.0,70.0,0.4,26.0,355.0,765.63,565.77
2017,3,25,17,15,704.5,64.5,0.5,24.5,295.5,691.35,522.36
2017,3,25,17,30,654.0,59.0,0.6,23.0,236.0,623.92,480.43
2017,3,25,17,45,572.5,51.0,0.75,22.0,179.0,526.69,412.23
2017,3,25,18,0,491.0,43.0,0.9,21.0,122.0,434.69,341.97
2017,3,25,18,15,345.5,30.5,1.0,20.0,75.0,302.24,230.74
2017,3,25,18,30,200.0,18.0,1.1,19.0,28.0,166.79,0.0
2017,3,25,18,45,100.0,9.0,1.25,18.5,14.0,62.17,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,20.0,3.2,17.0,30.0,15.12,0.0
2017,3,26,7,0,188.0,40.0,3.7,18.0,60.0,29.96,19.29
2017,3,26,7,15,289.0,57.0,4.0,18.5,109.0,42.58,31.24
2017,3,26,7,30,390.0,74.0,4.3,19.0,158.0,55.13,42.62
2017,3,26,7,45,458.5,85.5,4.65,19.5,213.0,63.57,50.12
2017,3,26,8,0,527.0,97.0,5.0,20.0,268.0,74.89,59.88
2017,3,26,8,15,574.0,105.5,5.15,20.5,324.0,80.16,64.17
2017,3,26,8,30,621.0,114.0,5.3,21.0,380.0,85.32,68.26
2017,3,26,8,45,653.0,121.0,5.45,22.0,433.5,89.03,70.89
2017,3,26,9,0,685.0,128.0,5.6,23.0,487.0,92.61,73.36
2017,3,26,9,15,709.5,133.5,5.6,23.5,537.5,129.87,80.7
2017,3,26,9,30,734.0,139.0,5.6,24.0,588.0,187.86,114.54
2017,3,26,9,45,749.0,144.0,5.7,24.5,632.5,246.57,159.23
2017,3,26,10,0,764.0,149.0,5.8,25.0,677.0,306.74,209.34
2017,3,26,10,15,777.5,152.5,5.85,25.5,715.5,366.56,260.42
2017,3,26,10,30,791.0,156.0,5.9,26.0,754.0,429.56,313.52
2017,3,26,10,45,575.5,263.5,5.95,26.5,708.5,461.68,344.16
2017,3,26,11,0,360.0,371.0,6.0,27.0,663.0,468.93,352.31
2017,3,26,11,15,590.0,268.5,5.95,27.0,763.0,554.21,418.07
2017,3,26,11,30,820.0,166.0,5.9,27.0,863.0,651.04,492.86
2017,3,26,11,45,830.5,163.0,5.9,27.5,880.0,701.5,530.57
2017,3,26,12,0,841.0,160.0,5.9,28.0,897.0,750.56,566.47
2017,3,26,12,15,842.5,160.5,5.85,28.0,903.0,794.18,598.59
2017,3,26,12,30,844.0,161.0,5.8,28.0,909.0,835.23,628.33
2017,3,26,12,45,840.5,162.5,5.75,28.5,906.0,870.26,651.12
2017,3,26,13,0,837.0,164.0,5.7,29.0,903.0,902.03,671.37
2017,3,26,13,15,834.0,163.0,5.6,29.0,892.0,928.52,689.02
2017,3,26,13,30,831.0,162.0,5.5,29.0,881.0,951.44,704.26
2017,3,26,13,45,823.0,162.0,5.45,29.0,860.5,966.93,714.85
2017,3,26,14,0,815.0,162.0,5.4,29.0,840.0,978.51,722.96
2017,3,26,14,15,806.5,160.0,5.35,28.5,812.0,983.71,728.43
2017,3,26,14,30,798.0,158.0,5.3,28.0,784.0,984.97,731.45
2017,3,26,14,45,778.0,159.5,5.25,28.0,747.0,974.35,725.15
2017,3,26,15,0,758.0,161.0,5.2,28.0,710.0,969.88,723.26
2017,3,26,15,15,741.5,157.0,5.15,28.0,668.5,949.93,710.96
2017,3,26,15,30,725.0,153.0,5.1,28.0,627.0,926.53,696.49
2017,3,26,15,45,705.0,147.0,5.1,28.0,580.0,894.27,676.26
2017,3,26,16,0,685.0,141.0,5.1,28.0,533.0,859.12,653.97
2017,3,26,16,15,655.5,134.5,4.95,27.5,481.0,811.86,623.38
2017,3,26,16,30,626.0,128.0,4.8,27.0,429.0,762.7,591.0
2017,3,26,16,45,587.0,119.5,4.7,26.5,374.5,701.4,549.34
2017,3,26,17,0,548.0,111.0,4.6,26.0,320.0,639.51,506.14
2017,3,26,17,15,491.0,100.5,4.35,25.0,264.5,554.93,444.67
2017,3,26,17,30,434.0,90.0,4.1,24.0,209.0,480.81,388.36
2017,3,26,17,45,348.0,75.5,3.85,23.5,156.5,383.41,309.97
2017,3,26,18,0,262.0,61.0,3.6,23.0,104.0,292.93,234.17
2017,3,26,18,15,131.0,41.0,3.6,22.5,62.5,159.29,120.96
2017,3,26,18,30,0.0,21.0,3.6,22.0,21.0,20.03,0.0
2017,3,26,18,45,0.0,10.5,3.6,21.5,10.5,8.26,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,44.5,23.0,1.7,18.5,28.0,17.16,0.0
2017,3,27,7,0,89.0,46.0,1.9,19.0,56.0,33.36,22.24
2017,3,27,7,15,168.0,71.0,1.85,19.5,103.5,50.87,38.32
2017,3,27,7,30,247.0,96.0,1.8,20.0,151.0,68.07,53.68
2017,3,27,7,45,314.0,114.0,1.75,20.5,204.5,80.72,64.73
2017,3,27,8,0,381.0,132.0,1.7,21.0,258.0,92.41,74.62
2017,3,27,8,15,194.0,140.0,1.65,21.5,205.0,95.47,76.89
2017,3,27,8,30,7.0,148.0,1.6,22.0,152.0,106.9,86.15
2017,3,27,8,45,14.5,173.0,1.55,22.5,181.0,123.92,99.91
2017,3,27,9,0,22.0,198.0,1.5,23.0,210.0,140.74,113.26
2017,3,27,9,15,51.0,237.5,1.4,23.5,268.5,162.82,123.57
2017,3,27,9,30,80.0,277.0,1.3,24.0,327.0,198.01,148.15
2017,3,27,9,45,392.5,230.0,1.2,24.5,499.5,231.78,160.32
2017,3,27,10,0,705.0,183.0,1.1,25.0,672.0,314.66,213.53
2017,3,27,10,15,720.5,186.5,0.9,25.5,710.5,371.94,259.35
2017,3,27,10,30,736.0,190.0,0.7,26.0,749.0,430.33,304.91
2017,3,27,10,45,765.0,182.0,0.55,26.5,784.5,486.97,347.56
2017,3,27,11,0,794.0,174.0,0.4,27.0,820.0,545.27,389.49
2017,3,27,11,15,801.0,175.5,0.35,27.5,843.5,598.93,427.37
2017,3,27,11,30,808.0,177.0,0.3,28.0,867.0,651.55,463.0
2017,3,27,11,45,833.0,165.0,0.3,28.5,887.0,703.88,498.0
2017,3,27,12,0,858.0,153.0,0.3,29.0,907.0,755.69,531.6
2017,3,27,12,15,859.5,153.5,0.35,29.0,913.5,799.86,561.0
2017,3,27,12,30,861.0,154.0,0.4,29.0,920.0,841.4,588.23
2017,3,27,12,45,863.5,151.5,0.5,29.5,918.5,878.22,610.95
2017,3,27,13,0,866.0,149.0,0.6,30.0,917.0,911.96,631.81
2017,3,27,13,15,863.0,148.5,0.65,30.0,905.5,939.45,649.21
2017,3,27,13,30,860.0,148.0,0.7,30.0,894.0,963.3,664.57
2017,3,27,13,45,596.5,271.5,0.8,30.0,783.5,864.46,603.67
2017,3,27,14,0,333.0,395.0,0.9,30.0,673.0,723.63,511.43
2017,3,27,14,15,582.0,268.0,1.0,30.0,734.5,872.52,616.52
2017,3,27,14,30,831.0,141.0,1.1,30.0,796.0,998.62,697.43
2017,3,27,14,45,603.0,229.5,1.25,30.0,693.5,879.77,624.6
2017,3,27,15,0,375.0,318.0,1.4,30.0,591.0,719.52,519.77
2017,3,27,15,15,347.5,304.0,1.55,29.5,545.5,680.96,498.61
2017,3,27,15,30,320.0,290.0,1.7,29.0,500.0,640.83,474.49
2017,3,27,15,45,499.5,216.5,1.9,29.0,516.0,757.84,562.11
2017,3,27,16,0,679.0,143.0,2.1,29.0,532.0,853.78,630.99
2017,3,27,16,15,648.5,136.5,2.15,28.5,479.5,805.7,601.47
2017,3,27,16,30,618.0,130.0,2.2,28.0,427.0,755.78,571.28
2017,3,27,16,45,575.0,122.0,2.25,28.0,372.0,691.69,529.09
2017,3,27,17,0,532.0,114.0,2.3,28.0,317.0,619.95,480.11
2017,3,27,17,15,476.0,103.0,2.1,27.0,262.5,544.11,426.88
2017,3,27,17,30,420.0,92.0,1.9,26.0,208.0,470.83,372.6
2017,3,27,17,45,335.5,77.0,1.75,25.0,156.0,374.7,298.02
2017,3,27,18,0,251.0,62.0,1.6,24.0,104.0,285.35,225.4
2017,3,27,18,15,153.0,40.5,1.6,23.5,63.0,171.11,129.75
2017,3,27,18,30,55.0,19.0,1.6,23.0,22.0,67.62,10.58
2017,3,27,18,45,27.5,9.5,1.65,22.5,11.0,22.46,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,28,6,45,46.0,23.0,3.6,20.5,28.5,17.28,1.57
2017,3,28,7,0,92.0,46.0,3.8,21.0,57.0,33.55,22.33
2017,3,28,7,15,165.0,71.0,4.05,21.0,103.5,50.95,38.19
2017,3,28,7,30,238.0,96.0,4.3,21.0,150.0,68.08,53.51
2017,3,28,7,45,321.0,110.0,4.55,21.5,204.5,78.49,62.61
2017,3,28,8,0,404.0,124.0,4.8,22.0,259.0,87.55,70.26
2017,3,28,8,15,202.0,105.5,4.95,22.5,173.0,74.73,58.94
2017,3,28,8,30,0.0,87.0,5.1,23.0,87.0,66.4,51.5
2017,3,28,8,45,0.0,121.0,5.3,23.5,121.0,90.36,71.54
2017,3,28,9,0,0.0,155.0,5.5,24.0,155.0,113.57,90.63
2017,3,28,9,15,7.0,185.5,5.65,24.0,190.0,135.35,103.46
2017,3,28,9,30,14.0,216.0,5.8,24.0,225.0,158.84,121.37
2017,3,28,9,45,7.0,180.5,5.95,24.5,185.0,136.23,103.21
2017,3,28,10,0,0.0,145.0,6.1,25.0,145.0,110.33,82.58
2017,3,28,10,15,33.5,248.5,6.25,25.0,274.0,194.08,147.29
2017,3,28,10,30,67.0,352.0,6.4,25.0,403.0,283.7,215.86
2017,3,28,10,45,63.5,364.5,6.55,25.5,414.5,300.35,228.31
2017,3,28,11,0,60.0,377.0,6.7,26.0,426.0,316.66,240.43
2017,3,28,11,15,35.5,308.0,6.85,26.0,337.5,259.26,196.83
2017,3,28,11,30,11.0,239.0,7.0,26.0,249.0,191.64,144.71
2017,3,28,11,45,19.0,294.0,7.15,26.5,311.0,241.42,182.78
2017,3,28,12,0,27.0,349.0,7.3,27.0,373.0,302.24,228.69
2017,3,28,12,15,118.5,404.5,7.35,27.0,510.5,434.5,329.91
2017,3,28,12,30,210.0,460.0,7.4,27.0,648.0,566.59,429.15
2017,3,28,12,45,167.5,457.5,7.45,27.0,607.0,544.95,412.44
2017,3,28,13,0,125.0,455.0,7.5,27.0,566.0,519.34,392.93
2017,3,28,13,15,104.5,441.0,7.5,27.0,533.0,481.27,364.83
2017,3,28,13,30,84.0,427.0,7.5,27.0,500.0,457.27,346.87
2017,3,28,13,45,394.5,327.0,7.55,27.0,658.5,720.72,549.97
2017,3,28,14,0,705.0,227.0,7.6,27.0,817.0,943.48,716.8
2017,3,28,14,15,695.5,223.5,7.6,27.0,789.5,945.64,718.38
2017,3,28,14,30,686.0,220.0,7.6,27.0,762.0,944.07,718.3
2017,3,28,14,45,512.5,275.0,7.6,27.0,670.0,827.41,632.59
2017,3,28,15,0,339.0,330.0,7.6,27.0,578.0,695.34,533.91
2017,3,28,15,15,210.0,315.5,7.55,26.5,466.5,532.19,412.54
2017,3,28,15,30,81.0,301.0,7.5,26.0,355.0,369.87,287.29
2017,3,28,15,45,304.5,253.0,7.45,26.0,432.0,583.69,458.32
2017,3,28,16,0,528.0,205.0,7.4,26.0,509.0,765.64,600.29
2017,3,28,16,15,290.5,202.0,7.25,25.5,367.0,509.24,404.56
2017,3,28,16,30,53.0,199.0,7.1,25.0,225.0,245.02,193.36
2017,3,28,16,45,227.5,175.0,7.0,25.0,265.0,415.23,334.24
2017,3,28,17,0,402.0,151.0,6.9,25.0,305.0,550.72,444.3
2017,3,28,17,15,347.5,134.5,6.6,24.5,252.0,458.16,372.32
2017,3,28,17,30,293.0,118.0,6.3,24.0,199.0,387.48,315.77
2017,3,28,17,45,230.0,95.0,6.0,23.5,149.5,305.07,247.91
2017,3,28,18,0,167.0,72.0,5.7,23.0,100.0,227.39,181.96
2017,3,28,18,15,95.5,45.0,5.55,22.5,60.0,141.54,107.59
2017,3,28,18,30,24.0,18.0,5.4,22.0,20.0,38.42,6.88
2017,3,28,18,45,12.0,9.0,5.25,21.5,10.0,13.59,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,120.5,22.0,2.85,17.0,36.5,16.67,3.35
2017,3,29,7,0,241.0,44.0,3.1,17.0,73.0,33.08,22.5
2017,3,29,7,15,346.0,58.5,3.05,17.0,125.0,44.06,32.91
2017,3,29,7,30,451.0,73.0,3.0,17.0,177.0,55.06,43.01
2017,3,29,7,45,550.0,77.0,3.0,17.5,239.0,61.06,48.35
2017,3,29,8,0,649.0,81.0,3.0,18.0,301.0,64.37,51.11
2017,3,29,8,15,455.0,130.5,2.95,18.5,298.5,91.64,74.57
2017,3,29,8,30,261.0,180.0,2.9,19.0,296.0,119.51,98.05
2017,3,29,8,45,544.5,138.0,2.85,19.5,418.5,96.27,77.62
2017,3,29,9,0,828.0,96.0,2.8,20.0,541.0,81.04,64.22
2017,3,29,9,15,849.0,99.5,2.9,20.5,593.5,121.97,71.54
2017,3,29,9,30,870.0,103.0,3.0,21.0,646.0,185.85,108.18
2017,3,29,9,45,890.0,103.5,3.15,22.0,694.5,254.7,160.32
2017,3,29,10,0,910.0,104.0,3.3,23.0,743.0,319.31,213.93
2017,3,29,10,15,920.5,106.0,3.4,23.5,783.0,383.24,268.98
2017,3,29,10,30,931.0,108.0,3.5,24.0,823.0,447.1,323.42
2017,3,29,10,45,940.0,109.0,3.65,24.5,855.5,509.23,375.32
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,570.58,425.06
2017,3,29,11,15,953.5,111.0,3.95,25.0,911.5,628.39,471.59
2017,3,29,11,30,958.0,112.0,4.1,25.0,935.0,684.43,515.58
2017,3,29,11,45,962.0,112.0,4.25,25.5,950.5,737.34,555.19
2017,3,29,12,0,966.0,112.0,4.4,26.0,966.0,787.95,592.16
2017,3,29,12,15,966.0,112.0,4.45,26.0,972.0,833.06,624.87
2017,3,29,12,30,966.0,112.0,4.5,26.0,978.0,875.12,653.62
2017,3,29,12,45,963.5,112.5,4.6,26.5,974.0,912.34,677.98
2017,3,29,13,0,961.0,113.0,4.7,27.0,970.0,946.04,699.97
2017,3,29,13,15,957.5,112.5,4.7,27.0,957.5,974.24,718.94
2017,3,29,13,30,954.0,112.0,4.7,27.0,945.0,998.57,735.41
2017,3,29,13,45,946.0,112.5,4.7,27.0,922.5,1015.66,747.19
2017,3,29,14,0,938.0,113.0,4.7,27.0,900.0,1028.6,756.39
2017,3,29,14,15,930.0,111.5,4.7,27.0,870.5,1035.34,761.69
2017,3,29,14,30,922.0,110.0,4.7,27.0,841.0,1037.87,764.42
2017,3,29,14,45,909.5,109.0,4.7,27.0,803.5,1032.32,762.02
2017,3,29,15,0,897.0,108.0,4.7,27.0,766.0,1022.71,757.15
2017,3,29,15,15,883.0,105.5,4.55,26.5,722.0,1006.04,748.07
2017,3,29,15,30,869.0,103.0,4.4,26.0,678.0,998.4,745.56
2017,3,29,15,45,849.0,100.5,4.25,26.0,627.5,968.16,726.38
2017,3,29,16,0,829.0,98.0,4.1,26.0,577.0,934.65,705.13
2017,3,29,16,15,803.5,94.0,3.7,25.5,523.0,891.22,676.95
2017,3,29,16,30,778.0,90.0,3.3,25.0,469.0,845.34,646.75
2017,3,29,16,45,740.5,85.5,2.95,24.5,411.0,786.17,606.92
2017,3,29,17,0,703.0,81.0,2.6,24.0,353.0,732.02,569.83
2017,3,29,17,15,651.0,74.5,2.35,23.0,294.5,657.75,518.4
2017,3,29,17,30,599.0,68.0,2.1,22.0,236.0,584.76,465.73
2017,3,29,17,45,513.5,59.5,1.9,21.0,179.5,486.57,391.13
2017,3,29,18,0,428.0,51.0,1.7,20.0,123.0,393.62,315.47
2017,3,29,18,15,292.0,36.5,1.8,19.5,77.0,269.03,209.82
2017,3,29,18,30,156.0,22.0,1.9,19.0,31.0,144.34,52.34
2017,3,29,18,45,78.0,11.0,2.05,18.5,15.5,50.72,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,19.0,3.35,11.0,41.5,15.37,4.13
2017,3,30,7,0,369.0,38.0,3.5,12.0,83.0,31.27,21.56
2017,3,30,7,15,469.0,48.0,3.6,12.5,137.5,39.33,29.4
2017,3,30,7,30,569.0,58.0,3.7,13.0,192.0,47.47,36.96
2017,3,30,7,45,631.0,65.0,3.8,14.0,250.5,52.95,41.83
2017,3,30,8,0,693.0,72.0,3.9,15.0,309.0,58.44,46.49
2017,3,30,8,15,734.5,77.0,4.0,15.5,368.5,67.29,54.06
2017,3,30,8,30,776.0,82.0,4.1,16.0,428.0,71.23,57.2
2017,3,30,8,45,807.0,85.5,4.2,17.0,485.5,73.84,59.02
2017,3,30,9,0,838.0,89.0,4.3,18.0,543.0,76.41,60.77
2017,3,30,9,15,858.5,92.5,4.2,18.5,595.5,117.54,68.36
2017,3,30,9,30,879.0,96.0,4.1,19.0,648.0,188.08,110.61
2017,3,30,9,45,895.0,98.5,4.0,20.0,695.5,252.04,159.48
2017,3,30,10,0,911.0,101.0,3.9,21.0,743.0,317.13,214.14
2017,3,30,10,15,922.0,103.0,3.75,21.0,783.5,381.15,270.19
2017,3,30,10,30,933.0,105.0,3.6,21.0,824.0,445.17,325.73
2017,3,30,10,45,941.5,106.0,3.45,21.5,856.5,507.07,377.62
2017,3,30,11,0,950.0,107.0,3.3,22.0,889.0,568.12,426.98
2017,3,30,11,15,955.0,108.0,3.15,22.5,913.5,626.12,472.21
2017,3,30,11,30,960.0,109.0,3.0,23.0,938.0,682.41,514.38
2017,3,30,11,45,965.5,108.5,2.9,23.5,953.5,735.85,553.17
2017,3,30,12,0,971.0,108.0,2.8,24.0,969.0,787.12,589.09
2017,3,30,12,15,971.5,108.0,2.65,24.0,975.5,832.65,620.29
2017,3,30,12,30,972.0,108.0,2.5,24.0,982.0,875.17,647.32
2017,3,30,12,45,970.0,108.5,2.4,24.5,978.5,912.87,669.85
2017,3,30,13,0,968.0,109.0,2.3,25.0,975.0,947.05,689.76
2017,3,30,13,15,965.5,108.5,2.25,25.0,963.0,976.19,708.05
2017,3,30,13,30,963.0,108.0,2.2,25.0,951.0,1001.48,723.87
2017,3,30,13,45,955.5,108.5,2.15,25.5,929.5,1019.09,733.4
2017,3,30,14,0,948.0,109.0,2.1,26.0,908.0,1032.52,740.41
2017,3,30,14,15,941.0,108.0,2.15,26.0,878.5,1040.73,746.96
2017,3,30,14,30,934.0,107.0,2.2,26.0,849.0,1044.73,751.09
2017,3,30,14,45,920.0,107.0,2.3,26.0,811.0,1038.71,749.68
2017,3,30,15,0,906.0,107.0,2.4,26.0,773.0,1028.62,745.89
2017,3,30,15,15,893.0,104.5,2.45,25.5,729.5,1012.84,739.48
2017,3,30,15,30,880.0,102.0,2.5,25.0,686.0,993.25,730.69
2017,3,30,15,45,858.5,100.0,2.6,25.0,635.0,974.68,721.68
2017,3,30,16,0,837.0,98.0,2.7,25.0,584.0,940.16,701.98
2017,3,30,16,15,812.0,94.0,2.6,24.5,529.5,897.04,676.02
2017,3,30,16,30,787.0,90.0,2.5,24.0,475.0,851.43,648.01
2017,3,30,16,45,751.0,85.5,2.4,24.0,417.0,793.38,609.54
2017,3,30,17,0,715.0,81.0,2.3,24.0,359.0,740.11,573.65
2017,3,30,17,15,663.5,74.5,2.15,22.5,300.0,665.91,524.17
2017,3,30,17,30,612.0,68.0,2.0,21.0,241.0,592.94,473.12
2017,3,30,17,45,531.0,59.0,1.95,20.0,184.0,497.14,400.97
2017,3,30,18,0,450.0,50.0,1.9,19.0,127.0,406.36,327.38
2017,3,30,18,15,313.5,36.0,2.0,18.5,80.0,281.29,221.01
2017,3,30,18,30,177.0,22.0,2.1,18.0,33.0,156.54,66.96
2017,3,30,18,45,88.5,11.0,2.25,17.5,16.5,56.12,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.5,3.65,13.0,43.5,15.76,5.25
2017,3,31,7,0,377.0,39.0,3.9,14.0,87.0,32.08,22.15
2017,3,31,7,15,475.0,49.0,4.0,14.5,141.5,40.12,29.88
2017,3,31,7,30,573.0,59.0,4.1,15.0,196.0,48.23,37.35
2017,3,31,7,45,633.0,66.0,4.2,16.0,254.5,53.68,42.13
2017,3,31,8,0,693.0,73.0,4.3,17.0,313.0,59.12,46.7
2017,3,31,8,15,732.0,78.0,4.55,18.0,371.5,67.96,54.09
2017,3,31,8,30,771.0,83.0,4.8,19.0,430.0,71.82,57.01
2017,3,31,8,45,798.0,87.5,5.1,20.0,485.5,75.02,59.3
2017,3,31,9,0,825.0,92.0,5.4,21.0,541.0,78.1,61.47
2017,3,31,9,15,844.0,95.0,5.55,21.5,592.5,118.03,68.42
2017,3,31,9,30,863.0,98.0,5.7,22.0,644.0,180.8,104.38
2017,3,31,9,45,877.0,101.0,5.85,23.0,690.0,249.87,157.23
2017,3,31,10,0,891.0,104.0,6.0,24.0,736.0,313.62,210.75
2017,3,31,10,15,901.5,106.0,6.1,24.5,775.0,376.21,265.29
2017,3,31,10,30,912.0,108.0,6.2,25.0,814.0,438.76,319.42
2017,3,31,10,45,919.5,109.5,6.3,25.5,845.5,499.31,370.93
2017,3,31,11,0,927.0,111.0,6.4,26.0,877.0,558.95,420.27
2017,3,31,11,15,932.0,112.0,6.4,26.0,900.5,615.66,466.7
2017,3,31,11,30,937.0,113.0,6.4,26.0,924.0,670.71,510.65
2017,3,31,11,45,940.0,113.5,6.4,26.5,939.5,722.15,549.78
2017,3,31,12,0,943.0,114.0,6.4,27.0,955.0,771.28,586.18
2017,3,31,12,15,944.5,114.5,6.35,27.0,961.0,816.79,619.97
2017,3,31,12,30,946.0,115.0,6.3,27.0,967.0,859.47,649.62
2017,3,31,12,45,945.5,114.5,6.3,27.5,964.5,896.62,674.1
2017,3,31,13,0,945.0,114.0,6.3,28.0,962.0,930.4,696.11
2017,3,31,13,15,942.0,113.5,6.2,28.0,950.0,958.43,715.01
2017,3,31,13,30,939.0,113.0,6.1,28.0,938.0,982.68,731.32
2017,3,31,13,45,934.0,112.5,6.1,28.0,917.5,1001.16,744.37
2017,3,31,14,0,929.0,112.0,6.1,28.0,897.0,1015.62,754.84
2017,3,31,14,15,921.5,110.5,6.05,28.0,868.0,1022.55,760.08
2017,3,31,14,30,914.0,109.0,6.0,28.0,839.0,1025.33,762.71
2017,3,31,14,45,895.0,111.5,6.0,28.0,800.0,1016.91,758.27
2017,3,31,15,0,876.0,114.0,6.0,28.0,761.0,1004.54,751.36
2017,3,31,15,15,862.0,111.5,5.95,27.5,717.5,1001.36,752.14
2017,3,31,15,30,848.0,109.0,5.9,27.0,674.0,980.73,741.01
2017,3,31,15,45,822.0,109.0,5.85,27.0,623.0,947.78,719.98
2017,3,31,16,0,796.0,109.0,5.8,27.0,572.0,911.73,696.78
2017,3,31,16,15,770.0,104.5,5.7,26.5,518.5,867.86,669.0
2017,3,31,16,30,744.0,100.0,5.6,26.0,465.0,827.91,643.68
2017,3,31,16,45,701.5,96.0,5.5,25.5,407.5,766.31,602.01
2017,3,31,17,0,659.0,92.0,5.4,25.0,350.0,704.19,558.95
2017,3,31,17,15,606.5,84.5,5.3,24.0,292.5,629.78,506.12
2017,3,31,17,30,554.0,77.0,5.2,23.0,235.0,556.65,451.96
2017,3,31,17,45,468.5,67.0,5.15,22.5,179.5,458.5,373.82
2017,3,31,18,0,383.0,57.0,5.1,22.0,124.0,363.65,294.48
2017,3,31,18,15,256.5,40.5,4.95,21.5,78.0,247.2,193.92
2017,3,31,18,30,130.0,24.0,4.8,21.0,32.0,132.35,61.85
2017,3,31,18,45,65.0,12.0,4.7,20.5,16.0,44.11,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,1.5,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,3.0,5.0,4.0,17.0,5.0,3.93,0.0
2017,4,1,6,45,76.0,30.0,4.15,17.5,39.5,22.28,10.45
2017,4,1,7,0,149.0,55.0,4.3,18.0,74.0,39.96,28.55
2017,4,1,7,15,231.0,75.5,4.5,18.5,123.5,54.64,42.02
2017,4,1,7,30,313.0,96.0,4.7,19.0,173.0,69.07,54.93
2017,4,1,7,45,156.5,99.5,4.95,19.5,138.0,70.23,55.95
2017,4,1,8,0,0.0,103.0,5.2,20.0,103.0,76.09,60.86
2017,4,1,8,15,0.0,100.5,5.4,20.5,100.5,75.34,59.91
2017,4,1,8,30,0.0,98.0,5.6,21.0,98.0,74.25,58.62
2017,4,1,8,45,0.0,110.0,5.85,21.5,110.0,83.05,65.79
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,91.78,72.82
2017,4,1,9,15,0.0,121.0,6.15,22.5,121.0,91.65,69.02
2017,4,1,9,30,0.0,120.0,6.2,23.0,120.0,91.4,68.46
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,77.37,56.87
2017,4,1,10,0,0.0,81.0,6.4,24.0,81.0,62.49,44.7
2017,4,1,10,15,0.0,86.0,6.35,24.0,86.0,66.43,47.74
2017,4,1,10,30,0.0,91.0,6.3,24.0,91.0,70.38,50.79
2017,4,1,10,45,0.0,88.5,6.3,24.5,88.5,68.49,49.09
2017,4,1,11,0,0.0,86.0,6.3,25.0,86.0,66.6,47.41
2017,4,1,11,15,5.0,150.5,6.3,25.0,155.0,119.01,88.69
2017,4,1,11,30,10.0,215.0,6.3,25.0,224.0,172.35,130.25
2017,4,1,11,45,5.0,172.0,6.3,25.5,176.5,136.83,102.23
2017,4,1,12,0,0.0,129.0,6.3,26.0,129.0,100.29,73.41
2017,4,1,12,15,4.0,160.0,6.25,26.0,164.0,127.84,95.0
2017,4,1,12,30,8.0,191.0,6.2,26.0,199.0,156.1,117.02
2017,4,1,12,45,7.5,187.5,6.2,26.5,195.0,153.61,114.85
2017,4,1,13,0,7.0,184.0,6.2,27.0,191.0,150.99,112.63
2017,4,1,13,15,66.5,316.5,6.1,26.5,375.5,330.4,251.78
2017,4,1,13,30,126.0,449.0,6.0,26.0,560.0,533.05,403.56
2017,4,1,13,45,82.5,406.0,5.95,26.0,478.5,439.9,333.85
2017,4,1,14,0,39.0,363.0,5.9,26.0,397.0,362.33,275.21
2017,4,1,14,15,29.5,327.0,5.85,26.0,352.0,322.14,245.18
2017,4,1,14,30,20.0,291.0,5.8,26.0,307.0,260.41,198.39
2017,4,1,14,45,46.0,316.0,5.75,26.0,351.0,335.08,256.66
2017,4,1,15,0,72.0,341.0,5.7,26.0,395.0,391.55,300.53
2017,4,1,15,15,46.5,294.5,5.65,25.5,329.0,321.26,247.53
2017,4,1,15,30,21.0,248.0,5.6,25.0,263.0,229.84,177.28
2017,4,1,15,45,79.5,258.0,5.55,25.0,306.0,321.85,251.56
2017,4,1,16,0,138.0,268.0,5.5,25.0,349.0,415.37,325.7
2017,4,1,16,15,69.0,196.0,5.4,24.5,236.5,249.52,196.66
2017,4,1,16,30,0.0,124.0,5.3,24.0,124.0,100.01,75.82
2017,4,1,16,45,0.0,108.5,5.25,24.0,108.5,87.06,65.69
2017,4,1,17,0,0.0,93.0,5.2,24.0,93.0,74.08,55.34
2017,4,1,17,15,0.0,77.5,5.0,23.5,77.5,61.07,44.9
2017,4,1,17,30,0.0,62.0,4.8,23.0,62.0,47.99,34.23
2017,4,1,17,45,0.0,47.0,4.6,22.5,47.0,35.96,24.23
2017,4,1,18,0,0.0,32.0,4.4,22.0,32.0,24.42,14.48
2017,4,1,18,15,0.0,20.0,4.35,21.5,20.0,15.22,6.58
2017,4,1,18,30,0.0,8.0,4.3,21.0,8.0,6.06,0.0
2017,4,1,18,45,0.0,4.0,4.25,21.0,4.0,3.15,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,2.65,18.5,1.0,0.75,0.0
2017,4,2,7,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2017,4,2,7,15,0.0,3.5,2.9,19.0,3.5,2.65,0.0
2017,4,2,7,30,0.0,5.0,3.0,19.0,5.0,3.79,0.0
2017,4,2,7,45,0.0,7.0,3.1,19.5,7.0,5.31,0.0
2017,4,2,8,0,0.0,9.0,3.2,20.0,9.0,6.84,0.36
2017,4,2,8,15,0.0,27.5,3.4,20.5,27.5,20.98,12.7
2017,4,2,8,30,0.0,46.0,3.6,21.0,46.0,35.2,24.94
2017,4,2,8,45,0.0,31.5,3.85,21.5,31.5,24.08,15.18
2017,4,2,9,0,0.0,17.0,4.1,22.0,17.0,12.99,5.53
2017,4,2,9,15,0.0,34.5,4.15,22.5,34.5,26.44,16.02
2017,4,2,9,30,0.0,52.0,4.2,23.0,52.0,39.95,26.9
2017,4,2,9,45,0.0,48.5,4.3,23.5,48.5,37.29,24.59
2017,4,2,10,0,0.0,45.0,4.4,24.0,45.0,34.62,22.32
2017,4,2,10,15,6.0,142.0,4.4,24.0,147.0,110.49,82.59
2017,4,2,10,30,12.0,239.0,4.4,24.0,249.0,184.82,140.51
2017,4,2,10,45,171.0,316.5,4.4,24.5,459.5,313.92,237.51
2017,4,2,11,0,330.0,394.0,4.4,25.0,670.0,465.35,349.72
2017,4,2,11,15,594.5,269.0,4.4,25.0,781.5,550.8,414.69
2017,4,2,11,30,859.0,144.0,4.4,25.0,893.0,644.96,487.4
2017,4,2,11,45,847.0,155.5,4.45,25.5,904.5,699.32,527.24
2017,4,2,12,0,835.0,167.0,4.5,26.0,916.0,744.7,559.94
2017,4,2,12,15,838.0,167.0,4.6,26.0,923.0,788.37,592.46
2017,4,2,12,30,841.0,167.0,4.7,26.0,930.0,829.61,622.81
2017,4,2,12,45,859.0,155.0,4.8,26.0,932.5,869.87,651.53
2017,4,2,13,0,877.0,143.0,4.9,26.0,935.0,894.46,668.95
2017,4,2,13,15,876.0,142.5,5.05,26.0,925.0,922.74,689.42
2017,4,2,13,30,875.0,142.0,5.2,26.0,915.0,947.6,707.64
2017,4,2,13,45,885.0,133.0,5.4,26.0,900.0,971.4,725.63
2017,4,2,14,0,895.0,124.0,5.6,26.0,885.0,991.44,741.22
2017,4,2,14,15,890.5,122.5,5.6,25.5,858.5,1000.96,750.02
2017,4,2,14,30,886.0,121.0,5.6,25.0,832.0,1006.52,756.38
2017,4,2,14,45,536.0,242.5,5.65,25.0,667.0,809.87,618.18
2017,4,2,15,0,186.0,364.0,5.7,25.0,502.0,551.03,422.85
2017,4,2,15,15,511.0,240.5,5.65,25.0,589.5,789.11,607.63
2017,4,2,15,30,836.0,117.0,5.6,25.0,677.0,973.93,741.37
2017,4,2,15,45,827.0,110.5,5.55,25.0,630.5,950.07,725.4
2017,4,2,16,0,818.0,104.0,5.5,25.0,584.0,922.64,708.16
2017,4,2,16,15,792.5,100.0,5.35,24.5,529.5,879.42,680.47
2017,4,2,16,30,767.0,96.0,5.2,24.0,475.0,833.78,650.77
2017,4,2,16,45,732.5,90.5,5.05,23.5,418.0,782.3,616.29
2017,4,2,17,0,698.0,85.0,4.9,23.0,361.0,724.37,576.22
2017,4,2,17,15,645.5,78.0,4.75,22.0,302.0,649.57,523.18
2017,4,2,17,30,593.0,71.0,4.6,21.0,243.0,576.12,468.94
2017,4,2,17,45,504.5,62.5,4.45,20.5,186.0,476.72,390.23
2017,4,2,18,0,416.0,54.0,4.3,20.0,129.0,382.82,311.55
2017,4,2,18,15,291.0,39.0,4.4,19.0,82.0,266.51,211.83
2017,4,2,18,30,166.0,24.0,4.5,18.0,35.0,153.07,85.55
2017,4,2,18,45,83.0,12.0,4.6,17.5,17.5,53.23,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.0,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,88.0,12.0,4.9,12.0,14.0,9.44,0.0
2017,4,3,6,45,245.0,27.0,5.1,12.5,56.5,22.06,11.84
2017,4,3,7,0,402.0,42.0,5.3,13.0,99.0,34.51,24.59
2017,4,3,7,15,494.0,52.0,5.3,14.0,154.5,42.51,32.15
2017,4,3,7,30,586.0,62.0,5.3,15.0,210.0,50.53,39.43
2017,4,3,7,45,646.0,68.5,5.3,16.0,269.5,55.57,43.8
2017,4,3,8,0,706.0,75.0,5.3,17.0,329.0,60.63,48.0
2017,4,3,8,15,743.5,80.0,5.3,17.5,387.5,69.53,55.53
2017,4,3,8,30,781.0,85.0,5.3,18.0,446.0,73.33,58.5
2017,4,3,8,45,807.5,89.0,5.35,19.0,502.0,76.12,60.44
2017,4,3,9,0,834.0,93.0,5.4,20.0,558.0,78.82,62.28
2017,4,3,9,15,853.0,96.0,5.45,20.5,609.0,118.49,68.99
2017,4,3,9,30,872.0,99.0,5.5,21.0,660.0,188.09,110.19
2017,4,3,9,45,886.5,101.5,5.6,22.0,706.0,251.08,158.12
2017,4,3,10,0,901.0,104.0,5.7,23.0,752.0,315.0,211.84
2017,4,3,10,15,911.0,106.0,5.65,23.5,791.0,377.81,266.57
2017,4,3,10,30,921.0,108.0,5.6,24.0,830.0,440.49,320.74
2017,4,3,10,45,929.0,109.0,5.55,25.0,862.0,501.17,371.4
2017,4,3,11,0,937.0,110.0,5.5,26.0,894.0,560.96,419.55
