Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,15,942.0,111.0,5.35,26.0,917.5,617.93,465.42
2017,4,3,11,30,947.0,112.0,5.2,26.0,941.0,673.21,508.57
2017,4,3,11,45,950.0,112.5,5.1,26.5,956.0,724.86,546.89
2017,4,3,12,0,953.0,113.0,5.0,27.0,971.0,774.17,582.32
2017,4,3,12,15,954.0,113.5,4.85,27.0,977.0,819.45,614.74
2017,4,3,12,30,955.0,114.0,4.7,27.0,983.0,861.84,642.73
2017,4,3,12,45,954.5,113.5,4.6,27.5,980.0,899.04,665.84
2017,4,3,13,0,954.0,113.0,4.5,28.0,977.0,932.86,686.66
2017,4,3,13,15,951.5,112.5,4.35,28.0,965.0,961.35,704.99
2017,4,3,13,30,949.0,112.0,4.2,28.0,953.0,986.04,720.76
2017,4,3,13,45,944.0,111.0,4.1,28.5,932.0,1004.02,730.94
2017,4,3,14,0,939.0,110.0,4.0,29.0,911.0,1017.89,738.53
2017,4,3,14,15,932.0,109.0,3.9,29.0,881.5,1025.71,743.77
2017,4,3,14,30,925.0,108.0,3.8,29.0,852.0,1029.37,746.49
2017,4,3,14,45,912.0,108.0,3.75,29.0,814.5,1024.08,743.94
2017,4,3,15,0,899.0,108.0,3.7,29.0,777.0,1014.76,739.01
2017,4,3,15,15,885.5,105.5,3.55,28.5,733.0,998.34,730.4
2017,4,3,15,30,872.0,103.0,3.4,28.0,689.0,978.15,719.44
2017,4,3,15,45,854.0,100.0,3.25,28.0,639.0,961.64,709.6
2017,4,3,16,0,836.0,97.0,3.1,28.0,589.0,929.25,689.24
2017,4,3,16,15,811.5,93.0,2.85,27.5,535.0,886.62,662.65
2017,4,3,16,30,787.0,89.0,2.6,27.0,481.0,841.53,634.11
2017,4,3,16,45,753.0,84.5,2.35,26.5,423.5,785.44,597.47
2017,4,3,17,0,719.0,80.0,2.1,26.0,366.0,733.45,562.93
2017,4,3,17,15,670.0,74.0,1.9,25.0,307.5,662.16,514.79
2017,4,3,17,30,621.0,68.0,1.7,24.0,249.0,591.94,465.43
2017,4,3,17,45,544.0,59.5,1.55,23.0,192.0,500.07,397.28
2017,4,3,18,0,467.0,51.0,1.4,22.0,135.0,412.9,327.76
2017,4,3,18,15,338.5,38.0,1.45,21.0,87.0,294.38,229.89
2017,4,3,18,30,210.0,25.0,1.5,20.0,39.0,181.13,106.02
2017,4,3,18,45,105.0,12.5,1.55,19.5,19.5,64.92,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,7.0,2.3,13.5,7.0,0.0,0.0
2017,4,4,6,30,0.0,14.0,2.6,14.0,14.0,11.02,0.0
2017,4,4,6,45,118.5,33.5,2.9,14.5,50.5,24.99,14.48
2017,4,4,7,0,237.0,53.0,3.2,15.0,87.0,39.43,28.74
2017,4,4,7,15,305.5,70.5,3.15,15.5,135.5,52.0,40.37
2017,4,4,7,30,374.0,88.0,3.1,16.0,184.0,64.32,51.47
2017,4,4,7,45,440.0,95.5,3.05,17.0,235.5,69.81,56.15
2017,4,4,8,0,506.0,103.0,3.0,18.0,287.0,75.32,60.62
2017,4,4,8,15,501.5,125.5,3.25,18.5,333.0,88.96,72.12
2017,4,4,8,30,497.0,148.0,3.5,19.0,379.0,101.81,82.75
2017,4,4,8,45,433.5,186.0,3.8,19.5,405.5,121.67,99.19
2017,4,4,9,0,370.0,224.0,4.1,20.0,432.0,144.96,118.28
2017,4,4,9,15,583.0,175.5,4.35,20.5,537.0,145.55,97.75
2017,4,4,9,30,796.0,127.0,4.6,21.0,642.0,190.7,115.23
2017,4,4,9,45,813.0,129.5,4.85,22.0,687.5,250.48,160.38
2017,4,4,10,0,830.0,132.0,5.1,23.0,733.0,311.78,211.37
2017,4,4,10,15,645.5,222.5,5.25,23.5,705.0,367.59,265.02
2017,4,4,10,30,461.0,313.0,5.4,24.0,677.0,403.34,299.76
2017,4,4,10,45,665.0,226.5,5.6,25.0,773.5,468.98,349.53
2017,4,4,11,0,869.0,140.0,5.8,26.0,870.0,550.45,412.43
2017,4,4,11,15,874.5,141.5,5.8,26.0,893.0,602.18,454.67
2017,4,4,11,30,880.0,143.0,5.8,26.0,916.0,654.99,496.58
2017,4,4,11,45,886.5,141.5,5.8,26.5,931.5,704.55,534.1
2017,4,4,12,0,893.0,140.0,5.8,27.0,947.0,752.24,569.26
2017,4,4,12,15,894.0,140.5,5.7,27.0,953.0,795.3,601.02
2017,4,4,12,30,895.0,141.0,5.6,27.0,959.0,835.69,629.54
2017,4,4,12,45,895.5,140.5,5.5,27.5,956.0,871.99,652.82
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,905.21,673.73
2017,4,4,13,15,893.0,139.0,5.2,28.0,941.0,931.64,690.61
2017,4,4,13,30,890.0,138.0,5.0,28.0,929.0,954.44,704.93
2017,4,4,13,45,887.5,135.5,4.8,28.5,909.5,972.62,714.6
2017,4,4,14,0,885.0,133.0,4.6,29.0,890.0,986.95,721.75
2017,4,4,14,15,877.5,131.5,4.35,29.0,861.5,993.51,725.54
2017,4,4,14,30,870.0,130.0,4.1,29.0,833.0,996.08,726.81
2017,4,4,14,45,854.5,130.5,3.95,29.0,795.5,1003.6,732.05
2017,4,4,15,0,839.0,131.0,3.8,29.0,758.0,992.47,725.15
2017,4,4,15,15,825.0,128.0,3.55,29.0,715.0,975.18,713.82
2017,4,4,15,30,811.0,125.0,3.3,29.0,672.0,954.2,700.18
2017,4,4,15,45,799.5,118.5,3.1,29.0,625.0,928.29,683.72
2017,4,4,16,0,788.0,112.0,2.9,29.0,578.0,898.98,665.05
2017,4,4,16,15,763.5,107.5,2.6,28.5,525.0,856.7,638.19
2017,4,4,16,30,739.0,103.0,2.3,28.0,472.0,818.35,613.76
2017,4,4,16,45,712.0,95.5,2.05,27.5,417.0,766.28,579.8
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,712.86,544.22
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,641.09,495.83
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,570.44,446.26
2017,4,4,17,45,510.5,64.5,1.25,24.0,190.5,479.87,378.93
2017,4,4,18,0,435.0,55.0,1.1,23.0,135.0,393.82,310.81
2017,4,4,18,15,309.5,40.5,1.1,22.5,87.0,277.32,215.04
2017,4,4,18,30,184.0,26.0,1.1,22.0,39.0,166.54,100.41
2017,4,4,18,45,92.0,13.0,1.15,21.5,19.5,58.22,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.3,8.5,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.4,9.0,20.0,15.74,0.0
2017,4,5,6,45,211.0,32.5,5.55,9.5,64.0,24.67,14.91
2017,4,5,7,0,422.0,45.0,5.7,10.0,108.0,36.98,27.23
2017,4,5,7,15,510.0,54.5,5.85,10.5,164.0,44.51,34.49
2017,4,5,7,30,598.0,64.0,6.0,11.0,220.0,52.1,41.51
2017,4,5,7,45,655.5,70.5,6.15,11.5,279.5,57.08,45.96
2017,4,5,8,0,713.0,77.0,6.3,12.0,339.0,62.08,50.25
2017,4,5,8,15,750.0,82.0,6.35,12.5,397.5,71.05,57.97
2017,4,5,8,30,787.0,87.0,6.4,13.0,456.0,74.8,60.94
2017,4,5,8,45,824.5,86.5,6.45,13.5,514.5,74.65,60.46
2017,4,5,9,0,862.0,86.0,6.5,14.0,573.0,74.71,60.16
2017,4,5,9,15,881.0,89.0,6.5,14.5,625.5,122.72,73.61
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,186.67,110.53
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,250.1,159.73
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,314.96,215.58
2017,4,5,10,15,949.0,92.5,6.45,17.5,813.5,379.38,273.38
2017,4,5,10,30,959.0,94.0,6.4,18.0,853.0,443.61,330.6
2017,4,5,10,45,969.0,94.0,6.35,18.5,886.0,506.24,385.27
2017,4,5,11,0,979.0,94.0,6.3,19.0,919.0,568.09,437.7
2017,4,5,11,15,984.0,95.0,6.2,19.5,943.5,626.92,486.03
2017,4,5,11,30,989.0,96.0,6.1,20.0,968.0,683.94,531.34
2017,4,5,11,45,980.5,104.0,6.1,20.5,980.0,735.81,571.52
2017,4,5,12,0,972.0,112.0,6.1,21.0,992.0,784.29,608.03
2017,4,5,12,15,973.0,112.0,6.05,21.0,998.0,829.78,642.57
2017,4,5,12,30,974.0,112.0,6.0,21.0,1004.0,872.29,672.61
2017,4,5,12,45,973.0,112.5,5.95,21.0,1001.0,910.45,699.36
2017,4,5,13,0,972.0,113.0,5.9,21.0,998.0,945.16,723.59
2017,4,5,13,15,970.0,112.5,5.85,21.0,986.0,974.47,743.99
2017,4,5,13,30,968.0,112.0,5.8,21.0,974.0,999.94,761.74
2017,4,5,13,45,962.5,111.5,5.8,21.5,952.5,1018.19,773.37
2017,4,5,14,0,957.0,111.0,5.8,22.0,931.0,1032.28,782.23
2017,4,5,14,15,950.5,109.5,5.7,22.0,901.5,1040.2,787.86
2017,4,5,14,30,944.0,108.0,5.6,22.0,872.0,1043.88,790.74
2017,4,5,14,45,932.5,107.5,5.55,22.0,834.5,1039.5,788.67
2017,4,5,15,0,921.0,107.0,5.5,22.0,797.0,1031.01,783.99
2017,4,5,15,15,909.0,104.5,5.35,21.5,753.0,1015.87,775.7
2017,4,5,15,30,897.0,102.0,5.2,21.0,709.0,996.85,764.87
2017,4,5,15,45,883.0,98.0,5.1,21.0,659.5,970.52,747.91
2017,4,5,16,0,869.0,94.0,5.0,21.0,610.0,952.12,736.65
2017,4,5,16,15,846.5,90.5,4.75,20.5,555.0,911.27,709.81
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,867.75,680.94
2017,4,5,16,45,793.5,82.0,4.25,20.0,441.5,813.18,642.67
2017,4,5,17,0,763.0,77.0,4.0,20.0,383.0,757.13,602.99
2017,4,5,17,15,716.0,71.5,3.45,19.0,323.0,691.35,556.02
2017,4,5,17,30,669.0,66.0,2.9,18.0,263.0,621.8,504.32
2017,4,5,17,45,596.5,57.5,2.4,17.0,205.0,531.58,434.27
2017,4,5,18,0,524.0,49.0,1.9,16.0,147.0,445.73,363.02
2017,4,5,18,15,395.5,37.0,1.8,15.0,96.0,326.35,261.82
2017,4,5,18,30,267.0,25.0,1.7,14.0,45.0,214.37,139.77
2017,4,5,18,45,133.5,12.5,1.65,13.5,22.5,79.09,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,93.0,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,186.0,16.0,0.5,11.0,24.0,13.1,0.0
2017,4,6,6,45,339.0,28.5,0.5,11.5,70.5,23.53,14.18
2017,4,6,7,0,492.0,41.0,0.5,12.0,117.0,34.12,24.66
2017,4,6,7,15,575.0,49.5,0.55,12.5,174.5,41.14,31.33
2017,4,6,7,30,658.0,58.0,0.6,13.0,232.0,48.2,37.79
2017,4,6,7,45,710.0,63.5,0.7,14.0,292.0,57.01,45.48
2017,4,6,8,0,762.0,69.0,0.8,15.0,352.0,61.81,49.41
2017,4,6,8,15,795.5,73.5,1.1,16.0,411.5,65.51,52.27
2017,4,6,8,30,829.0,78.0,1.4,17.0,471.0,69.15,55.02
2017,4,6,8,45,852.5,81.5,1.75,18.5,527.0,71.79,56.74
2017,4,6,9,0,876.0,85.0,2.1,20.0,583.0,82.26,65.1
2017,4,6,9,15,893.0,87.5,2.05,20.0,634.5,122.34,71.25
2017,4,6,9,30,910.0,90.0,2.0,20.0,686.0,186.37,107.04
2017,4,6,9,45,922.5,92.5,2.0,20.5,732.0,250.99,155.94
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,316.26,210.5
2017,4,6,10,15,944.0,97.0,1.95,21.5,817.0,380.45,265.5
2017,4,6,10,30,953.0,99.0,1.9,22.0,856.0,444.34,319.47
2017,4,6,10,45,959.0,100.5,1.85,22.5,887.5,505.97,370.17
2017,4,6,11,0,965.0,102.0,1.8,23.0,919.0,566.42,418.06
2017,4,6,11,15,969.5,103.0,1.8,23.0,942.0,624.24,463.33
2017,4,6,11,30,974.0,104.0,1.8,23.0,965.0,680.22,505.81
2017,4,6,11,45,980.0,102.0,1.85,23.5,980.5,732.71,543.94
2017,4,6,12,0,986.0,100.0,1.9,24.0,996.0,782.96,579.42
2017,4,6,12,15,986.5,100.5,1.9,24.0,1001.5,828.78,611.28
2017,4,6,12,30,987.0,101.0,1.9,24.0,1007.0,871.55,639.07
2017,4,6,12,45,984.0,102.5,1.9,24.0,1003.0,909.12,663.27
2017,4,6,13,0,981.0,104.0,1.9,24.0,999.0,943.1,685.07
2017,4,6,13,15,978.0,103.5,1.9,24.0,986.5,971.49,703.26
2017,4,6,13,30,975.0,103.0,1.9,24.0,974.0,995.96,719.01
2017,4,6,13,45,968.5,103.0,1.95,24.0,952.0,1013.64,731.19
2017,4,6,14,0,962.0,103.0,2.0,24.0,930.0,1027.12,740.92
2017,4,6,14,15,756.5,199.0,2.0,24.0,836.5,965.13,701.98
2017,4,6,14,30,551.0,295.0,2.0,24.0,743.0,863.87,633.72
2017,4,6,14,45,603.5,257.0,2.0,24.0,727.5,884.26,651.13
2017,4,6,15,0,656.0,219.0,2.0,24.0,712.0,908.98,670.1
2017,4,6,15,15,701.0,184.0,1.95,24.0,683.5,918.24,677.13
2017,4,6,15,30,746.0,149.0,1.9,24.0,655.0,920.96,679.96
2017,4,6,15,45,800.0,122.0,1.9,24.0,629.5,928.22,686.61
2017,4,6,16,0,854.0,95.0,1.9,24.0,604.0,936.88,694.34
2017,4,6,16,15,831.0,91.5,1.85,23.5,549.0,895.87,670.04
2017,4,6,16,30,808.0,88.0,1.8,23.0,494.0,852.29,644.13
2017,4,6,16,45,774.0,84.0,1.75,22.5,436.0,796.36,609.14
2017,4,6,17,0,740.0,80.0,1.7,22.0,378.0,739.16,572.35
2017,4,6,17,15,693.0,73.5,1.5,21.0,319.0,673.35,527.82
2017,4,6,17,30,646.0,67.0,1.3,20.0,260.0,603.48,478.41
2017,4,6,17,45,572.5,59.0,1.15,19.0,202.5,514.29,412.11
2017,4,6,18,0,499.0,51.0,1.0,18.0,145.0,429.51,344.25
2017,4,6,18,15,377.0,38.5,1.05,17.5,95.5,315.05,249.19
2017,4,6,18,30,255.0,26.0,1.1,17.0,46.0,208.43,137.67
2017,4,6,18,45,127.5,13.0,1.15,16.5,23.0,75.99,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.5,9.0,1.25,11.0,12.0,7.08,0.0
2017,4,7,6,30,137.0,18.0,1.5,12.0,24.0,13.74,0.0
2017,4,7,6,45,275.5,33.0,1.75,13.0,68.5,26.97,17.11
2017,4,7,7,0,414.0,48.0,2.0,14.0,113.0,39.25,28.92
2017,4,7,7,15,498.0,58.0,2.1,14.5,168.5,47.05,36.27
2017,4,7,7,30,582.0,68.0,2.2,15.0,224.0,54.86,43.34
2017,4,7,7,45,637.5,74.5,2.35,16.0,283.0,59.68,47.42
2017,4,7,8,0,693.0,81.0,2.5,17.0,342.0,64.5,51.35
2017,4,7,8,15,729.5,86.5,2.85,18.0,400.0,68.27,54.24
2017,4,7,8,30,766.0,92.0,3.2,19.0,458.0,77.88,62.1
2017,4,7,8,45,793.0,96.0,3.6,20.0,513.5,80.45,63.8
2017,4,7,9,0,820.0,100.0,4.0,21.0,569.0,82.93,65.42
2017,4,7,9,15,839.0,103.5,4.05,21.0,620.0,121.41,71.75
2017,4,7,9,30,858.0,107.0,4.1,21.0,671.0,183.88,107.14
2017,4,7,9,45,871.5,109.5,4.15,21.5,716.5,246.52,154.72
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,314.37,211.42
2017,4,7,10,15,895.0,114.5,4.2,22.5,800.5,376.32,264.99
2017,4,7,10,30,905.0,117.0,4.2,23.0,839.0,438.15,318.01
2017,4,7,10,45,912.0,118.5,4.2,23.5,870.0,497.58,368.0
2017,4,7,11,0,919.0,120.0,4.2,24.0,901.0,556.03,415.67
2017,4,7,11,15,923.5,121.5,4.2,24.0,924.0,611.89,460.74
2017,4,7,11,30,928.0,123.0,4.2,24.0,947.0,666.04,503.27
2017,4,7,11,45,929.0,124.5,4.2,24.5,960.5,716.01,540.59
2017,4,7,12,0,930.0,126.0,4.2,25.0,974.0,763.54,575.1
2017,4,7,12,15,931.0,126.5,4.2,25.0,979.5,807.68,607.53
2017,4,7,12,30,932.0,127.0,4.2,25.0,985.0,849.02,636.29
2017,4,7,12,45,930.0,127.5,4.2,25.0,981.0,884.94,660.66
2017,4,7,13,0,928.0,128.0,4.2,25.0,977.0,917.5,682.72
2017,4,7,13,15,925.0,127.0,4.15,25.0,964.5,944.37,700.66
2017,4,7,13,30,922.0,126.0,4.1,25.0,952.0,967.5,716.15
2017,4,7,13,45,915.0,126.0,4.05,25.5,930.0,984.01,725.87
2017,4,7,14,0,908.0,126.0,4.0,26.0,908.0,996.5,733.03
2017,4,7,14,15,901.0,124.5,3.95,26.0,879.0,1003.51,738.16
2017,4,7,14,30,894.0,123.0,3.9,26.0,850.0,1006.46,740.8
2017,4,7,14,45,879.0,123.0,3.9,26.0,812.0,999.11,737.16
2017,4,7,15,0,864.0,123.0,3.9,26.0,774.0,1001.83,740.44
2017,4,7,15,15,850.5,120.0,3.85,25.5,730.5,984.76,731.79
2017,4,7,15,30,837.0,117.0,3.8,25.0,687.0,963.95,720.84
2017,4,7,15,45,817.0,114.0,3.8,25.0,637.5,933.38,702.24
2017,4,7,16,0,797.0,111.0,3.8,25.0,588.0,899.65,681.45
2017,4,7,16,15,772.5,106.5,3.65,24.5,534.0,857.25,654.99
2017,4,7,16,30,748.0,102.0,3.5,24.0,480.0,818.35,630.71
2017,4,7,16,45,713.0,96.5,3.35,23.5,423.0,761.69,593.24
2017,4,7,17,0,678.0,91.0,3.2,23.0,366.0,704.16,554.32
2017,4,7,17,15,629.0,84.0,2.8,22.0,308.5,633.31,504.22
2017,4,7,17,30,580.0,77.0,2.4,21.0,251.0,563.54,453.07
2017,4,7,17,45,506.5,67.0,2.05,20.0,195.0,474.6,384.02
2017,4,7,18,0,433.0,57.0,1.7,19.0,139.0,390.06,314.92
2017,4,7,18,15,316.0,42.5,1.8,18.5,91.0,279.84,222.33
2017,4,7,18,30,199.0,28.0,1.9,18.0,43.0,177.78,119.84
2017,4,7,18,45,99.5,14.0,2.05,17.5,21.5,62.05,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,8.65,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,16.22,0.0
2017,4,8,6,45,153.5,39.0,3.4,14.5,64.0,29.1,18.94
2017,4,8,7,0,307.0,56.0,3.7,15.0,106.0,42.01,31.24
2017,4,8,7,15,389.5,69.5,4.1,16.0,159.0,52.07,40.47
2017,4,8,7,30,472.0,83.0,4.5,17.0,212.0,62.06,49.31
2017,4,8,7,45,531.5,92.0,4.95,18.0,268.5,71.12,57.06
2017,4,8,8,0,591.0,101.0,5.4,19.0,325.0,77.08,61.88
2017,4,8,8,15,630.5,108.0,5.6,19.5,381.5,81.18,65.08
2017,4,8,8,30,670.0,115.0,5.8,20.0,438.0,85.18,68.14
2017,4,8,8,45,697.0,121.5,6.0,21.0,491.5,88.45,70.39
2017,4,8,9,0,724.0,128.0,6.2,22.0,545.0,91.56,72.48
2017,4,8,9,15,745.5,132.5,6.15,22.5,595.0,127.06,78.38
2017,4,8,9,30,767.0,137.0,6.1,23.0,645.0,185.59,111.65
2017,4,8,9,45,532.0,238.5,6.05,23.5,602.5,258.85,177.64
2017,4,8,10,0,297.0,340.0,6.0,24.0,560.0,304.46,223.37
2017,4,8,10,15,558.5,246.0,5.95,24.0,684.5,352.3,255.25
2017,4,8,10,30,820.0,152.0,5.9,24.0,809.0,429.0,313.4
2017,4,8,10,45,471.5,289.5,5.85,24.5,671.0,424.46,318.37
2017,4,8,11,0,123.0,427.0,5.8,25.0,533.0,380.48,287.99
2017,4,8,11,15,194.0,436.0,5.7,25.0,607.0,440.88,333.8
2017,4,8,11,30,265.0,445.0,5.6,25.0,681.0,512.05,387.28
2017,4,8,11,45,183.0,452.5,5.6,25.5,616.5,482.15,364.2
2017,4,8,12,0,101.0,460.0,5.6,26.0,552.0,440.02,331.62
2017,4,8,12,15,139.5,469.5,5.55,26.0,597.5,496.4,373.94
2017,4,8,12,30,178.0,479.0,5.5,26.0,643.0,548.31,412.51
2017,4,8,12,45,234.5,467.5,5.45,26.5,683.5,599.44,450.0
2017,4,8,13,0,291.0,456.0,5.4,27.0,724.0,667.22,498.73
2017,4,8,13,15,335.5,432.5,5.35,27.0,737.5,702.61,525.13
2017,4,8,13,30,380.0,409.0,5.3,27.0,751.0,737.69,551.38
2017,4,8,13,45,286.5,424.0,5.25,27.5,678.0,680.57,508.11
2017,4,8,14,0,193.0,439.0,5.2,28.0,605.0,598.87,447.5
2017,4,8,14,15,523.5,287.5,5.1,27.5,719.0,817.04,612.43
2017,4,8,14,30,854.0,136.0,5.0,27.0,833.0,993.44,737.71
2017,4,8,14,45,843.0,134.0,4.95,27.0,796.5,987.81,733.63
2017,4,8,15,0,832.0,132.0,4.9,27.0,760.0,978.23,728.23
2017,4,8,15,15,817.5,129.0,4.85,27.0,717.0,960.37,717.4
2017,4,8,15,30,803.0,126.0,4.8,27.0,674.0,938.88,704.26
2017,4,8,15,45,782.5,122.5,4.75,27.0,625.0,907.7,684.56
2017,4,8,16,0,762.0,119.0,4.7,27.0,576.0,879.82,667.18
2017,4,8,16,15,736.0,114.5,4.6,26.5,523.0,836.96,640.2
2017,4,8,16,30,710.0,110.0,4.5,26.0,470.0,792.0,611.44
2017,4,8,16,45,675.0,103.5,4.45,25.5,414.0,735.22,573.89
2017,4,8,17,0,640.0,97.0,4.4,25.0,358.0,677.67,534.8
2017,4,8,17,15,590.0,89.5,4.15,24.5,301.5,606.76,483.87
2017,4,8,17,30,540.0,82.0,3.9,24.0,245.0,537.05,431.82
2017,4,8,17,45,468.0,71.0,3.7,23.5,190.5,449.77,363.14
2017,4,8,18,0,396.0,60.0,3.5,23.0,136.0,363.51,292.42
2017,4,8,18,15,282.0,45.0,3.6,22.0,89.5,258.52,204.2
2017,4,8,18,30,168.0,30.0,3.7,21.0,43.0,163.44,111.11
2017,4,8,18,45,84.0,15.0,3.85,20.5,21.5,54.64,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.0,11.0,3.7,16.5,13.0,8.65,0.0
2017,4,9,6,30,70.0,22.0,3.9,17.0,26.0,16.53,0.0
2017,4,9,6,45,181.5,42.5,4.15,17.5,68.5,31.71,21.01
2017,4,9,7,0,293.0,63.0,4.4,18.0,111.0,46.77,35.0
2017,4,9,7,15,375.5,77.0,4.8,18.5,164.5,57.03,44.4
2017,4,9,7,30,458.0,91.0,5.2,19.0,218.0,67.2,53.41
2017,4,9,7,45,229.0,76.0,5.65,19.5,139.5,53.98,41.75
2017,4,9,8,0,0.0,61.0,6.1,20.0,61.0,46.74,35.25
2017,4,9,8,15,0.0,101.5,6.15,20.5,101.5,76.45,60.74
2017,4,9,8,30,0.0,142.0,6.2,21.0,142.0,104.22,84.13
2017,4,9,8,45,3.5,164.0,6.3,22.0,166.5,119.44,96.34
2017,4,9,9,0,7.0,186.0,6.4,23.0,191.0,134.47,108.21
2017,4,9,9,15,11.5,210.0,6.4,23.5,218.5,152.09,116.57
2017,4,9,9,30,16.0,234.0,6.4,24.0,246.0,171.34,130.81
2017,4,9,9,45,86.5,297.0,6.4,24.5,361.5,221.65,166.53
2017,4,9,10,0,157.0,360.0,6.4,25.0,477.0,284.07,211.92
2017,4,9,10,15,87.5,321.0,6.35,25.0,386.5,258.09,194.7
2017,4,9,10,30,18.0,282.0,6.3,25.0,296.0,217.64,165.24
2017,4,9,10,45,15.0,263.0,6.3,25.5,275.5,205.45,155.49
2017,4,9,11,0,12.0,244.0,6.3,26.0,255.0,192.1,144.85
2017,4,9,11,15,9.5,212.5,6.2,26.5,221.5,168.62,126.39
2017,4,9,11,30,7.0,181.0,6.1,27.0,188.0,144.16,107.2
2017,4,9,11,45,14.5,261.0,6.05,27.5,274.5,211.8,158.89
2017,4,9,12,0,22.0,341.0,6.0,28.0,361.0,281.54,211.21
2017,4,9,12,15,18.5,313.5,5.9,28.0,331.0,259.84,194.72
2017,4,9,12,30,15.0,286.0,5.8,28.0,301.0,237.18,177.6
2017,4,9,12,45,31.5,351.5,5.75,28.0,381.0,318.86,239.37
2017,4,9,13,0,48.0,417.0,5.7,28.0,461.0,395.39,296.31
2017,4,9,13,15,123.5,439.5,5.6,28.0,551.5,505.26,378.59
2017,4,9,13,30,199.0,462.0,5.5,28.0,642.0,604.28,451.53
2017,4,9,13,45,133.5,435.5,5.4,28.5,555.5,529.63,395.52
2017,4,9,14,0,68.0,409.0,5.3,29.0,469.0,430.13,321.42
2017,4,9,14,15,41.5,338.0,5.2,29.0,374.0,340.78,255.68
2017,4,9,14,30,15.0,267.0,5.1,29.0,279.0,232.53,174.28
2017,4,9,14,45,132.0,315.0,5.1,29.0,415.5,435.44,330.27
2017,4,9,15,0,249.0,363.0,5.1,29.0,552.0,603.44,455.2
2017,4,9,15,15,204.5,344.5,5.0,28.5,494.0,545.19,413.13
2017,4,9,15,30,160.0,326.0,4.9,28.0,436.0,486.27,370.73
2017,4,9,15,45,433.0,232.5,4.85,28.0,500.0,690.19,527.92
2017,4,9,16,0,706.0,139.0,4.8,28.0,564.0,848.61,644.63
2017,4,9,16,15,479.0,178.0,4.7,27.5,454.5,661.63,511.19
2017,4,9,16,30,252.0,217.0,4.6,27.0,345.0,474.45,370.52
2017,4,9,16,45,399.0,169.5,4.55,27.0,345.0,561.6,441.31
2017,4,9,17,0,546.0,122.0,4.5,27.0,345.0,617.42,487.05
2017,4,9,17,15,493.5,111.5,4.3,26.5,290.0,545.92,433.97
2017,4,9,17,30,441.0,101.0,4.1,26.0,235.0,476.65,381.39
2017,4,9,17,45,362.5,87.5,3.95,25.5,182.0,388.35,311.71
2017,4,9,18,0,284.0,74.0,3.8,25.0,129.0,306.13,244.23
2017,4,9,18,15,188.0,53.0,3.9,24.0,84.5,197.83,154.53
2017,4,9,18,30,92.0,32.0,4.0,23.0,40.0,111.04,74.61
2017,4,9,18,45,46.0,16.0,4.15,22.5,20.0,35.91,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.5,11.5,8.26,0.0
2017,4,10,6,30,32.0,21.0,3.0,20.0,23.0,15.95,1.37
2017,4,10,6,45,127.5,44.5,3.2,20.5,64.5,32.74,21.72
2017,4,10,7,0,223.0,68.0,3.4,21.0,106.0,49.51,36.96
2017,4,10,7,15,299.0,85.0,3.5,21.5,157.0,61.68,47.88
2017,4,10,7,30,375.0,102.0,3.6,22.0,208.0,73.45,58.14
2017,4,10,7,45,187.5,87.5,3.75,22.5,140.5,63.17,49.14
2017,4,10,8,0,0.0,73.0,3.9,23.0,73.0,56.03,42.78
2017,4,10,8,15,0.0,71.5,4.0,23.5,71.5,54.87,41.55
2017,4,10,8,30,0.0,70.0,4.1,24.0,70.0,53.74,40.32
2017,4,10,8,45,0.0,94.5,4.25,24.5,94.5,72.42,55.84
2017,4,10,9,0,0.0,119.0,4.4,25.0,119.0,90.0,70.22
2017,4,10,9,15,1.5,146.5,4.35,25.0,147.5,109.69,82.41
2017,4,10,9,30,3.0,174.0,4.3,25.0,176.0,129.86,97.98
2017,4,10,9,45,11.0,220.5,4.25,25.5,228.5,164.7,124.37
2017,4,10,10,0,19.0,267.0,4.2,26.0,281.0,200.95,151.54
2017,4,10,10,15,24.5,295.5,4.1,26.0,315.0,225.74,170.14
2017,4,10,10,30,30.0,324.0,4.0,26.0,349.0,248.05,186.82
2017,4,10,10,45,20.0,275.5,3.9,26.5,292.5,216.68,162.69
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,178.4,133.23
2017,4,10,11,15,14.0,265.5,3.7,27.0,278.5,211.09,158.07
2017,4,10,11,30,18.0,304.0,3.6,27.0,321.0,244.79,183.37
2017,4,10,11,45,16.5,293.5,3.55,27.0,309.0,238.17,178.25
2017,4,10,12,0,15.0,283.0,3.5,27.0,297.0,231.04,172.85
2017,4,10,12,15,19.5,318.0,3.4,27.0,336.5,264.04,197.63
2017,4,10,12,30,24.0,353.0,3.3,27.0,376.0,298.12,222.96
2017,4,10,12,45,27.5,366.5,3.25,27.0,392.5,328.14,245.16
2017,4,10,13,0,31.0,380.0,3.2,27.0,409.0,347.74,259.61
2017,4,10,13,15,28.5,366.0,3.1,27.0,392.5,337.89,252.35
2017,4,10,13,30,26.0,352.0,3.0,27.0,376.0,327.25,244.61
2017,4,10,13,45,68.5,393.0,2.9,27.0,453.5,408.94,305.85
2017,4,10,14,0,111.0,434.0,2.8,27.0,531.0,494.4,368.27
2017,4,10,14,15,117.5,420.5,2.75,27.0,520.0,515.18,383.17
2017,4,10,14,30,124.0,407.0,2.7,27.0,509.0,514.84,383.62
2017,4,10,14,45,219.5,378.0,2.65,27.0,548.5,583.81,436.21
2017,4,10,15,0,315.0,349.0,2.6,27.0,588.0,674.01,502.03
2017,4,10,15,15,305.5,329.5,2.6,26.5,550.5,648.08,485.53
2017,4,10,15,30,296.0,310.0,2.6,26.0,513.0,620.36,468.39
2017,4,10,15,45,270.5,290.0,2.65,26.0,465.5,575.42,437.65
2017,4,10,16,0,245.0,270.0,2.7,26.0,418.0,507.87,390.38
2017,4,10,16,15,230.0,246.0,2.7,25.5,375.0,467.25,362.67
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,426.07,333.82
2017,4,10,16,45,200.0,198.5,2.7,25.0,291.5,385.16,303.91
2017,4,10,17,0,185.0,175.0,2.7,25.0,251.0,344.21,273.35
2017,4,10,17,15,165.0,150.5,2.6,24.5,210.5,298.18,238.37
2017,4,10,17,30,145.0,126.0,2.5,24.0,170.0,252.78,202.88
2017,4,10,17,45,111.5,101.5,2.4,23.5,131.0,198.66,158.97
2017,4,10,18,0,78.0,77.0,2.3,23.0,92.0,146.53,115.5
2017,4,10,18,15,42.0,52.5,2.5,22.5,60.0,83.65,62.63
2017,4,10,18,30,6.0,28.0,2.7,22.0,28.0,28.57,15.31
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.0,12.53,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,9.0,1.35,19.0,9.0,7.08,0.0
2017,4,11,6,30,0.0,18.0,1.5,19.0,18.0,13.74,1.83
2017,4,11,6,45,27.5,42.0,1.7,19.5,46.5,30.99,20.5
2017,4,11,7,0,55.0,66.0,1.9,20.0,75.0,47.69,35.62
2017,4,11,7,15,88.0,88.5,1.95,20.0,110.0,62.8,49.18
2017,4,11,7,30,121.0,111.0,2.0,20.0,145.0,77.91,62.47
2017,4,11,7,45,130.5,138.5,2.05,20.5,183.0,95.15,77.14
2017,4,11,8,0,140.0,166.0,2.1,21.0,221.0,111.83,91.0
2017,4,11,8,15,82.5,175.5,2.2,21.0,209.0,120.64,98.13
2017,4,11,8,30,25.0,185.0,2.3,21.0,197.0,131.75,107.11
2017,4,11,8,45,12.5,138.0,2.4,21.5,144.0,102.8,82.16
2017,4,11,9,0,0.0,91.0,2.5,22.0,91.0,70.09,54.17
2017,4,11,9,15,0.0,96.5,2.55,22.0,96.5,74.26,54.87
2017,4,11,9,30,0.0,102.0,2.6,22.0,102.0,78.43,58.05
2017,4,11,9,45,0.0,62.5,2.7,22.5,62.5,48.15,33.41
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,17.68,8.68
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,19.63,10.23
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,21.58,11.78
2017,4,11,10,45,0.0,31.0,2.8,23.5,31.0,23.92,13.6
2017,4,11,11,0,0.0,34.0,2.8,24.0,34.0,26.27,15.42
2017,4,11,11,15,0.0,35.5,2.65,24.0,35.5,27.46,16.34
2017,4,11,11,30,0.0,37.0,2.5,24.0,37.0,28.64,17.27
2017,4,11,11,45,0.0,63.0,2.45,24.0,63.0,48.89,33.36
2017,4,11,12,0,0.0,89.0,2.4,24.0,89.0,69.15,49.35
2017,4,11,12,15,0.0,83.0,2.15,24.0,83.0,64.52,45.67
2017,4,11,12,30,0.0,77.0,1.9,24.0,77.0,59.86,41.98
2017,4,11,12,45,0.0,95.5,1.7,24.0,95.5,74.38,53.43
2017,4,11,13,0,0.0,114.0,1.5,24.0,114.0,88.99,64.89
2017,4,11,13,15,4.5,158.5,1.55,24.0,163.0,128.49,95.86
2017,4,11,13,30,9.0,203.0,1.6,24.0,212.0,169.0,127.26
2017,4,11,13,45,9.0,203.5,1.65,24.0,212.0,169.99,128.06
2017,4,11,14,0,9.0,204.0,1.7,24.0,212.0,170.96,128.97
2017,4,11,14,15,7.0,191.5,1.9,24.0,198.0,159.14,120.02
2017,4,11,14,30,5.0,179.0,2.1,24.0,184.0,147.17,110.92
2017,4,11,14,45,76.0,275.5,2.35,24.0,334.0,319.04,245.39
2017,4,11,15,0,147.0,372.0,2.6,24.0,484.0,511.88,389.32
2017,4,11,15,15,148.0,349.5,2.7,23.5,457.0,493.87,377.29
2017,4,11,15,30,149.0,327.0,2.8,23.0,430.0,474.73,365.46
2017,4,11,15,45,131.0,301.5,2.9,23.0,387.0,433.29,335.63
2017,4,11,16,0,113.0,276.0,3.0,23.0,344.0,370.15,289.14
2017,4,11,16,15,74.0,238.5,2.95,22.5,281.5,295.9,232.62
2017,4,11,16,30,35.0,201.0,2.9,22.0,219.0,222.6,175.3
2017,4,11,16,45,29.0,179.0,2.9,21.5,192.5,196.72,155.66
2017,4,11,17,0,23.0,157.0,2.9,21.0,166.0,155.72,123.31
2017,4,11,17,15,16.5,133.5,2.75,20.5,139.5,129.7,102.5
2017,4,11,17,30,10.0,110.0,2.6,20.0,113.0,103.9,81.42
2017,4,11,17,45,5.0,86.5,2.5,20.0,88.0,79.3,60.81
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,54.56,39.78
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,34.85,22.97
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,15.25,5.78
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,7.87,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.45,16.0,7.0,5.51,0.0
2017,4,12,6,30,0.0,14.0,2.5,16.0,14.0,10.65,1.01
2017,4,12,6,45,0.0,35.0,2.65,16.5,35.0,26.38,16.94
2017,4,12,7,0,0.0,56.0,2.8,17.0,56.0,41.49,30.72
2017,4,12,7,15,6.0,79.0,2.85,17.0,81.0,57.79,45.43
2017,4,12,7,30,12.0,102.0,2.9,17.0,106.0,73.97,59.79
2017,4,12,7,45,6.0,91.0,2.95,17.5,93.0,68.08,54.45
2017,4,12,8,0,0.0,80.0,3.0,18.0,80.0,61.1,48.1
2017,4,12,8,15,0.0,93.5,3.0,18.0,93.5,71.04,56.57
2017,4,12,8,30,0.0,107.0,3.0,18.0,107.0,80.91,64.87
2017,4,12,8,45,7.0,156.0,3.0,18.5,160.0,114.59,93.29
2017,4,12,9,0,14.0,205.0,3.0,19.0,213.0,146.69,119.82
2017,4,12,9,15,33.0,247.5,3.0,19.5,269.0,167.92,129.97
2017,4,12,9,30,52.0,290.0,3.0,20.0,325.0,201.6,154.57
2017,4,12,9,45,64.0,318.0,3.05,20.5,364.0,229.28,174.89
2017,4,12,10,0,76.0,346.0,3.1,21.0,403.0,259.19,197.18
2017,4,12,10,15,76.5,364.0,3.15,21.0,424.0,281.39,214.41
2017,4,12,10,30,77.0,382.0,3.2,21.0,445.0,303.89,231.85
2017,4,12,10,45,188.5,396.0,3.25,21.5,557.0,371.26,281.47
2017,4,12,11,0,300.0,410.0,3.3,22.0,669.0,453.71,342.62
2017,4,12,11,15,294.0,427.0,3.35,22.5,686.5,487.86,368.07
2017,4,12,11,30,288.0,444.0,3.4,23.0,704.0,521.36,392.65
2017,4,12,11,45,300.0,448.0,3.45,23.5,722.5,556.1,417.88
2017,4,12,12,0,312.0,452.0,3.5,24.0,741.0,591.23,443.02
2017,4,12,12,15,545.0,335.0,3.5,24.0,843.0,700.36,525.19
2017,4,12,12,30,778.0,218.0,3.5,24.0,945.0,815.74,610.19
2017,4,12,12,45,783.5,213.0,3.5,24.5,942.5,850.74,633.4
2017,4,12,13,0,789.0,208.0,3.5,25.0,940.0,873.39,648.69
2017,4,12,13,15,521.5,332.0,3.5,25.0,813.5,785.26,583.15
2017,4,12,13,30,254.0,456.0,3.5,25.0,687.0,662.17,492.08
2017,4,12,13,45,521.5,322.5,3.55,25.0,782.0,814.64,606.62
2017,4,12,14,0,789.0,189.0,3.6,25.0,877.0,949.41,702.98
2017,4,12,14,15,653.5,250.5,3.6,25.0,808.5,904.39,671.1
2017,4,12,14,30,518.0,312.0,3.6,25.0,740.0,838.11,624.05
2017,4,12,14,45,637.0,242.0,3.6,25.0,744.5,897.29,669.38
2017,4,12,15,0,756.0,172.0,3.6,25.0,749.0,946.2,704.57
2017,4,12,15,15,740.0,168.0,3.6,25.0,706.0,926.41,692.35
2017,4,12,15,30,724.0,164.0,3.6,25.0,663.0,903.23,678.43
2017,4,12,15,45,487.5,217.5,3.6,25.0,543.0,720.75,550.52
2017,4,12,16,0,251.0,271.0,3.6,25.0,423.0,533.65,411.91
2017,4,12,16,15,358.5,223.0,3.5,24.5,419.0,575.49,448.96
2017,4,12,16,30,466.0,175.0,3.4,24.0,415.0,631.59,494.72
2017,4,12,16,45,290.0,174.5,3.3,24.0,318.0,449.91,356.78
2017,4,12,17,0,114.0,174.0,3.2,24.0,221.0,282.77,224.76
2017,4,12,17,15,100.0,150.0,2.95,23.5,186.5,244.65,195.64
2017,4,12,17,30,86.0,126.0,2.7,23.0,152.0,192.15,153.96
2017,4,12,17,45,216.5,97.5,2.45,22.5,145.5,278.85,226.03
2017,4,12,18,0,347.0,69.0,2.2,22.0,139.0,336.93,271.29
2017,4,12,18,15,247.0,51.5,2.25,21.5,93.0,240.99,190.29
2017,4,12,18,30,147.0,34.0,2.3,21.0,47.0,155.45,111.17
2017,4,12,18,45,73.5,17.0,2.35,20.5,23.5,50.01,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.0,12.5,2.3,17.5,16.0,9.83,0.0
2017,4,13,6,30,100.0,25.0,2.6,18.0,32.0,18.9,7.1
2017,4,13,6,45,183.5,43.5,2.9,18.5,71.5,32.44,22.0
2017,4,13,7,0,267.0,62.0,3.2,19.0,111.0,45.88,34.29
2017,4,13,7,15,324.0,77.0,3.3,19.5,157.5,56.49,43.84
2017,4,13,7,30,381.0,92.0,3.4,20.0,204.0,66.86,52.9
2017,4,13,7,45,252.0,129.0,3.55,20.5,209.5,89.73,72.52
2017,4,13,8,0,123.0,166.0,3.7,21.0,215.0,111.79,91.03
2017,4,13,8,15,125.0,193.0,3.8,21.5,249.5,127.46,103.8
2017,4,13,8,30,127.0,220.0,3.9,22.0,284.0,142.54,115.86
2017,4,13,8,45,446.0,166.5,4.0,22.5,425.5,109.45,87.47
2017,4,13,9,0,765.0,113.0,4.1,23.0,567.0,89.75,70.49
2017,4,13,9,15,533.5,207.5,4.1,23.0,537.0,156.8,107.34
2017,4,13,9,30,302.0,302.0,4.1,23.0,507.0,226.97,162.59
2017,4,13,9,45,564.0,215.5,4.2,23.5,629.0,248.33,167.15
2017,4,13,10,0,826.0,129.0,4.3,24.0,751.0,303.21,202.72
2017,4,13,10,15,509.5,267.5,4.3,24.0,657.0,347.16,250.78
2017,4,13,10,30,193.0,406.0,4.3,24.0,563.0,359.79,269.58
2017,4,13,10,45,278.0,402.5,4.35,24.5,638.5,412.23,308.49
2017,4,13,11,0,363.0,399.0,4.4,25.0,714.0,476.34,356.27
2017,4,13,11,15,350.5,417.0,4.4,25.0,727.0,510.74,382.78
2017,4,13,11,30,338.0,435.0,4.4,25.0,740.0,543.72,407.73
2017,4,13,11,45,307.5,449.0,4.4,25.5,730.0,560.66,419.65
2017,4,13,12,0,277.0,463.0,4.4,26.0,720.0,574.41,428.89
2017,4,13,12,15,363.5,433.5,4.4,26.0,772.5,636.37,475.13
2017,4,13,12,30,450.0,404.0,4.4,26.0,825.0,710.54,529.28
2017,4,13,12,45,374.0,432.0,4.4,26.0,781.0,689.41,513.34
2017,4,13,13,0,298.0,460.0,4.4,26.0,737.0,670.58,498.97
2017,4,13,13,15,278.0,458.0,4.4,26.0,714.0,668.86,497.97
2017,4,13,13,30,258.0,456.0,4.4,26.0,691.0,664.52,495.02
2017,4,13,13,45,301.5,435.0,4.4,26.0,703.0,698.33,520.66
