Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,0,345.0,414.0,4.4,26.0,715.0,731.34,545.55
2017,4,13,14,15,418.0,367.0,4.35,25.5,720.5,782.75,584.98
2017,4,13,14,30,491.0,320.0,4.3,25.0,726.0,818.09,613.45
2017,4,13,14,45,392.5,338.5,4.25,25.0,654.0,728.44,549.62
2017,4,13,15,0,294.0,357.0,4.2,25.0,582.0,657.79,498.27
2017,4,13,15,15,346.0,321.5,4.15,24.5,571.5,674.14,514.16
2017,4,13,15,30,398.0,286.0,4.1,24.0,561.0,687.14,527.36
2017,4,13,15,45,356.0,273.0,4.1,24.0,506.0,632.81,488.69
2017,4,13,16,0,314.0,260.0,4.1,24.0,451.0,578.02,449.43
2017,4,13,16,15,356.5,226.0,3.95,23.5,424.5,575.57,451.38
2017,4,13,16,30,399.0,192.0,3.8,23.0,398.0,589.56,464.87
2017,4,13,16,45,364.0,174.0,3.7,23.0,345.5,510.57,406.67
2017,4,13,17,0,329.0,156.0,3.6,23.0,293.0,452.94,363.48
2017,4,13,17,15,280.5,142.0,3.4,22.5,247.0,390.95,315.87
2017,4,13,17,30,232.0,128.0,3.2,22.0,201.0,332.1,269.37
2017,4,13,17,45,193.5,105.0,3.05,22.0,157.0,271.9,220.32
2017,4,13,18,0,155.0,82.0,2.9,22.0,113.0,214.25,171.91
2017,4,13,18,15,102.5,57.5,2.95,21.5,75.0,136.71,106.61
2017,4,13,18,30,50.0,33.0,3.0,21.0,37.0,74.57,51.28
2017,4,13,18,45,25.0,16.5,3.05,21.0,18.5,25.37,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,52.0,14.5,1.95,16.5,18.5,11.41,0.0
2017,4,14,6,30,104.0,29.0,2.2,17.0,37.0,21.69,9.93
2017,4,14,6,45,207.5,48.0,2.5,17.5,81.0,35.75,25.01
2017,4,14,7,0,311.0,67.0,2.8,18.0,125.0,49.67,37.77
2017,4,14,7,15,387.0,80.5,2.9,18.5,178.0,59.48,46.66
2017,4,14,7,30,463.0,94.0,3.0,19.0,231.0,69.19,55.15
2017,4,14,7,45,324.0,129.5,3.2,19.5,235.5,91.13,74.0
2017,4,14,8,0,185.0,165.0,3.4,20.0,240.0,112.44,91.91
2017,4,14,8,15,155.5,192.5,3.4,20.5,262.0,127.9,104.52
2017,4,14,8,30,126.0,220.0,3.4,21.0,284.0,142.61,116.29
2017,4,14,8,45,422.5,177.5,3.45,21.5,424.0,115.14,92.55
2017,4,14,9,0,719.0,135.0,3.5,22.0,564.0,94.95,75.12
2017,4,14,9,15,529.0,215.0,3.5,22.5,545.0,160.35,110.45
2017,4,14,9,30,339.0,295.0,3.5,23.0,526.0,227.57,161.37
2017,4,14,9,45,299.0,326.5,3.55,23.5,540.0,267.08,192.19
2017,4,14,10,0,259.0,358.0,3.6,24.0,554.0,302.32,221.25
2017,4,14,10,15,167.5,372.0,3.6,24.0,501.0,310.66,231.68
2017,4,14,10,30,76.0,386.0,3.6,24.0,448.0,305.58,230.53
2017,4,14,10,45,74.0,399.5,3.6,24.5,462.0,324.23,244.38
2017,4,14,11,0,72.0,413.0,3.6,25.0,476.0,342.74,257.87
2017,4,14,11,15,221.5,414.5,3.55,25.0,614.5,436.82,327.92
2017,4,14,11,30,371.0,416.0,3.5,25.0,753.0,548.5,410.12
2017,4,14,11,45,603.5,296.0,3.5,25.5,853.0,638.15,476.84
2017,4,14,12,0,836.0,176.0,3.5,26.0,953.0,736.49,549.39
2017,4,14,12,15,837.5,176.0,3.45,26.0,958.0,778.25,579.18
2017,4,14,12,30,839.0,176.0,3.4,26.0,963.0,817.49,606.96
2017,4,14,12,45,837.0,176.0,3.4,26.5,958.5,851.16,629.51
2017,4,14,13,0,835.0,176.0,3.4,27.0,954.0,881.67,648.8
2017,4,14,13,15,831.5,175.0,3.35,27.0,941.5,906.66,665.22
2017,4,14,13,30,828.0,174.0,3.3,27.0,929.0,928.06,679.31
2017,4,14,13,45,824.0,171.5,3.3,27.0,908.5,943.93,690.17
2017,4,14,14,0,820.0,169.0,3.3,27.0,888.0,955.97,698.67
2017,4,14,14,15,812.0,167.0,3.25,27.0,859.0,960.84,702.27
2017,4,14,14,30,804.0,165.0,3.2,27.0,830.0,961.79,703.5
2017,4,14,14,45,478.0,270.0,3.15,27.0,661.0,761.93,565.88
2017,4,14,15,0,152.0,375.0,3.1,27.0,492.0,516.71,387.12
2017,4,14,15,15,452.0,263.0,3.05,26.5,582.0,735.1,553.01
2017,4,14,15,30,752.0,151.0,3.0,26.0,672.0,911.13,678.71
2017,4,14,15,45,729.5,147.0,3.0,26.0,623.5,878.38,656.95
2017,4,14,16,0,707.0,143.0,3.0,26.0,575.0,842.86,634.93
2017,4,14,16,15,680.0,137.5,2.9,25.5,522.5,799.19,607.67
2017,4,14,16,30,653.0,132.0,2.8,25.0,470.0,753.57,578.67
2017,4,14,16,45,614.5,125.0,2.7,25.0,414.5,695.05,538.79
2017,4,14,17,0,576.0,118.0,2.6,25.0,359.0,635.98,497.65
2017,4,14,17,15,526.5,108.0,2.35,24.5,303.5,558.17,441.34
2017,4,14,17,30,477.0,98.0,2.1,24.0,248.0,490.99,390.99
2017,4,14,17,45,408.5,85.0,1.85,23.5,194.5,409.58,327.59
2017,4,14,18,0,340.0,72.0,1.6,23.0,141.0,333.21,265.66
2017,4,14,18,15,243.0,53.5,1.7,22.5,95.0,238.72,187.53
2017,4,14,18,30,146.0,35.0,1.8,22.0,49.0,153.99,111.47
2017,4,14,18,45,73.0,17.5,1.95,21.5,24.5,49.74,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,52.5,15.0,2.85,18.5,19.5,11.8,0.0
2017,4,15,6,30,105.0,30.0,3.1,19.0,39.0,22.43,11.01
2017,4,15,6,45,219.5,48.0,3.35,19.5,84.0,35.82,24.91
2017,4,15,7,0,334.0,66.0,3.6,20.0,129.0,49.17,37.05
2017,4,15,7,15,167.0,62.0,3.75,20.5,93.5,46.03,34.6
2017,4,15,7,30,0.0,58.0,3.9,21.0,58.0,44.43,33.21
2017,4,15,7,45,183.0,101.0,4.1,21.5,175.5,71.66,56.66
2017,4,15,8,0,366.0,144.0,4.3,22.0,293.0,98.25,79.13
2017,4,15,8,15,317.0,177.5,4.35,22.0,320.0,119.18,96.58
2017,4,15,8,30,268.0,211.0,4.4,22.0,347.0,136.29,110.61
2017,4,15,8,45,247.5,240.5,4.45,22.5,376.5,150.76,122.05
2017,4,15,9,0,227.0,270.0,4.5,23.0,406.0,171.57,138.6
2017,4,15,9,15,182.5,297.0,4.5,23.5,412.0,195.57,146.16
2017,4,15,9,30,138.0,324.0,4.5,24.0,418.0,223.7,166.06
2017,4,15,9,45,127.5,345.0,4.55,24.5,436.5,250.09,185.87
2017,4,15,10,0,117.0,366.0,4.6,25.0,455.0,275.49,205.56
2017,4,15,10,15,232.0,371.0,4.55,25.0,558.5,330.08,244.28
2017,4,15,10,30,347.0,376.0,4.5,25.0,662.0,394.56,291.85
2017,4,15,10,45,592.0,264.5,4.5,25.5,772.5,452.87,334.49
2017,4,15,11,0,837.0,153.0,4.5,26.0,883.0,533.46,395.77
2017,4,15,11,15,429.0,242.5,4.5,26.0,617.5,428.17,322.38
2017,4,15,11,30,21.0,332.0,4.5,26.0,352.0,267.31,200.85
2017,4,15,11,45,212.5,372.5,4.5,26.5,571.0,439.27,330.94
2017,4,15,12,0,404.0,413.0,4.5,27.0,790.0,621.05,463.06
2017,4,15,12,15,414.0,412.0,4.45,27.0,800.0,659.44,490.11
2017,4,15,12,30,424.0,411.0,4.4,27.0,810.0,693.05,514.26
2017,4,15,12,45,466.0,402.5,4.4,27.0,839.5,745.56,552.01
2017,4,15,13,0,508.0,394.0,4.4,27.0,869.0,798.49,589.6
2017,4,15,13,15,376.5,427.5,4.4,27.0,777.0,724.79,536.64
2017,4,15,13,30,245.0,461.0,4.4,27.0,685.0,638.34,474.17
2017,4,15,13,45,214.0,453.5,4.4,27.5,646.0,614.81,456.96
2017,4,15,14,0,183.0,446.0,4.4,28.0,607.0,588.81,437.63
2017,4,15,14,15,338.0,384.5,4.35,27.5,669.5,704.03,524.79
2017,4,15,14,30,493.0,323.0,4.3,27.0,732.0,819.37,609.8
2017,4,15,14,45,429.0,331.0,4.25,27.0,676.0,772.11,576.0
2017,4,15,15,0,365.0,339.0,4.2,27.0,620.0,704.34,528.8
2017,4,15,15,15,379.0,314.0,4.15,26.5,591.5,694.68,525.18
2017,4,15,15,30,393.0,289.0,4.1,26.0,563.0,682.42,519.44
2017,4,15,15,45,420.0,259.0,4.05,26.0,532.5,695.05,530.44
2017,4,15,16,0,447.0,229.0,4.0,26.0,502.0,684.18,525.08
2017,4,15,16,15,485.5,195.0,3.95,25.5,467.5,675.33,522.65
2017,4,15,16,30,524.0,161.0,3.9,25.0,433.0,661.26,516.39
2017,4,15,16,45,488.0,151.5,3.85,25.0,382.5,606.97,477.49
2017,4,15,17,0,452.0,142.0,3.8,25.0,332.0,552.84,438.08
2017,4,15,17,15,419.0,125.0,3.75,24.5,281.0,493.22,394.48
2017,4,15,17,30,386.0,108.0,3.7,24.0,230.0,434.42,349.99
2017,4,15,17,45,332.0,91.5,3.65,23.5,181.0,363.07,293.51
2017,4,15,18,0,278.0,75.0,3.6,23.0,132.0,295.53,237.87
2017,4,15,18,15,198.5,55.5,3.65,22.5,89.5,200.3,158.2
2017,4,15,18,30,119.0,36.0,3.7,22.0,47.0,126.91,92.16
2017,4,15,18,45,59.5,18.0,3.75,22.0,23.5,58.88,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,9.0,2.85,19.0,9.0,7.08,0.0
2017,4,16,6,30,0.0,18.0,3.0,19.0,18.0,13.72,4.86
2017,4,16,6,45,0.0,37.5,3.2,19.5,37.5,28.35,18.62
2017,4,16,7,0,0.0,57.0,3.4,20.0,57.0,42.5,31.33
2017,4,16,7,15,0.5,80.0,3.4,20.5,80.0,58.8,45.71
2017,4,16,7,30,1.0,103.0,3.4,21.0,103.0,74.92,59.66
2017,4,16,7,45,40.5,135.5,3.45,21.5,152.0,94.64,76.39
2017,4,16,8,0,80.0,168.0,3.5,22.0,201.0,115.19,93.48
2017,4,16,8,15,100.5,195.5,3.45,22.0,243.0,132.31,107.57
2017,4,16,8,30,121.0,223.0,3.4,22.0,285.0,144.17,117.07
2017,4,16,8,45,89.5,240.5,3.35,22.5,289.0,159.22,128.9
2017,4,16,9,0,58.0,258.0,3.3,23.0,293.0,168.94,136.18
2017,4,16,9,15,45.5,266.5,3.3,23.5,295.5,178.98,136.23
2017,4,16,9,30,33.0,275.0,3.3,24.0,298.0,190.64,144.38
2017,4,16,9,45,32.0,290.0,3.3,24.5,313.5,206.41,155.89
2017,4,16,10,0,31.0,305.0,3.3,25.0,329.0,222.18,167.5
2017,4,16,10,15,99.0,358.0,3.3,25.0,439.0,283.9,212.4
2017,4,16,10,30,167.0,411.0,3.3,25.0,549.0,351.67,262.14
2017,4,16,10,45,105.0,396.0,3.35,25.0,484.0,334.67,250.99
2017,4,16,11,0,43.0,381.0,3.4,25.0,419.0,305.38,229.85
2017,4,16,11,15,78.5,420.5,3.4,25.0,491.5,360.67,271.17
2017,4,16,11,30,114.0,460.0,3.4,25.0,564.0,420.99,315.7
2017,4,16,11,45,138.0,471.5,3.4,25.0,599.0,461.49,345.46
2017,4,16,12,0,162.0,483.0,3.4,25.0,634.0,501.8,375.02
2017,4,16,12,15,210.5,480.0,3.4,25.0,677.5,550.5,410.96
2017,4,16,12,30,259.0,477.0,3.4,25.0,721.0,611.4,455.14
2017,4,16,12,45,162.5,462.0,3.45,25.0,615.5,528.93,395.14
2017,4,16,13,0,66.0,447.0,3.5,25.0,510.0,433.4,324.65
2017,4,16,13,15,76.5,449.0,3.55,25.0,520.5,451.46,338.78
2017,4,16,13,30,87.0,451.0,3.6,25.0,531.0,469.81,352.71
2017,4,16,13,45,134.5,449.0,3.65,25.0,569.5,536.89,402.81
2017,4,16,14,0,182.0,447.0,3.7,25.0,608.0,587.77,440.85
2017,4,16,14,15,177.5,431.5,3.7,25.0,584.5,576.93,433.53
2017,4,16,14,30,173.0,416.0,3.7,25.0,561.0,564.67,425.52
2017,4,16,14,45,135.0,391.5,3.75,25.0,502.0,509.97,386.03
2017,4,16,15,0,97.0,367.0,3.8,25.0,443.0,431.9,329.02
2017,4,16,15,15,219.5,335.5,3.8,25.0,493.0,541.92,414.82
2017,4,16,15,30,342.0,304.0,3.8,25.0,543.0,648.77,495.84
2017,4,16,15,45,383.5,269.5,3.8,25.0,519.5,649.97,498.99
2017,4,16,16,0,425.0,235.0,3.8,25.0,496.0,668.5,514.84
2017,4,16,16,15,307.5,232.0,3.7,24.5,412.0,534.06,416.48
2017,4,16,16,30,190.0,229.0,3.6,24.0,328.0,405.51,319.44
2017,4,16,16,45,186.0,202.5,3.55,24.0,290.5,371.36,294.83
2017,4,16,17,0,182.0,176.0,3.5,24.0,253.0,336.35,268.74
2017,4,16,17,15,164.5,152.5,3.3,23.5,214.5,293.91,236.21
2017,4,16,17,30,147.0,129.0,3.1,23.0,176.0,251.99,203.26
2017,4,16,17,45,253.5,99.0,2.95,23.0,160.0,301.43,244.24
2017,4,16,18,0,360.0,69.0,2.8,23.0,144.0,339.33,273.03
2017,4,16,18,15,261.0,52.5,2.7,22.5,98.0,245.53,194.05
2017,4,16,18,30,162.0,36.0,2.6,22.0,52.0,161.82,119.19
2017,4,16,18,45,81.0,18.0,2.55,21.5,26.0,76.8,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.0,1.75,18.5,9.0,7.08,0.0
2017,4,17,6,30,0.0,18.0,1.9,19.0,18.0,13.71,5.12
2017,4,17,6,45,0.0,38.5,2.1,19.5,38.5,29.1,19.32
2017,4,17,7,0,0.0,59.0,2.3,20.0,59.0,43.9,32.58
2017,4,17,7,15,2.0,82.0,2.3,20.0,83.0,60.19,47.04
2017,4,17,7,30,4.0,105.0,2.3,20.0,107.0,76.32,61.1
2017,4,17,7,45,2.0,119.0,2.35,20.5,120.5,86.62,69.75
2017,4,17,8,0,0.0,133.0,2.4,21.0,134.0,96.82,78.1
2017,4,17,8,15,8.0,158.0,2.4,21.0,163.0,114.02,92.41
2017,4,17,8,30,16.0,183.0,2.4,21.0,192.0,131.03,106.36
2017,4,17,8,45,50.5,226.5,2.45,21.5,256.5,151.26,122.61
2017,4,17,9,0,85.0,270.0,2.5,22.0,321.0,175.66,142.06
2017,4,17,9,15,58.5,272.5,2.55,22.0,309.0,182.97,139.64
2017,4,17,9,30,32.0,275.0,2.6,22.0,297.0,190.48,145.21
2017,4,17,9,45,29.0,285.0,2.7,22.5,306.0,202.78,154.21
2017,4,17,10,0,26.0,295.0,2.8,23.0,315.0,221.35,168.18
2017,4,17,10,15,18.0,260.5,2.85,23.0,274.5,199.26,151.27
2017,4,17,10,30,10.0,226.0,2.9,23.0,234.0,174.27,132.07
2017,4,17,10,45,15.5,274.0,2.95,23.5,287.5,213.24,161.7
2017,4,17,11,0,21.0,322.0,3.0,24.0,341.0,253.45,191.78
2017,4,17,11,15,16.5,285.5,3.0,24.0,301.0,226.97,171.53
2017,4,17,11,30,12.0,249.0,3.0,24.0,261.0,198.85,150.07
2017,4,17,11,45,18.0,301.5,3.05,24.5,318.5,244.64,184.67
2017,4,17,12,0,24.0,354.0,3.1,25.0,376.0,291.93,219.75
2017,4,17,12,15,21.0,336.0,3.1,25.0,355.5,278.49,209.56
2017,4,17,12,30,18.0,318.0,3.1,25.0,335.0,264.28,198.93
2017,4,17,12,45,26.5,358.0,3.1,25.0,383.0,317.66,239.09
2017,4,17,13,0,35.0,398.0,3.1,25.0,431.0,363.97,273.42
2017,4,17,13,15,26.5,353.5,3.0,24.5,378.0,322.41,242.98
2017,4,17,13,30,18.0,309.0,2.9,24.0,325.0,264.34,199.99
2017,4,17,13,45,9.0,224.0,2.85,24.0,232.0,186.54,140.85
2017,4,17,14,0,0.0,139.0,2.8,24.0,139.0,109.11,80.77
2017,4,17,14,15,0.0,106.0,2.7,24.0,106.0,82.6,60.11
2017,4,17,14,30,0.0,73.0,2.6,24.0,73.0,56.49,39.54
2017,4,17,14,45,0.0,63.5,2.55,24.0,63.5,49.05,33.71
2017,4,17,15,0,0.0,54.0,2.5,24.0,54.0,41.64,27.86
2017,4,17,15,15,0.0,92.0,2.45,23.5,92.0,71.08,51.59
2017,4,17,15,30,0.0,130.0,2.4,23.0,130.0,102.13,76.61
2017,4,17,15,45,0.0,125.0,2.35,23.0,125.0,98.14,73.61
2017,4,17,16,0,0.0,120.0,2.3,23.0,120.0,94.19,70.69
2017,4,17,16,15,0.5,139.0,2.25,22.5,139.0,111.67,85.15
2017,4,17,16,30,1.0,158.0,2.2,22.0,158.0,130.82,101.04
2017,4,17,16,45,114.5,165.5,2.2,22.0,214.0,267.52,214.11
2017,4,17,17,0,228.0,173.0,2.2,22.0,270.0,386.47,309.56
2017,4,17,17,15,196.0,153.5,2.0,21.5,228.0,318.27,256.46
2017,4,17,17,30,164.0,134.0,1.8,21.0,186.0,269.92,218.33
2017,4,17,17,45,139.5,108.5,1.65,20.5,147.0,220.76,178.67
2017,4,17,18,0,115.0,83.0,1.5,20.0,108.0,172.68,138.65
2017,4,17,18,15,74.5,59.0,1.45,19.5,73.0,118.36,92.3
2017,4,17,18,30,34.0,35.0,1.4,19.0,38.0,56.32,38.84
2017,4,17,18,45,17.0,17.5,1.35,19.0,19.0,25.44,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.5,1.95,16.0,13.5,10.62,0.0
2017,4,18,6,30,0.0,27.0,2.1,16.0,27.0,20.38,10.81
2017,4,18,6,45,18.5,51.0,2.25,16.5,54.5,37.39,26.82
2017,4,18,7,0,37.0,75.0,2.4,17.0,82.0,53.91,41.8
2017,4,18,7,15,57.5,98.5,2.4,17.5,114.0,69.94,56.07
2017,4,18,7,30,78.0,122.0,2.4,18.0,146.0,85.75,69.82
2017,4,18,7,45,86.0,147.5,2.45,18.5,179.0,102.25,83.82
2017,4,18,8,0,94.0,173.0,2.5,19.0,212.0,118.4,97.22
2017,4,18,8,15,196.0,192.0,2.5,19.5,288.5,128.83,105.51
2017,4,18,8,30,298.0,211.0,2.5,20.0,365.0,136.85,111.66
2017,4,18,8,45,303.5,235.5,2.5,20.5,407.0,149.35,121.47
2017,4,18,9,0,309.0,260.0,2.5,21.0,449.0,161.16,130.59
2017,4,18,9,15,308.5,285.5,2.5,21.5,486.5,189.43,139.04
2017,4,18,9,30,308.0,311.0,2.5,22.0,524.0,230.69,165.17
2017,4,18,9,45,401.5,297.5,2.5,22.5,594.0,268.28,188.88
2017,4,18,10,0,495.0,284.0,2.5,23.0,664.0,311.47,219.69
2017,4,18,10,15,653.0,222.5,2.45,23.5,749.0,358.55,253.84
2017,4,18,10,30,811.0,161.0,2.4,24.0,834.0,423.06,303.18
2017,4,18,10,45,608.5,271.5,2.4,24.5,786.5,461.47,338.06
2017,4,18,11,0,406.0,382.0,2.4,25.0,739.0,481.21,355.55
2017,4,18,11,15,427.5,385.5,2.4,25.0,769.5,525.53,389.16
2017,4,18,11,30,449.0,389.0,2.4,25.0,800.0,572.39,423.88
2017,4,18,11,45,321.5,436.5,2.4,25.5,733.0,554.92,410.5
2017,4,18,12,0,194.0,484.0,2.4,26.0,666.0,522.89,386.08
2017,4,18,12,15,232.5,480.0,2.4,26.0,699.5,564.7,416.75
2017,4,18,12,30,271.0,476.0,2.4,26.0,733.0,617.43,454.27
2017,4,18,12,45,575.0,310.0,2.45,26.0,851.5,753.04,554.57
2017,4,18,13,0,879.0,144.0,2.5,26.0,970.0,869.68,638.03
2017,4,18,13,15,876.0,143.0,2.5,26.0,957.0,894.76,653.85
2017,4,18,13,30,873.0,142.0,2.5,26.0,944.0,916.31,668.18
2017,4,18,13,45,870.5,139.0,2.5,26.5,923.5,932.92,678.04
2017,4,18,14,0,868.0,136.0,2.5,27.0,903.0,945.73,685.55
2017,4,18,14,15,491.5,274.0,2.45,26.5,705.5,757.18,557.92
2017,4,18,14,30,115.0,412.0,2.4,26.0,508.0,503.64,374.29
2017,4,18,14,45,95.5,386.0,2.4,26.0,463.5,443.43,332.88
2017,4,18,15,0,76.0,360.0,2.4,26.0,419.0,403.13,304.04
2017,4,18,15,15,238.0,324.5,2.4,26.0,494.5,567.55,428.52
2017,4,18,15,30,400.0,289.0,2.4,26.0,570.0,684.16,514.96
2017,4,18,15,45,573.5,206.0,2.45,26.0,577.5,777.4,584.75
2017,4,18,16,0,747.0,123.0,2.5,26.0,585.0,847.45,635.21
2017,4,18,16,15,721.5,118.5,2.45,25.5,532.5,805.67,608.91
2017,4,18,16,30,696.0,114.0,2.4,25.0,480.0,761.88,581.76
2017,4,18,16,45,662.0,108.0,2.4,24.5,425.0,707.64,546.92
2017,4,18,17,0,628.0,102.0,2.4,24.0,370.0,652.64,510.6
2017,4,18,17,15,580.5,94.0,2.15,23.5,314.0,584.76,462.21
2017,4,18,17,30,533.0,86.0,1.9,23.0,258.0,518.05,412.44
2017,4,18,17,45,464.0,76.0,1.7,22.5,204.0,436.22,349.22
2017,4,18,18,0,395.0,66.0,1.5,22.0,150.0,354.76,283.83
2017,4,18,18,15,296.0,51.0,1.45,21.5,103.0,261.48,206.65
2017,4,18,18,30,197.0,36.0,1.4,21.0,56.0,178.22,133.09
2017,4,18,18,45,98.5,18.0,1.35,20.5,28.0,85.2,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.5,16.5,1.45,17.5,25.5,12.98,0.0
2017,4,19,6,30,187.0,33.0,1.7,18.0,51.0,24.93,14.61
2017,4,19,6,45,288.0,48.5,1.95,18.5,97.5,36.62,25.98
2017,4,19,7,0,389.0,64.0,2.2,19.0,144.0,48.28,36.59
2017,4,19,7,15,457.5,75.0,2.25,19.5,197.5,59.03,46.14
2017,4,19,7,30,526.0,86.0,2.3,20.0,251.0,66.88,52.91
2017,4,19,7,45,301.5,129.0,2.35,20.5,227.5,90.63,73.18
2017,4,19,8,0,77.0,172.0,2.4,21.0,204.0,117.71,95.86
2017,4,19,8,15,386.5,142.0,2.4,21.5,339.0,95.87,76.76
2017,4,19,8,30,696.0,112.0,2.4,22.0,474.0,82.6,65.09
2017,4,19,8,45,731.5,112.5,2.4,22.5,528.5,82.4,64.56
2017,4,19,9,0,767.0,113.0,2.4,23.0,583.0,89.22,69.91
2017,4,19,9,15,413.5,209.5,2.4,23.5,466.0,147.76,103.02
2017,4,19,9,30,60.0,306.0,2.4,24.0,349.0,211.09,158.82
2017,4,19,9,45,53.0,319.0,2.45,24.5,358.5,227.08,170.41
2017,4,19,10,0,46.0,332.0,2.5,25.0,368.0,242.08,181.62
2017,4,19,10,15,93.5,373.0,2.55,25.0,450.0,290.79,217.01
2017,4,19,10,30,141.0,414.0,2.6,25.0,532.0,342.34,254.8
2017,4,19,10,45,215.5,421.5,2.65,25.5,608.5,395.71,293.36
2017,4,19,11,0,290.0,429.0,2.7,26.0,685.0,455.62,336.93
2017,4,19,11,15,207.5,448.0,2.75,26.0,633.5,449.25,333.34
2017,4,19,11,30,125.0,467.0,2.8,26.0,582.0,432.98,321.79
2017,4,19,11,45,150.0,476.5,2.9,26.5,617.0,470.64,349.05
2017,4,19,12,0,175.0,486.0,3.0,27.0,652.0,510.53,377.47
2017,4,19,12,15,517.5,321.0,3.05,27.0,811.5,659.37,488.88
2017,4,19,12,30,860.0,156.0,3.1,27.0,971.0,796.06,589.74
2017,4,19,12,45,580.5,310.5,3.15,27.5,859.5,754.9,554.84
2017,4,19,13,0,301.0,465.0,3.2,28.0,748.0,669.72,490.07
2017,4,19,13,15,580.0,307.0,3.2,28.0,844.0,802.73,588.83
2017,4,19,13,30,859.0,149.0,3.2,28.0,940.0,907.77,663.11
2017,4,19,13,45,857.5,145.5,3.25,28.0,920.0,924.7,674.3
2017,4,19,14,0,856.0,142.0,3.3,28.0,900.0,937.89,683.86
2017,4,19,14,15,557.0,275.0,3.3,28.0,762.0,817.8,601.25
2017,4,19,14,30,258.0,408.0,3.3,28.0,624.0,654.35,482.96
2017,4,19,14,45,313.0,374.5,3.3,28.0,625.5,679.92,504.35
2017,4,19,15,0,368.0,341.0,3.3,28.0,627.0,703.03,523.02
2017,4,19,15,15,582.0,233.5,3.3,27.5,656.0,819.32,610.99
2017,4,19,15,30,796.0,126.0,3.3,27.0,685.0,907.0,674.14
2017,4,19,15,45,780.5,121.0,3.3,27.0,637.5,879.03,656.35
2017,4,19,16,0,765.0,116.0,3.3,27.0,590.0,847.96,637.3
2017,4,19,16,15,741.0,111.5,3.2,26.5,538.0,812.34,615.67
2017,4,19,16,30,717.0,107.0,3.1,26.0,486.0,769.44,588.69
2017,4,19,16,45,687.0,101.0,3.05,26.0,431.0,718.03,554.33
2017,4,19,17,0,657.0,95.0,3.0,26.0,376.0,665.61,518.58
2017,4,19,17,15,612.0,88.0,2.75,25.5,320.0,600.0,472.37
2017,4,19,17,30,567.0,81.0,2.5,25.0,264.0,535.35,424.63
2017,4,19,17,45,506.5,70.5,2.25,24.5,210.0,457.74,364.88
2017,4,19,18,0,446.0,60.0,2.0,24.0,156.0,383.67,305.35
2017,4,19,18,15,345.5,47.0,2.0,23.0,108.0,287.9,227.02
2017,4,19,18,30,245.0,34.0,2.0,22.0,60.0,199.49,149.8
2017,4,19,18,45,122.5,17.0,2.0,21.5,30.0,94.98,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,105.5,17.0,2.7,19.5,27.5,12.93,0.0
2017,4,20,6,30,211.0,34.0,2.9,20.0,55.0,25.76,15.33
2017,4,20,6,45,314.5,48.5,3.15,20.5,102.5,36.8,25.93
2017,4,20,7,0,418.0,63.0,3.4,21.0,150.0,50.41,38.13
2017,4,20,7,15,209.0,58.5,3.5,21.5,102.0,42.62,31.53
2017,4,20,7,30,0.0,54.0,3.6,22.0,54.0,41.33,30.37
2017,4,20,7,45,0.0,79.5,3.7,22.5,79.5,60.51,46.79
2017,4,20,8,0,0.0,105.0,3.8,23.0,105.0,78.67,62.04
2017,4,20,8,15,0.0,111.0,3.8,23.0,111.0,83.42,65.82
2017,4,20,8,30,0.0,117.0,3.8,23.0,117.0,88.07,69.49
2017,4,20,8,45,0.0,109.5,3.85,23.5,109.5,83.25,65.03
2017,4,20,9,0,0.0,102.0,3.9,24.0,102.0,78.16,60.4
2017,4,20,9,15,2.5,146.0,3.85,24.5,148.0,109.64,82.31
2017,4,20,9,30,5.0,190.0,3.8,25.0,194.0,141.19,106.54
2017,4,20,9,45,9.5,222.0,3.8,25.5,229.5,165.5,124.73
2017,4,20,10,0,14.0,254.0,3.8,26.0,265.0,190.73,143.5
2017,4,20,10,15,16.5,274.0,3.75,26.0,287.5,208.05,156.47
2017,4,20,10,30,19.0,294.0,3.7,26.0,310.0,225.92,169.86
2017,4,20,10,45,18.0,293.5,3.7,26.5,309.5,228.18,171.13
2017,4,20,11,0,17.0,293.0,3.7,27.0,309.0,230.08,172.15
2017,4,20,11,15,441.5,219.5,3.65,27.0,626.0,412.74,309.61
2017,4,20,11,30,866.0,146.0,3.6,27.0,943.0,629.05,468.45
2017,4,20,11,45,609.5,295.5,3.6,27.5,860.0,633.01,468.73
2017,4,20,12,0,353.0,445.0,3.6,28.0,777.0,604.81,445.45
2017,4,20,12,15,362.0,442.0,3.55,28.0,784.0,633.48,466.43
2017,4,20,12,30,371.0,439.0,3.5,28.0,791.0,661.41,486.39
2017,4,20,12,45,618.0,295.5,3.5,28.5,879.5,771.66,567.04
2017,4,20,13,0,865.0,152.0,3.5,29.0,968.0,860.51,630.33
2017,4,20,13,15,862.0,151.0,3.5,29.0,955.0,885.26,646.46
2017,4,20,13,30,859.0,150.0,3.5,29.0,942.0,906.55,660.78
2017,4,20,13,45,570.0,292.5,3.5,29.0,813.0,817.71,598.02
2017,4,20,14,0,281.0,435.0,3.5,29.0,684.0,681.97,499.4
2017,4,20,14,15,555.0,290.5,3.5,29.0,762.5,828.97,608.65
2017,4,20,14,30,829.0,146.0,3.5,29.0,841.0,953.47,695.15
2017,4,20,14,45,527.0,261.0,3.5,29.0,696.5,789.18,582.19
2017,4,20,15,0,225.0,376.0,3.5,29.0,552.0,580.51,431.81
2017,4,20,15,15,503.5,254.5,3.5,29.0,618.0,764.83,570.04
2017,4,20,15,30,782.0,133.0,3.5,29.0,684.0,898.98,664.96
2017,4,20,15,45,764.5,129.0,3.5,29.0,636.5,870.46,646.51
2017,4,20,16,0,747.0,125.0,3.5,29.0,589.0,845.07,631.36
2017,4,20,16,15,722.0,120.0,3.45,28.5,536.5,803.24,605.75
2017,4,20,16,30,697.0,115.0,3.4,28.0,484.0,759.39,578.43
2017,4,20,16,45,663.0,109.0,3.35,27.5,429.0,705.27,543.23
2017,4,20,17,0,629.0,103.0,3.3,27.0,374.0,650.41,506.64
2017,4,20,17,15,583.0,95.5,3.05,26.5,318.5,584.44,459.72
2017,4,20,17,30,537.0,88.0,2.8,26.0,263.0,519.48,411.5
2017,4,20,17,45,470.5,77.5,2.55,25.5,208.5,439.02,349.47
2017,4,20,18,0,404.0,67.0,2.3,25.0,154.0,358.63,285.17
2017,4,20,18,15,306.5,52.0,2.25,24.5,106.5,266.27,209.08
2017,4,20,18,30,209.0,37.0,2.2,24.0,59.0,183.63,137.08
2017,4,20,18,45,104.5,18.5,2.15,23.5,29.5,88.69,4.94
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.5,4.0,20.0,28.0,14.01,0.0
2017,4,21,6,30,183.0,37.0,4.2,20.0,56.0,27.79,17.17
2017,4,21,6,45,292.0,51.5,4.45,20.5,104.0,38.76,27.64
2017,4,21,7,0,401.0,66.0,4.7,21.0,152.0,49.78,37.6
2017,4,21,7,15,200.5,54.5,4.8,21.5,97.5,39.79,29.07
2017,4,21,7,30,0.0,43.0,4.9,22.0,43.0,32.85,22.99
2017,4,21,7,45,0.5,90.0,5.0,22.5,90.5,67.81,53.07
2017,4,21,8,0,1.0,137.0,5.1,23.0,138.0,99.71,79.97
2017,4,21,8,15,137.0,178.5,5.1,23.5,251.0,120.69,97.19
2017,4,21,8,30,273.0,220.0,5.1,24.0,364.0,141.01,113.58
2017,4,21,8,45,305.5,239.5,5.15,24.5,416.0,151.33,121.48
2017,4,21,9,0,338.0,259.0,5.2,25.0,468.0,161.21,128.95
2017,4,21,9,15,563.0,194.0,5.2,25.0,575.0,147.55,99.21
2017,4,21,9,30,788.0,129.0,5.2,25.0,682.0,182.35,107.39
2017,4,21,9,45,801.5,132.0,5.2,25.5,724.5,239.91,149.58
2017,4,21,10,0,815.0,135.0,5.2,26.0,767.0,298.45,197.56
2017,4,21,10,15,542.0,270.5,5.2,26.5,699.0,352.97,251.74
2017,4,21,10,30,269.0,406.0,5.2,27.0,631.0,379.78,280.18
2017,4,21,10,45,561.0,274.0,5.25,27.5,764.5,441.01,323.87
2017,4,21,11,0,853.0,142.0,5.3,28.0,898.0,523.93,386.52
2017,4,21,11,15,589.5,293.5,5.3,28.0,822.0,543.31,403.77
2017,4,21,11,30,326.0,445.0,5.3,28.0,746.0,535.37,398.03
2017,4,21,11,45,594.0,298.5,5.35,28.5,855.5,623.75,465.3
2017,4,21,12,0,862.0,152.0,5.4,29.0,965.0,715.03,534.77
2017,4,21,12,15,441.0,244.5,5.35,29.0,661.0,539.05,405.4
2017,4,21,12,30,20.0,337.0,5.3,29.0,357.0,280.45,208.37
2017,4,21,12,45,444.5,242.0,5.3,29.0,663.0,585.46,442.05
2017,4,21,13,0,869.0,147.0,5.3,29.0,969.0,857.9,638.41
2017,4,21,13,15,866.5,146.5,5.2,29.0,956.5,883.43,654.15
2017,4,21,13,30,864.0,146.0,5.1,29.0,944.0,905.53,668.83
2017,4,21,13,45,862.5,142.5,5.1,29.5,924.0,922.38,679.25
2017,4,21,14,0,861.0,139.0,5.1,30.0,904.0,935.47,687.23
2017,4,21,14,15,854.0,137.0,5.05,30.0,875.0,941.0,691.35
2017,4,21,14,30,847.0,135.0,5.0,30.0,846.0,942.65,693.07
2017,4,21,14,45,835.0,133.5,4.95,30.0,809.5,950.38,699.03
2017,4,21,15,0,823.0,132.0,4.9,30.0,773.0,939.99,692.98
2017,4,21,15,15,809.5,129.0,4.8,29.5,730.5,922.91,683.72
2017,4,21,15,30,796.0,126.0,4.7,29.0,688.0,902.3,672.17
2017,4,21,15,45,778.5,122.0,4.65,29.0,640.0,873.6,654.13
2017,4,21,16,0,761.0,118.0,4.6,29.0,592.0,841.88,634.03
2017,4,21,16,15,737.0,113.5,4.4,28.5,540.0,806.51,612.05
2017,4,21,16,30,713.0,109.0,4.2,28.0,488.0,763.8,584.67
2017,4,21,16,45,680.5,103.5,4.05,28.0,433.0,711.17,548.82
2017,4,21,17,0,648.0,98.0,3.9,28.0,378.0,657.69,511.78
2017,4,21,17,15,603.0,90.5,3.45,27.5,322.0,592.04,464.9
2017,4,21,17,30,558.0,83.0,3.0,27.0,266.0,527.37,416.53
2017,4,21,17,45,492.5,73.5,2.6,26.5,212.0,448.17,355.36
2017,4,21,18,0,427.0,64.0,2.2,26.0,158.0,372.79,294.88
2017,4,21,18,15,329.5,50.5,2.1,25.0,110.0,276.21,216.46
2017,4,21,18,30,232.0,37.0,2.0,24.0,62.0,194.56,145.83
2017,4,21,18,45,116.0,18.5,1.9,23.5,31.0,94.05,14.99
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,53.5,20.5,4.35,16.5,26.5,15.41,0.0
2017,4,22,6,30,107.0,41.0,4.7,16.0,53.0,30.18,19.66
2017,4,22,6,45,188.0,63.5,5.05,16.0,98.5,46.21,34.73
2017,4,22,7,0,269.0,86.0,5.4,16.0,144.0,62.07,49.25
2017,4,22,7,15,134.5,58.5,5.5,15.5,87.5,43.4,33.05
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,23.63,15.5
2017,4,22,7,45,0.0,63.0,5.7,15.0,63.0,48.28,37.4
2017,4,22,8,0,0.0,95.0,5.8,15.0,95.0,71.91,58.12
2017,4,22,8,15,0.0,116.0,5.75,15.0,116.0,86.89,71.02
2017,4,22,8,30,0.0,137.0,5.7,15.0,137.0,101.68,83.6
2017,4,22,8,45,3.0,161.5,5.7,15.5,163.5,118.63,97.77
2017,4,22,9,0,6.0,186.0,5.7,16.0,190.0,135.33,111.53
2017,4,22,9,15,7.5,200.5,5.6,16.0,206.0,146.37,115.06
2017,4,22,9,30,9.0,215.0,5.5,16.0,222.0,158.41,124.29
2017,4,22,9,45,15.5,252.0,5.45,16.5,264.5,186.67,146.17
2017,4,22,10,0,22.0,289.0,5.4,17.0,307.0,216.22,168.92
2017,4,22,10,15,34.5,329.0,5.35,17.5,358.0,244.15,190.1
2017,4,22,10,30,47.0,369.0,5.3,18.0,409.0,281.65,218.77
2017,4,22,10,45,41.0,371.0,5.25,18.5,407.0,288.39,223.67
2017,4,22,11,0,35.0,373.0,5.2,19.0,405.0,294.12,227.69
2017,4,22,11,15,24.5,318.5,5.2,19.0,341.0,255.4,197.71
2017,4,22,11,30,14.0,264.0,5.2,19.0,277.0,211.1,163.11
2017,4,22,11,45,14.0,269.5,5.2,19.5,283.0,217.1,167.52
2017,4,22,12,0,14.0,275.0,5.2,20.0,289.0,223.12,171.86
2017,4,22,12,15,17.5,310.0,5.15,20.0,327.5,254.83,196.51
2017,4,22,12,30,21.0,345.0,5.1,20.0,366.0,287.45,221.67
2017,4,22,12,45,45.5,400.5,5.1,20.5,444.0,366.92,282.45
2017,4,22,13,0,70.0,456.0,5.1,21.0,522.0,441.11,338.13
2017,4,22,13,15,52.0,421.5,5.05,21.0,470.5,402.31,308.64
2017,4,22,13,30,34.0,387.0,5.0,21.0,419.0,361.11,277.4
2017,4,22,13,45,35.5,377.0,5.0,21.0,410.0,357.81,275.36
2017,4,22,14,0,37.0,367.0,5.0,21.0,401.0,354.09,272.95
2017,4,22,14,15,55.0,381.5,4.95,21.0,429.5,388.63,300.08
2017,4,22,14,30,73.0,396.0,4.9,21.0,458.0,424.22,327.83
2017,4,22,14,45,48.5,346.0,4.9,21.0,386.5,356.33,276.17
2017,4,22,15,0,24.0,296.0,4.9,21.0,315.0,267.46,207.67
2017,4,22,15,15,17.0,258.5,4.9,21.0,272.0,228.71,177.83
2017,4,22,15,30,10.0,221.0,4.9,21.0,229.0,189.85,147.47
2017,4,22,15,45,7.0,200.5,4.95,21.0,206.0,169.91,131.99
2017,4,22,16,0,4.0,180.0,5.0,21.0,183.0,149.96,116.35
2017,4,22,16,15,2.0,164.5,4.95,20.5,166.0,135.45,105.2
2017,4,22,16,30,0.0,149.0,4.9,20.0,149.0,121.0,93.98
2017,4,22,16,45,0.0,116.0,4.9,20.0,116.0,92.36,70.89
2017,4,22,17,0,0.0,83.0,4.9,20.0,83.0,64.12,47.82
2017,4,22,17,15,0.0,70.5,4.75,19.5,70.5,54.09,39.75
2017,4,22,17,30,0.0,58.0,4.6,19.0,58.0,44.42,31.82
2017,4,22,17,45,196.0,64.5,4.45,18.5,108.0,211.18,175.45
2017,4,22,18,0,392.0,71.0,4.3,18.0,158.0,353.1,291.37
2017,4,22,18,15,297.5,55.5,4.15,17.5,110.0,263.07,213.5
2017,4,22,18,30,203.0,40.0,4.0,17.0,62.0,182.41,141.24
2017,4,22,18,45,101.5,20.0,3.9,16.5,31.0,89.53,22.62
2017,4,22,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.5,18.0,3.7,9.5,35.0,14.6,0.0
2017,4,23,6,30,315.0,36.0,3.9,10.0,70.0,29.56,19.84
2017,4,23,6,45,420.0,47.5,4.1,11.0,122.0,38.78,28.92
2017,4,23,7,0,525.0,59.0,4.3,12.0,174.0,48.01,37.52
2017,4,23,7,15,591.5,67.0,4.45,12.5,232.0,54.14,43.13
2017,4,23,7,30,658.0,75.0,4.6,13.0,290.0,60.26,48.52
2017,4,23,7,45,701.5,81.0,4.75,14.0,349.5,64.58,52.03
2017,4,23,8,0,745.0,87.0,4.9,15.0,409.0,68.83,55.38
2017,4,23,8,15,776.5,91.5,4.95,15.5,467.5,77.64,62.76
2017,4,23,8,30,808.0,96.0,5.0,16.0,526.0,80.68,65.03
2017,4,23,8,45,831.0,99.5,5.05,17.0,581.0,82.75,66.3
2017,4,23,9,0,854.0,103.0,5.1,18.0,636.0,84.71,67.49
2017,4,23,9,15,871.0,106.0,5.0,18.0,686.5,117.96,71.25
2017,4,23,9,30,888.0,109.0,4.9,18.0,737.0,187.66,110.65
2017,4,23,9,45,901.5,111.5,4.85,18.5,782.0,249.74,157.05
2017,4,23,10,0,915.0,114.0,4.8,19.0,827.0,312.51,209.86
2017,4,23,10,15,924.0,115.5,4.7,19.5,864.5,373.68,263.37
2017,4,23,10,30,933.0,117.0,4.6,20.0,902.0,434.47,316.32
2017,4,23,10,45,941.0,118.0,4.55,20.5,933.0,493.88,367.08
2017,4,23,11,0,949.0,119.0,4.5,21.0,964.0,552.29,415.51
2017,4,23,11,15,953.5,120.0,4.4,21.0,986.0,607.61,460.76
2017,4,23,11,30,958.0,121.0,4.3,21.0,1008.0,661.12,503.28
2017,4,23,11,45,959.5,122.0,4.25,21.5,1021.0,710.72,540.95
2017,4,23,12,0,961.0,123.0,4.2,22.0,1034.0,757.87,575.7
2017,4,23,12,15,962.0,123.0,4.15,22.0,1038.5,801.28,608.02
2017,4,23,12,30,963.0,123.0,4.1,22.0,1043.0,841.87,637.3
2017,4,23,12,45,963.5,122.0,4.05,22.5,1039.0,878.23,660.75
2017,4,23,13,0,964.0,121.0,4.0,23.0,1035.0,911.31,681.76
2017,4,23,13,15,961.5,120.0,3.95,23.0,1021.5,938.33,699.9
