Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,30,959.0,119.0,3.9,23.0,1008.0,961.55,715.5
2017,4,23,13,45,955.5,117.5,3.9,23.5,986.5,979.47,726.52
2017,4,23,14,0,952.0,116.0,3.9,24.0,965.0,993.31,734.92
2017,4,23,14,15,945.5,114.5,3.85,24.0,934.5,1000.24,739.99
2017,4,23,14,30,939.0,113.0,3.8,24.0,904.0,1002.99,742.48
2017,4,23,14,45,927.5,112.5,3.75,24.0,866.0,997.9,739.96
2017,4,23,15,0,916.0,112.0,3.7,24.0,828.0,988.78,734.96
2017,4,23,15,15,903.5,109.5,3.65,24.0,783.5,972.76,725.52
2017,4,23,15,30,891.0,107.0,3.6,24.0,739.0,952.95,713.7
2017,4,23,15,45,875.5,104.0,3.55,24.0,689.0,926.28,697.33
2017,4,23,16,0,860.0,101.0,3.5,24.0,639.0,907.06,686.13
2017,4,23,16,15,838.5,97.0,3.35,23.5,584.5,867.09,661.27
2017,4,23,16,30,817.0,93.0,3.2,23.0,530.0,824.54,634.46
2017,4,23,16,45,787.5,88.5,3.1,22.5,472.5,772.61,600.8
2017,4,23,17,0,758.0,84.0,3.0,22.0,415.0,719.23,565.38
2017,4,23,17,15,716.0,78.5,2.6,21.0,355.5,658.71,523.29
2017,4,23,17,30,674.0,73.0,2.2,20.0,296.0,594.67,476.89
2017,4,23,17,45,610.0,65.5,1.8,19.5,238.0,514.53,414.26
2017,4,23,18,0,546.0,58.0,1.4,19.0,180.0,437.9,351.87
2017,4,23,18,15,442.0,47.0,1.35,18.0,127.0,338.63,270.7
2017,4,23,18,30,338.0,36.0,1.3,17.0,74.0,248.6,192.16
2017,4,23,18,45,169.0,18.0,1.3,16.0,37.0,121.64,41.37
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,133.0,19.5,1.2,10.5,34.5,14.87,0.62
2017,4,24,6,30,266.0,39.0,1.4,11.0,69.0,29.64,19.99
2017,4,24,6,45,352.0,54.0,1.65,12.0,118.0,40.96,30.81
2017,4,24,7,0,438.0,69.0,1.9,13.0,167.0,52.2,41.14
2017,4,24,7,15,538.0,67.5,1.95,14.0,222.0,53.84,42.62
2017,4,24,7,30,638.0,66.0,2.0,15.0,277.0,53.44,42.09
2017,4,24,7,45,661.5,84.0,2.15,16.0,338.5,65.99,52.85
2017,4,24,8,0,685.0,102.0,2.3,17.0,400.0,77.92,62.83
2017,4,24,8,15,717.0,108.0,2.45,17.5,457.0,81.35,65.42
2017,4,24,8,30,749.0,114.0,2.6,18.0,514.0,84.65,67.87
2017,4,24,8,45,769.5,119.5,2.8,19.0,567.0,87.23,69.54
2017,4,24,9,0,790.0,125.0,3.0,20.0,620.0,97.23,77.49
2017,4,24,9,15,807.5,129.0,3.0,20.5,669.0,128.22,80.33
2017,4,24,9,30,825.0,133.0,3.0,21.0,718.0,187.55,111.53
2017,4,24,9,45,836.0,137.0,3.05,21.5,761.0,247.37,155.46
2017,4,24,10,0,847.0,141.0,3.1,22.0,804.0,307.84,205.2
2017,4,24,10,15,856.5,143.5,3.15,22.5,840.0,367.22,255.79
2017,4,24,10,30,866.0,146.0,3.2,23.0,876.0,426.53,306.11
2017,4,24,10,45,869.0,150.0,3.25,23.5,904.0,483.83,353.94
2017,4,24,11,0,872.0,154.0,3.3,24.0,932.0,539.89,399.39
2017,4,24,11,15,876.0,155.5,3.35,24.0,953.0,588.65,439.07
2017,4,24,11,30,880.0,157.0,3.4,24.0,974.0,638.66,478.5
2017,4,24,11,45,892.5,151.0,3.5,24.5,989.5,687.16,515.12
2017,4,24,12,0,905.0,145.0,3.6,25.0,1005.0,734.16,549.76
2017,4,24,12,15,905.0,145.5,3.7,25.0,1008.5,775.18,580.43
2017,4,24,12,30,905.0,146.0,3.8,25.0,1012.0,813.53,608.75
2017,4,24,12,45,899.0,148.5,3.9,25.5,1005.5,845.84,630.43
2017,4,24,13,0,893.0,151.0,4.0,26.0,999.0,874.83,649.34
2017,4,24,13,15,889.0,150.5,4.05,26.0,985.0,899.68,666.49
2017,4,24,13,30,885.0,150.0,4.1,26.0,971.0,920.94,681.32
2017,4,24,13,45,877.0,150.0,4.15,26.0,948.5,935.33,691.65
2017,4,24,14,0,869.0,150.0,4.2,26.0,926.0,945.85,699.56
2017,4,24,14,15,861.0,148.0,4.2,26.0,896.0,965.91,713.77
2017,4,24,14,30,853.0,146.0,4.2,26.0,866.0,966.67,715.15
2017,4,24,14,45,843.0,143.0,4.25,26.0,829.0,960.57,712.49
2017,4,24,15,0,833.0,140.0,4.3,26.0,792.0,950.56,707.39
2017,4,24,15,15,818.5,137.0,4.2,25.5,748.5,932.57,697.62
2017,4,24,15,30,804.0,134.0,4.1,25.0,705.0,911.0,685.53
2017,4,24,15,45,785.0,130.0,4.1,25.0,656.0,880.93,666.78
2017,4,24,16,0,766.0,126.0,4.1,25.0,607.0,853.79,650.07
2017,4,24,16,15,741.5,121.5,3.9,24.5,554.0,812.76,623.83
2017,4,24,16,30,717.0,117.0,3.7,24.0,501.0,769.64,595.87
2017,4,24,16,45,685.0,110.5,3.55,24.0,445.5,716.35,559.22
2017,4,24,17,0,653.0,104.0,3.4,24.0,390.0,662.15,521.31
2017,4,24,17,15,608.0,96.5,3.05,23.0,333.5,596.6,474.78
2017,4,24,17,30,563.0,89.0,2.7,22.0,277.0,531.93,426.86
2017,4,24,17,45,503.5,78.0,2.35,21.5,222.0,455.36,367.03
2017,4,24,18,0,444.0,67.0,2.0,21.0,167.0,382.1,307.52
2017,4,24,18,15,346.5,53.5,1.9,20.0,118.0,285.89,228.34
2017,4,24,18,30,249.0,40.0,1.8,19.0,69.0,204.06,157.15
2017,4,24,18,45,124.5,20.0,1.75,18.5,34.5,100.1,38.83
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.5,22.0,3.75,16.5,32.5,16.67,2.76
2017,4,25,6,30,179.0,44.0,4.0,17.0,65.0,32.76,22.13
2017,4,25,6,45,274.0,60.5,4.25,17.5,113.0,44.91,33.52
2017,4,25,7,0,369.0,77.0,4.5,18.0,161.0,56.96,44.46
2017,4,25,7,15,184.5,67.5,4.7,18.5,109.5,50.02,38.46
2017,4,25,7,30,0.0,58.0,4.9,19.0,58.0,44.42,33.46
2017,4,25,7,45,0.0,70.0,5.15,20.0,70.0,53.7,41.31
2017,4,25,8,0,0.0,82.0,5.4,21.0,82.0,62.87,48.89
2017,4,25,8,15,3.5,128.0,5.45,21.5,130.0,95.15,76.2
2017,4,25,8,30,7.0,174.0,5.5,22.0,178.0,125.93,101.75
2017,4,25,8,45,11.5,197.0,5.6,23.0,204.0,141.55,114.01
2017,4,25,9,0,16.0,220.0,5.7,24.0,230.0,156.98,125.94
2017,4,25,9,15,42.0,269.5,5.65,24.5,299.0,180.27,137.09
2017,4,25,9,30,68.0,319.0,5.6,25.0,368.0,218.62,164.41
2017,4,25,9,45,53.0,323.5,5.6,25.5,363.0,228.94,172.08
2017,4,25,10,0,38.0,328.0,5.6,26.0,358.0,236.75,178.16
2017,4,25,10,15,60.0,366.5,5.55,26.5,416.5,274.92,206.14
2017,4,25,10,30,82.0,405.0,5.5,27.0,475.0,316.79,236.88
2017,4,25,10,45,153.5,428.5,5.45,27.5,564.5,370.09,275.51
2017,4,25,11,0,225.0,452.0,5.4,28.0,654.0,436.5,324.05
2017,4,25,11,15,272.0,452.0,5.3,28.5,701.5,480.84,356.46
2017,4,25,11,30,319.0,452.0,5.2,29.0,749.0,531.8,393.47
2017,4,25,11,45,371.5,436.0,5.1,29.5,786.0,578.23,427.01
2017,4,25,12,0,424.0,420.0,5.0,30.0,823.0,630.12,464.0
2017,4,25,12,15,432.5,423.5,4.95,30.0,836.5,667.09,490.49
2017,4,25,12,30,441.0,427.0,4.9,30.0,850.0,703.34,516.19
2017,4,25,12,45,646.0,295.5,4.85,30.5,912.0,784.87,576.27
2017,4,25,13,0,851.0,164.0,4.8,31.0,974.0,862.95,632.58
2017,4,25,13,15,848.0,163.0,4.8,31.0,961.5,887.93,649.18
2017,4,25,13,30,845.0,162.0,4.8,31.0,949.0,909.34,663.74
2017,4,25,13,45,842.0,159.5,4.8,31.0,928.0,925.66,675.02
2017,4,25,14,0,839.0,157.0,4.8,31.0,907.0,938.17,683.9
2017,4,25,14,15,831.0,155.0,4.8,31.0,878.5,942.7,687.65
2017,4,25,14,30,823.0,153.0,4.8,31.0,850.0,943.3,688.99
2017,4,25,14,45,808.0,153.0,4.8,31.5,812.5,935.47,683.48
2017,4,25,15,0,793.0,153.0,4.8,32.0,775.0,923.87,675.67
2017,4,25,15,15,779.0,149.5,4.7,31.5,732.5,906.12,665.99
2017,4,25,15,30,765.0,146.0,4.6,31.0,690.0,884.9,654.22
2017,4,25,15,45,748.5,140.5,4.55,31.0,643.0,863.11,641.06
2017,4,25,16,0,732.0,135.0,4.5,31.0,596.0,831.34,621.09
2017,4,25,16,15,707.5,129.5,4.35,30.5,544.0,789.95,595.24
2017,4,25,16,30,683.0,124.0,4.2,30.0,492.0,746.56,567.67
2017,4,25,16,45,534.5,140.0,4.05,30.0,409.0,614.15,473.33
2017,4,25,17,0,386.0,156.0,3.9,30.0,326.0,499.56,387.96
2017,4,25,17,15,354.5,139.5,3.55,29.0,278.5,427.54,336.15
2017,4,25,17,30,323.0,123.0,3.2,28.0,231.0,375.53,297.44
2017,4,25,17,45,288.5,102.5,2.85,27.5,185.5,318.1,252.58
2017,4,25,18,0,254.0,82.0,2.5,27.0,140.0,262.64,207.77
2017,4,25,18,15,194.5,62.0,2.6,26.0,98.5,195.91,152.92
2017,4,25,18,30,135.0,42.0,2.7,25.0,57.0,134.24,100.26
2017,4,25,18,45,67.5,21.0,2.8,24.5,28.5,65.22,26.02
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.0,24.5,2.05,21.5,29.0,18.39,4.76
2017,4,26,6,30,74.0,49.0,2.3,22.0,58.0,35.44,23.96
2017,4,26,6,45,163.0,71.5,2.6,22.5,105.0,51.33,38.32
2017,4,26,7,0,252.0,94.0,2.9,23.0,152.0,67.08,52.22
2017,4,26,7,15,317.0,110.5,3.15,23.5,203.5,78.79,62.34
2017,4,26,7,30,382.0,127.0,3.4,24.0,255.0,89.11,70.98
2017,4,26,7,45,468.0,128.0,3.7,24.5,314.0,90.31,71.65
2017,4,26,8,0,554.0,129.0,4.0,25.0,373.0,91.75,72.47
2017,4,26,8,15,591.5,136.0,4.4,25.5,428.0,97.42,76.8
2017,4,26,8,30,629.0,143.0,4.8,26.0,483.0,100.52,78.95
2017,4,26,8,45,686.0,137.0,5.2,26.5,541.5,95.8,74.59
2017,4,26,9,0,743.0,131.0,5.6,27.0,600.0,91.73,70.83
2017,4,26,9,15,764.0,135.0,5.8,27.5,650.0,128.18,79.58
2017,4,26,9,30,785.0,139.0,6.0,28.0,700.0,185.01,108.61
2017,4,26,9,45,819.0,133.0,6.2,28.5,749.0,239.86,147.01
2017,4,26,10,0,853.0,127.0,6.4,29.0,798.0,298.02,193.47
2017,4,26,10,15,865.0,129.0,6.5,29.0,836.5,360.98,246.8
2017,4,26,10,30,877.0,131.0,6.6,29.0,875.0,419.56,297.08
2017,4,26,10,45,894.5,127.5,6.7,29.5,908.5,476.72,344.96
2017,4,26,11,0,912.0,124.0,6.8,30.0,942.0,533.87,391.74
2017,4,26,11,15,918.5,125.0,6.85,30.0,965.0,588.02,435.93
2017,4,26,11,30,925.0,126.0,6.9,30.0,988.0,640.65,477.92
2017,4,26,11,45,932.0,125.5,6.95,30.5,1004.0,690.8,516.13
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,739.05,552.02
2017,4,26,12,15,942.0,125.0,7.05,31.0,1026.0,782.73,585.01
2017,4,26,12,30,945.0,125.0,7.1,31.0,1032.0,823.83,615.62
2017,4,26,12,45,947.0,124.5,7.15,31.0,1030.0,860.96,641.64
2017,4,26,13,0,949.0,124.0,7.2,31.0,1028.0,895.01,665.49
2017,4,26,13,15,948.0,123.5,7.15,31.0,1016.0,923.22,684.93
2017,4,26,13,30,947.0,123.0,7.1,31.0,1004.0,947.77,701.9
2017,4,26,13,45,941.5,123.5,7.1,31.0,983.5,965.41,714.44
2017,4,26,14,0,936.0,124.0,7.1,31.0,963.0,979.05,724.4
2017,4,26,14,15,929.5,122.5,7.05,30.5,933.0,985.86,731.13
2017,4,26,14,30,923.0,121.0,7.0,30.0,903.0,988.56,735.23
2017,4,26,14,45,915.5,118.0,6.95,30.0,866.0,984.78,733.58
2017,4,26,15,0,908.0,115.0,6.9,30.0,829.0,976.92,729.31
2017,4,26,15,15,894.5,112.5,6.8,29.5,784.0,960.05,720.24
2017,4,26,15,30,881.0,110.0,6.7,29.0,739.0,939.46,708.69
2017,4,26,15,45,859.0,109.0,6.6,29.0,687.5,920.6,697.0
2017,4,26,16,0,837.0,108.0,6.5,29.0,636.0,886.96,674.98
2017,4,26,16,15,812.5,104.0,6.3,28.0,580.5,845.02,649.26
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,800.72,621.45
2017,4,26,16,45,750.5,96.5,5.95,26.5,466.0,748.84,586.56
2017,4,26,17,0,713.0,93.0,5.8,26.0,407.0,692.09,547.38
2017,4,26,17,15,667.5,87.0,5.55,25.0,348.5,626.19,500.99
2017,4,26,17,30,622.0,81.0,5.3,24.0,290.0,561.14,452.64
2017,4,26,17,45,554.0,73.0,5.05,23.5,233.0,480.29,388.94
2017,4,26,18,0,486.0,65.0,4.8,23.0,176.0,403.26,325.92
2017,4,26,18,15,384.0,53.0,4.5,22.0,125.0,307.46,245.99
2017,4,26,18,30,282.0,41.0,4.2,21.0,74.0,220.05,170.01
2017,4,26,18,45,141.0,20.5,3.95,20.5,37.0,108.26,52.33
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,141.0,21.0,1.75,11.5,38.0,16.02,4.71
2017,4,27,6,30,282.0,42.0,2.0,12.0,76.0,31.9,22.11
2017,4,27,6,45,376.5,54.5,2.3,13.0,126.5,43.91,33.39
2017,4,27,7,0,471.0,67.0,2.6,14.0,177.0,53.56,42.23
2017,4,27,7,15,535.0,76.0,2.7,14.5,233.0,60.08,48.08
2017,4,27,7,30,599.0,85.0,2.8,15.0,289.0,66.54,53.67
2017,4,27,7,45,637.0,93.5,2.9,16.0,345.0,72.13,58.2
2017,4,27,8,0,675.0,102.0,3.0,17.0,401.0,77.52,62.45
2017,4,27,8,15,706.5,107.0,2.95,17.5,457.0,80.26,64.44
2017,4,27,8,30,738.0,112.0,2.9,18.0,513.0,82.91,66.34
2017,4,27,8,45,755.5,119.0,2.9,18.5,564.5,86.33,68.88
2017,4,27,9,0,773.0,126.0,2.9,19.0,616.0,97.13,77.67
2017,4,27,9,15,790.5,129.5,2.85,19.5,664.0,125.55,79.55
2017,4,27,9,30,808.0,133.0,2.8,20.0,712.0,183.18,109.33
2017,4,27,9,45,818.5,137.5,2.75,21.0,754.0,241.86,151.96
2017,4,27,10,0,829.0,142.0,2.7,22.0,796.0,301.15,200.14
2017,4,27,10,15,839.0,144.5,2.8,22.5,832.0,359.28,249.54
2017,4,27,10,30,849.0,147.0,2.9,23.0,868.0,417.43,298.82
2017,4,27,10,45,857.0,148.0,3.0,23.5,897.5,473.45,345.6
2017,4,27,11,0,865.0,149.0,3.1,24.0,927.0,526.4,388.88
2017,4,27,11,15,870.5,150.5,3.35,24.5,948.0,578.08,430.32
2017,4,27,11,30,876.0,152.0,3.6,25.0,969.0,628.28,469.53
2017,4,27,11,45,885.0,148.5,3.85,25.5,984.0,675.65,505.79
2017,4,27,12,0,894.0,145.0,4.1,26.0,999.0,721.34,540.03
2017,4,27,12,15,895.0,145.5,4.3,26.5,1003.0,762.34,570.01
2017,4,27,12,30,896.0,146.0,4.5,27.0,1007.0,800.82,597.66
2017,4,27,12,45,896.5,144.5,4.7,27.5,1003.0,834.68,621.4
2017,4,27,13,0,897.0,143.0,4.9,28.0,999.0,865.54,642.38
2017,4,27,13,15,894.0,142.5,5.0,28.0,986.0,891.01,660.46
2017,4,27,13,30,891.0,142.0,5.1,28.0,973.0,912.93,676.24
2017,4,27,13,45,885.5,141.0,5.25,28.5,951.5,928.54,686.79
2017,4,27,14,0,880.0,140.0,5.4,29.0,930.0,940.28,694.86
2017,4,27,14,15,695.0,235.5,5.4,29.0,847.0,898.7,666.41
2017,4,27,14,30,510.0,331.0,5.4,29.0,764.0,820.96,609.47
2017,4,27,14,45,558.5,293.5,5.45,29.0,749.5,837.09,623.92
2017,4,27,15,0,607.0,256.0,5.5,29.0,735.0,853.9,638.43
2017,4,27,15,15,701.0,196.5,5.45,28.5,720.0,885.17,664.81
2017,4,27,15,30,795.0,137.0,5.4,28.0,705.0,898.73,676.71
2017,4,27,15,45,721.5,151.0,5.35,28.0,640.0,845.59,641.07
2017,4,27,16,0,648.0,165.0,5.3,28.0,575.0,784.41,599.68
2017,4,27,16,15,567.5,172.5,5.05,27.5,509.5,700.54,540.64
2017,4,27,16,30,487.0,180.0,4.8,27.0,444.0,628.44,488.62
2017,4,27,16,45,457.0,168.5,4.55,27.0,395.0,579.03,452.76
2017,4,27,17,0,427.0,157.0,4.3,27.0,346.0,529.51,416.32
2017,4,27,17,15,404.5,137.0,3.85,26.0,296.0,476.69,378.24
2017,4,27,17,30,382.0,117.0,3.4,25.0,246.0,423.84,338.92
2017,4,27,17,45,337.0,99.5,3.0,24.5,197.5,359.34,288.18
2017,4,27,18,0,292.0,82.0,2.6,24.0,149.0,297.71,238.05
2017,4,27,18,15,225.5,63.0,2.6,23.5,106.0,212.7,168.03
2017,4,27,18,30,159.0,44.0,2.6,23.0,63.0,147.74,112.07
2017,4,27,18,45,79.5,22.0,2.6,22.5,31.5,71.98,35.34
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.0,2.45,20.5,13.0,9.88,0.93
2017,4,28,6,30,0.0,26.0,2.7,21.0,26.0,19.84,11.1
2017,4,28,6,45,0.0,44.5,3.0,21.5,44.5,33.81,23.53
2017,4,28,7,0,0.0,63.0,3.3,22.0,63.0,47.3,35.44
2017,4,28,7,15,0.0,84.0,3.55,22.5,84.0,62.33,48.46
2017,4,28,7,30,0.0,105.0,3.8,23.0,105.0,77.2,61.08
2017,4,28,7,45,0.0,118.0,4.05,23.5,118.0,86.8,68.95
2017,4,28,8,0,0.0,131.0,4.3,24.0,131.0,96.31,76.61
2017,4,28,8,15,21.0,175.0,4.4,24.5,186.5,125.74,100.82
2017,4,28,8,30,42.0,219.0,4.5,25.0,242.0,146.63,117.53
2017,4,28,8,45,157.5,250.5,4.6,26.0,349.0,160.28,127.83
2017,4,28,9,0,273.0,282.0,4.7,27.0,456.0,170.43,135.14
2017,4,28,9,15,460.0,242.0,4.75,27.5,561.5,164.01,114.02
2017,4,28,9,30,647.0,202.0,4.8,28.0,667.0,198.51,124.25
2017,4,28,9,45,679.5,197.5,4.85,28.5,711.5,247.19,157.79
2017,4,28,10,0,712.0,193.0,4.9,29.0,756.0,299.29,198.48
2017,4,28,10,15,724.0,196.5,4.9,29.0,791.5,353.36,243.52
2017,4,28,10,30,736.0,200.0,4.9,29.0,827.0,407.95,289.11
2017,4,28,10,45,755.0,196.0,4.95,29.5,858.0,460.65,332.09
2017,4,28,11,0,774.0,192.0,5.0,30.0,889.0,514.11,374.67
2017,4,28,11,15,780.0,193.5,5.0,30.5,909.5,563.4,413.1
2017,4,28,11,30,786.0,195.0,5.0,31.0,930.0,611.57,449.59
2017,4,28,11,45,783.0,200.0,5.0,31.5,940.5,655.31,481.86
2017,4,28,12,0,780.0,205.0,5.0,32.0,951.0,696.86,511.68
2017,4,28,12,15,781.0,205.5,4.95,32.0,955.0,735.6,539.8
2017,4,28,12,30,782.0,206.0,4.9,32.0,959.0,772.11,565.85
2017,4,28,12,45,779.5,206.5,4.9,32.0,954.0,803.42,588.17
2017,4,28,13,0,777.0,207.0,4.9,32.0,949.0,831.82,608.26
2017,4,28,13,15,773.5,205.5,4.8,32.0,936.5,854.64,623.86
2017,4,28,13,30,770.0,204.0,4.7,32.0,924.0,874.07,636.93
2017,4,28,13,45,761.5,203.5,4.6,32.5,902.0,896.52,650.51
2017,4,28,14,0,753.0,203.0,4.5,33.0,880.0,905.48,655.19
2017,4,28,14,15,744.0,200.5,4.4,33.0,851.5,908.33,657.35
2017,4,28,14,30,735.0,198.0,4.3,33.0,823.0,907.46,657.22
2017,4,28,14,45,489.5,289.5,4.25,33.0,698.0,767.35,559.64
2017,4,28,15,0,244.0,381.0,4.2,33.0,573.0,593.63,435.77
2017,4,28,15,15,449.5,286.5,4.1,33.0,617.5,731.72,538.14
2017,4,28,15,30,655.0,192.0,4.0,33.0,662.0,832.42,611.81
2017,4,28,15,45,629.0,188.0,3.95,33.0,614.0,798.11,588.98
2017,4,28,16,0,603.0,184.0,3.9,33.0,566.0,761.38,565.16
2017,4,28,16,15,575.5,176.0,3.8,32.5,515.5,709.29,531.64
2017,4,28,16,30,548.0,168.0,3.7,32.0,465.0,664.81,502.67
2017,4,28,16,45,506.5,159.5,3.6,32.0,411.0,607.64,462.86
2017,4,28,17,0,465.0,151.0,3.5,32.0,357.0,550.92,422.61
2017,4,28,17,15,420.0,137.5,3.35,31.0,304.0,487.18,377.75
2017,4,28,17,30,375.0,124.0,3.2,30.0,251.0,425.24,332.67
2017,4,28,17,45,313.5,107.0,3.05,29.5,200.0,336.48,264.82
2017,4,28,18,0,252.0,90.0,2.9,29.0,149.0,268.52,210.74
2017,4,28,18,15,183.0,67.5,3.2,28.0,104.0,194.08,150.42
2017,4,28,18,30,114.0,45.0,3.5,27.0,59.0,125.22,92.97
2017,4,28,18,45,57.0,22.5,3.85,26.5,29.5,62.22,31.18
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.36,0.0
2017,4,29,6,15,29.0,26.5,4.7,22.0,30.5,19.89,8.17
2017,4,29,6,30,58.0,50.0,4.8,22.0,58.0,36.3,24.9
2017,4,29,6,45,117.0,79.0,4.9,22.5,104.0,55.79,42.23
2017,4,29,7,0,176.0,108.0,5.0,23.0,150.0,74.9,59.0
2017,4,29,7,15,107.0,119.0,5.25,23.5,147.0,82.48,65.54
2017,4,29,7,30,38.0,130.0,5.5,24.0,144.0,91.07,72.68
2017,4,29,7,45,184.0,150.0,5.8,24.5,231.5,104.14,83.4
2017,4,29,8,0,330.0,170.0,6.1,25.0,319.0,115.21,92.26
2017,4,29,8,15,212.5,205.0,6.2,25.5,305.5,136.76,109.71
2017,4,29,8,30,95.0,240.0,6.3,26.0,292.0,158.68,127.19
2017,4,29,8,45,184.5,261.5,6.45,26.5,375.5,166.33,132.76
2017,4,29,9,0,274.0,283.0,6.6,27.0,459.0,170.88,135.78
2017,4,29,9,15,239.5,313.0,6.55,27.5,475.0,204.33,150.14
2017,4,29,9,30,205.0,343.0,6.5,28.0,491.0,238.41,172.38
2017,4,29,9,45,382.0,313.0,6.5,28.5,608.5,267.2,185.64
2017,4,29,10,0,559.0,283.0,6.5,29.0,726.0,317.77,218.42
2017,4,29,10,15,572.0,288.5,6.35,29.0,760.0,365.91,257.83
2017,4,29,10,30,585.0,294.0,6.2,29.0,794.0,414.92,298.1
2017,4,29,10,45,422.0,371.5,6.1,29.5,738.5,436.47,319.15
2017,4,29,11,0,259.0,449.0,6.0,30.0,683.0,444.57,327.44
2017,4,29,11,15,221.0,466.0,5.85,30.0,669.0,461.11,340.42
2017,4,29,11,30,183.0,483.0,5.7,30.0,655.0,470.64,347.65
2017,4,29,11,45,133.0,478.5,5.55,30.5,604.0,453.61,334.54
2017,4,29,12,0,83.0,474.0,5.4,31.0,553.0,426.95,314.14
2017,4,29,12,15,107.0,486.0,5.2,31.0,589.0,463.27,340.61
2017,4,29,12,30,131.0,498.0,5.0,31.0,625.0,509.38,373.62
2017,4,29,12,45,156.0,497.5,4.85,31.5,648.0,541.56,395.93
2017,4,29,13,0,181.0,497.0,4.7,32.0,671.0,574.49,418.56
2017,4,29,13,15,249.0,476.5,4.55,32.0,712.0,639.55,465.09
2017,4,29,13,30,317.0,456.0,4.4,32.0,753.0,694.94,504.62
2017,4,29,13,45,270.0,455.5,4.3,32.5,704.5,666.87,483.52
2017,4,29,14,0,223.0,455.0,4.2,33.0,656.0,618.34,448.91
2017,4,29,14,15,175.0,440.0,4.0,33.0,594.5,568.86,414.06
2017,4,29,14,30,127.0,425.0,3.8,33.0,533.0,517.13,377.25
2017,4,29,14,45,161.0,406.5,3.65,33.0,537.5,536.21,392.35
2017,4,29,15,0,195.0,388.0,3.5,33.0,542.0,554.17,406.38
2017,4,29,15,15,245.0,357.0,3.35,32.5,540.0,572.59,422.2
2017,4,29,15,30,295.0,326.0,3.2,32.0,538.0,609.19,450.42
2017,4,29,15,45,310.5,298.5,3.05,32.0,508.0,594.6,441.48
2017,4,29,16,0,326.0,271.0,2.9,32.0,478.0,577.52,431.07
2017,4,29,16,15,348.5,241.0,2.8,31.5,445.5,561.15,422.32
2017,4,29,16,30,371.0,211.0,2.7,31.0,413.0,541.63,411.19
2017,4,29,16,45,194.0,185.5,2.6,31.0,290.0,345.33,265.38
2017,4,29,17,0,17.0,160.0,2.5,31.0,167.0,148.31,111.79
2017,4,29,17,15,10.0,138.5,2.9,30.0,142.5,124.59,94.17
2017,4,29,17,30,3.0,117.0,3.3,29.0,118.0,101.24,76.09
2017,4,29,17,45,1.5,93.5,3.7,28.0,94.0,79.77,59.2
2017,4,29,18,0,0.0,70.0,4.1,27.0,70.0,58.09,41.71
2017,4,29,18,15,0.0,48.5,4.95,25.5,48.5,39.08,26.13
2017,4,29,18,30,0.0,27.0,5.8,24.0,27.0,20.61,10.8
2017,4,29,18,45,0.0,13.5,6.65,23.0,13.5,10.27,0.78
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,7.87,0.0
2017,4,30,6,15,111.5,30.5,5.65,12.0,45.5,22.75,11.37
2017,4,30,6,30,223.0,51.0,5.7,12.0,81.0,37.94,27.52
2017,4,30,6,45,344.0,63.0,5.8,12.0,134.0,47.18,36.49
2017,4,30,7,0,465.0,75.0,5.9,12.0,187.0,59.63,48.03
2017,4,30,7,15,529.5,84.0,6.0,12.5,243.5,65.92,53.69
2017,4,30,7,30,594.0,93.0,6.1,13.0,300.0,72.16,59.09
2017,4,30,7,45,663.5,93.0,6.2,13.5,362.0,72.05,58.7
2017,4,30,8,0,733.0,93.0,6.3,14.0,424.0,72.37,58.64
2017,4,30,8,15,764.5,97.5,6.4,14.5,482.0,81.35,66.18
2017,4,30,8,30,796.0,102.0,6.5,15.0,540.0,84.19,68.26
2017,4,30,8,45,833.5,100.0,6.65,15.5,598.0,82.79,66.67
2017,4,30,9,0,871.0,98.0,6.8,16.0,656.0,90.35,72.83
2017,4,30,9,15,888.0,101.0,6.85,16.5,707.0,119.83,74.84
2017,4,30,9,30,905.0,104.0,6.9,17.0,758.0,181.69,106.3
2017,4,30,9,45,924.5,102.5,6.95,18.0,805.0,242.58,150.82
2017,4,30,10,0,944.0,101.0,7.0,19.0,852.0,304.72,202.77
2017,4,30,10,15,953.5,103.0,6.95,19.5,890.0,367.13,257.92
2017,4,30,10,30,963.0,105.0,6.9,20.0,928.0,429.18,312.85
2017,4,30,10,45,971.0,105.5,6.85,20.5,959.0,488.97,365.08
2017,4,30,11,0,979.0,106.0,6.8,21.0,990.0,547.69,415.07
2017,4,30,11,15,982.5,107.0,6.7,21.5,1011.5,603.08,460.95
2017,4,30,11,30,986.0,108.0,6.6,22.0,1033.0,656.48,503.84
2017,4,30,11,45,981.0,113.0,6.5,22.5,1044.0,705.36,541.94
2017,4,30,12,0,976.0,118.0,6.4,23.0,1055.0,751.22,576.63
2017,4,30,12,15,976.5,118.5,6.3,23.0,1058.5,794.52,609.76
2017,4,30,12,30,977.0,119.0,6.2,23.0,1062.0,834.97,640.12
2017,4,30,12,45,975.5,119.0,6.1,23.5,1057.0,870.44,663.55
2017,4,30,13,0,974.0,119.0,6.0,24.0,1052.0,902.54,684.36
2017,4,30,13,15,971.0,118.0,5.9,24.0,1038.0,928.97,702.45
2017,4,30,13,30,968.0,117.0,5.8,24.0,1024.0,951.55,717.87
2017,4,30,13,45,961.5,117.0,5.75,24.5,1001.0,967.96,727.91
2017,4,30,14,0,955.0,117.0,5.7,25.0,978.0,980.25,735.2
2017,4,30,14,15,948.5,115.5,5.55,25.0,948.0,987.0,739.65
2017,4,30,14,30,942.0,114.0,5.4,25.0,918.0,989.57,741.38
2017,4,30,14,45,930.5,113.5,5.3,25.0,879.5,984.39,738.32
2017,4,30,15,0,919.0,113.0,5.2,25.0,841.0,975.2,732.71
2017,4,30,15,15,907.0,111.0,5.05,25.0,796.5,960.14,722.9
2017,4,30,15,30,895.0,109.0,4.9,25.0,752.0,941.33,710.68
2017,4,30,15,45,878.5,106.0,4.75,25.0,702.0,913.87,692.61
2017,4,30,16,0,862.0,103.0,4.6,25.0,652.0,893.6,679.66
2017,4,30,16,15,840.5,99.5,4.35,24.5,597.5,854.5,654.52
2017,4,30,16,30,819.0,96.0,4.1,24.0,543.0,812.84,627.68
2017,4,30,16,45,788.5,92.0,3.85,24.0,485.0,761.15,592.11
2017,4,30,17,0,758.0,88.0,3.6,24.0,427.0,708.09,555.07
2017,4,30,17,15,717.0,82.5,3.05,23.0,368.0,649.05,513.77
2017,4,30,17,30,676.0,77.0,2.5,22.0,309.0,586.44,467.47
2017,4,30,17,45,611.0,70.0,1.95,21.5,250.5,507.34,405.62
2017,4,30,18,0,546.0,63.0,1.4,21.0,192.0,431.73,344.24
2017,4,30,18,15,448.5,52.0,1.3,20.0,139.0,337.9,268.36
2017,4,30,18,30,351.0,41.0,1.2,19.0,86.0,252.36,195.66
2017,4,30,18,45,197.0,25.0,1.15,18.5,48.0,140.42,85.89
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,24.29,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,34.0,6.0,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,68.0,12.0,3.6,11.0,13.0,9.44,0.0
2017,5,1,6,15,220.5,27.0,3.75,11.5,53.0,22.04,11.36
2017,5,1,6,30,373.0,42.0,3.9,12.0,93.0,34.44,24.55
2017,5,1,6,45,468.0,52.0,4.05,13.0,146.5,42.39,32.14
2017,5,1,7,0,563.0,62.0,4.2,14.0,200.0,50.39,39.45
2017,5,1,7,15,621.5,69.5,4.35,15.0,257.5,56.09,44.44
2017,5,1,7,30,680.0,77.0,4.5,16.0,315.0,61.75,49.2
2017,5,1,7,45,720.5,82.0,4.65,17.5,374.0,65.33,51.88
2017,5,1,8,0,761.0,87.0,4.8,19.0,433.0,74.5,59.31
2017,5,1,8,15,788.5,91.5,5.0,20.0,490.0,77.56,61.46
2017,5,1,8,30,816.0,96.0,5.2,21.0,547.0,80.51,63.48
2017,5,1,8,45,837.0,99.0,5.45,22.0,600.5,82.18,64.41
2017,5,1,9,0,858.0,102.0,5.7,23.0,654.0,83.77,65.27
2017,5,1,9,15,873.0,105.0,5.65,23.5,703.0,120.58,73.96
2017,5,1,9,30,888.0,108.0,5.6,24.0,752.0,181.22,103.67
2017,5,1,9,45,899.5,110.5,5.6,24.5,795.0,242.02,147.31
2017,5,1,10,0,911.0,113.0,5.6,25.0,838.0,303.25,197.49
2017,5,1,10,15,919.0,114.5,5.55,25.5,874.5,362.95,248.73
2017,5,1,10,30,927.0,116.0,5.5,26.0,911.0,422.15,299.6
2017,5,1,10,45,933.0,117.5,5.5,27.0,940.0,479.77,347.71
2017,5,1,11,0,939.0,119.0,5.5,28.0,969.0,536.2,393.37
2017,5,1,11,15,942.5,120.0,5.4,28.0,990.0,589.55,436.7
2017,5,1,11,30,946.0,121.0,5.3,28.0,1011.0,641.02,477.38
2017,5,1,11,45,951.5,119.5,5.25,28.5,1024.5,689.88,514.18
2017,5,1,12,0,957.0,118.0,5.2,29.0,1038.0,736.62,548.39
2017,5,1,12,15,957.5,118.0,5.15,29.0,1041.5,778.67,579.5
2017,5,1,12,30,958.0,118.0,5.1,29.0,1045.0,817.91,608.02
2017,5,1,12,45,956.0,118.5,5.05,29.5,1040.0,852.64,630.31
2017,5,1,13,0,954.0,119.0,5.0,30.0,1035.0,884.07,650.01
2017,5,1,13,15,951.5,118.0,4.9,30.0,1021.0,910.33,667.16
2017,5,1,13,30,949.0,117.0,4.8,30.0,1007.0,932.84,681.77
2017,5,1,13,45,943.5,116.5,4.7,30.5,985.0,949.27,690.94
2017,5,1,14,0,938.0,116.0,4.6,31.0,963.0,961.67,697.73
2017,5,1,14,15,931.5,114.5,4.5,31.0,933.0,968.17,702.26
2017,5,1,14,30,925.0,113.0,4.4,31.0,903.0,970.57,704.26
2017,5,1,14,45,914.0,112.5,4.3,31.0,865.5,965.77,701.69
2017,5,1,15,0,903.0,112.0,4.2,31.0,828.0,957.03,696.73
2017,5,1,15,15,891.0,109.5,4.1,31.0,784.0,941.52,687.46
2017,5,1,15,30,879.0,107.0,4.0,31.0,740.0,922.31,675.9
2017,5,1,15,45,860.0,105.0,3.9,31.0,690.0,904.71,665.53
2017,5,1,16,0,841.0,103.0,3.8,31.0,640.0,872.79,645.59
2017,5,1,16,15,819.5,99.5,3.6,30.5,586.5,834.19,621.89
2017,5,1,16,30,798.0,96.0,3.4,30.0,533.0,793.12,596.26
2017,5,1,16,45,766.5,92.5,3.25,29.5,476.0,741.88,563.39
2017,5,1,17,0,735.0,89.0,3.1,29.0,419.0,693.43,531.88
2017,5,1,17,15,694.0,83.0,2.7,28.0,361.0,630.74,489.2
2017,5,1,17,30,653.0,77.0,2.3,27.0,303.0,568.56,444.41
2017,5,1,17,45,591.5,69.5,1.95,26.0,246.0,492.33,387.34
2017,5,1,18,0,530.0,62.0,1.6,25.0,189.0,419.42,330.39
2017,5,1,18,15,435.5,51.5,1.65,24.0,137.0,328.88,258.2
2017,5,1,18,30,341.0,41.0,1.7,23.0,85.0,246.34,188.91
2017,5,1,18,45,196.5,25.5,1.75,22.0,48.0,140.72,87.73
2017,5,1,19,0,52.0,10.0,1.8,21.0,11.0,28.56,0.0
2017,5,1,19,15,26.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,33.0,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,66.0,12.0,1.7,15.0,14.0,9.44,0.0
2017,5,2,6,15,206.0,28.0,1.95,15.5,53.0,21.37,10.99
2017,5,2,6,30,346.0,44.0,2.2,16.0,92.0,35.89,25.44
2017,5,2,6,45,433.5,55.5,2.45,17.0,143.5,44.87,33.8
2017,5,2,7,0,521.0,67.0,2.7,18.0,195.0,53.78,41.79
2017,5,2,7,15,579.5,74.5,2.95,19.0,251.5,59.24,46.47
2017,5,2,7,30,638.0,82.0,3.2,20.0,308.0,64.68,50.94
2017,5,2,7,45,677.5,88.0,3.45,21.0,365.0,68.7,54.03
2017,5,2,8,0,717.0,94.0,3.7,22.0,422.0,72.64,56.98
2017,5,2,8,15,745.5,99.0,3.75,22.5,477.5,75.61,59.15
2017,5,2,8,30,774.0,104.0,3.8,23.0,533.0,84.94,66.67
2017,5,2,8,45,792.5,109.0,3.85,24.0,585.0,87.58,68.36
2017,5,2,9,0,811.0,114.0,3.9,25.0,637.0,90.02,69.88
2017,5,2,9,15,827.0,117.0,3.95,25.5,685.0,116.14,70.95
2017,5,2,9,30,843.0,120.0,4.0,26.0,733.0,174.95,99.56
2017,5,2,9,45,850.5,125.0,4.05,27.0,774.0,234.94,141.96
2017,5,2,10,0,858.0,130.0,4.1,28.0,815.0,295.11,190.05
2017,5,2,10,15,867.0,132.0,4.15,28.5,851.0,356.95,241.51
2017,5,2,10,30,876.0,134.0,4.2,29.0,887.0,413.92,289.35
2017,5,2,10,45,878.0,138.5,4.3,29.5,914.0,468.99,335.07
2017,5,2,11,0,880.0,143.0,4.4,30.0,941.0,522.59,378.43
2017,5,2,11,15,884.5,144.5,4.4,30.0,961.5,573.91,419.49
2017,5,2,11,30,889.0,146.0,4.4,30.0,982.0,623.6,458.27
2017,5,2,11,45,894.5,144.0,4.45,30.5,995.5,669.78,492.75
2017,5,2,12,0,900.0,142.0,4.5,31.0,1009.0,714.01,524.94
2017,5,2,12,15,900.5,142.5,4.5,31.0,1012.5,754.4,554.59
2017,5,2,12,30,901.0,143.0,4.5,31.0,1016.0,792.26,581.94
2017,5,2,12,45,697.5,279.5,4.55,31.5,954.0,799.22,581.94
2017,5,2,13,0,494.0,416.0,4.6,32.0,892.0,775.68,561.07
2017,5,2,13,15,691.5,279.5,4.6,32.0,935.0,850.24,617.09
2017,5,2,13,30,889.0,143.0,4.6,32.0,978.0,900.94,654.23
2017,5,2,13,45,881.5,143.0,4.7,32.5,955.5,915.45,663.13
2017,5,2,14,0,874.0,143.0,4.8,33.0,933.0,926.1,670.03
2017,5,2,14,15,866.5,141.0,4.8,33.0,903.5,931.13,674.07
2017,5,2,14,30,859.0,139.0,4.8,33.0,874.0,932.25,675.71
2017,5,2,14,45,846.5,138.0,4.85,33.0,837.0,939.72,682.09
2017,5,2,15,0,834.0,137.0,4.9,33.0,800.0,929.37,676.78
2017,5,2,15,15,820.5,134.0,4.9,32.5,757.0,912.37,668.32
2017,5,2,15,30,807.0,131.0,4.9,32.0,714.0,891.83,657.54
2017,5,2,15,45,791.0,127.0,4.95,32.0,666.0,864.67,641.24
2017,5,2,16,0,775.0,123.0,5.0,32.0,618.0,834.45,622.8
2017,5,2,16,15,752.0,118.5,5.0,31.5,566.0,800.07,602.32
2017,5,2,16,30,729.0,114.0,5.0,31.0,514.0,758.45,576.46
2017,5,2,16,45,700.0,108.0,5.0,30.5,459.0,708.52,544.17
2017,5,2,17,0,671.0,102.0,5.0,30.0,404.0,657.51,510.35
2017,5,2,17,15,629.0,95.0,4.75,29.0,348.0,595.19,466.49
2017,5,2,17,30,587.0,88.0,4.5,28.0,292.0,533.56,421.56
2017,5,2,17,45,527.5,79.0,4.25,27.5,237.0,459.6,364.77
2017,5,2,18,0,468.0,70.0,4.0,27.0,182.0,388.8,308.33
2017,5,2,18,15,376.5,57.5,3.8,26.0,132.0,297.25,234.01
2017,5,2,18,30,285.0,45.0,3.6,25.0,82.0,219.72,168.26
2017,5,2,18,45,142.5,28.0,3.45,24.0,46.5,120.05,75.79
2017,5,2,19,0,0.0,11.0,3.3,23.0,11.0,8.65,0.0
2017,5,2,19,15,0.0,5.5,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,6.29,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,23.76,12.73
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,40.68,28.83
2017,5,3,6,45,208.5,76.5,3.7,22.5,121.5,55.23,41.89
2017,5,3,7,0,284.0,97.0,3.9,23.0,168.0,69.63,54.53
2017,5,3,7,15,142.0,95.5,4.05,23.5,131.0,69.55,54.44
2017,5,3,7,30,0.0,94.0,4.2,24.0,94.0,70.23,54.83
2017,5,3,7,45,0.0,112.5,4.35,24.5,112.5,83.45,65.78
2017,5,3,8,0,0.0,131.0,4.5,25.0,131.0,96.56,76.44
2017,5,3,8,15,3.5,154.5,4.5,25.5,156.5,112.83,89.58
2017,5,3,8,30,7.0,178.0,4.5,26.0,182.0,128.91,102.35
2017,5,3,8,45,143.0,232.0,4.5,26.5,324.5,150.79,119.71
2017,5,3,9,0,279.0,286.0,4.5,27.0,467.0,172.21,136.45
2017,5,3,9,15,145.0,256.0,4.45,27.5,350.5,169.85,125.17
2017,5,3,9,30,11.0,226.0,4.4,28.0,234.0,165.91,123.88
2017,5,3,9,45,91.5,309.5,4.35,28.5,383.0,226.77,166.26
2017,5,3,10,0,172.0,393.0,4.3,29.0,532.0,297.45,215.78
2017,5,3,10,15,435.5,306.5,4.2,29.0,677.0,331.55,234.28
2017,5,3,10,30,699.0,220.0,4.1,29.0,822.0,401.53,283.54
2017,5,3,10,45,481.0,335.0,4.0,29.5,756.0,433.74,313.58
2017,5,3,11,0,263.0,450.0,3.9,30.0,690.0,443.27,323.44
2017,5,3,11,15,289.0,437.0,3.8,30.0,705.5,471.45,344.79
2017,5,3,11,30,315.0,424.0,3.7,30.0,721.0,500.83,366.83
2017,5,3,11,45,219.5,459.0,3.6,30.5,667.5,490.04,358.27
2017,5,3,12,0,124.0,494.0,3.5,31.0,614.0,470.44,342.76
2017,5,3,12,15,92.0,476.0,3.45,31.0,565.5,442.3,322.74
2017,5,3,12,30,60.0,458.0,3.4,31.0,517.0,413.58,302.01
