Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,45,391.0,349.5,3.35,31.5,726.5,616.99,451.24
2017,5,3,13,0,722.0,241.0,3.3,32.0,936.0,815.0,589.33
2017,5,3,13,15,718.5,239.5,3.2,32.0,923.0,837.32,603.09
2017,5,3,13,30,715.0,238.0,3.1,32.0,910.0,856.31,615.7
2017,5,3,13,45,713.0,232.5,3.05,32.0,890.5,869.61,624.92
2017,5,3,14,0,711.0,227.0,3.0,32.0,871.0,879.36,631.87
2017,5,3,14,15,702.5,224.0,3.05,32.0,843.0,881.98,634.74
2017,5,3,14,30,694.0,221.0,3.1,32.0,815.0,881.01,635.38
2017,5,3,14,45,412.0,304.5,3.15,32.0,653.5,701.7,511.36
2017,5,3,15,0,130.0,388.0,3.2,32.0,492.0,490.34,359.8
2017,5,3,15,15,390.0,292.0,3.5,32.0,579.5,674.33,497.97
2017,5,3,15,30,650.0,196.0,3.8,32.0,667.0,821.35,605.71
2017,5,3,15,45,627.5,191.0,4.15,32.0,620.5,789.56,585.8
2017,5,3,16,0,605.0,186.0,4.5,32.0,574.0,755.29,564.84
2017,5,3,16,15,579.0,178.0,4.9,31.0,524.5,704.94,535.04
2017,5,3,16,30,553.0,170.0,5.3,30.0,475.0,661.97,509.26
2017,5,3,16,45,337.5,181.0,5.75,29.5,361.0,468.54,366.12
2017,5,3,17,0,122.0,192.0,6.2,29.0,247.0,292.18,228.55
2017,5,3,17,15,106.5,168.5,6.4,28.0,212.0,254.58,200.64
2017,5,3,17,30,91.0,145.0,6.6,27.0,177.0,203.73,161.2
2017,5,3,17,45,218.5,115.0,6.85,26.5,173.0,278.88,223.91
2017,5,3,18,0,346.0,85.0,7.1,26.0,169.0,326.73,262.66
2017,5,3,18,15,267.0,67.5,6.85,25.0,122.5,247.91,196.85
2017,5,3,18,30,188.0,50.0,6.6,24.0,76.0,165.37,127.02
2017,5,3,18,45,94.0,30.0,6.4,23.5,43.0,90.8,57.67
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,7.87,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,41.5,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,83.0,14.0,4.7,13.0,17.0,11.02,0.0
2017,5,4,6,15,222.0,29.5,4.95,13.5,57.0,22.54,12.56
2017,5,4,6,30,361.0,45.0,5.2,14.0,97.0,36.7,26.43
2017,5,4,6,45,449.0,55.5,5.45,14.5,149.5,44.9,34.21
2017,5,4,7,0,537.0,66.0,5.7,15.0,202.0,53.08,41.69
2017,5,4,7,15,596.0,74.0,5.7,15.5,259.0,59.0,46.92
2017,5,4,7,30,655.0,82.0,5.7,16.0,316.0,64.86,51.92
2017,5,4,7,45,695.0,87.5,5.7,16.5,374.5,68.58,54.92
2017,5,4,8,0,735.0,93.0,5.7,17.0,433.0,72.25,57.8
2017,5,4,8,15,764.0,98.0,5.65,17.5,489.5,81.5,65.47
2017,5,4,8,30,793.0,103.0,5.6,18.0,546.0,84.6,67.75
2017,5,4,8,45,814.0,107.0,5.55,19.0,599.5,86.7,69.03
2017,5,4,9,0,835.0,111.0,5.5,20.0,653.0,88.66,70.18
2017,5,4,9,15,851.0,114.0,5.45,20.5,701.5,114.05,71.01
2017,5,4,9,30,867.0,117.0,5.4,21.0,750.0,174.12,100.36
2017,5,4,9,45,878.5,119.5,5.4,21.5,793.0,240.77,148.79
2017,5,4,10,0,890.0,122.0,5.4,22.0,836.0,300.5,197.99
2017,5,4,10,15,899.0,124.0,5.35,22.0,872.5,359.37,249.32
2017,5,4,10,30,908.0,126.0,5.3,22.0,909.0,417.87,300.67
2017,5,4,10,45,916.0,126.5,5.3,22.5,938.0,474.4,349.21
2017,5,4,11,0,924.0,127.0,5.3,23.0,967.0,529.96,395.72
2017,5,4,11,15,928.0,128.0,5.3,23.0,988.0,582.57,439.52
2017,5,4,11,30,932.0,129.0,5.3,23.0,1009.0,633.38,480.81
2017,5,4,11,45,935.0,129.5,5.35,23.5,1022.0,681.27,518.05
2017,5,4,12,0,938.0,130.0,5.4,24.0,1035.0,726.94,552.67
2017,5,4,12,15,939.0,130.0,5.45,24.0,1038.5,768.51,584.67
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,807.43,614.23
2017,5,4,12,45,941.0,128.0,5.6,24.5,1038.0,842.0,638.52
2017,5,4,13,0,942.0,126.0,5.7,25.0,1034.0,873.44,659.77
2017,5,4,13,15,939.0,125.5,5.75,25.0,1020.5,899.41,678.29
2017,5,4,13,30,936.0,125.0,5.8,25.0,1007.0,921.7,694.33
2017,5,4,13,45,932.5,123.0,5.85,25.5,985.0,938.41,705.21
2017,5,4,14,0,929.0,121.0,5.9,26.0,963.0,951.14,713.46
2017,5,4,14,15,922.5,119.5,5.9,26.0,933.5,957.59,718.68
2017,5,4,14,30,916.0,118.0,5.9,26.0,904.0,959.99,721.29
2017,5,4,14,45,898.0,120.5,5.95,26.0,864.5,951.75,717.03
2017,5,4,15,0,880.0,123.0,6.0,26.0,825.0,939.72,710.31
2017,5,4,15,15,868.0,120.5,5.95,25.5,781.5,924.59,702.42
2017,5,4,15,30,856.0,118.0,5.9,25.0,738.0,917.55,700.34
2017,5,4,15,45,842.0,114.0,5.9,25.0,690.0,891.51,683.78
2017,5,4,16,0,828.0,110.0,5.9,25.0,642.0,862.2,664.97
2017,5,4,16,15,806.5,106.0,5.8,24.5,589.0,823.5,640.16
2017,5,4,16,30,785.0,102.0,5.7,24.0,536.0,782.36,613.33
2017,5,4,16,45,759.5,96.5,5.6,24.0,480.0,734.3,579.82
2017,5,4,17,0,734.0,91.0,5.5,24.0,424.0,688.76,547.75
2017,5,4,17,15,694.0,85.0,5.15,23.5,366.5,627.17,502.82
2017,5,4,17,30,654.0,79.0,4.8,23.0,309.0,566.01,456.17
2017,5,4,17,45,596.0,71.5,4.45,22.5,252.0,492.47,398.28
2017,5,4,18,0,538.0,64.0,4.1,22.0,195.0,421.9,340.83
2017,5,4,18,15,446.5,53.5,3.7,21.0,143.0,333.3,267.34
2017,5,4,18,30,355.0,43.0,3.3,20.0,91.0,252.31,197.46
2017,5,4,18,45,211.0,27.5,2.9,19.0,52.5,149.68,101.37
2017,5,4,19,0,67.0,12.0,2.5,18.0,14.0,35.67,0.0
2017,5,4,19,15,33.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,36.5,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,73.0,15.0,1.5,12.0,18.0,11.8,0.0
2017,5,5,6,15,210.5,31.5,1.8,13.0,58.5,23.95,13.99
2017,5,5,6,30,348.0,48.0,2.1,14.0,99.0,39.06,28.58
2017,5,5,6,45,440.5,59.0,2.45,15.5,152.5,47.58,36.48
2017,5,5,7,0,533.0,70.0,2.8,17.0,206.0,56.09,44.02
2017,5,5,7,15,592.0,78.0,2.85,17.5,263.5,61.89,49.08
2017,5,5,7,30,651.0,86.0,2.9,18.0,321.0,67.63,53.92
2017,5,5,7,45,691.5,92.0,3.0,19.0,379.5,71.6,56.96
2017,5,5,8,0,732.0,98.0,3.1,20.0,438.0,75.49,59.85
2017,5,5,8,15,761.5,103.0,3.2,20.5,494.5,78.4,61.98
2017,5,5,8,30,791.0,108.0,3.3,21.0,551.0,87.93,69.71
2017,5,5,8,45,811.0,112.5,3.4,22.0,604.5,90.19,71.08
2017,5,5,9,0,831.0,117.0,3.5,23.0,658.0,92.3,72.31
2017,5,5,9,15,847.5,120.0,3.5,23.0,707.0,116.77,72.8
2017,5,5,9,30,864.0,123.0,3.5,23.0,756.0,176.63,101.53
2017,5,5,9,45,875.0,126.5,3.5,23.5,798.5,237.3,144.47
2017,5,5,10,0,886.0,130.0,3.5,24.0,841.0,303.21,197.54
2017,5,5,10,15,895.0,132.0,3.45,24.5,877.5,361.84,247.13
2017,5,5,10,30,904.0,134.0,3.4,25.0,914.0,420.1,296.47
2017,5,5,10,45,909.5,136.0,3.4,25.5,943.0,476.32,343.45
2017,5,5,11,0,915.0,138.0,3.4,26.0,972.0,531.33,388.17
2017,5,5,11,15,919.5,139.0,3.35,26.0,993.0,583.77,430.3
2017,5,5,11,30,924.0,140.0,3.3,26.0,1014.0,634.48,469.94
2017,5,5,11,45,927.0,140.5,3.3,26.5,1026.5,682.04,505.4
2017,5,5,12,0,930.0,141.0,3.3,27.0,1039.0,727.43,538.28
2017,5,5,12,15,931.0,141.0,3.25,27.0,1043.0,768.78,568.37
2017,5,5,12,30,932.0,141.0,3.2,27.0,1047.0,807.54,596.03
2017,5,5,12,45,931.0,140.5,3.15,27.5,1042.0,841.64,618.44
2017,5,5,13,0,930.0,140.0,3.1,28.0,1037.0,872.61,637.48
2017,5,5,13,15,927.0,139.0,3.05,28.0,1023.5,898.17,654.1
2017,5,5,13,30,924.0,138.0,3.0,28.0,1010.0,920.06,668.34
2017,5,5,13,45,920.5,136.5,2.95,28.5,988.5,937.29,678.24
2017,5,5,14,0,917.0,135.0,2.9,29.0,967.0,950.59,685.66
2017,5,5,14,15,910.0,133.0,2.9,29.0,937.0,956.33,690.06
2017,5,5,14,30,903.0,131.0,2.9,29.0,907.0,958.01,692.05
2017,5,5,14,45,890.5,130.5,2.9,29.0,869.0,952.1,689.31
2017,5,5,15,0,878.0,130.0,2.9,29.0,831.0,942.33,684.26
2017,5,5,15,15,865.5,127.0,2.85,28.5,787.5,938.92,684.51
2017,5,5,15,30,853.0,124.0,2.8,28.0,744.0,918.89,673.92
2017,5,5,15,45,840.5,119.0,2.8,28.0,695.5,893.23,658.81
2017,5,5,16,0,828.0,114.0,2.8,28.0,647.0,864.24,641.48
2017,5,5,16,15,806.0,110.0,2.7,27.5,593.5,825.18,617.81
2017,5,5,16,30,784.0,106.0,2.6,27.0,540.0,783.69,592.23
2017,5,5,16,45,761.0,99.0,2.55,27.0,484.5,736.1,561.16
2017,5,5,17,0,738.0,92.0,2.5,27.0,429.0,690.93,531.29
2017,5,5,17,15,697.0,86.5,2.15,26.0,370.5,629.17,488.83
2017,5,5,17,30,656.0,81.0,1.8,25.0,312.0,567.88,444.58
2017,5,5,17,45,603.0,72.0,1.45,24.0,255.5,495.89,390.59
2017,5,5,18,0,550.0,63.0,1.1,23.0,199.0,426.52,336.31
2017,5,5,18,15,457.5,53.0,1.15,22.0,146.0,337.62,265.9
2017,5,5,18,30,365.0,43.0,1.2,21.0,93.0,256.38,198.16
2017,5,5,18,45,222.0,28.0,1.25,20.0,54.0,157.25,107.4
2017,5,5,19,0,79.0,13.0,1.3,19.0,15.0,40.99,0.0
2017,5,5,19,15,39.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,5.9,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,11.45,0.0
2017,5,6,6,15,237.0,30.0,1.55,14.0,60.0,24.41,14.48
2017,5,6,6,30,370.0,45.0,1.8,15.0,100.0,36.66,26.41
2017,5,6,6,45,455.0,55.5,2.05,16.0,152.5,44.86,34.04
2017,5,6,7,0,540.0,66.0,2.3,17.0,205.0,53.04,41.34
2017,5,6,7,15,596.0,73.5,2.5,18.0,261.5,58.55,46.06
2017,5,6,7,30,652.0,81.0,2.7,19.0,318.0,64.02,50.55
2017,5,6,7,45,691.0,87.0,2.9,20.0,375.5,68.1,53.69
2017,5,6,8,0,730.0,93.0,3.1,21.0,433.0,72.08,56.68
2017,5,6,8,15,758.0,97.5,3.15,22.0,488.5,80.93,63.75
2017,5,6,8,30,786.0,102.0,3.2,23.0,544.0,83.66,65.54
2017,5,6,8,45,806.5,105.5,3.3,24.0,596.5,85.43,66.5
2017,5,6,9,0,827.0,109.0,3.4,25.0,649.0,87.08,67.38
2017,5,6,9,15,842.5,112.0,3.3,25.5,697.0,110.7,67.73
2017,5,6,9,30,858.0,115.0,3.2,26.0,745.0,177.51,101.33
2017,5,6,9,45,870.0,117.5,3.15,26.5,787.5,236.11,141.93
2017,5,6,10,0,882.0,120.0,3.1,27.0,830.0,295.2,189.02
2017,5,6,10,15,890.5,122.0,2.95,27.5,865.5,353.19,237.42
2017,5,6,10,30,899.0,124.0,2.8,28.0,901.0,410.78,285.43
2017,5,6,10,45,905.5,125.5,2.65,28.5,929.5,466.58,331.09
2017,5,6,11,0,912.0,127.0,2.5,29.0,958.0,521.29,374.4
2017,5,6,11,15,916.0,128.0,2.35,29.0,979.0,573.07,414.84
2017,5,6,11,30,920.0,129.0,2.2,29.0,1000.0,623.08,452.58
2017,5,6,11,45,928.0,126.0,2.1,29.5,1014.0,670.84,486.77
2017,5,6,12,0,936.0,123.0,2.0,30.0,1028.0,716.75,518.47
2017,5,6,12,15,936.5,123.0,1.95,30.0,1031.5,757.59,547.08
2017,5,6,12,30,937.0,123.0,1.9,30.0,1035.0,795.77,573.25
2017,5,6,12,45,935.5,123.0,1.85,30.5,1030.5,829.58,594.11
2017,5,6,13,0,934.0,123.0,1.8,31.0,1026.0,860.22,611.96
2017,5,6,13,15,931.5,122.5,1.75,31.0,1012.5,886.25,627.98
2017,5,6,13,30,929.0,122.0,1.7,31.0,999.0,908.64,641.7
2017,5,6,13,45,924.5,121.0,1.65,31.0,977.5,925.09,651.72
2017,5,6,14,0,920.0,120.0,1.6,31.0,956.0,937.61,659.38
2017,5,6,14,15,913.5,118.5,1.6,31.0,927.0,943.9,663.94
2017,5,6,14,30,907.0,117.0,1.6,31.0,898.0,946.19,666.21
2017,5,6,14,45,891.5,119.0,1.65,31.0,859.5,939.73,663.84
2017,5,6,15,0,876.0,121.0,1.7,31.0,821.0,929.5,659.3
2017,5,6,15,15,864.0,118.5,1.75,31.0,778.5,914.38,651.78
2017,5,6,15,30,852.0,116.0,1.8,31.0,736.0,907.15,649.41
2017,5,6,15,45,837.0,112.5,1.9,31.0,688.0,880.87,635.31
2017,5,6,16,0,822.0,109.0,2.0,31.0,640.0,851.4,619.13
2017,5,6,16,15,801.0,105.0,2.0,30.5,587.0,813.38,597.43
2017,5,6,16,30,780.0,101.0,2.0,30.0,534.0,772.93,573.78
2017,5,6,16,45,753.0,96.0,2.05,29.5,478.5,724.55,544.55
2017,5,6,17,0,726.0,91.0,2.1,29.0,423.0,678.66,516.26
2017,5,6,17,15,686.5,85.5,1.85,28.0,366.0,618.54,475.7
2017,5,6,17,30,647.0,80.0,1.6,27.0,309.0,558.84,433.43
2017,5,6,17,45,592.5,72.0,1.4,26.5,253.0,487.57,380.34
2017,5,6,18,0,538.0,64.0,1.2,26.0,197.0,419.03,327.18
2017,5,6,18,15,450.0,53.5,1.2,25.0,145.5,332.84,259.37
2017,5,6,18,30,362.0,43.0,1.2,24.0,94.0,253.98,194.19
2017,5,6,18,45,226.0,28.0,1.25,23.0,55.0,158.65,108.49
2017,5,6,19,0,90.0,13.0,1.3,22.0,16.0,45.09,0.0
2017,5,6,19,15,45.0,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.5,1.7,14.5,11.0,6.69,0.0
2017,5,7,6,0,116.0,17.0,1.8,15.0,22.0,12.95,0.0
2017,5,7,6,15,248.5,31.5,1.9,15.5,63.0,25.67,15.57
2017,5,7,6,30,381.0,46.0,2.0,16.0,104.0,37.5,27.06
2017,5,7,6,45,468.5,56.0,2.1,17.0,157.0,45.34,34.32
2017,5,7,7,0,556.0,66.0,2.2,18.0,210.0,53.18,41.3
2017,5,7,7,15,611.0,73.0,2.5,19.0,267.0,58.35,45.69
2017,5,7,7,30,666.0,80.0,2.8,20.0,324.0,63.5,49.88
2017,5,7,7,45,706.0,85.5,3.15,21.0,382.0,67.3,52.78
2017,5,7,8,0,746.0,91.0,3.5,22.0,440.0,76.92,60.57
2017,5,7,8,15,773.0,95.5,3.6,22.5,495.5,79.81,62.66
2017,5,7,8,30,800.0,100.0,3.7,23.0,551.0,82.6,64.64
2017,5,7,8,45,819.5,103.5,3.8,24.0,603.5,84.42,65.66
2017,5,7,9,0,839.0,107.0,3.9,25.0,656.0,86.11,66.58
2017,5,7,9,15,854.0,110.0,3.9,25.5,704.0,109.24,66.79
2017,5,7,9,30,869.0,113.0,3.9,26.0,752.0,176.73,100.52
2017,5,7,9,45,879.5,115.5,3.9,26.5,794.0,235.6,141.33
2017,5,7,10,0,890.0,118.0,3.9,27.0,836.0,294.77,188.67
2017,5,7,10,15,898.0,120.0,3.9,27.5,871.5,352.96,237.6
2017,5,7,10,30,906.0,122.0,3.9,28.0,907.0,410.67,286.29
2017,5,7,10,45,911.5,124.0,3.9,28.5,935.0,466.65,332.85
2017,5,7,11,0,917.0,126.0,3.9,29.0,963.0,521.43,377.2
2017,5,7,11,15,920.5,126.5,3.9,29.0,983.0,572.76,418.54
2017,5,7,11,30,924.0,127.0,3.9,29.0,1003.0,622.25,457.39
2017,5,7,11,45,913.0,136.5,3.9,29.5,1011.0,667.04,490.76
2017,5,7,12,0,902.0,146.0,3.9,30.0,1019.0,708.55,520.78
2017,5,7,12,15,902.0,146.0,3.9,30.0,1022.0,747.98,549.79
2017,5,7,12,30,902.0,146.0,3.9,30.0,1025.0,784.88,576.48
2017,5,7,12,45,899.5,146.5,3.95,30.5,1019.5,817.54,598.83
2017,5,7,13,0,897.0,147.0,4.0,31.0,1014.0,847.17,617.76
2017,5,7,13,15,893.5,146.0,4.0,31.0,1000.0,871.54,634.09
2017,5,7,13,30,890.0,145.0,4.0,31.0,986.0,892.34,648.13
2017,5,7,13,45,883.5,144.5,4.05,31.0,964.0,907.27,658.63
2017,5,7,14,0,877.0,144.0,4.1,31.0,942.0,918.36,666.75
2017,5,7,14,15,729.0,225.5,4.1,31.0,875.0,898.63,653.74
2017,5,7,14,30,581.0,307.0,4.1,31.0,808.0,844.83,615.32
2017,5,7,14,45,576.0,291.0,4.15,31.0,770.5,831.43,608.2
2017,5,7,15,0,571.0,275.0,4.2,31.0,733.0,814.78,598.64
2017,5,7,15,15,616.0,237.0,4.2,30.5,707.0,824.71,609.3
2017,5,7,15,30,661.0,199.0,4.2,30.0,681.0,826.0,614.18
2017,5,7,15,45,716.5,163.0,4.25,30.0,653.5,831.94,620.69
2017,5,7,16,0,772.0,127.0,4.3,30.0,626.0,825.15,617.96
2017,5,7,16,15,693.5,134.5,4.3,29.5,555.5,757.95,574.24
2017,5,7,16,30,615.0,142.0,4.3,29.0,485.0,685.48,525.42
2017,5,7,16,45,640.0,124.5,4.35,29.0,448.5,669.49,516.45
2017,5,7,17,0,665.0,107.0,4.4,29.0,412.0,649.01,503.6
2017,5,7,17,15,624.0,99.5,4.2,28.0,356.0,587.66,460.55
2017,5,7,17,30,583.0,92.0,4.0,27.0,300.0,526.92,416.61
2017,5,7,17,45,524.5,83.0,3.85,26.5,245.5,454.53,361.24
2017,5,7,18,0,466.0,74.0,3.7,26.0,191.0,385.19,306.16
2017,5,7,18,15,382.0,61.0,3.6,25.0,141.0,298.52,235.9
2017,5,7,18,30,298.0,48.0,3.5,24.0,91.0,224.62,173.41
2017,5,7,18,45,149.0,31.5,3.4,23.5,53.0,126.39,86.95
2017,5,7,19,0,0.0,15.0,3.3,23.0,15.0,11.8,0.0
2017,5,7,19,15,0.0,7.5,3.4,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,6.5,2.8,17.5,6.5,5.11,0.0
2017,5,8,6,0,0.0,13.0,2.9,18.0,13.0,9.91,0.0
2017,5,8,6,15,45.5,36.0,2.95,18.0,43.0,26.69,16.33
2017,5,8,6,30,91.0,59.0,3.0,18.0,73.0,42.79,31.39
2017,5,8,6,45,130.0,82.5,3.15,18.5,112.0,58.91,45.93
2017,5,8,7,0,169.0,106.0,3.3,19.0,151.0,74.8,59.98
2017,5,8,7,15,216.5,122.0,3.5,19.5,193.5,84.81,68.6
2017,5,8,7,30,264.0,138.0,3.7,20.0,236.0,95.37,77.44
2017,5,8,7,45,259.0,164.5,3.95,20.5,273.0,110.76,90.21
2017,5,8,8,0,254.0,191.0,4.2,21.0,310.0,125.38,102.11
2017,5,8,8,15,151.5,211.5,4.3,21.5,285.0,139.24,113.19
2017,5,8,8,30,49.0,232.0,4.4,22.0,260.0,154.27,125.09
2017,5,8,8,45,70.5,264.0,4.5,22.5,308.5,172.58,139.57
2017,5,8,9,0,92.0,296.0,4.6,23.0,357.0,190.3,153.4
2017,5,8,9,15,143.5,323.5,4.6,23.0,426.0,201.6,152.56
2017,5,8,9,30,195.0,351.0,4.6,23.0,495.0,238.13,175.45
2017,5,8,9,45,194.0,373.0,4.65,23.5,523.0,269.58,198.04
2017,5,8,10,0,193.0,395.0,4.7,24.0,551.0,301.21,222.11
2017,5,8,10,15,134.0,402.5,4.7,24.0,513.0,307.72,229.83
2017,5,8,10,30,75.0,410.0,4.7,24.0,475.0,313.16,235.99
2017,5,8,10,45,112.0,437.0,4.7,24.5,538.0,350.69,263.44
2017,5,8,11,0,149.0,464.0,4.7,25.0,601.0,399.16,299.06
2017,5,8,11,15,102.5,451.0,4.7,25.0,546.5,385.07,289.23
2017,5,8,11,30,56.0,438.0,4.7,25.0,492.0,360.75,271.35
2017,5,8,11,45,100.0,468.5,4.75,25.5,565.5,418.36,313.95
2017,5,8,12,0,144.0,499.0,4.8,26.0,639.0,483.19,361.21
2017,5,8,12,15,118.5,493.5,4.8,26.0,608.5,475.99,355.74
2017,5,8,12,30,93.0,488.0,4.8,26.0,578.0,459.27,343.46
2017,5,8,12,45,97.5,487.5,4.8,26.5,582.5,471.6,352.13
2017,5,8,13,0,102.0,487.0,4.8,27.0,587.0,483.63,360.47
2017,5,8,13,15,127.0,486.0,4.8,27.0,608.5,524.14,390.46
2017,5,8,13,30,152.0,485.0,4.8,27.0,630.0,554.42,413.03
2017,5,8,13,45,153.0,473.5,4.8,27.5,616.5,554.68,412.86
2017,5,8,14,0,154.0,462.0,4.8,28.0,603.0,553.7,411.97
2017,5,8,14,15,175.0,446.0,4.8,28.0,601.5,565.22,421.48
2017,5,8,14,30,196.0,430.0,4.8,28.0,600.0,575.76,430.33
2017,5,8,14,45,138.5,402.5,4.8,28.0,520.5,503.09,377.46
2017,5,8,15,0,81.0,375.0,4.8,28.0,441.0,409.28,308.49
2017,5,8,15,15,186.0,353.0,4.75,27.5,492.5,505.23,383.62
2017,5,8,15,30,291.0,331.0,4.7,27.0,544.0,598.62,455.32
2017,5,8,15,45,151.5,272.5,4.7,27.0,383.5,397.04,305.21
2017,5,8,16,0,12.0,214.0,4.7,27.0,223.0,185.49,140.98
2017,5,8,16,15,201.5,212.5,4.65,26.5,326.5,395.53,309.29
2017,5,8,16,30,391.0,211.0,4.6,26.0,430.0,545.47,426.91
2017,5,8,16,45,217.5,196.0,4.55,26.0,315.5,384.9,302.75
2017,5,8,17,0,44.0,181.0,4.5,26.0,201.0,201.66,157.25
2017,5,8,17,15,34.0,158.5,4.35,25.5,173.0,172.88,135.18
2017,5,8,17,30,24.0,136.0,4.2,25.0,145.0,132.99,103.49
2017,5,8,17,45,16.5,112.5,4.05,25.0,118.0,107.28,82.64
2017,5,8,18,0,9.0,89.0,3.9,25.0,91.0,81.9,61.72
2017,5,8,18,15,4.5,65.0,3.75,24.5,66.0,57.8,41.72
2017,5,8,18,30,0.0,41.0,3.6,24.0,41.0,33.41,21.33
2017,5,8,18,45,0.0,23.5,3.45,23.5,23.5,17.95,7.8
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,4.72,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.5,5.0,3.1,18.5,5.5,3.93,0.0
2017,5,9,6,0,17.0,10.0,3.2,19.0,11.0,8.02,0.0
2017,5,9,6,15,63.5,34.5,3.35,19.0,44.0,25.88,15.7
2017,5,9,6,30,110.0,59.0,3.5,19.0,77.0,43.0,31.47
2017,5,9,6,45,157.0,85.5,3.7,19.5,121.5,60.63,47.25
2017,5,9,7,0,204.0,112.0,3.9,20.0,166.0,78.03,62.56
2017,5,9,7,15,102.0,85.5,4.05,20.5,112.5,63.02,49.44
2017,5,9,7,30,0.0,59.0,4.2,21.0,59.0,45.19,33.79
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,47.91,35.95
2017,5,9,8,0,0.0,66.0,4.5,22.0,66.0,50.63,38.06
2017,5,9,8,15,0.0,61.5,4.6,22.5,61.5,47.19,34.87
2017,5,9,8,30,0.0,57.0,4.7,23.0,57.0,43.75,31.73
2017,5,9,8,45,20.5,163.0,4.8,24.0,176.5,115.44,91.62
2017,5,9,9,0,41.0,269.0,4.9,25.0,296.0,175.7,140.42
2017,5,9,9,15,20.5,206.5,4.9,25.5,220.0,143.19,107.78
2017,5,9,9,30,0.0,144.0,4.9,26.0,144.0,108.83,80.77
2017,5,9,9,45,1.5,150.0,4.95,26.5,151.0,113.83,84.29
2017,5,9,10,0,3.0,156.0,5.0,27.0,158.0,119.03,87.93
2017,5,9,10,15,5.0,171.5,5.0,27.0,175.5,131.49,97.39
2017,5,9,10,30,7.0,187.0,5.0,27.0,193.0,144.3,107.12
2017,5,9,10,45,13.0,254.0,5.0,27.5,266.0,196.52,146.67
2017,5,9,11,0,19.0,321.0,5.0,28.0,339.0,249.64,186.29
2017,5,9,11,15,9.5,214.5,5.0,28.0,223.5,168.97,125.2
2017,5,9,11,30,0.0,108.0,5.0,28.0,108.0,83.68,59.68
2017,5,9,11,45,11.5,234.5,5.05,28.0,246.0,187.71,139.62
2017,5,9,12,0,23.0,361.0,5.1,28.0,384.0,293.33,218.94
2017,5,9,12,15,13.5,256.5,5.15,28.0,270.5,208.72,155.31
2017,5,9,12,30,4.0,152.0,5.2,28.0,157.0,121.45,88.79
2017,5,9,12,45,2.0,130.0,5.3,28.0,132.5,103.02,74.64
2017,5,9,13,0,0.0,108.0,5.4,28.0,108.0,84.31,60.16
2017,5,9,13,15,21.0,262.0,5.45,28.0,282.0,233.2,174.71
2017,5,9,13,30,42.0,416.0,5.5,28.0,456.0,386.04,288.85
2017,5,9,13,45,26.0,313.0,5.6,28.0,337.5,286.15,214.53
2017,5,9,14,0,10.0,210.0,5.7,28.0,219.0,175.05,130.46
2017,5,9,14,15,5.0,160.5,5.75,28.0,165.0,130.72,96.52
2017,5,9,14,30,0.0,111.0,5.8,28.0,111.0,86.53,62.23
2017,5,9,14,45,9.0,194.5,5.85,28.0,202.0,162.57,121.64
2017,5,9,15,0,18.0,278.0,5.9,28.0,293.0,242.38,183.21
2017,5,9,15,15,13.0,243.5,5.95,27.5,254.0,208.94,158.11
2017,5,9,15,30,8.0,209.0,6.0,27.0,215.0,175.42,132.75
2017,5,9,15,45,30.0,241.5,6.05,27.0,261.5,240.52,184.36
2017,5,9,16,0,52.0,274.0,6.1,27.0,308.0,294.52,227.06
2017,5,9,16,15,26.0,173.0,6.05,26.5,190.0,173.34,133.21
2017,5,9,16,30,0.0,72.0,6.0,26.0,72.0,55.33,39.07
2017,5,9,16,45,0.0,56.0,5.95,26.0,56.0,42.93,29.23
2017,5,9,17,0,0.0,40.0,5.9,26.0,40.0,30.59,19.32
2017,5,9,17,15,0.0,34.0,5.75,25.5,34.0,25.96,15.66
2017,5,9,17,30,0.0,28.0,5.6,25.0,28.0,21.34,11.96
2017,5,9,17,45,76.5,71.0,5.45,25.0,90.5,119.51,94.14
2017,5,9,18,0,153.0,114.0,5.3,25.0,153.0,217.51,173.49
2017,5,9,18,15,110.0,84.0,5.1,24.5,108.5,155.88,122.12
2017,5,9,18,30,67.0,54.0,4.9,24.0,64.0,96.42,72.23
2017,5,9,18,45,33.5,30.0,4.75,23.5,35.0,51.67,33.26
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,4.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.18,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.27,0.0
2017,5,10,6,15,0.0,10.5,3.55,20.0,10.5,7.96,0.92
2017,5,10,6,30,0.0,18.0,3.7,20.0,18.0,13.68,6.15
2017,5,10,6,45,0.0,28.5,3.9,20.5,28.5,21.71,13.3
2017,5,10,7,0,0.0,39.0,4.1,21.0,39.0,29.77,20.41
2017,5,10,7,15,0.0,50.0,4.35,21.5,50.0,38.24,27.75
2017,5,10,7,30,0.0,61.0,4.6,22.0,61.0,46.74,34.98
2017,5,10,7,45,5.0,110.5,4.9,22.5,113.0,82.47,65.44
2017,5,10,8,0,10.0,160.0,5.2,23.0,165.0,115.58,93.11
2017,5,10,8,15,5.0,124.5,5.35,23.5,127.0,93.31,73.79
2017,5,10,8,30,0.0,89.0,5.5,24.0,89.0,68.53,52.52
2017,5,10,8,45,0.0,122.5,5.7,25.0,122.5,92.67,72.31
2017,5,10,9,0,0.0,156.0,5.9,26.0,156.0,116.01,91.06
2017,5,10,9,15,5.5,192.5,5.9,26.0,197.0,141.28,106.48
2017,5,10,9,30,11.0,229.0,5.9,26.0,238.0,167.79,126.53
2017,5,10,9,45,12.5,241.5,5.95,26.5,252.0,178.83,134.4
2017,5,10,10,0,14.0,254.0,6.0,27.0,266.0,190.12,142.53
2017,5,10,10,15,15.0,264.5,5.95,27.0,278.0,200.12,150.0
2017,5,10,10,30,16.0,275.0,5.9,27.0,290.0,210.28,157.62
2017,5,10,10,45,16.0,270.5,5.9,27.5,285.0,209.51,156.63
2017,5,10,11,0,16.0,266.0,5.9,28.0,280.0,208.46,155.47
2017,5,10,11,15,15.5,272.5,5.85,28.5,286.5,215.04,160.09
2017,5,10,11,30,15.0,279.0,5.8,29.0,293.0,221.6,164.66
2017,5,10,11,45,20.5,327.5,5.8,29.5,347.0,263.45,195.67
2017,5,10,12,0,26.0,376.0,5.8,30.0,401.0,309.46,229.36
2017,5,10,12,15,20.0,321.5,5.8,30.0,341.0,263.46,195.2
2017,5,10,12,30,14.0,267.0,5.8,30.0,281.0,218.62,161.74
2017,5,10,12,45,16.0,296.5,5.8,30.0,312.5,244.85,181.51
2017,5,10,13,0,18.0,326.0,5.8,30.0,344.0,271.61,201.53
2017,5,10,13,15,85.0,406.0,5.8,30.0,487.5,407.26,303.25
2017,5,10,13,30,152.0,486.0,5.8,30.0,631.0,553.42,409.79
2017,5,10,13,45,127.5,469.5,5.8,30.0,589.0,527.27,390.59
2017,5,10,14,0,103.0,453.0,5.8,30.0,547.0,482.38,358.39
2017,5,10,14,15,57.0,344.5,5.75,30.0,396.5,347.19,259.43
2017,5,10,14,30,11.0,236.0,5.7,30.0,246.0,198.36,147.38
2017,5,10,14,45,11.0,235.0,5.7,30.0,244.5,198.16,147.64
2017,5,10,15,0,11.0,234.0,5.7,30.0,243.0,198.01,147.8
2017,5,10,15,15,31.0,275.0,5.65,29.5,298.0,269.45,203.31
2017,5,10,15,30,51.0,316.0,5.6,29.0,353.0,329.77,250.08
2017,5,10,15,45,57.0,299.0,5.6,29.0,338.0,320.97,244.25
2017,5,10,16,0,63.0,282.0,5.6,29.0,323.0,311.69,238.19
2017,5,10,16,15,34.0,228.0,5.6,28.5,250.0,234.35,179.4
2017,5,10,16,30,5.0,174.0,5.6,28.0,177.0,145.95,110.57
2017,5,10,16,45,2.5,124.0,5.6,27.5,125.5,100.39,75.08
2017,5,10,17,0,0.0,74.0,5.6,27.0,74.0,56.82,40.44
2017,5,10,17,15,0.0,63.5,5.45,26.5,63.5,48.68,34.09
2017,5,10,17,30,0.0,53.0,5.3,26.0,53.0,40.56,27.64
2017,5,10,17,45,0.0,43.0,5.2,25.5,43.0,32.85,21.43
2017,5,10,18,0,0.0,33.0,5.1,25.0,33.0,25.16,15.12
2017,5,10,18,15,0.0,24.0,4.85,24.5,24.0,18.26,9.36
2017,5,10,18,30,0.0,15.0,4.6,24.0,15.0,11.39,3.57
2017,5,10,18,45,0.0,8.0,4.45,24.0,8.0,6.06,0.0
2017,5,10,19,0,0.0,1.0,4.3,24.0,1.0,0.75,0.0
2017,5,10,19,15,0.0,0.5,4.2,23.5,0.5,0.39,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,0.0,2.0,0.85,20.5,2.0,1.57,0.0
2017,5,11,6,0,0.0,4.0,0.9,21.0,4.0,3.02,0.0
2017,5,11,6,15,0.0,14.0,1.0,21.5,14.0,10.63,3.14
2017,5,11,6,30,0.0,24.0,1.1,22.0,24.0,18.27,10.04
2017,5,11,6,45,0.0,36.5,1.2,22.5,36.5,27.86,18.53
2017,5,11,7,0,0.0,49.0,1.3,23.0,49.0,37.48,26.93
2017,5,11,7,15,0.0,63.0,1.25,23.0,63.0,48.29,36.28
2017,5,11,7,30,0.0,77.0,1.2,23.0,77.0,58.78,45.2
2017,5,11,7,45,16.0,129.0,1.2,23.5,136.5,94.85,75.54
2017,5,11,8,0,32.0,181.0,1.2,24.0,196.0,123.8,99.21
2017,5,11,8,15,16.0,145.0,1.25,24.0,152.5,107.25,85.03
2017,5,11,8,30,0.0,109.0,1.3,24.0,109.0,82.91,64.48
2017,5,11,8,45,0.0,100.0,1.4,24.5,100.0,76.73,59.01
2017,5,11,9,0,0.0,91.0,1.5,25.0,91.0,70.18,53.26
2017,5,11,9,15,0.0,88.5,1.65,25.5,88.5,68.3,49.03
2017,5,11,9,30,0.0,86.0,1.8,26.0,86.0,66.42,47.31
2017,5,11,9,45,0.0,105.5,2.0,26.5,105.5,81.18,58.7
2017,5,11,10,0,0.0,125.0,2.2,27.0,125.0,95.7,69.76
2017,5,11,10,15,4.5,162.5,2.35,27.0,166.5,124.77,91.99
2017,5,11,10,30,9.0,200.0,2.5,27.0,208.0,154.39,114.5
2017,5,11,10,45,12.5,247.0,2.65,27.5,259.0,191.17,142.04
2017,5,11,11,0,16.0,294.0,2.8,28.0,310.0,228.67,169.77
2017,5,11,11,15,12.5,245.5,2.85,28.5,258.0,193.48,143.0
2017,5,11,11,30,9.0,197.0,2.9,29.0,206.0,156.55,114.95
2017,5,11,11,45,20.5,299.5,2.95,29.5,319.5,243.29,179.7
2017,5,11,12,0,32.0,402.0,3.0,30.0,433.0,332.82,244.66
2017,5,11,12,15,22.5,326.0,3.0,30.0,348.5,272.91,200.77
2017,5,11,12,30,13.0,250.0,3.0,30.0,264.0,204.52,150.33
2017,5,11,12,45,52.5,367.0,3.0,30.5,419.0,337.04,248.24
2017,5,11,13,0,92.0,484.0,3.0,31.0,574.0,471.24,343.44
2017,5,11,13,15,66.5,449.0,2.95,31.0,513.5,428.35,312.37
2017,5,11,13,30,41.0,414.0,2.9,31.0,453.0,382.56,279.63
2017,5,11,13,45,20.5,260.5,2.85,31.0,280.0,235.45,173.04
2017,5,11,14,0,0.0,107.0,2.8,31.0,107.0,83.48,58.74
2017,5,11,14,15,11.5,214.5,2.7,30.5,224.5,180.39,133.08
2017,5,11,14,30,23.0,322.0,2.6,30.0,342.0,281.86,209.09
2017,5,11,14,45,12.5,235.0,2.55,30.0,246.0,199.42,147.63
2017,5,11,15,0,2.0,148.0,2.5,30.0,150.0,118.11,86.07
2017,5,11,15,15,154.0,239.0,2.4,29.5,352.5,362.42,274.88
2017,5,11,15,30,306.0,330.0,2.3,29.0,555.0,607.09,452.13
2017,5,11,15,45,376.5,286.0,2.2,29.0,544.5,623.28,464.57
2017,5,11,16,0,447.0,242.0,2.1,29.0,534.0,654.04,488.19
2017,5,11,16,15,375.5,237.5,1.95,28.5,469.0,563.81,425.38
2017,5,11,16,30,304.0,233.0,1.8,28.0,404.0,495.03,376.79
2017,5,11,16,45,152.0,121.0,1.65,28.0,206.5,249.65,193.89
2017,5,11,17,0,0.0,9.0,1.5,28.0,9.0,6.86,0.0
2017,5,11,17,15,0.0,7.5,1.3,27.5,7.5,5.71,0.0
2017,5,11,17,30,0.0,6.0,1.1,27.0,6.0,4.56,0.0
2017,5,11,17,45,108.0,59.0,0.95,27.0,87.0,135.92,106.81
2017,5,11,18,0,216.0,112.0,0.8,27.0,168.0,261.36,204.55
2017,5,11,18,15,156.5,87.0,0.7,26.5,122.5,183.34,141.53
2017,5,11,18,30,97.0,62.0,0.6,26.0,77.0,121.47,90.93
2017,5,11,18,45,52.5,36.5,0.5,25.5,44.0,69.31,46.59
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,11.68,0.0
2017,5,11,19,15,4.0,5.5,0.35,25.0,5.5,4.33,0.0
2017,5,11,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.0,3.4,15.5,14.0,7.87,0.0
2017,5,12,6,0,139.0,20.0,3.6,16.0,28.0,15.24,0.0
2017,5,12,6,15,261.5,34.0,3.95,16.5,69.5,27.62,17.62
2017,5,12,6,30,384.0,48.0,4.3,17.0,111.0,38.96,28.32
2017,5,12,6,45,464.5,58.0,4.7,17.5,163.0,46.7,35.49
2017,5,12,7,0,545.0,68.0,5.1,18.0,215.0,54.41,42.39
2017,5,12,7,15,598.0,75.0,5.2,18.5,271.0,59.49,46.77
2017,5,12,7,30,651.0,82.0,5.3,19.0,327.0,64.54,50.97
2017,5,12,7,45,691.0,87.0,5.4,20.0,384.0,67.92,53.51
2017,5,12,8,0,731.0,92.0,5.5,21.0,441.0,71.26,55.95
2017,5,12,8,15,758.5,96.5,5.45,21.5,496.0,80.02,63.08
2017,5,12,8,30,786.0,101.0,5.4,22.0,551.0,82.76,65.03
2017,5,12,8,45,807.5,104.0,5.4,22.5,603.5,84.24,65.91
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,85.62,66.72
2017,5,12,9,15,844.5,109.5,5.35,23.5,703.5,104.0,65.58
2017,5,12,9,30,860.0,112.0,5.3,24.0,751.0,170.4,97.64
2017,5,12,9,45,871.5,114.5,5.25,24.5,793.0,228.36,137.43
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,286.74,184.33
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,343.99,233.03
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,400.77,281.7
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,455.53,328.13
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,509.09,372.41
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,560.14,413.48
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,609.44,451.94
2017,5,12,11,45,923.5,124.0,4.9,28.5,1013.5,655.67,487.18
2017,5,12,12,0,929.0,122.0,4.9,29.0,1026.0,699.89,519.99
2017,5,12,12,15,929.5,122.0,4.9,29.0,1029.5,739.98,550.11
2017,5,12,12,30,930.0,122.0,4.9,29.0,1033.0,777.49,577.84
2017,5,12,12,45,928.0,122.0,4.9,29.5,1028.0,810.38,600.47
2017,5,12,13,0,926.0,122.0,4.9,30.0,1023.0,840.15,619.54
2017,5,12,13,15,923.5,121.5,4.9,30.0,1009.5,865.76,637.02
2017,5,12,13,30,921.0,121.0,4.9,30.0,996.0,887.78,652.14
2017,5,12,13,45,916.0,120.5,4.9,30.5,974.5,903.95,662.03
2017,5,12,14,0,911.0,120.0,4.9,31.0,953.0,916.25,669.43
2017,5,12,14,15,905.0,118.5,4.9,31.0,924.5,922.85,674.54
2017,5,12,14,30,899.0,117.0,4.9,31.0,896.0,925.51,677.19
2017,5,12,14,45,892.0,114.5,4.9,31.0,860.5,922.41,676.17
2017,5,12,15,0,885.0,112.0,4.9,31.0,825.0,915.44,672.72
2017,5,12,15,15,874.0,109.5,4.85,30.5,783.5,901.13,665.53
2017,5,12,15,30,863.0,107.0,4.8,30.0,742.0,883.22,656.02
2017,5,12,15,45,847.0,105.0,4.8,30.0,694.0,858.08,640.6
2017,5,12,16,0,831.0,103.0,4.8,30.0,646.0,839.7,629.88
2017,5,12,16,15,811.5,99.5,4.7,29.5,594.5,803.67,607.54
2017,5,12,16,30,792.0,96.0,4.6,29.0,543.0,765.17,583.32
2017,5,12,16,45,764.5,92.0,4.5,29.0,488.0,717.73,551.35
2017,5,12,17,0,737.0,88.0,4.4,29.0,433.0,668.89,517.98
2017,5,12,17,15,699.5,83.0,4.0,28.0,376.5,614.28,480.12
2017,5,12,17,30,662.0,78.0,3.6,27.0,320.0,556.76,438.41
2017,5,12,17,45,607.0,71.0,3.2,26.5,264.0,486.65,384.78
2017,5,12,18,0,552.0,64.0,2.8,26.0,208.0,419.27,331.36
2017,5,12,18,15,468.0,54.5,2.5,25.0,156.0,336.94,265.0
2017,5,12,18,30,384.0,45.0,2.2,24.0,104.0,261.4,201.68
2017,5,12,18,45,250.5,31.0,1.95,23.0,63.0,168.16,121.1
2017,5,12,19,0,117.0,17.0,1.7,22.0,22.0,75.07,0.0
2017,5,12,19,15,58.5,8.5,1.7,21.5,11.0,25.72,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.5,1.45,15.5,14.5,8.26,0.0
2017,5,13,6,0,141.0,21.0,1.6,16.0,29.0,15.99,1.12
2017,5,13,6,15,265.0,35.5,1.7,16.5,71.5,27.14,17.31
2017,5,13,6,30,389.0,50.0,1.8,17.0,114.0,40.59,29.8
2017,5,13,6,45,469.0,60.0,1.9,18.0,166.5,48.28,36.84
2017,5,13,7,0,549.0,70.0,2.0,19.0,219.0,55.95,43.58
2017,5,13,7,15,602.0,77.5,2.0,19.5,275.5,61.36,48.2
2017,5,13,7,30,655.0,85.0,2.0,20.0,332.0,66.7,52.61
2017,5,13,7,45,693.0,90.5,2.05,21.0,389.0,70.31,55.32
2017,5,13,8,0,731.0,96.0,2.1,22.0,446.0,73.86,57.89
2017,5,13,8,15,758.0,100.5,2.05,22.5,501.0,82.77,65.08
2017,5,13,8,30,785.0,105.0,2.0,23.0,556.0,85.39,66.89
2017,5,13,8,45,805.5,108.5,2.0,24.0,608.0,87.06,67.76
2017,5,13,9,0,826.0,112.0,2.0,25.0,660.0,88.61,68.55
2017,5,13,9,15,841.0,115.0,2.05,25.5,707.5,106.23,67.2
2017,5,13,9,30,856.0,118.0,2.1,26.0,755.0,164.63,92.25
2017,5,13,9,45,868.0,120.5,2.15,26.5,797.0,230.16,136.95
2017,5,13,10,0,880.0,123.0,2.2,27.0,839.0,288.42,182.57
2017,5,13,10,15,888.5,125.0,2.2,27.5,874.5,345.62,229.9
2017,5,13,10,30,897.0,127.0,2.2,28.0,910.0,402.4,277.12
2017,5,13,10,45,904.5,127.5,2.2,28.5,938.5,457.21,322.08
2017,5,13,11,0,912.0,128.0,2.2,29.0,967.0,511.0,365.01
2017,5,13,11,15,916.0,129.0,2.15,29.0,987.5,562.11,405.3
2017,5,13,11,30,920.0,130.0,2.1,29.0,1008.0,611.47,443.06
2017,5,13,11,45,925.5,129.0,2.1,29.5,1021.0,658.45,477.35
2017,5,13,12,0,931.0,128.0,2.1,30.0,1034.0,703.46,509.22
2017,5,13,12,15,931.5,128.0,2.05,30.0,1038.0,743.66,537.68
2017,5,13,12,30,932.0,128.0,2.0,30.0,1042.0,781.31,563.75
2017,5,13,12,45,932.5,127.0,2.0,30.5,1037.5,815.5,586.19
2017,5,13,13,0,933.0,126.0,2.0,31.0,1033.0,846.69,605.05
2017,5,13,13,15,930.5,125.0,2.0,31.0,1020.0,872.16,621.39
2017,5,13,13,30,928.0,124.0,2.0,31.0,1007.0,894.01,635.48
2017,5,13,13,45,925.0,122.5,2.05,31.5,986.0,911.23,645.9
2017,5,13,14,0,922.0,121.0,2.1,32.0,965.0,924.56,653.96
2017,5,13,14,15,915.5,119.5,2.1,32.0,936.0,930.87,658.58
2017,5,13,14,30,909.0,118.0,2.1,32.0,907.0,933.19,660.87
