Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,45,891.0,121.0,2.15,32.0,868.0,925.58,657.55
2017,5,13,15,0,873.0,124.0,2.2,32.0,829.0,914.25,652.06
2017,5,13,15,15,861.5,121.5,2.25,31.5,787.0,899.83,646.0
2017,5,13,15,30,850.0,119.0,2.3,31.0,745.0,893.13,645.02
2017,5,13,15,45,836.0,115.0,2.4,31.0,697.5,867.56,630.83
2017,5,13,16,0,822.0,111.0,2.5,31.0,650.0,838.78,614.54
2017,5,13,16,15,801.5,107.5,2.55,30.5,597.5,802.19,593.69
2017,5,13,16,30,781.0,104.0,2.6,30.0,545.0,763.17,570.83
2017,5,13,16,45,755.0,98.5,2.7,30.0,490.0,715.63,540.71
2017,5,13,17,0,729.0,93.0,2.8,30.0,435.0,670.28,511.47
2017,5,13,17,15,691.0,87.5,2.6,29.0,378.5,611.92,471.76
2017,5,13,17,30,653.0,82.0,2.4,28.0,322.0,553.84,430.79
2017,5,13,17,45,600.0,74.5,2.25,27.5,266.0,484.86,379.36
2017,5,13,18,0,547.0,67.0,2.1,27.0,210.0,418.41,327.83
2017,5,13,18,15,464.5,56.5,2.05,25.5,158.0,336.14,263.19
2017,5,13,18,30,382.0,46.0,2.0,24.0,106.0,260.57,200.94
2017,5,13,18,45,254.5,31.5,2.0,23.0,65.0,169.74,122.86
2017,5,13,19,0,127.0,17.0,2.0,22.0,24.0,78.8,0.0
2017,5,13,19,15,63.5,8.5,2.05,21.5,12.0,27.25,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,59.0,11.0,1.2,16.0,14.5,8.65,0.0
2017,5,14,6,0,118.0,22.0,1.3,17.0,29.0,16.66,2.38
2017,5,14,6,15,229.5,38.0,1.4,17.5,70.0,28.76,18.66
2017,5,14,6,30,341.0,54.0,1.5,18.0,111.0,40.88,29.94
2017,5,14,6,45,421.0,65.0,1.6,19.0,162.5,51.76,39.73
2017,5,14,7,0,501.0,76.0,1.7,20.0,214.0,59.96,46.89
2017,5,14,7,15,554.0,84.5,2.15,21.0,268.5,65.83,51.77
2017,5,14,7,30,607.0,93.0,2.6,22.0,323.0,71.59,56.38
2017,5,14,7,45,648.5,98.5,3.1,23.0,379.5,74.95,58.82
2017,5,14,8,0,690.0,104.0,3.6,24.0,436.0,78.27,61.16
2017,5,14,8,15,717.5,109.0,3.65,24.5,490.0,80.89,63.0
2017,5,14,8,30,745.0,114.0,3.7,25.0,544.0,83.4,64.72
2017,5,14,8,45,767.0,118.0,3.75,26.0,595.5,92.2,71.52
2017,5,14,9,0,789.0,122.0,3.8,27.0,647.0,93.79,72.3
2017,5,14,9,15,805.0,125.5,3.75,27.5,693.5,110.0,70.69
2017,5,14,9,30,821.0,129.0,3.7,28.0,740.0,166.59,94.67
2017,5,14,9,45,833.5,131.0,3.65,28.5,781.5,223.06,132.35
2017,5,14,10,0,846.0,133.0,3.6,29.0,823.0,280.26,176.98
2017,5,14,10,15,854.5,135.5,3.55,29.5,857.5,340.74,226.58
2017,5,14,10,30,863.0,138.0,3.5,30.0,892.0,395.9,272.49
2017,5,14,10,45,870.0,139.0,3.5,30.5,920.0,448.98,316.24
2017,5,14,11,0,877.0,140.0,3.5,31.0,948.0,501.06,358.12
2017,5,14,11,15,881.0,141.5,3.45,31.0,968.0,550.74,397.73
2017,5,14,11,30,885.0,143.0,3.4,31.0,988.0,598.77,435.01
2017,5,14,11,45,885.5,144.5,3.35,31.5,999.0,642.88,467.58
2017,5,14,12,0,886.0,146.0,3.3,32.0,1010.0,684.77,497.58
2017,5,14,12,15,886.5,146.5,3.25,32.0,1013.5,723.73,525.78
2017,5,14,12,30,887.0,147.0,3.2,32.0,1017.0,760.35,551.78
2017,5,14,12,45,885.5,147.0,3.15,32.5,1012.0,792.65,573.2
2017,5,14,13,0,884.0,147.0,3.1,33.0,1007.0,822.07,591.82
2017,5,14,13,15,881.0,146.0,3.05,33.0,994.0,846.37,607.52
2017,5,14,13,30,878.0,145.0,3.0,33.0,981.0,867.2,620.99
2017,5,14,13,45,873.0,144.0,3.0,33.5,959.5,882.71,630.1
2017,5,14,14,0,868.0,143.0,3.0,34.0,938.0,894.47,636.89
2017,5,14,14,15,861.0,141.5,3.0,34.0,909.5,900.27,641.26
2017,5,14,14,30,854.0,140.0,3.0,34.0,881.0,902.25,643.36
2017,5,14,14,45,640.0,233.5,3.0,34.0,776.5,827.85,594.14
2017,5,14,15,0,426.0,327.0,3.0,34.0,672.0,721.35,520.13
2017,5,14,15,15,622.0,226.5,3.0,33.5,700.0,807.65,585.48
2017,5,14,15,30,818.0,126.0,3.0,33.0,728.0,870.37,630.81
2017,5,14,15,45,803.0,122.0,3.05,33.0,681.5,844.46,615.11
2017,5,14,16,0,788.0,118.0,3.1,33.0,635.0,815.5,597.96
2017,5,14,16,15,767.0,114.0,3.1,32.5,583.5,778.75,576.35
2017,5,14,16,30,746.0,110.0,3.1,32.0,532.0,743.78,555.67
2017,5,14,16,45,719.5,104.5,3.1,32.0,478.5,696.95,525.26
2017,5,14,17,0,693.0,99.0,3.1,32.0,425.0,648.88,493.09
2017,5,14,17,15,655.0,92.5,2.85,31.0,369.5,590.71,453.28
2017,5,14,17,30,617.0,86.0,2.6,30.0,314.0,532.92,412.43
2017,5,14,17,45,565.0,78.0,2.4,29.5,259.5,465.57,362.21
2017,5,14,18,0,513.0,70.0,2.2,29.0,205.0,400.72,312.03
2017,5,14,18,15,433.0,59.5,2.05,28.0,154.5,321.45,249.39
2017,5,14,18,30,353.0,49.0,1.9,27.0,104.0,248.54,189.43
2017,5,14,18,45,234.5,33.5,1.75,26.0,64.0,160.17,114.8
2017,5,14,19,0,116.0,18.0,1.6,25.0,24.0,76.08,0.0
2017,5,14,19,15,58.0,9.0,1.7,24.5,12.0,25.77,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,66.5,12.0,2.05,17.5,16.0,9.44,0.0
2017,5,15,6,0,133.0,24.0,2.3,18.0,32.0,18.16,3.94
2017,5,15,6,15,249.0,39.0,2.6,18.5,73.5,29.57,19.29
2017,5,15,6,30,365.0,54.0,2.9,19.0,115.0,41.06,29.97
2017,5,15,6,45,445.5,63.5,3.2,20.0,166.5,50.76,38.69
2017,5,15,7,0,526.0,73.0,3.5,21.0,218.0,57.91,44.91
2017,5,15,7,15,577.5,81.0,3.55,21.5,273.0,63.53,49.68
2017,5,15,7,30,629.0,89.0,3.6,22.0,328.0,69.06,54.21
2017,5,15,7,45,499.0,133.0,3.7,23.0,341.5,93.32,74.47
2017,5,15,8,0,369.0,177.0,3.8,24.0,355.0,119.89,96.2
2017,5,15,8,15,562.5,143.0,3.85,24.5,450.0,99.5,78.58
2017,5,15,8,30,756.0,109.0,3.9,25.0,545.0,87.31,67.97
2017,5,15,8,45,508.5,203.5,3.95,25.5,508.5,128.92,102.03
2017,5,15,9,0,261.0,298.0,4.0,26.0,472.0,176.85,140.52
2017,5,15,9,15,543.5,210.0,4.0,26.5,605.0,139.99,98.15
2017,5,15,9,30,826.0,122.0,4.0,27.0,738.0,161.75,91.3
2017,5,15,9,45,835.5,125.0,4.05,28.0,778.0,218.48,129.13
2017,5,15,10,0,845.0,128.0,4.1,29.0,818.0,280.92,177.62
2017,5,15,10,15,853.5,130.0,4.1,29.5,852.0,335.94,223.26
2017,5,15,10,30,862.0,132.0,4.1,30.0,886.0,390.59,269.04
2017,5,15,10,45,867.5,133.5,4.1,30.5,913.0,443.15,312.68
2017,5,15,11,0,873.0,135.0,4.1,31.0,940.0,494.58,354.37
2017,5,15,11,15,877.0,136.0,4.1,31.0,959.5,543.6,393.88
2017,5,15,11,30,881.0,137.0,4.1,31.0,979.0,590.96,431.14
2017,5,15,11,45,893.0,130.5,4.1,31.5,993.0,636.3,465.16
2017,5,15,12,0,905.0,124.0,4.1,32.0,1007.0,680.13,497.19
2017,5,15,12,15,905.0,124.5,4.1,32.0,1010.5,719.1,525.99
2017,5,15,12,30,905.0,125.0,4.1,32.0,1014.0,755.59,552.51
2017,5,15,12,45,671.5,279.0,4.1,32.5,937.5,753.26,546.04
2017,5,15,13,0,438.0,433.0,4.1,33.0,861.0,722.16,519.68
2017,5,15,13,15,667.5,277.5,4.1,33.0,919.0,802.74,580.22
2017,5,15,13,30,897.0,122.0,4.1,33.0,977.0,862.23,623.71
2017,5,15,13,45,627.5,271.0,4.15,33.5,863.0,805.08,581.35
2017,5,15,14,0,358.0,420.0,4.2,34.0,749.0,701.8,505.59
2017,5,15,14,15,319.0,419.5,4.25,34.0,706.0,677.22,489.54
2017,5,15,14,30,280.0,419.0,4.3,34.0,663.0,650.29,471.31
2017,5,15,14,45,362.5,369.5,4.35,34.0,671.5,683.09,497.28
2017,5,15,15,0,445.0,320.0,4.4,34.0,680.0,730.42,532.54
2017,5,15,15,15,598.5,235.0,4.45,33.5,693.0,792.81,581.06
2017,5,15,15,30,752.0,150.0,4.5,33.0,706.0,834.73,614.3
2017,5,15,15,45,595.5,198.5,4.6,33.0,621.0,746.99,554.05
2017,5,15,16,0,439.0,247.0,4.7,33.0,536.0,646.49,482.77
2017,5,15,16,15,545.5,190.5,4.75,32.5,520.5,669.95,505.05
2017,5,15,16,30,652.0,134.0,4.8,32.0,505.0,693.37,526.55
2017,5,15,16,45,627.5,127.5,4.85,32.0,455.5,649.65,496.45
2017,5,15,17,0,603.0,121.0,4.9,32.0,406.0,604.74,465.17
2017,5,15,17,15,563.0,113.0,4.85,31.5,352.5,546.54,423.81
2017,5,15,17,30,523.0,105.0,4.8,31.0,299.0,488.95,381.7
2017,5,15,17,45,465.5,95.0,4.75,30.5,246.0,413.99,324.96
2017,5,15,18,0,408.0,85.0,4.7,30.0,193.0,349.81,274.51
2017,5,15,18,15,333.0,70.5,4.65,29.0,145.0,275.48,214.85
2017,5,15,18,30,258.0,56.0,4.6,28.0,97.0,207.83,158.75
2017,5,15,18,45,129.0,38.5,4.55,27.5,59.0,110.96,78.56
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,18.28,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,8.26,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.5,9.5,7.47,0.0
2017,5,16,6,0,0.0,19.0,4.1,21.0,19.0,14.48,2.48
2017,5,16,6,15,61.0,45.5,4.3,21.0,56.0,33.19,22.12
2017,5,16,6,30,122.0,72.0,4.5,21.0,93.0,51.27,38.47
2017,5,16,6,45,61.0,62.5,4.75,21.5,73.0,46.45,34.71
2017,5,16,7,0,0.0,53.0,5.0,22.0,53.0,40.57,29.7
2017,5,16,7,15,0.0,43.0,5.15,22.5,43.0,32.85,22.93
2017,5,16,7,30,0.0,33.0,5.3,23.0,33.0,25.18,16.18
2017,5,16,7,45,0.0,53.5,5.45,23.5,53.5,40.96,29.64
2017,5,16,8,0,0.0,74.0,5.6,24.0,74.0,56.83,42.98
2017,5,16,8,15,1.0,119.0,5.7,24.5,119.5,89.56,70.33
2017,5,16,8,30,2.0,164.0,5.8,25.0,165.0,120.28,95.54
2017,5,16,8,45,15.5,210.5,5.9,25.5,221.0,151.01,120.37
2017,5,16,9,0,29.0,257.0,6.0,26.0,277.0,169.43,134.79
2017,5,16,9,15,17.0,220.0,6.0,26.5,232.5,159.47,120.26
2017,5,16,9,30,5.0,183.0,6.0,27.0,188.0,136.42,101.81
2017,5,16,9,45,6.0,186.5,6.05,27.5,192.5,140.24,104.29
2017,5,16,10,0,7.0,190.0,6.1,28.0,197.0,144.11,106.84
2017,5,16,10,15,8.0,197.5,6.1,28.0,205.5,150.9,111.89
2017,5,16,10,30,9.0,205.0,6.1,28.0,214.0,157.84,117.09
2017,5,16,10,45,10.5,210.5,6.15,28.5,221.0,163.68,121.22
2017,5,16,11,0,12.0,216.0,6.2,29.0,228.0,169.7,125.5
2017,5,16,11,15,12.0,208.5,6.2,29.0,220.5,165.45,122.23
2017,5,16,11,30,12.0,201.0,6.2,29.0,213.0,161.03,118.86
2017,5,16,11,45,11.5,204.5,6.2,29.5,216.0,164.54,121.27
2017,5,16,12,0,11.0,208.0,6.2,30.0,219.0,168.0,123.64
2017,5,16,12,15,9.5,195.0,6.2,30.0,205.0,157.96,116.02
2017,5,16,12,30,8.0,182.0,6.2,30.0,191.0,147.58,108.14
2017,5,16,12,45,9.0,180.5,6.25,30.5,190.5,147.79,108.15
2017,5,16,13,0,10.0,179.0,6.3,31.0,190.0,147.96,108.15
2017,5,16,13,15,22.5,289.5,6.35,30.5,312.0,255.98,190.09
2017,5,16,13,30,35.0,400.0,6.4,30.0,434.0,363.39,270.3
2017,5,16,13,45,25.5,347.5,6.45,30.0,372.5,313.74,233.56
2017,5,16,14,0,16.0,295.0,6.5,30.0,311.0,249.54,185.78
2017,5,16,14,15,144.5,358.0,6.55,30.0,485.5,450.61,339.07
2017,5,16,14,30,273.0,421.0,6.6,30.0,660.0,644.75,482.01
2017,5,16,14,45,460.0,324.5,6.65,30.5,706.0,743.03,556.27
2017,5,16,15,0,647.0,228.0,6.7,31.0,752.0,828.14,620.6
2017,5,16,15,15,326.5,208.0,6.7,30.5,472.0,518.11,395.36
2017,5,16,15,30,6.0,188.0,6.7,30.0,192.0,155.16,115.3
2017,5,16,15,45,3.0,150.5,6.75,30.0,152.5,121.36,89.61
2017,5,16,16,0,0.0,113.0,6.8,30.0,113.0,87.94,63.69
2017,5,16,16,15,0.0,68.0,6.75,29.5,68.0,52.29,35.91
2017,5,16,16,30,0.0,23.0,6.7,29.0,23.0,17.59,8.44
2017,5,16,16,45,0.0,70.0,6.65,28.5,70.0,53.76,37.55
2017,5,16,17,0,0.0,117.0,6.6,28.0,117.0,92.9,69.17
2017,5,16,17,15,0.0,101.5,6.5,27.5,101.5,80.2,59.35
2017,5,16,17,30,0.0,86.0,6.4,27.0,86.0,67.49,49.38
2017,5,16,17,45,144.5,96.0,6.3,26.5,134.5,199.45,158.96
2017,5,16,18,0,289.0,106.0,6.2,26.0,183.0,291.63,233.41
2017,5,16,18,15,222.0,85.5,6.05,25.5,136.5,222.35,175.81
2017,5,16,18,30,155.0,65.0,5.9,25.0,90.0,158.98,122.35
2017,5,16,18,45,89.5,41.0,5.75,25.0,54.0,97.2,69.34
2017,5,16,19,0,24.0,17.0,5.6,25.0,18.0,27.92,1.42
2017,5,16,19,15,12.0,8.5,5.6,24.5,9.0,10.52,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.5,0.6,20.5,0.5,0.39,0.0
2017,5,17,6,0,0.0,1.0,0.6,21.0,1.0,0.75,0.0
2017,5,17,6,15,0.0,3.5,0.55,21.0,3.5,2.64,0.0
2017,5,17,6,30,0.0,6.0,0.5,21.0,6.0,4.54,0.0
2017,5,17,6,45,0.0,9.5,0.5,21.5,9.5,7.2,0.66
2017,5,17,7,0,0.0,13.0,0.5,22.0,13.0,9.87,3.01
2017,5,17,7,15,0.0,13.0,0.6,22.5,13.0,9.88,3.0
2017,5,17,7,30,0.0,13.0,0.7,23.0,13.0,9.89,2.97
2017,5,17,7,45,0.0,27.0,0.8,23.5,27.0,20.6,12.19
2017,5,17,8,0,0.0,41.0,0.9,24.0,41.0,31.37,21.31
2017,5,17,8,15,0.0,66.0,1.0,24.5,66.0,50.67,37.52
2017,5,17,8,30,0.0,91.0,1.1,25.0,91.0,70.09,53.55
2017,5,17,8,45,0.0,96.0,1.25,25.5,96.0,73.87,56.36
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,77.62,59.15
2017,5,17,9,15,6.0,168.0,1.45,26.5,172.5,124.98,93.1
2017,5,17,9,30,12.0,235.0,1.5,27.0,244.0,171.63,128.04
2017,5,17,9,45,45.5,309.0,1.6,28.0,346.0,216.02,159.11
2017,5,17,10,0,79.0,383.0,1.7,29.0,448.0,273.74,199.6
2017,5,17,10,15,103.5,409.5,1.7,29.0,498.0,307.18,223.2
2017,5,17,10,30,128.0,436.0,1.7,29.0,548.0,336.23,243.98
2017,5,17,10,45,277.0,414.5,1.75,29.5,667.0,390.59,280.83
2017,5,17,11,0,426.0,393.0,1.8,30.0,786.0,462.31,331.08
2017,5,17,11,15,446.0,406.0,1.75,30.5,825.5,511.39,365.99
2017,5,17,11,30,466.0,419.0,1.7,31.0,865.0,561.96,401.17
2017,5,17,11,45,434.5,426.5,1.65,31.5,846.5,579.51,413.18
2017,5,17,12,0,403.0,434.0,1.6,32.0,828.0,594.44,422.99
2017,5,17,12,15,398.0,437.5,1.55,32.0,828.0,618.91,439.86
2017,5,17,12,30,393.0,441.0,1.5,32.0,828.0,641.91,455.35
2017,5,17,12,45,415.5,438.5,1.5,32.5,846.0,679.12,479.7
2017,5,17,13,0,438.0,436.0,1.5,33.0,864.0,721.27,506.67
2017,5,17,13,15,648.0,293.5,1.55,33.0,917.5,795.85,560.21
2017,5,17,13,30,858.0,151.0,1.6,33.0,971.0,849.18,598.7
2017,5,17,13,45,856.0,148.0,1.7,33.5,950.5,865.39,608.67
2017,5,17,14,0,854.0,145.0,1.8,34.0,930.0,877.93,616.75
2017,5,17,14,15,846.5,143.5,1.85,34.0,901.5,883.21,621.16
2017,5,17,14,30,839.0,142.0,1.9,34.0,873.0,898.16,631.86
2017,5,17,14,45,827.0,141.0,2.0,34.0,837.5,892.32,629.99
2017,5,17,15,0,815.0,140.0,2.1,34.0,802.0,882.8,626.04
2017,5,17,15,15,802.0,137.0,2.2,33.5,760.0,866.85,619.3
2017,5,17,15,30,789.0,134.0,2.3,33.0,718.0,847.49,610.36
2017,5,17,15,45,767.0,132.5,2.45,33.0,670.5,818.72,594.27
2017,5,17,16,0,745.0,131.0,2.6,33.0,623.0,792.25,579.53
2017,5,17,16,15,722.5,126.5,2.75,32.5,572.5,754.88,558.28
2017,5,17,16,30,700.0,122.0,2.9,32.0,522.0,715.48,535.16
2017,5,17,16,45,424.5,162.0,3.05,31.5,397.5,518.28,394.73
2017,5,17,17,0,149.0,202.0,3.2,31.0,273.0,313.2,240.41
2017,5,17,17,15,138.5,178.0,3.35,30.5,237.5,278.34,215.55
2017,5,17,17,30,128.0,154.0,3.5,30.0,202.0,243.54,189.56
2017,5,17,17,45,273.0,119.5,3.65,29.5,199.5,305.71,240.5
2017,5,17,18,0,418.0,85.0,3.8,29.0,197.0,353.62,278.08
2017,5,17,18,15,340.0,71.5,3.8,28.0,149.0,278.65,217.75
2017,5,17,18,30,262.0,58.0,3.8,27.0,101.0,210.62,161.45
2017,5,17,18,45,155.0,39.5,3.85,26.5,62.5,122.03,87.69
2017,5,17,19,0,48.0,21.0,3.9,26.0,24.0,42.54,8.12
2017,5,17,19,15,24.0,10.5,3.95,25.5,12.0,15.89,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,29.0,12.5,3.35,22.5,14.5,9.83,0.0
2017,5,18,6,0,58.0,25.0,3.4,23.0,29.0,18.73,5.93
2017,5,18,6,15,140.5,46.5,3.55,23.0,68.0,34.22,22.87
2017,5,18,6,30,223.0,68.0,3.7,23.0,107.0,49.58,36.75
2017,5,18,6,45,111.5,62.0,3.9,23.5,81.5,45.38,33.51
2017,5,18,7,0,0.0,56.0,4.1,24.0,56.0,42.89,31.44
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,59.02,45.2
2017,5,18,7,30,0.0,100.0,4.5,25.0,100.0,74.73,58.35
2017,5,18,7,45,4.0,131.0,4.7,25.5,133.0,96.16,76.1
2017,5,18,8,0,8.0,162.0,4.9,26.0,166.0,117.12,93.16
2017,5,18,8,15,4.0,148.0,5.05,26.5,150.0,109.12,85.97
2017,5,18,8,30,0.0,134.0,5.2,27.0,134.0,100.31,78.2
2017,5,18,8,45,4.5,169.0,5.35,27.5,172.0,124.37,97.56
2017,5,18,9,0,9.0,204.0,5.5,28.0,210.0,147.78,116.1
2017,5,18,9,15,5.5,178.0,5.55,28.5,182.0,131.65,97.84
2017,5,18,9,30,2.0,152.0,5.6,29.0,154.0,114.65,84.22
2017,5,18,9,45,15.5,236.5,5.7,29.5,249.5,175.74,130.24
2017,5,18,10,0,29.0,321.0,5.8,30.0,345.0,226.61,167.69
2017,5,18,10,15,26.0,323.5,5.8,30.0,346.0,233.42,172.76
2017,5,18,10,30,23.0,326.0,5.8,30.0,347.0,247.26,183.17
2017,5,18,10,45,145.5,391.0,5.85,30.5,525.5,330.36,242.51
2017,5,18,11,0,268.0,456.0,5.9,31.0,704.0,434.93,317.83
2017,5,18,11,15,277.0,464.5,5.9,31.5,726.0,467.94,342.09
2017,5,18,11,30,286.0,473.0,5.9,32.0,748.0,501.55,366.57
2017,5,18,11,45,345.5,453.5,5.95,32.5,789.5,546.28,399.14
2017,5,18,12,0,405.0,434.0,6.0,33.0,831.0,594.41,433.97
2017,5,18,12,15,564.0,338.5,6.0,33.0,892.5,659.53,483.07
2017,5,18,12,30,723.0,243.0,6.0,33.0,954.0,726.58,533.6
2017,5,18,12,45,526.0,356.5,6.05,33.0,873.0,702.25,514.07
2017,5,18,13,0,329.0,470.0,6.1,33.0,792.0,657.23,479.55
2017,5,18,13,15,176.5,416.5,6.1,33.0,589.0,497.63,365.65
2017,5,18,13,30,24.0,363.0,6.1,33.0,386.0,309.04,226.57
2017,5,18,13,45,142.0,409.5,6.1,33.0,541.0,480.51,354.37
2017,5,18,14,0,260.0,456.0,6.1,33.0,696.0,645.44,473.25
2017,5,18,14,15,169.5,435.5,6.1,33.0,590.5,541.51,398.38
2017,5,18,14,30,79.0,415.0,6.1,33.0,485.0,431.63,318.27
2017,5,18,14,45,56.0,371.5,6.15,33.0,420.0,374.55,277.15
2017,5,18,15,0,33.0,328.0,6.2,33.0,355.0,316.38,234.49
2017,5,18,15,15,52.0,331.5,6.25,32.5,371.0,339.26,253.13
2017,5,18,15,30,71.0,335.0,6.3,32.0,387.0,362.25,271.83
2017,5,18,15,45,140.5,319.0,6.35,32.0,415.0,427.25,322.64
2017,5,18,16,0,210.0,303.0,6.4,32.0,443.0,470.63,357.33
2017,5,18,16,15,131.0,269.5,6.4,31.5,354.5,370.9,282.91
2017,5,18,16,30,52.0,236.0,6.4,31.0,266.0,256.61,195.72
2017,5,18,16,45,239.5,209.0,6.4,31.0,325.5,407.07,315.87
2017,5,18,17,0,427.0,182.0,6.4,31.0,385.0,526.54,409.62
2017,5,18,17,15,385.5,167.5,6.35,30.5,333.5,453.23,355.23
2017,5,18,17,30,344.0,153.0,6.3,30.0,282.0,398.02,313.58
2017,5,18,17,45,288.5,135.5,6.25,29.5,231.5,333.13,263.11
2017,5,18,18,0,233.0,118.0,6.2,29.0,181.0,272.37,214.59
2017,5,18,18,15,173.0,94.0,6.0,28.5,135.0,205.84,160.36
2017,5,18,18,30,113.0,70.0,5.8,28.0,89.0,135.35,102.33
2017,5,18,18,45,61.5,43.0,5.6,27.5,52.5,78.61,54.89
2017,5,18,19,0,10.0,16.0,5.4,27.0,16.0,16.85,0.86
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.0,7.88,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.55,22.5,12.0,8.65,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,16.81,5.13
2017,5,19,6,15,85.5,48.0,4.75,23.0,61.5,35.02,23.56
2017,5,19,6,30,144.0,74.0,4.9,23.0,99.0,52.77,39.47
2017,5,19,6,45,72.0,61.5,5.1,23.5,74.0,45.98,34.03
2017,5,19,7,0,0.0,49.0,5.3,24.0,49.0,37.48,26.77
2017,5,19,7,15,198.0,97.0,5.4,24.5,173.5,69.35,54.04
2017,5,19,7,30,396.0,145.0,5.5,25.0,298.0,99.82,79.65
2017,5,19,7,45,255.5,176.5,5.65,25.5,281.0,117.46,94.03
2017,5,19,8,0,115.0,208.0,5.8,26.0,264.0,135.93,108.87
2017,5,19,8,15,146.0,234.0,5.85,26.5,313.5,150.79,120.5
2017,5,19,8,30,177.0,260.0,5.9,27.0,363.0,165.18,131.61
2017,5,19,8,45,248.0,274.0,6.0,28.0,432.5,166.08,131.37
2017,5,19,9,0,319.0,288.0,6.1,29.0,502.0,173.52,136.45
2017,5,19,9,15,497.5,240.5,6.15,29.5,601.0,150.95,107.59
2017,5,19,9,30,676.0,193.0,6.2,30.0,700.0,176.91,108.06
2017,5,19,9,45,696.5,194.0,6.3,30.5,741.5,226.56,140.1
2017,5,19,10,0,717.0,195.0,6.4,31.0,783.0,278.11,179.37
2017,5,19,10,15,474.0,314.5,6.45,31.5,710.0,331.74,230.82
2017,5,19,10,30,231.0,434.0,6.5,32.0,637.0,368.9,266.51
2017,5,19,10,45,205.5,452.0,6.55,32.5,637.0,390.53,283.56
2017,5,19,11,0,180.0,470.0,6.6,33.0,637.0,409.51,298.09
2017,5,19,11,15,227.0,473.5,6.6,33.0,688.0,452.8,330.03
2017,5,19,11,30,274.0,477.0,6.6,33.0,739.0,496.58,362.42
2017,5,19,11,45,262.0,486.5,6.6,33.5,740.0,518.43,378.03
2017,5,19,12,0,250.0,496.0,6.6,34.0,741.0,539.49,392.75
2017,5,19,12,15,230.0,501.5,6.6,34.0,728.0,548.7,399.59
2017,5,19,12,30,210.0,507.0,6.6,34.0,715.0,555.78,404.76
2017,5,19,12,45,113.5,406.5,6.6,34.5,518.5,419.8,306.74
2017,5,19,13,0,17.0,306.0,6.6,35.0,322.0,253.8,184.41
2017,5,19,13,15,24.5,349.5,6.55,35.0,373.0,307.0,223.7
2017,5,19,13,30,32.0,393.0,6.5,35.0,424.0,353.81,257.81
2017,5,19,13,45,69.0,425.5,6.5,35.0,490.5,417.6,304.84
2017,5,19,14,0,106.0,458.0,6.5,35.0,557.0,483.68,353.08
2017,5,19,14,15,208.0,435.5,6.45,34.5,620.0,574.19,420.98
2017,5,19,14,30,310.0,413.0,6.4,34.0,683.0,666.38,489.31
2017,5,19,14,45,325.0,390.0,6.4,34.0,663.5,664.3,489.01
2017,5,19,15,0,340.0,367.0,6.4,34.0,644.0,659.98,487.52
2017,5,19,15,15,285.5,358.5,6.35,33.5,583.0,606.64,450.56
2017,5,19,15,30,231.0,350.0,6.3,33.0,522.0,533.84,399.37
2017,5,19,15,45,119.5,276.0,6.3,33.0,364.5,365.65,275.31
2017,5,19,16,0,8.0,202.0,6.3,33.0,207.0,170.06,125.97
2017,5,19,16,15,144.5,222.0,6.2,32.5,305.5,332.52,254.22
2017,5,19,16,30,281.0,242.0,6.1,32.0,404.0,477.99,366.58
2017,5,19,16,45,318.0,210.0,6.0,31.5,376.0,467.17,360.85
2017,5,19,17,0,355.0,178.0,5.9,31.0,348.0,452.28,352.21
2017,5,19,17,15,309.5,167.0,5.75,30.5,301.5,398.83,312.16
2017,5,19,17,30,264.0,156.0,5.6,30.0,255.0,347.93,273.29
2017,5,19,17,45,232.0,134.0,5.45,29.5,211.0,295.76,232.87
2017,5,19,18,0,200.0,112.0,5.3,29.0,167.0,245.48,192.86
2017,5,19,18,15,153.5,89.0,5.1,28.5,125.5,178.17,138.29
2017,5,19,18,30,107.0,66.0,4.9,28.0,84.0,126.11,95.03
2017,5,19,18,45,53.5,42.5,4.7,27.5,51.5,73.78,51.34
2017,5,19,19,0,0.0,19.0,4.5,27.0,19.0,14.95,0.97
2017,5,19,19,15,0.0,9.5,4.35,26.5,9.5,7.47,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.5,1.8,22.0,1.5,1.18,0.0
2017,5,20,6,0,0.0,3.0,1.9,22.0,3.0,2.27,0.0
2017,5,20,6,15,0.0,8.5,1.95,22.0,8.5,6.44,0.0
2017,5,20,6,30,0.0,14.0,2.0,22.0,14.0,10.62,3.52
2017,5,20,6,45,0.0,20.5,2.15,22.5,20.5,15.59,7.91
2017,5,20,7,0,0.0,27.0,2.3,23.0,27.0,20.56,12.25
2017,5,20,7,15,0.0,55.0,2.4,23.0,55.0,42.1,30.91
2017,5,20,7,30,0.0,83.0,2.5,23.0,83.0,63.12,48.88
2017,5,20,7,45,0.0,53.5,2.65,23.5,53.5,40.97,29.64
2017,5,20,8,0,0.0,24.0,2.8,24.0,24.0,18.33,10.09
2017,5,20,8,15,0.0,46.0,2.95,24.5,46.0,35.24,24.41
2017,5,20,8,30,0.0,68.0,3.1,25.0,68.0,52.26,38.59
2017,5,20,8,45,0.0,53.0,3.3,25.5,53.0,40.71,28.67
2017,5,20,9,0,0.0,38.0,3.5,26.0,38.0,29.18,18.86
2017,5,20,9,15,0.0,63.5,3.7,26.0,63.5,48.92,33.53
2017,5,20,9,30,0.0,89.0,3.9,26.0,89.0,68.77,49.17
2017,5,20,9,45,0.0,79.5,4.15,26.5,79.5,61.45,43.16
2017,5,20,10,0,0.0,70.0,4.4,27.0,70.0,54.13,37.22
2017,5,20,10,15,0.0,80.0,4.0,27.5,80.0,61.97,43.22
2017,5,20,10,30,0.0,90.0,3.6,28.0,90.0,69.65,49.03
2017,5,20,10,45,0.0,101.0,3.25,28.5,101.0,78.03,55.34
2017,5,20,11,0,0.0,112.0,2.9,29.0,112.0,86.47,61.65
2017,5,20,11,15,1.5,129.0,2.8,29.0,130.5,100.26,72.18
2017,5,20,11,30,3.0,146.0,2.7,29.0,149.0,114.31,82.87
2017,5,20,11,45,5.0,157.5,2.6,29.5,162.5,124.7,90.57
2017,5,20,12,0,7.0,169.0,2.5,30.0,176.0,135.35,98.44
2017,5,20,12,15,9.5,195.5,2.6,30.0,205.0,158.18,115.69
2017,5,20,12,30,12.0,222.0,2.7,30.0,234.0,181.42,133.17
2017,5,20,12,45,101.5,363.0,2.8,30.0,462.5,375.46,277.36
2017,5,20,13,0,191.0,504.0,2.9,30.0,691.0,567.74,413.5
2017,5,20,13,15,103.0,391.5,2.85,29.5,492.5,416.35,306.22
2017,5,20,13,30,15.0,279.0,2.8,29.0,294.0,233.04,172.07
2017,5,20,13,45,9.5,216.0,2.75,29.0,225.5,178.39,131.65
2017,5,20,14,0,4.0,153.0,2.7,29.0,157.0,123.45,90.05
2017,5,20,14,15,5.0,161.0,2.4,28.5,165.5,130.84,96.08
2017,5,20,14,30,6.0,169.0,2.1,28.0,174.0,138.3,102.1
2017,5,20,14,45,16.0,240.0,1.8,28.0,253.5,205.88,153.76
2017,5,20,15,0,26.0,311.0,1.5,28.0,333.0,293.63,219.05
2017,5,20,15,15,68.0,330.5,1.35,27.5,383.0,351.45,262.9
2017,5,20,15,30,110.0,350.0,1.2,27.0,433.0,409.86,306.6
2017,5,20,15,45,294.5,300.5,1.05,27.0,501.0,557.03,414.92
2017,5,20,16,0,479.0,251.0,0.9,27.0,569.0,677.33,499.36
2017,5,20,16,15,252.0,232.5,1.55,26.5,399.0,447.81,340.68
2017,5,20,16,30,25.0,214.0,2.2,26.0,229.0,197.17,150.78
2017,5,20,16,45,48.0,206.0,2.85,25.5,230.5,223.88,174.01
2017,5,20,17,0,71.0,198.0,3.5,25.0,232.0,234.81,184.3
2017,5,20,17,15,54.5,176.5,3.85,24.0,200.5,202.27,159.49
2017,5,20,17,30,38.0,155.0,4.2,23.0,169.0,170.71,134.92
2017,5,20,17,45,27.5,129.0,4.6,22.5,138.0,138.71,109.31
2017,5,20,18,0,17.0,103.0,5.0,22.0,107.0,98.37,76.24
2017,5,20,18,15,47.5,86.0,4.9,21.5,94.5,108.52,84.63
2017,5,20,18,30,78.0,69.0,4.8,21.0,82.0,115.92,89.52
2017,5,20,18,45,45.5,42.0,4.75,20.5,49.0,69.04,49.28
2017,5,20,19,0,13.0,15.0,4.7,20.0,16.0,16.58,2.6
2017,5,20,19,15,6.5,7.5,4.5,19.5,8.0,7.94,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,0.5,3.2,18.0,0.5,0.38,0.0
2017,5,21,6,30,0.0,1.0,3.3,18.0,1.0,0.76,0.0
2017,5,21,6,45,0.0,2.0,3.45,18.5,2.0,1.51,0.0
2017,5,21,7,0,0.0,3.0,3.6,19.0,3.0,2.27,0.0
2017,5,21,7,15,0.0,47.5,3.75,19.0,47.5,36.31,26.37
2017,5,21,7,30,0.0,92.0,3.9,19.0,92.0,69.36,55.13
2017,5,21,7,45,0.0,100.0,4.05,19.5,100.0,75.47,60.09
2017,5,21,8,0,0.0,108.0,4.2,20.0,108.0,81.53,64.93
2017,5,21,8,15,0.0,111.0,4.3,20.0,111.0,84.06,66.84
2017,5,21,8,30,0.0,114.0,4.4,20.0,114.0,86.51,68.68
2017,5,21,8,45,3.0,153.0,4.55,20.5,155.5,113.75,91.32
2017,5,21,9,0,6.0,192.0,4.7,21.0,197.0,140.08,112.86
2017,5,21,9,15,11.0,224.0,4.7,21.0,233.0,161.62,124.55
2017,5,21,9,30,16.0,256.0,4.7,21.0,269.0,185.3,142.41
2017,5,21,9,45,15.5,272.5,4.7,21.5,285.5,199.16,152.54
2017,5,21,10,0,15.0,289.0,4.7,22.0,302.0,213.1,162.81
2017,5,21,10,15,29.0,334.0,4.6,22.0,360.0,240.19,183.02
2017,5,21,10,30,43.0,379.0,4.5,22.0,418.0,279.14,212.38
2017,5,21,10,45,27.5,311.0,4.4,22.0,336.5,235.85,179.51
2017,5,21,11,0,12.0,243.0,4.3,22.0,255.0,189.23,143.77
2017,5,21,11,15,80.5,366.5,4.2,22.0,444.5,310.27,236.27
2017,5,21,11,30,149.0,490.0,4.1,22.0,634.0,439.16,332.34
2017,5,21,11,45,132.5,493.5,4.05,22.5,622.5,447.28,337.55
2017,5,21,12,0,116.0,497.0,4.0,23.0,611.0,453.65,341.67
2017,5,21,12,15,109.5,496.5,4.1,23.0,604.5,459.63,346.38
2017,5,21,12,30,103.0,496.0,4.2,23.0,598.0,465.11,350.67
2017,5,21,12,45,98.5,491.5,4.3,23.0,588.5,467.81,352.94
2017,5,21,13,0,94.0,487.0,4.4,23.0,579.0,469.42,354.52
2017,5,21,13,15,58.5,422.0,4.55,23.0,479.5,394.3,299.1
2017,5,21,13,30,23.0,357.0,4.7,23.0,380.0,302.82,230.31
2017,5,21,13,45,64.5,407.0,4.85,23.0,467.5,396.73,302.59
2017,5,21,14,0,106.0,457.0,5.0,23.0,555.0,481.58,366.79
2017,5,21,14,15,93.0,436.5,5.05,22.5,520.5,457.32,349.57
2017,5,21,14,30,80.0,416.0,5.1,22.0,486.0,431.86,331.62
2017,5,21,14,45,91.5,403.0,5.2,22.0,480.5,434.02,334.44
2017,5,21,15,0,103.0,390.0,5.3,22.0,475.0,435.65,336.84
2017,5,21,15,15,54.5,291.0,5.35,21.5,336.0,301.72,234.87
2017,5,21,15,30,6.0,192.0,5.4,21.0,197.0,158.25,121.92
2017,5,21,15,45,3.0,155.5,5.45,21.0,158.0,125.37,96.03
2017,5,21,16,0,0.0,119.0,5.5,21.0,119.0,92.81,69.98
2017,5,21,16,15,0.0,93.5,5.35,20.5,93.5,72.09,53.5
2017,5,21,16,30,0.0,68.0,5.2,20.0,68.0,52.25,37.53
2017,5,21,16,45,0.0,43.0,5.1,20.0,43.0,32.93,21.71
2017,5,21,17,0,0.0,18.0,5.0,20.0,18.0,13.73,5.81
2017,5,21,17,15,0.0,15.5,4.8,19.5,15.5,11.81,4.26
2017,5,21,17,30,0.0,13.0,4.6,19.0,13.0,9.89,2.69
2017,5,21,17,45,0.0,10.5,4.45,18.5,10.5,7.98,1.1
2017,5,21,18,0,0.0,8.0,4.3,18.0,8.0,6.07,0.0
2017,5,21,18,15,0.0,5.5,4.3,17.5,5.5,4.17,0.0
2017,5,21,18,30,0.0,3.0,4.3,17.0,3.0,2.27,0.0
2017,5,21,18,45,0.0,1.5,4.3,17.0,1.5,1.13,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,24.5,12.5,3.45,15.0,14.5,9.83,0.0
2017,5,22,6,0,49.0,25.0,3.4,15.0,29.0,18.98,7.91
2017,5,22,6,15,117.0,48.5,3.4,15.0,67.0,35.51,24.99
2017,5,22,6,30,185.0,72.0,3.4,15.0,105.0,51.93,40.16
2017,5,22,6,45,92.5,44.5,3.4,15.5,61.0,33.36,24.07
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,12.92,5.89
2017,5,22,7,15,0.0,25.0,3.4,16.5,25.0,19.04,11.32
2017,5,22,7,30,0.0,33.0,3.4,17.0,33.0,25.18,16.69
2017,5,22,7,45,0.0,66.0,3.4,17.5,66.0,50.62,38.9
2017,5,22,8,0,0.0,99.0,3.4,18.0,99.0,75.28,60.05
2017,5,22,8,15,0.0,109.0,3.45,18.0,109.0,82.67,66.17
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,90.01,72.21
2017,5,22,8,45,14.0,188.0,3.6,18.5,197.5,136.99,111.63
2017,5,22,9,0,28.0,257.0,3.7,19.0,276.0,169.51,138.2
2017,5,22,9,15,21.0,250.5,3.85,19.5,265.5,178.36,144.84
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,177.44,136.66
2017,5,22,9,45,14.5,256.0,4.15,20.5,268.0,188.26,144.48
2017,5,22,10,0,15.0,268.0,4.3,21.0,281.0,199.15,152.46
2017,5,22,10,15,14.5,268.0,4.45,21.0,280.5,201.71,154.34
2017,5,22,10,30,14.0,268.0,4.6,21.0,280.0,203.96,156.03
2017,5,22,10,45,20.0,312.5,4.85,21.5,330.5,239.84,183.37
2017,5,22,11,0,26.0,357.0,5.1,22.0,381.0,271.09,206.92
2017,5,22,11,15,32.5,385.0,5.15,22.5,416.0,299.06,227.75
2017,5,22,11,30,39.0,413.0,5.2,23.0,451.0,328.45,249.54
2017,5,22,11,45,29.0,374.0,5.3,23.5,402.5,300.95,228.35
2017,5,22,12,0,19.0,335.0,5.4,24.0,354.0,269.33,204.02
2017,5,22,12,15,14.5,267.0,5.05,24.0,282.0,216.55,163.72
2017,5,22,12,30,10.0,199.0,4.7,24.0,210.0,162.02,121.75
2017,5,22,12,45,8.5,185.5,4.35,24.5,194.5,151.13,113.11
2017,5,22,13,0,7.0,172.0,4.0,25.0,179.0,139.93,104.23
2017,5,22,13,15,9.5,201.0,3.7,25.0,210.5,165.28,123.88
2017,5,22,13,30,12.0,230.0,3.4,25.0,242.0,191.02,143.67
2017,5,22,13,45,12.5,240.0,3.15,25.0,252.0,200.16,150.67
2017,5,22,14,0,13.0,250.0,2.9,25.0,262.0,209.39,157.78
2017,5,22,14,15,13.0,255.0,2.85,25.0,267.0,214.2,161.59
2017,5,22,14,30,13.0,260.0,2.8,25.0,272.0,219.08,165.49
2017,5,22,14,45,10.5,229.5,2.8,25.0,238.5,192.13,145.11
2017,5,22,15,0,8.0,199.0,2.8,25.0,205.0,165.02,124.48
2017,5,22,15,15,6.0,185.5,2.8,25.0,190.0,152.37,114.91
2017,5,22,15,30,4.0,172.0,2.8,25.0,175.0,139.69,105.25
2017,5,22,15,45,11.0,203.0,2.85,25.0,211.0,172.39,131.29
2017,5,22,16,0,18.0,234.0,2.9,25.0,247.0,206.43,158.26
2017,5,22,16,15,12.0,206.0,2.9,25.0,214.5,177.69,136.12
2017,5,22,16,30,6.0,178.0,2.9,25.0,182.0,149.06,113.95
2017,5,22,16,45,3.0,151.0,2.9,25.0,153.0,123.83,94.31
2017,5,22,17,0,0.0,124.0,2.9,25.0,124.0,98.76,74.53
2017,5,22,17,15,0.0,108.5,2.8,24.5,108.5,86.1,64.76
2017,5,22,17,30,0.0,93.0,2.7,24.0,93.0,73.43,54.8
2017,5,22,17,45,247.5,83.5,2.6,23.5,152.5,260.62,210.21
2017,5,22,18,0,495.0,74.0,2.5,23.0,212.0,387.06,309.9
2017,5,22,18,15,422.0,63.5,2.25,22.0,162.5,313.5,249.39
2017,5,22,18,30,349.0,53.0,2.0,21.0,113.0,242.34,189.79
2017,5,22,18,45,240.5,38.0,1.75,20.5,72.5,163.0,122.02
2017,5,22,19,0,132.0,23.0,1.5,20.0,32.0,89.32,44.26
2017,5,22,19,15,66.0,11.5,1.6,19.5,16.0,29.66,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.5,0.5,17.5,18.0,10.62,0.0
2017,5,23,6,0,115.0,27.0,0.6,18.0,36.0,20.31,9.0
2017,5,23,6,15,208.0,44.5,0.8,18.5,76.0,33.28,22.79
2017,5,23,6,30,301.0,62.0,1.0,19.0,116.0,46.15,34.54
2017,5,23,6,45,363.0,76.0,1.2,19.5,164.5,56.22,43.6
2017,5,23,7,0,425.0,90.0,1.4,20.0,213.0,66.11,52.24
2017,5,23,7,15,212.5,94.5,1.5,20.5,156.0,67.99,53.71
2017,5,23,7,30,0.0,99.0,1.6,21.0,99.0,74.14,58.75
2017,5,23,7,45,0.0,118.0,1.7,21.5,118.0,87.67,69.97
2017,5,23,8,0,0.0,137.0,1.8,22.0,137.0,101.07,80.88
2017,5,23,8,15,7.0,168.5,1.8,22.5,172.5,122.5,98.33
2017,5,23,8,30,14.0,200.0,1.8,23.0,208.0,143.5,115.13
2017,5,23,8,45,22.5,231.0,1.8,23.5,246.0,163.84,131.12
2017,5,23,9,0,31.0,262.0,1.8,24.0,284.0,172.2,137.19
2017,5,23,9,15,35.0,286.5,1.75,24.5,312.5,186.5,148.0
2017,5,23,9,30,39.0,311.0,1.7,25.0,341.0,207.43,155.4
2017,5,23,9,45,147.0,352.0,1.65,25.5,472.0,244.72,177.97
2017,5,23,10,0,255.0,393.0,1.6,26.0,603.0,296.04,211.28
2017,5,23,10,15,134.5,329.5,1.55,26.0,441.0,259.12,189.0
2017,5,23,10,30,14.0,266.0,1.5,26.0,279.0,202.5,150.6
2017,5,23,10,45,19.5,310.0,1.5,26.5,328.5,237.81,176.68
2017,5,23,11,0,25.0,354.0,1.5,27.0,378.0,268.41,198.66
2017,5,23,11,15,413.0,268.5,1.5,27.0,665.5,398.45,292.21
2017,5,23,11,30,801.0,183.0,1.5,27.0,953.0,569.72,414.17
2017,5,23,11,45,808.5,181.0,1.5,27.5,966.0,613.36,445.12
2017,5,23,12,0,816.0,179.0,1.5,28.0,979.0,655.56,475.09
2017,5,23,12,15,500.5,344.5,1.55,28.0,836.0,613.63,444.54
2017,5,23,12,30,185.0,510.0,1.6,28.0,693.0,536.78,388.29
2017,5,23,12,45,303.5,472.0,1.65,28.5,770.5,614.42,443.76
2017,5,23,13,0,422.0,434.0,1.7,29.0,848.0,698.43,501.44
2017,5,23,13,15,267.5,458.5,1.75,28.5,720.0,610.31,440.96
2017,5,23,13,30,113.0,483.0,1.8,28.0,592.0,495.8,361.2
2017,5,23,13,45,105.0,469.0,1.9,28.0,568.5,484.0,354.3
2017,5,23,14,0,97.0,455.0,2.0,28.0,545.0,470.98,345.83
2017,5,23,14,15,57.5,377.5,2.3,27.5,430.5,372.23,276.46
