Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,30,18.0,300.0,2.6,27.0,316.0,256.84,192.12
2017,5,23,14,45,9.0,214.0,2.9,27.0,222.0,177.89,133.01
2017,5,23,15,0,0.0,128.0,3.2,27.0,128.0,100.0,73.04
2017,5,23,15,15,2.5,151.5,3.75,26.0,153.5,121.26,90.33
2017,5,23,15,30,5.0,175.0,4.3,25.0,179.0,143.02,108.08
2017,5,23,15,45,22.0,222.5,4.85,24.5,238.0,211.98,163.19
2017,5,23,16,0,39.0,270.0,5.4,24.0,297.0,273.86,212.67
2017,5,23,16,15,25.0,230.5,5.9,23.0,247.5,210.24,163.9
2017,5,23,16,30,11.0,191.0,6.4,22.0,198.0,164.58,128.34
2017,5,23,16,45,105.5,197.0,6.9,21.0,249.5,272.8,219.18
2017,5,23,17,0,200.0,203.0,7.4,20.0,301.0,347.59,282.89
2017,5,23,17,15,186.0,180.5,7.1,19.5,262.5,310.37,253.61
2017,5,23,17,30,172.0,158.0,6.8,19.0,224.0,273.38,224.14
2017,5,23,17,45,168.5,132.5,6.55,18.5,188.5,239.72,196.95
2017,5,23,18,0,165.0,107.0,6.3,18.0,153.0,205.46,168.45
2017,5,23,18,15,136.5,85.0,5.9,17.5,117.5,161.87,131.06
2017,5,23,18,30,108.0,63.0,5.5,17.0,82.0,120.22,94.7
2017,5,23,18,45,64.0,43.0,5.15,17.0,53.0,76.69,56.41
2017,5,23,19,0,20.0,23.0,4.8,17.0,24.0,28.76,11.76
2017,5,23,19,15,10.0,11.5,4.7,16.5,12.0,12.16,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,14.0,3.4,12.5,20.5,11.02,0.0
2017,5,24,6,0,169.0,28.0,3.7,13.0,41.0,21.21,10.12
2017,5,24,6,15,282.5,42.0,3.65,13.5,84.5,31.94,22.11
2017,5,24,6,30,396.0,56.0,3.6,14.0,128.0,45.18,34.4
2017,5,24,6,45,469.0,66.5,3.55,15.0,180.0,53.08,41.64
2017,5,24,7,0,542.0,77.0,3.5,16.0,232.0,60.9,48.51
2017,5,24,7,15,593.0,84.0,3.6,17.0,288.0,65.72,52.51
2017,5,24,7,30,644.0,91.0,3.7,18.0,344.0,70.49,56.32
2017,5,24,7,45,683.5,96.0,3.8,19.5,400.5,73.63,58.48
2017,5,24,8,0,723.0,101.0,3.9,21.0,457.0,76.72,60.54
2017,5,24,8,15,749.5,106.0,3.9,21.5,511.0,79.46,62.5
2017,5,24,8,30,776.0,111.0,3.9,22.0,565.0,88.9,70.12
2017,5,24,8,45,799.0,113.0,3.95,23.0,617.0,89.48,70.07
2017,5,24,9,0,822.0,115.0,4.0,24.0,669.0,90.03,70.03
2017,5,24,9,15,837.0,118.0,3.95,24.5,716.0,96.69,75.19
2017,5,24,9,30,852.0,121.0,3.9,25.0,763.0,153.84,87.0
2017,5,24,9,45,865.5,122.5,3.9,25.5,805.0,218.14,128.97
2017,5,24,10,0,879.0,124.0,3.9,26.0,847.0,275.02,172.88
2017,5,24,10,15,887.5,125.5,3.85,26.5,881.5,330.93,219.42
2017,5,24,10,30,896.0,127.0,3.8,27.0,916.0,386.41,266.34
2017,5,24,10,45,905.5,126.0,3.8,27.5,945.0,440.11,311.44
2017,5,24,11,0,915.0,125.0,3.8,28.0,974.0,492.98,354.88
2017,5,24,11,15,919.0,126.0,3.8,28.0,994.0,543.39,396.1
2017,5,24,11,30,923.0,127.0,3.8,28.0,1014.0,592.04,434.92
2017,5,24,11,45,933.5,121.5,3.8,28.5,1028.5,638.23,470.11
2017,5,24,12,0,944.0,116.0,3.8,29.0,1043.0,682.73,503.09
2017,5,24,12,15,944.5,116.5,3.75,29.0,1046.5,723.0,533.03
2017,5,24,12,30,945.0,117.0,3.7,29.0,1050.0,760.78,560.58
2017,5,24,12,45,947.0,114.5,3.7,29.5,1046.0,794.82,584.14
2017,5,24,13,0,949.0,112.0,3.7,30.0,1042.0,825.92,604.39
2017,5,24,13,15,946.0,111.5,3.6,30.0,1029.0,851.39,621.01
2017,5,24,13,30,943.0,111.0,3.5,30.0,1016.0,873.2,635.18
2017,5,24,13,45,941.0,109.0,3.45,30.0,995.5,890.78,646.85
2017,5,24,14,0,939.0,107.0,3.4,30.0,975.0,904.46,656.04
2017,5,24,14,15,933.0,105.5,3.3,30.0,946.5,911.21,660.5
2017,5,24,14,30,927.0,104.0,3.2,30.0,918.0,913.97,662.49
2017,5,24,14,45,917.0,104.0,3.1,30.5,882.0,910.74,659.37
2017,5,24,15,0,907.0,104.0,3.0,31.0,846.0,903.69,653.93
2017,5,24,15,15,896.0,101.5,2.9,30.5,804.0,889.58,646.64
2017,5,24,15,30,885.0,99.0,2.8,30.0,762.0,871.83,637.07
2017,5,24,15,45,873.0,96.0,2.7,30.0,715.5,849.27,623.1
2017,5,24,16,0,861.0,93.0,2.6,30.0,669.0,823.45,607.03
2017,5,24,16,15,843.0,90.0,2.4,29.5,617.5,789.75,586.16
2017,5,24,16,30,825.0,87.0,2.2,29.0,566.0,761.38,568.8
2017,5,24,16,45,802.0,83.0,2.05,29.0,511.5,717.51,539.78
2017,5,24,17,0,779.0,79.0,1.9,29.0,457.0,671.94,509.34
2017,5,24,17,15,746.0,75.0,1.6,28.5,401.0,618.12,471.62
2017,5,24,17,30,713.0,71.0,1.3,28.0,345.0,564.0,432.38
2017,5,24,17,45,664.5,65.5,1.05,27.5,289.0,501.35,385.87
2017,5,24,18,0,616.0,60.0,0.8,27.0,233.0,438.56,337.67
2017,5,24,18,15,544.0,52.5,0.85,26.0,180.5,363.8,280.63
2017,5,24,18,30,472.0,45.0,0.9,25.0,128.0,294.46,224.83
2017,5,24,18,45,350.5,34.0,0.95,24.5,83.5,206.84,152.4
2017,5,24,19,0,229.0,23.0,1.0,24.0,39.0,127.38,69.88
2017,5,24,19,15,114.5,11.5,1.1,23.0,19.5,44.59,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,119.0,13.0,3.95,15.5,22.0,10.23,0.0
2017,5,25,6,0,238.0,26.0,4.1,16.0,44.0,21.29,10.19
2017,5,25,6,15,353.0,37.0,4.25,16.5,89.0,30.25,20.38
2017,5,25,6,30,468.0,48.0,4.4,17.0,134.0,39.27,28.81
2017,5,25,6,45,538.5,55.5,4.6,18.0,187.0,45.22,34.22
2017,5,25,7,0,609.0,63.0,4.8,19.0,240.0,51.2,39.43
2017,5,25,7,15,655.5,69.0,5.2,20.0,295.0,55.76,43.21
2017,5,25,7,30,702.0,75.0,5.6,21.0,350.0,65.25,51.11
2017,5,25,7,45,734.5,79.5,6.1,22.0,405.5,68.64,53.63
2017,5,25,8,0,767.0,84.0,6.6,23.0,461.0,71.96,56.02
2017,5,25,8,15,790.0,87.5,6.7,23.5,514.5,74.29,57.66
2017,5,25,8,30,813.0,91.0,6.8,24.0,568.0,76.53,59.21
2017,5,25,8,45,827.0,95.5,6.95,25.0,617.5,79.05,60.86
2017,5,25,9,0,841.0,100.0,7.1,26.0,667.0,90.59,70.0
2017,5,25,9,15,854.0,102.5,7.1,26.5,712.5,96.76,74.73
2017,5,25,9,30,867.0,105.0,7.1,27.0,758.0,153.27,85.9
2017,5,25,9,45,872.0,109.5,7.15,27.5,797.0,210.52,122.47
2017,5,25,10,0,877.0,114.0,7.2,28.0,836.0,267.48,166.92
2017,5,25,10,15,884.5,116.0,7.1,28.5,870.0,323.09,213.59
2017,5,25,10,30,892.0,118.0,7.0,29.0,904.0,378.21,260.74
2017,5,25,10,45,895.0,121.0,6.9,29.5,930.5,431.49,306.18
2017,5,25,11,0,898.0,124.0,6.8,30.0,957.0,483.36,349.52
2017,5,25,11,15,902.0,125.0,6.7,30.5,977.0,532.84,389.86
2017,5,25,11,30,906.0,126.0,6.6,31.0,997.0,580.6,427.71
2017,5,25,11,45,904.5,129.0,6.55,31.5,1007.5,624.61,461.77
2017,5,25,12,0,903.0,132.0,6.5,32.0,1018.0,666.2,493.1
2017,5,25,12,15,903.5,132.0,6.4,32.0,1022.0,704.68,522.33
2017,5,25,12,30,904.0,132.0,6.3,32.0,1026.0,740.85,549.31
2017,5,25,12,45,903.0,132.0,6.25,32.5,1021.0,773.52,572.29
2017,5,25,13,0,902.0,132.0,6.2,33.0,1016.0,803.39,592.74
2017,5,25,13,15,899.0,131.0,6.1,33.0,1003.0,827.78,609.24
2017,5,25,13,30,896.0,130.0,6.0,33.0,990.0,848.66,623.34
2017,5,25,13,45,891.0,129.0,5.9,33.5,969.5,864.23,632.56
2017,5,25,14,0,886.0,128.0,5.8,34.0,949.0,876.02,639.25
2017,5,25,14,15,879.5,126.5,5.7,34.0,920.5,882.31,643.65
2017,5,25,14,30,873.0,125.0,5.6,34.0,892.0,884.77,645.61
2017,5,25,14,45,859.5,125.5,5.55,34.5,855.5,879.23,641.23
2017,5,25,15,0,846.0,126.0,5.5,35.0,819.0,870.06,634.6
2017,5,25,15,15,834.0,123.5,5.4,34.5,778.0,867.13,634.72
2017,5,25,15,30,822.0,121.0,5.3,34.0,737.0,849.17,624.75
2017,5,25,15,45,806.5,118.0,5.2,34.0,691.0,824.45,609.0
2017,5,25,16,0,791.0,115.0,5.1,34.0,645.0,796.73,591.24
2017,5,25,16,15,770.5,111.0,5.0,33.5,594.5,761.16,569.21
2017,5,25,16,30,750.0,107.0,4.9,33.0,544.0,723.29,545.38
2017,5,25,16,45,723.5,103.0,4.85,33.0,491.0,682.29,518.11
2017,5,25,17,0,697.0,99.0,4.8,33.0,438.0,636.76,486.3
2017,5,25,17,15,661.0,93.0,4.5,32.0,383.5,581.55,447.93
2017,5,25,17,30,625.0,87.0,4.2,31.0,329.0,526.55,408.73
2017,5,25,17,45,574.0,80.0,3.95,30.5,275.0,461.95,360.17
2017,5,25,18,0,523.0,73.0,3.7,30.0,221.0,399.67,311.77
2017,5,25,18,15,450.5,63.0,3.55,29.0,170.5,326.01,253.49
2017,5,25,18,30,378.0,53.0,3.4,28.0,120.0,257.87,197.52
2017,5,25,18,45,266.5,39.5,3.3,27.5,78.5,174.11,127.9
2017,5,25,19,0,155.0,26.0,3.2,27.0,37.0,102.12,56.96
2017,5,25,19,15,77.5,13.0,3.45,26.5,18.5,34.22,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,3.0,3.35,22.5,3.0,2.36,0.0
2017,5,26,6,0,0.0,6.0,3.5,23.0,6.0,4.54,0.0
2017,5,26,6,15,0.0,13.5,3.65,23.5,13.5,10.24,2.96
2017,5,26,6,30,0.0,21.0,3.8,24.0,21.0,15.97,8.03
2017,5,26,6,45,0.0,30.5,4.0,24.5,30.5,23.24,14.4
2017,5,26,7,0,0.0,40.0,4.2,25.0,40.0,30.54,20.7
2017,5,26,7,15,0.0,49.5,4.3,25.5,49.5,37.86,26.9
2017,5,26,7,30,0.0,59.0,4.4,26.0,59.0,45.19,33.01
2017,5,26,7,45,46.5,133.5,4.55,26.5,156.5,95.93,75.57
2017,5,26,8,0,93.0,208.0,4.7,27.0,254.0,140.06,111.71
2017,5,26,8,15,56.5,209.5,4.7,27.0,238.5,141.81,112.68
2017,5,26,8,30,20.0,211.0,4.7,27.0,223.0,150.42,119.32
2017,5,26,8,45,11.0,187.0,4.75,27.5,194.0,136.32,107.18
2017,5,26,9,0,2.0,163.0,4.8,28.0,165.0,120.94,94.13
2017,5,26,9,15,19.0,234.0,4.7,28.5,249.0,167.99,131.67
2017,5,26,9,30,36.0,305.0,4.6,29.0,333.0,203.51,151.07
2017,5,26,9,45,38.0,321.0,4.6,29.5,351.5,220.03,162.47
2017,5,26,10,0,40.0,337.0,4.6,30.0,370.0,236.94,174.47
2017,5,26,10,15,20.5,238.5,4.55,30.0,255.5,176.54,129.64
2017,5,26,10,30,1.0,140.0,4.5,30.0,141.0,107.45,77.61
2017,5,26,10,45,2.5,143.5,4.45,30.5,146.0,110.92,80.03
2017,5,26,11,0,4.0,147.0,4.4,31.0,151.0,114.58,82.56
2017,5,26,11,15,5.0,150.0,4.3,31.5,155.0,117.8,84.77
2017,5,26,11,30,6.0,153.0,4.2,32.0,159.0,121.14,87.08
2017,5,26,11,45,5.5,156.0,4.15,32.5,162.0,123.72,88.81
2017,5,26,12,0,5.0,159.0,4.1,33.0,165.0,126.27,90.51
2017,5,26,12,15,6.0,159.0,4.0,33.0,165.5,127.46,91.42
2017,5,26,12,30,7.0,159.0,3.9,33.0,166.0,128.69,92.37
2017,5,26,12,45,40.5,317.5,3.85,33.5,357.5,283.68,207.14
2017,5,26,13,0,74.0,476.0,3.8,34.0,549.0,442.51,319.88
2017,5,26,13,15,150.5,481.5,3.7,34.0,627.0,524.84,378.42
2017,5,26,13,30,227.0,487.0,3.6,34.0,705.0,601.82,432.67
2017,5,26,13,45,522.0,321.5,3.55,34.0,809.0,740.74,533.64
2017,5,26,14,0,817.0,156.0,3.5,34.0,913.0,853.31,613.71
2017,5,26,14,15,533.5,293.0,3.45,34.0,781.5,750.5,540.51
2017,5,26,14,30,250.0,430.0,3.4,34.0,650.0,622.29,448.23
2017,5,26,14,45,514.5,290.0,3.4,34.0,719.5,745.64,539.97
2017,5,26,15,0,779.0,150.0,3.4,34.0,789.0,845.58,611.55
2017,5,26,15,15,506.0,251.0,3.35,34.0,658.0,705.52,513.99
2017,5,26,15,30,233.0,352.0,3.3,34.0,527.0,531.84,389.75
2017,5,26,15,45,150.0,322.5,3.3,34.0,432.5,433.65,320.29
2017,5,26,16,0,67.0,293.0,3.3,34.0,338.0,318.94,236.5
2017,5,26,16,15,354.5,217.0,3.25,33.5,427.0,509.93,383.71
2017,5,26,16,30,642.0,141.0,3.2,33.0,516.0,677.86,508.09
2017,5,26,16,45,442.0,171.0,3.2,33.0,417.5,532.04,402.14
2017,5,26,17,0,242.0,201.0,3.2,33.0,319.0,389.64,296.46
2017,5,26,17,15,227.0,178.5,2.95,32.5,278.5,349.42,267.9
2017,5,26,17,30,212.0,156.0,2.7,32.0,238.0,309.25,238.35
2017,5,26,17,45,184.0,134.0,2.45,31.5,197.5,249.31,192.82
2017,5,26,18,0,156.0,112.0,2.2,31.0,157.0,204.82,158.09
2017,5,26,18,15,125.0,89.5,2.15,30.0,120.5,160.05,122.54
2017,5,26,18,30,94.0,67.0,2.1,29.0,84.0,117.51,87.89
2017,5,26,18,45,47.0,45.0,2.05,28.5,53.5,71.05,49.67
2017,5,26,19,0,0.0,23.0,2.0,28.0,23.0,18.53,6.37
2017,5,26,19,15,0.0,11.5,2.3,27.5,11.5,9.05,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.5,13.5,3.55,23.5,16.5,10.62,0.0
2017,5,27,6,0,69.0,27.0,3.6,24.0,33.0,20.29,9.29
2017,5,27,6,15,140.0,49.0,3.8,24.0,71.5,36.07,24.56
2017,5,27,6,30,211.0,71.0,4.0,24.0,110.0,51.61,38.44
2017,5,27,6,45,269.0,89.5,4.25,24.5,156.5,64.66,49.9
2017,5,27,7,0,327.0,108.0,4.5,25.0,203.0,76.71,60.21
2017,5,27,7,15,165.5,119.0,4.6,25.5,167.0,84.79,66.89
2017,5,27,7,30,4.0,130.0,4.7,26.0,131.0,94.5,74.76
2017,5,27,7,45,31.5,165.0,4.85,26.5,180.5,113.98,90.64
2017,5,27,8,0,59.0,200.0,5.0,27.0,230.0,135.2,107.7
2017,5,27,8,15,97.5,231.5,5.05,27.5,286.5,154.22,122.68
2017,5,27,8,30,136.0,263.0,5.1,28.0,343.0,165.71,131.33
2017,5,27,8,45,143.0,288.0,5.15,28.5,379.0,178.36,140.85
2017,5,27,9,0,150.0,313.0,5.2,29.0,415.0,190.44,149.81
2017,5,27,9,15,155.5,333.5,5.2,29.5,445.0,200.78,157.31
2017,5,27,9,30,161.0,354.0,5.2,30.0,475.0,228.66,165.5
2017,5,27,9,45,101.5,352.0,5.2,30.5,430.0,246.49,179.23
2017,5,27,10,0,42.0,350.0,5.2,31.0,385.0,244.63,179.6
2017,5,27,10,15,46.0,362.0,5.15,31.5,401.5,260.51,190.83
2017,5,27,10,30,50.0,374.0,5.1,32.0,418.0,276.87,202.44
2017,5,27,10,45,48.5,392.5,5.05,32.5,436.5,295.78,215.98
2017,5,27,11,0,47.0,411.0,5.0,33.0,455.0,314.9,229.52
2017,5,27,11,15,40.5,406.5,4.95,33.0,445.0,316.29,230.6
2017,5,27,11,30,34.0,402.0,4.9,33.0,435.0,316.55,230.81
2017,5,27,11,45,37.5,400.5,4.85,33.5,437.0,323.76,235.59
2017,5,27,12,0,41.0,399.0,4.8,34.0,439.0,331.05,240.42
2017,5,27,12,15,34.5,377.0,4.75,34.0,411.0,316.15,229.68
2017,5,27,12,30,28.0,355.0,4.7,34.0,383.0,299.76,217.84
2017,5,27,12,45,25.0,357.0,4.7,34.0,382.0,303.63,220.7
2017,5,27,13,0,22.0,359.0,4.7,34.0,381.0,298.8,217.24
2017,5,27,13,15,170.5,412.0,4.7,34.0,576.5,482.7,352.04
2017,5,27,13,30,319.0,465.0,4.7,34.0,772.0,667.67,482.18
2017,5,27,13,45,225.0,466.0,4.7,34.5,680.5,592.09,427.53
2017,5,27,14,0,131.0,467.0,4.7,35.0,589.0,522.77,377.35
2017,5,27,14,15,114.5,447.5,4.7,34.5,551.5,498.28,361.48
2017,5,27,14,30,98.0,428.0,4.7,34.0,514.0,455.61,332.53
2017,5,27,14,45,200.0,404.5,4.7,34.0,571.5,543.83,398.19
2017,5,27,15,0,302.0,381.0,4.7,34.0,629.0,631.72,462.16
2017,5,27,15,15,501.0,277.0,4.65,34.0,664.0,724.68,531.68
2017,5,27,15,30,700.0,173.0,4.6,34.0,699.0,800.33,588.6
2017,5,27,15,45,683.0,168.0,4.6,34.0,654.5,774.22,571.53
2017,5,27,16,0,666.0,163.0,4.6,34.0,610.0,745.48,553.1
2017,5,27,16,15,642.5,157.0,4.45,33.5,561.5,708.14,529.12
2017,5,27,16,30,619.0,151.0,4.3,33.0,513.0,668.97,503.52
2017,5,27,16,45,577.5,147.5,4.2,33.0,460.0,617.18,467.38
2017,5,27,17,0,536.0,144.0,4.1,33.0,407.0,557.73,425.29
2017,5,27,17,15,497.5,134.5,3.7,32.5,355.5,503.45,386.37
2017,5,27,17,30,459.0,125.0,3.3,32.0,304.0,450.17,347.24
2017,5,27,17,45,365.0,120.5,2.95,31.5,249.0,369.94,286.35
2017,5,27,18,0,271.0,116.0,2.6,31.0,194.0,285.27,220.82
2017,5,27,18,15,215.0,95.0,2.5,30.0,148.5,223.14,172.02
2017,5,27,18,30,159.0,74.0,2.4,29.0,103.0,165.72,125.56
2017,5,27,18,45,79.5,48.0,2.35,28.5,62.5,88.39,62.98
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,17.2,5.77
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.3,22.5,15.5,10.62,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,20.47,9.62
2017,5,28,6,15,117.0,50.5,1.4,23.0,69.0,36.92,25.45
2017,5,28,6,30,180.0,74.0,1.4,23.0,107.0,53.26,40.04
2017,5,28,6,45,234.5,94.5,1.4,23.5,153.0,67.4,52.44
2017,5,28,7,0,289.0,115.0,1.4,24.0,199.0,81.28,64.29
2017,5,28,7,15,356.0,120.0,1.3,24.5,245.5,84.16,66.52
2017,5,28,7,30,423.0,125.0,1.2,25.0,292.0,87.59,69.08
2017,5,28,7,45,429.5,153.0,1.2,25.5,344.5,104.01,82.4
2017,5,28,8,0,436.0,181.0,1.2,26.0,397.0,119.5,94.69
2017,5,28,8,15,370.0,212.5,1.2,26.5,410.0,139.04,110.09
2017,5,28,8,30,304.0,244.0,1.2,27.0,423.0,153.33,120.98
2017,5,28,8,45,353.0,256.5,1.2,27.5,482.0,159.97,125.62
2017,5,28,9,0,402.0,269.0,1.2,28.0,541.0,166.37,130.06
2017,5,28,9,15,332.5,309.0,1.2,28.0,544.5,182.9,142.76
2017,5,28,9,30,263.0,349.0,1.2,28.0,548.0,223.83,158.26
2017,5,28,9,45,310.5,358.0,1.25,28.5,605.0,259.59,179.7
2017,5,28,10,0,358.0,367.0,1.3,29.0,662.0,300.68,207.49
2017,5,28,10,15,273.0,403.5,1.3,29.0,634.0,326.52,230.53
2017,5,28,10,30,188.0,440.0,1.3,29.0,606.0,352.42,252.8
2017,5,28,10,45,164.5,454.5,1.35,29.5,603.5,370.48,266.65
2017,5,28,11,0,141.0,469.0,1.4,30.0,601.0,386.05,278.25
2017,5,28,11,15,231.5,466.5,1.45,30.0,687.5,443.66,318.93
2017,5,28,11,30,322.0,464.0,1.5,30.0,774.0,504.64,362.0
2017,5,28,11,45,282.5,480.5,1.6,30.0,755.5,517.03,371.49
2017,5,28,12,0,243.0,497.0,1.7,30.0,737.0,527.73,379.62
2017,5,28,12,15,201.5,503.5,1.7,30.0,703.0,523.3,376.68
2017,5,28,12,30,160.0,510.0,1.7,30.0,669.0,515.31,371.07
2017,5,28,12,45,113.0,488.5,1.75,30.5,601.0,478.28,344.8
2017,5,28,13,0,66.0,467.0,1.8,31.0,533.0,428.2,309.21
2017,5,28,13,15,114.0,479.5,1.85,31.0,590.5,493.1,355.85
2017,5,28,13,30,162.0,492.0,1.9,31.0,648.0,551.74,397.11
2017,5,28,13,45,237.5,467.5,1.95,31.0,690.5,602.94,434.0
2017,5,28,14,0,313.0,443.0,2.0,31.0,733.0,668.28,479.94
2017,5,28,14,15,316.0,427.5,2.0,31.0,713.0,666.98,479.52
2017,5,28,14,30,319.0,412.0,2.0,31.0,693.0,663.59,478.25
2017,5,28,14,45,296.0,400.0,2.05,31.0,653.0,638.9,462.39
2017,5,28,15,0,273.0,388.0,2.1,31.0,613.0,612.34,445.26
2017,5,28,15,15,179.5,367.5,2.1,31.0,512.5,497.63,365.38
2017,5,28,15,30,86.0,347.0,2.1,31.0,412.0,382.39,282.79
2017,5,28,15,45,43.0,237.0,2.15,31.5,269.5,242.3,180.37
2017,5,28,16,0,0.0,127.0,2.2,32.0,127.0,99.31,71.53
2017,5,28,16,15,0.0,111.5,2.15,31.5,111.5,86.71,62.33
2017,5,28,16,30,0.0,96.0,2.1,31.0,96.0,74.14,52.87
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,64.62,45.6
2017,5,28,17,0,0.0,72.0,2.1,31.0,72.0,55.28,38.42
2017,5,28,17,15,0.0,62.5,1.9,30.5,62.5,47.91,32.79
2017,5,28,17,30,0.0,53.0,1.7,30.0,53.0,40.56,27.1
2017,5,28,17,45,0.0,44.0,1.5,29.5,44.0,33.62,21.64
2017,5,28,18,0,0.0,35.0,1.3,29.0,35.0,26.7,16.1
2017,5,28,18,15,0.0,27.0,1.3,28.5,27.0,20.56,11.1
2017,5,28,18,30,0.0,19.0,1.3,28.0,19.0,14.44,6.03
2017,5,28,18,45,0.0,12.0,1.3,27.5,12.0,9.1,1.56
2017,5,28,19,0,0.0,5.0,1.3,27.0,5.0,3.78,0.0
2017,5,28,19,15,0.0,2.5,1.4,26.5,2.5,1.97,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.11,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,9.88,1.85
2017,5,29,6,15,0.0,29.0,3.2,20.0,29.0,22.14,13.23
2017,5,29,6,30,0.0,45.0,3.3,20.0,45.0,34.25,24.13
2017,5,29,6,45,0.0,63.5,3.4,20.0,63.5,47.72,36.13
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,61.06,47.87
2017,5,29,7,15,21.5,116.5,3.6,20.0,125.0,84.87,68.46
2017,5,29,7,30,43.0,151.0,3.7,20.0,168.0,104.73,85.36
2017,5,29,7,45,28.5,161.0,3.85,20.0,173.0,111.72,91.02
2017,5,29,8,0,14.0,171.0,4.0,20.0,178.0,123.08,100.35
2017,5,29,8,15,19.5,195.0,4.0,20.0,206.0,139.33,113.69
2017,5,29,8,30,25.0,219.0,4.0,20.0,234.0,155.4,126.75
2017,5,29,8,45,17.0,213.5,4.0,20.0,224.0,153.15,124.42
2017,5,29,9,0,9.0,208.0,4.0,20.0,214.0,150.45,121.79
2017,5,29,9,15,17.0,245.5,3.9,20.5,258.0,174.86,141.4
2017,5,29,9,30,25.0,283.0,3.8,21.0,302.0,202.45,155.34
2017,5,29,9,45,39.5,323.5,3.7,21.5,355.5,221.14,168.24
2017,5,29,10,0,54.0,364.0,3.6,22.0,409.0,254.65,192.73
2017,5,29,10,15,100.5,402.0,3.4,22.0,489.5,297.96,223.93
2017,5,29,10,30,147.0,440.0,3.2,22.0,570.0,338.55,253.43
2017,5,29,10,45,124.0,449.0,3.0,22.5,561.0,351.35,263.45
2017,5,29,11,0,101.0,458.0,2.8,23.0,552.0,367.96,275.86
2017,5,29,11,15,115.0,473.0,2.65,23.0,582.5,390.9,292.84
2017,5,29,11,30,129.0,488.0,2.5,23.0,613.0,421.89,315.57
2017,5,29,11,45,286.0,463.0,2.45,23.5,743.5,506.24,376.95
2017,5,29,12,0,443.0,438.0,2.4,24.0,874.0,604.9,447.53
2017,5,29,12,15,426.5,438.0,2.4,24.0,859.5,622.15,460.02
2017,5,29,12,30,410.0,438.0,2.4,24.0,845.0,636.38,470.66
2017,5,29,12,45,451.0,432.0,2.4,24.5,877.5,687.08,505.97
2017,5,29,13,0,492.0,426.0,2.4,25.0,910.0,737.57,540.35
2017,5,29,13,15,466.0,422.0,2.25,25.0,876.0,736.72,539.01
2017,5,29,13,30,440.0,418.0,2.1,25.0,842.0,732.02,535.32
2017,5,29,13,45,363.5,434.0,2.0,25.0,779.5,689.69,505.45
2017,5,29,14,0,287.0,450.0,1.9,25.0,717.0,651.51,478.15
2017,5,29,14,15,303.0,431.0,1.7,25.0,705.0,658.05,482.94
2017,5,29,14,30,319.0,412.0,1.5,25.0,693.0,662.65,485.95
2017,5,29,14,45,314.0,395.5,1.3,25.0,663.0,649.39,476.31
2017,5,29,15,0,309.0,379.0,1.1,25.0,633.0,634.1,465.38
2017,5,29,15,15,491.5,284.5,1.0,25.0,665.5,721.31,528.76
2017,5,29,15,30,674.0,190.0,0.9,25.0,698.0,792.37,578.89
2017,5,29,15,45,662.5,181.5,0.85,25.0,655.0,767.97,562.57
2017,5,29,16,0,651.0,173.0,0.8,25.0,612.0,740.8,545.48
2017,5,29,16,15,329.0,178.5,0.85,25.0,400.0,467.48,354.49
2017,5,29,16,30,7.0,184.0,0.9,25.0,188.0,154.58,116.65
2017,5,29,16,45,207.0,178.5,0.95,25.5,280.5,343.19,267.08
2017,5,29,17,0,407.0,173.0,1.0,26.0,373.0,493.42,379.53
2017,5,29,17,15,440.0,148.5,0.95,25.5,341.5,477.33,368.39
2017,5,29,17,30,473.0,124.0,0.9,25.0,310.0,456.81,354.84
2017,5,29,17,45,419.0,112.5,0.9,24.5,258.5,393.07,307.57
2017,5,29,18,0,365.0,101.0,0.9,24.0,207.0,332.57,261.33
2017,5,29,18,15,297.0,85.5,1.0,23.5,159.5,264.45,207.6
2017,5,29,18,30,229.0,70.0,1.1,23.0,112.0,192.24,148.91
2017,5,29,18,45,143.5,49.5,1.2,23.0,73.0,124.29,92.28
2017,5,29,19,0,58.0,29.0,1.3,23.0,34.0,55.96,32.88
2017,5,29,19,15,29.0,14.5,1.5,22.5,17.0,20.32,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,11.8,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,22.43,11.48
2017,5,30,6,15,113.5,54.0,0.4,21.5,73.0,39.18,27.61
2017,5,30,6,30,182.0,78.0,0.5,22.0,112.0,55.79,42.41
2017,5,30,6,45,253.5,95.5,0.65,22.5,160.0,68.23,53.36
2017,5,30,7,0,325.0,113.0,0.8,23.0,208.0,80.55,63.9
2017,5,30,7,15,377.0,126.5,1.05,23.5,259.0,88.61,70.55
2017,5,30,7,30,429.0,140.0,1.3,24.0,310.0,97.06,77.36
2017,5,30,7,45,471.0,143.5,1.55,24.5,355.5,98.98,78.55
2017,5,30,8,0,513.0,147.0,1.8,25.0,401.0,100.9,79.71
2017,5,30,8,15,466.5,181.5,1.9,25.5,432.5,118.76,94.04
2017,5,30,8,30,420.0,216.0,2.0,26.0,464.0,135.21,106.98
2017,5,30,8,45,530.0,199.5,2.15,26.5,540.0,126.77,99.52
2017,5,30,9,0,640.0,183.0,2.3,27.0,616.0,117.12,91.19
2017,5,30,9,15,658.5,188.5,2.35,27.0,661.0,117.5,91.26
2017,5,30,9,30,677.0,194.0,2.4,27.0,706.0,166.21,102.92
2017,5,30,9,45,697.0,195.0,2.45,27.5,746.5,214.96,132.23
2017,5,30,10,0,717.0,196.0,2.5,28.0,787.0,265.53,169.55
2017,5,30,10,15,728.0,199.0,2.5,28.0,821.0,316.49,210.78
2017,5,30,10,30,739.0,202.0,2.5,28.0,855.0,367.79,253.16
2017,5,30,10,45,750.5,202.0,2.55,28.5,883.0,417.49,293.69
2017,5,30,11,0,762.0,202.0,2.6,29.0,911.0,468.02,334.0
2017,5,30,11,15,767.5,203.5,2.65,29.0,930.5,513.92,370.8
2017,5,30,11,30,773.0,205.0,2.7,29.0,950.0,558.7,405.93
2017,5,30,11,45,614.0,321.5,2.75,29.0,918.0,588.83,428.6
2017,5,30,12,0,455.0,438.0,2.8,29.0,886.0,611.04,443.93
2017,5,30,12,15,333.5,472.5,2.8,29.0,801.5,585.91,426.32
2017,5,30,12,30,212.0,507.0,2.8,29.0,717.0,547.69,398.94
2017,5,30,12,45,230.5,501.0,2.85,29.0,729.0,572.11,417.07
2017,5,30,13,0,249.0,495.0,2.9,29.0,741.0,596.27,434.66
2017,5,30,13,15,141.0,446.5,2.95,29.0,586.0,486.06,356.63
2017,5,30,13,30,33.0,398.0,3.0,29.0,431.0,355.44,261.8
2017,5,30,13,45,19.5,282.0,3.05,29.0,301.0,249.47,184.77
2017,5,30,14,0,6.0,166.0,3.1,29.0,171.0,135.33,99.09
2017,5,30,14,15,7.5,184.0,3.1,29.0,190.5,151.24,111.52
2017,5,30,14,30,9.0,202.0,3.1,29.0,210.0,167.37,123.95
2017,5,30,14,45,5.0,171.0,3.1,29.0,175.5,138.94,102.33
2017,5,30,15,0,1.0,140.0,3.1,29.0,141.0,110.48,80.56
2017,5,30,15,15,0.5,128.0,3.05,28.5,128.5,100.38,73.08
2017,5,30,15,30,0.0,116.0,3.0,28.0,116.0,90.28,65.52
2017,5,30,15,45,0.0,72.0,3.0,28.0,72.0,55.51,38.4
2017,5,30,16,0,0.0,28.0,3.0,28.0,28.0,21.49,11.51
2017,5,30,16,15,0.0,36.5,2.85,27.5,36.5,28.0,16.82
2017,5,30,16,30,0.0,45.0,2.7,27.0,45.0,34.51,22.17
2017,5,30,16,45,0.0,93.0,2.6,27.0,93.0,71.78,52.17
2017,5,30,17,0,0.0,141.0,2.5,27.0,141.0,113.38,85.51
2017,5,30,17,15,0.0,123.5,2.2,26.5,123.5,99.04,74.49
2017,5,30,17,30,0.0,106.0,1.9,26.0,106.0,84.66,63.33
2017,5,30,17,45,0.0,88.5,1.6,25.5,88.5,70.25,51.95
2017,5,30,18,0,0.0,71.0,1.3,25.0,71.0,55.78,40.31
2017,5,30,18,15,0.0,54.5,1.25,24.5,54.5,42.15,29.13
2017,5,30,18,30,0.0,38.0,1.2,24.0,38.0,29.04,18.19
2017,5,30,18,45,0.0,25.0,1.15,23.5,25.0,19.06,9.72
2017,5,30,19,0,0.0,12.0,1.1,23.0,12.0,9.11,0.86
2017,5,30,19,15,0.0,6.0,1.1,22.5,6.0,4.72,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.5,0.3,21.0,8.5,6.69,0.0
2017,5,31,6,0,0.0,17.0,0.3,21.0,17.0,12.94,4.3
2017,5,31,6,15,0.0,36.0,0.4,21.5,36.0,27.28,17.57
2017,5,31,6,30,0.0,55.0,0.5,22.0,55.0,41.05,29.82
2017,5,31,6,45,2.5,77.0,0.65,22.5,78.0,56.67,43.48
2017,5,31,7,0,5.0,99.0,0.8,23.0,101.0,72.14,56.75
2017,5,31,7,15,12.5,120.5,0.95,23.0,125.5,87.26,69.56
2017,5,31,7,30,20.0,142.0,1.1,23.0,150.0,102.29,82.07
2017,5,31,7,45,50.0,174.5,1.3,23.5,198.0,119.62,96.15
2017,5,31,8,0,80.0,207.0,1.5,24.0,246.0,139.37,111.99
2017,5,31,8,15,64.0,223.5,1.7,24.5,257.5,149.42,119.62
2017,5,31,8,30,48.0,240.0,1.9,25.0,269.0,159.12,126.91
2017,5,31,8,45,29.5,228.0,2.1,25.5,246.5,153.4,121.61
2017,5,31,9,0,11.0,216.0,2.3,26.0,224.0,155.55,122.79
2017,5,31,9,15,10.5,220.5,2.35,26.0,228.5,159.16,125.37
2017,5,31,9,30,10.0,225.0,2.4,26.0,233.0,164.49,123.33
2017,5,31,9,45,15.0,258.0,2.5,26.5,270.5,189.18,141.4
2017,5,31,10,0,20.0,291.0,2.6,27.0,308.0,214.8,160.03
2017,5,31,10,15,18.0,289.5,2.55,27.0,305.5,216.63,161.25
2017,5,31,10,30,16.0,288.0,2.5,27.0,303.0,217.89,162.12
2017,5,31,10,45,37.5,358.0,2.5,27.0,393.5,268.59,199.47
2017,5,31,11,0,59.0,428.0,2.5,27.0,484.0,329.95,244.26
2017,5,31,11,15,230.5,424.5,2.45,27.0,646.5,408.13,300.2
2017,5,31,11,30,402.0,421.0,2.4,27.0,809.0,515.62,377.31
2017,5,31,11,45,355.5,450.0,2.35,27.0,796.0,535.39,391.73
2017,5,31,12,0,309.0,479.0,2.3,27.0,783.0,551.31,403.22
2017,5,31,12,15,358.0,459.0,2.25,27.0,812.5,591.17,432.12
2017,5,31,12,30,407.0,439.0,2.2,27.0,842.0,632.8,461.89
2017,5,31,12,45,229.0,443.0,2.2,27.0,670.0,529.48,388.57
2017,5,31,13,0,51.0,447.0,2.2,27.0,498.0,399.44,294.12
2017,5,31,13,15,38.0,406.0,2.15,27.0,443.5,361.32,267.23
2017,5,31,13,30,25.0,365.0,2.1,27.0,389.0,320.95,237.97
2017,5,31,13,45,24.5,358.0,2.1,27.0,381.5,318.01,236.2
2017,5,31,14,0,24.0,351.0,2.1,27.0,374.0,300.83,223.88
2017,5,31,14,15,17.5,288.5,2.1,27.0,305.0,244.94,182.75
2017,5,31,14,30,11.0,226.0,2.1,27.0,236.0,188.65,140.72
2017,5,31,14,45,9.0,207.0,2.15,27.0,215.0,171.74,128.19
2017,5,31,15,0,7.0,188.0,2.2,27.0,194.0,154.7,115.38
2017,5,31,15,15,7.0,192.0,2.2,27.0,198.0,158.27,118.38
2017,5,31,15,30,7.0,196.0,2.2,27.0,202.0,161.97,121.49
2017,5,31,15,45,40.0,247.0,2.2,27.0,275.0,248.6,188.97
2017,5,31,16,0,73.0,298.0,2.2,27.0,348.0,327.11,248.95
2017,5,31,16,15,43.0,248.5,2.1,26.5,277.5,255.73,195.26
2017,5,31,16,30,13.0,199.0,2.0,26.0,207.0,172.48,131.49
2017,5,31,16,45,6.5,114.5,1.9,26.0,118.5,94.48,70.54
2017,5,31,17,0,0.0,30.0,1.8,26.0,30.0,22.93,13.04
2017,5,31,17,15,0.0,26.0,1.6,25.5,26.0,19.84,10.64
2017,5,31,17,30,0.0,22.0,1.4,25.0,22.0,16.76,8.19
2017,5,31,17,45,0.0,18.5,1.2,25.0,18.5,14.08,6.01
2017,5,31,18,0,0.0,15.0,1.0,25.0,15.0,11.4,3.8
2017,5,31,18,15,0.0,11.5,0.95,24.5,11.5,8.72,1.58
2017,5,31,18,30,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2017,5,31,18,45,0.0,5.0,0.9,23.5,5.0,3.78,0.0
2017,5,31,19,0,0.0,2.0,0.9,23.0,2.0,1.51,0.0
2017,5,31,19,15,0.0,1.0,0.95,22.5,1.0,0.79,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.0,1.2,20.5,22.5,11.8,0.0
2017,6,1,6,0,176.0,30.0,1.4,21.0,45.0,22.71,11.8
2017,6,1,6,15,282.0,43.0,1.5,21.0,87.0,32.67,22.13
2017,6,1,6,30,388.0,56.0,1.6,21.0,129.0,44.97,33.29
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.0,50.94,38.7
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,56.97,43.93
2017,6,1,7,15,587.0,78.5,1.85,22.5,284.0,61.53,47.71
2017,6,1,7,30,635.0,85.0,1.9,23.0,337.0,66.04,51.33
2017,6,1,7,45,343.5,141.5,1.95,23.5,280.5,95.32,75.85
2017,6,1,8,0,52.0,198.0,2.0,24.0,224.0,134.07,107.75
2017,6,1,8,15,28.0,186.5,2.0,24.5,201.0,128.57,102.5
2017,6,1,8,30,4.0,175.0,2.0,25.0,178.0,127.64,101.17
2017,6,1,8,45,2.0,131.5,2.0,25.5,133.0,99.12,77.18
2017,6,1,9,0,0.0,88.0,2.0,26.0,88.0,67.87,51.05
2017,6,1,9,15,3.5,142.5,2.05,26.5,145.0,107.32,83.19
2017,6,1,9,30,7.0,197.0,2.1,27.0,202.0,145.75,108.56
2017,6,1,9,45,19.0,262.5,2.15,27.5,278.0,192.63,143.21
2017,6,1,10,0,31.0,328.0,2.2,28.0,354.0,228.78,169.2
2017,6,1,10,15,96.5,384.0,2.2,28.0,469.0,285.62,208.9
2017,6,1,10,30,162.0,440.0,2.2,28.0,584.0,341.87,248.46
2017,6,1,10,45,172.0,455.0,2.25,28.5,612.0,371.38,269.88
2017,6,1,11,0,182.0,470.0,2.3,29.0,640.0,401.99,292.03
2017,6,1,11,15,157.0,479.5,2.3,29.0,628.5,413.49,301.11
2017,6,1,11,30,132.0,489.0,2.3,29.0,617.0,422.4,308.01
2017,6,1,11,45,139.0,497.0,2.35,29.5,633.0,446.22,324.74
2017,6,1,12,0,146.0,505.0,2.4,30.0,649.0,470.58,341.63
2017,6,1,12,15,524.5,309.5,2.4,30.0,829.0,592.08,431.68
2017,6,1,12,30,903.0,114.0,2.4,30.0,1009.0,715.74,522.1
2017,6,1,12,45,588.5,302.0,2.4,30.5,884.5,680.94,492.67
2017,6,1,13,0,274.0,490.0,2.4,31.0,760.0,615.47,442.17
2017,6,1,13,15,279.5,482.0,2.4,31.0,754.0,629.97,453.1
2017,6,1,13,30,285.0,474.0,2.4,31.0,748.0,642.81,462.39
2017,6,1,13,45,304.0,457.5,2.4,31.0,744.5,657.81,473.53
2017,6,1,14,0,323.0,441.0,2.4,31.0,741.0,671.16,483.59
2017,6,1,14,15,307.0,431.0,2.4,31.0,710.0,658.78,475.66
2017,6,1,14,30,291.0,421.0,2.4,31.0,679.0,644.17,466.38
2017,6,1,14,45,556.0,274.5,2.4,31.0,742.5,760.32,552.11
2017,6,1,15,0,821.0,128.0,2.4,31.0,806.0,840.61,609.38
2017,6,1,15,15,809.5,125.5,2.4,31.0,766.5,838.53,608.5
2017,6,1,15,30,798.0,123.0,2.4,31.0,727.0,821.63,598.67
2017,6,1,15,45,783.0,120.0,2.4,31.0,682.5,798.09,584.58
2017,6,1,16,0,768.0,117.0,2.4,31.0,638.0,771.64,568.56
2017,6,1,16,15,748.5,113.5,2.4,30.5,589.0,738.38,548.95
2017,6,1,16,30,729.0,110.0,2.4,30.0,540.0,702.86,527.54
2017,6,1,16,45,701.0,106.0,2.45,30.0,488.0,661.88,500.72
2017,6,1,17,0,673.0,102.0,2.5,30.0,436.0,616.5,469.82
2017,6,1,17,15,638.0,96.5,2.4,29.5,383.0,563.95,433.27
2017,6,1,17,30,603.0,91.0,2.3,29.0,330.0,511.55,395.77
2017,6,1,17,45,548.5,85.0,2.2,28.5,277.0,447.39,348.16
2017,6,1,18,0,494.0,79.0,2.1,28.0,224.0,385.76,300.86
2017,6,1,18,15,424.5,69.0,1.95,27.5,175.0,310.29,241.26
2017,6,1,18,30,355.0,59.0,1.8,27.0,126.0,247.19,189.43
2017,6,1,18,45,250.0,45.0,1.65,26.5,84.5,171.13,126.7
2017,6,1,19,0,145.0,31.0,1.5,26.0,43.0,106.21,68.48
2017,6,1,19,15,72.5,15.5,1.6,25.5,21.5,34.38,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.2,21.5,10.0,7.87,0.0
2017,6,2,6,0,0.0,20.0,1.3,22.0,20.0,15.25,6.08
2017,6,2,6,15,0.0,40.5,1.4,22.0,40.5,30.34,20.08
2017,6,2,6,30,0.0,61.0,1.5,22.0,61.0,45.0,33.18
2017,6,2,6,45,9.5,82.5,1.65,22.5,85.5,60.27,46.57
2017,6,2,7,0,19.0,104.0,1.8,23.0,110.0,75.47,59.62
2017,6,2,7,15,64.0,132.5,1.8,23.0,157.0,92.87,74.39
2017,6,2,7,30,109.0,161.0,1.8,23.0,204.0,108.83,87.67
2017,6,2,7,45,157.5,184.5,1.85,23.5,257.5,123.6,99.55
2017,6,2,8,0,206.0,208.0,1.9,24.0,311.0,138.08,111.0
2017,6,2,8,15,200.0,234.5,1.95,24.5,343.5,152.49,122.2
2017,6,2,8,30,194.0,261.0,2.0,25.0,376.0,166.26,132.74
2017,6,2,8,45,146.5,284.5,2.05,25.5,375.5,176.86,140.6
2017,6,2,9,0,99.0,308.0,2.1,26.0,375.0,196.96,156.01
2017,6,2,9,15,88.0,326.0,2.1,26.5,389.0,206.43,162.75
2017,6,2,9,30,77.0,344.0,2.1,27.0,403.0,225.9,167.2
2017,6,2,9,45,102.5,372.5,2.15,27.5,455.0,255.71,186.93
2017,6,2,10,0,128.0,401.0,2.2,28.0,507.0,278.37,201.94
2017,6,2,10,15,89.5,397.0,2.15,28.5,472.5,290.96,212.39
2017,6,2,10,30,51.0,393.0,2.1,29.0,438.0,287.33,210.61
2017,6,2,10,45,102.0,431.5,2.1,29.5,525.5,338.55,246.5
2017,6,2,11,0,153.0,470.0,2.1,30.0,613.0,389.06,281.76
2017,6,2,11,15,273.5,447.0,2.1,30.0,708.5,441.48,318.83
2017,6,2,11,30,394.0,424.0,2.1,30.0,804.0,511.46,368.74
2017,6,2,11,45,406.5,429.5,2.1,30.5,826.0,548.58,394.76
2017,6,2,12,0,419.0,435.0,2.1,31.0,848.0,583.38,418.9
2017,6,2,12,15,419.0,438.5,2.05,31.0,852.5,612.74,439.47
2017,6,2,12,30,419.0,442.0,2.0,31.0,857.0,641.18,459.08
2017,6,2,12,45,424.5,440.5,2.0,31.0,859.5,669.02,478.37
2017,6,2,13,0,430.0,439.0,2.0,31.0,862.0,695.33,496.46
2017,6,2,13,15,436.0,430.5,2.0,31.0,855.0,714.88,510.06
2017,6,2,13,30,442.0,422.0,2.0,31.0,848.0,732.07,522.11
2017,6,2,13,45,397.0,424.5,2.0,31.0,801.0,705.16,504.36
