Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,14,0,352.0,427.0,2.0,31.0,754.0,682.35,489.32
2017,6,2,14,15,297.5,430.0,2.0,31.0,701.0,649.01,466.84
2017,6,2,14,30,243.0,433.0,2.0,31.0,648.0,613.17,442.44
2017,6,2,14,45,217.0,418.5,2.05,31.0,604.5,567.52,412.31
2017,6,2,15,0,191.0,404.0,2.1,31.0,561.0,535.99,391.33
2017,6,2,15,15,460.0,281.0,2.1,30.5,635.5,687.35,503.6
2017,6,2,15,30,729.0,158.0,2.1,30.0,710.0,802.69,587.56
2017,6,2,15,45,477.0,233.5,2.15,30.0,586.0,651.75,481.8
2017,6,2,16,0,225.0,309.0,2.2,30.0,462.0,478.93,357.65
2017,6,2,16,15,271.5,276.0,2.2,29.5,446.5,498.96,375.72
2017,6,2,16,30,318.0,243.0,2.2,29.0,431.0,497.49,377.58
2017,6,2,16,45,457.0,185.0,2.2,29.0,427.5,552.4,420.84
2017,6,2,17,0,596.0,127.0,2.2,29.0,424.0,587.31,448.92
2017,6,2,17,15,559.5,119.5,2.0,28.5,372.0,534.02,410.69
2017,6,2,17,30,523.0,112.0,1.8,28.0,320.0,473.81,367.12
2017,6,2,17,45,472.0,102.5,1.65,28.0,268.5,412.25,320.58
2017,6,2,18,0,421.0,93.0,1.5,28.0,217.0,353.55,274.91
2017,6,2,18,15,354.5,80.0,1.5,27.5,169.5,286.48,222.23
2017,6,2,18,30,288.0,67.0,1.5,27.0,122.0,224.9,172.17
2017,6,2,18,45,202.0,49.0,1.5,26.5,81.5,155.78,115.3
2017,6,2,19,0,116.0,31.0,1.5,26.0,41.0,86.34,55.37
2017,6,2,19,15,58.0,15.5,1.6,25.5,20.5,29.92,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,10.5,1.05,21.5,10.5,8.26,0.0
2017,6,3,6,0,0.0,21.0,1.2,22.0,21.0,16.03,6.71
2017,6,3,6,15,0.0,41.5,1.25,22.5,41.5,31.02,20.61
2017,6,3,6,30,0.0,62.0,1.3,23.0,62.0,45.66,33.6
2017,6,3,6,45,11.5,83.5,1.4,23.5,87.0,60.94,46.94
2017,6,3,7,0,23.0,105.0,1.5,24.0,112.0,74.71,58.71
2017,6,3,7,15,53.0,132.0,1.55,24.5,152.0,92.44,73.55
2017,6,3,7,30,83.0,159.0,1.6,25.0,192.0,109.87,87.81
2017,6,3,7,45,70.0,180.0,1.65,25.5,210.5,123.0,98.22
2017,6,3,8,0,57.0,201.0,1.7,26.0,229.0,135.78,108.17
2017,6,3,8,15,174.0,224.0,1.75,26.5,324.0,146.64,116.4
2017,6,3,8,30,291.0,247.0,1.8,27.0,419.0,154.51,122.12
2017,6,3,8,45,221.5,280.5,1.85,27.5,418.0,177.03,139.56
2017,6,3,9,0,152.0,314.0,1.9,28.0,417.0,190.96,149.9
2017,6,3,9,15,175.5,336.5,1.9,28.0,463.0,201.84,158.05
2017,6,3,9,30,199.0,359.0,1.9,28.0,509.0,231.52,166.98
2017,6,3,9,45,158.0,379.0,1.95,28.5,502.5,255.43,183.54
2017,6,3,10,0,117.0,399.0,2.0,29.0,496.0,274.71,198.69
2017,6,3,10,15,154.5,419.5,2.0,29.5,553.0,310.3,223.22
2017,6,3,10,30,192.0,440.0,2.0,30.0,610.0,350.42,251.38
2017,6,3,10,45,511.0,293.5,2.05,30.5,764.5,384.75,270.91
2017,6,3,11,0,830.0,147.0,2.1,31.0,919.0,455.39,320.37
2017,6,3,11,15,626.5,283.0,2.05,31.0,872.5,493.63,352.11
2017,6,3,11,30,423.0,419.0,2.0,31.0,826.0,517.69,370.89
2017,6,3,11,45,381.0,441.5,2.0,31.0,812.0,541.28,388.35
2017,6,3,12,0,339.0,464.0,2.0,31.0,798.0,556.43,399.41
2017,6,3,12,15,401.5,454.0,1.95,31.0,851.5,612.88,438.92
2017,6,3,12,30,464.0,444.0,1.9,31.0,905.0,672.42,479.7
2017,6,3,12,45,401.0,454.5,1.85,31.0,851.5,659.95,470.79
2017,6,3,13,0,338.0,465.0,1.8,31.0,798.0,642.13,458.51
2017,6,3,13,15,282.5,476.5,1.75,31.0,752.5,626.12,447.27
2017,6,3,13,30,227.0,488.0,1.7,31.0,707.0,596.52,426.79
2017,6,3,13,45,301.0,451.0,1.65,31.0,735.0,648.11,463.43
2017,6,3,14,0,375.0,414.0,1.6,31.0,763.0,689.36,492.42
2017,6,3,14,15,390.0,394.0,1.55,31.0,747.5,694.51,496.36
2017,6,3,14,30,405.0,374.0,1.5,31.0,732.0,710.78,507.7
2017,6,3,14,45,406.0,358.0,1.45,31.0,705.5,704.07,503.82
2017,6,3,15,0,407.0,342.0,1.4,31.0,679.0,694.78,498.49
2017,6,3,15,15,344.0,344.0,1.35,30.5,619.5,629.66,455.83
2017,6,3,15,30,281.0,346.0,1.3,30.0,560.0,579.22,422.41
2017,6,3,15,45,352.5,303.0,1.3,30.0,554.5,596.69,437.71
2017,6,3,16,0,424.0,260.0,1.3,30.0,549.0,627.04,460.87
2017,6,3,16,15,374.5,251.0,1.25,29.5,492.0,555.1,412.39
2017,6,3,16,30,325.0,242.0,1.2,29.0,435.0,501.34,376.02
2017,6,3,16,45,337.0,215.0,1.2,29.0,398.5,475.93,359.84
2017,6,3,17,0,349.0,188.0,1.2,29.0,362.0,448.1,341.35
2017,6,3,17,15,321.0,171.5,1.15,28.5,317.5,401.89,308.64
2017,6,3,17,30,293.0,155.0,1.1,28.0,273.0,356.53,275.81
2017,6,3,17,45,264.5,135.0,1.05,28.0,229.0,308.2,239.32
2017,6,3,18,0,236.0,115.0,1.0,28.0,185.0,261.34,202.96
2017,6,3,18,15,194.5,94.0,0.9,27.5,144.0,208.42,161.09
2017,6,3,18,30,153.0,73.0,0.8,27.0,103.0,158.72,120.7
2017,6,3,18,45,100.5,51.5,0.75,26.5,68.5,99.08,72.01
2017,6,3,19,0,48.0,30.0,0.7,26.0,34.0,52.6,32.3
2017,6,3,19,15,24.0,15.0,0.7,25.5,17.0,19.13,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,5.5,1.5,21.5,5.5,4.33,0.0
2017,6,4,6,0,0.0,11.0,1.7,22.0,11.0,8.35,0.8
2017,6,4,6,15,0.0,22.0,1.85,22.0,22.0,16.75,8.57
2017,6,4,6,30,0.0,33.0,2.0,22.0,33.0,25.18,16.13
2017,6,4,6,45,0.0,46.5,2.15,22.5,46.5,35.56,25.26
2017,6,4,7,0,0.0,60.0,2.3,23.0,60.0,45.98,34.28
2017,6,4,7,15,0.0,34.0,2.4,23.5,34.0,25.94,16.85
2017,6,4,7,30,0.0,8.0,2.5,24.0,8.0,6.08,0.0
2017,6,4,7,45,0.0,15.0,2.6,24.5,15.0,11.43,4.18
2017,6,4,8,0,0.0,22.0,2.7,25.0,22.0,16.8,8.72
2017,6,4,8,15,0.0,68.0,2.75,25.5,68.0,52.23,38.62
2017,6,4,8,30,0.0,114.0,2.8,26.0,114.0,86.55,67.01
2017,6,4,8,45,37.0,206.5,2.9,26.5,232.0,141.69,111.87
2017,6,4,9,0,74.0,299.0,3.0,27.0,350.0,191.97,151.79
2017,6,4,9,15,37.0,217.5,3.0,27.0,243.0,148.66,116.47
2017,6,4,9,30,0.0,136.0,3.0,27.0,136.0,103.06,75.73
2017,6,4,9,45,0.0,126.0,3.0,27.5,126.0,96.16,70.07
2017,6,4,10,0,0.0,116.0,3.0,28.0,116.0,89.0,64.22
2017,6,4,10,15,1.5,133.5,2.95,28.0,135.5,102.44,74.47
2017,6,4,10,30,3.0,151.0,2.9,28.0,155.0,116.13,84.86
2017,6,4,10,45,71.5,310.0,2.85,28.0,377.5,249.16,184.09
2017,6,4,11,0,140.0,469.0,2.8,28.0,600.0,381.92,280.37
2017,6,4,11,15,465.5,325.5,2.7,28.0,772.5,449.02,327.4
2017,6,4,11,30,791.0,182.0,2.6,28.0,945.0,546.0,398.26
2017,6,4,11,45,819.5,164.5,2.55,28.5,963.5,589.85,430.94
2017,6,4,12,0,848.0,147.0,2.5,29.0,982.0,626.55,458.28
2017,6,4,12,15,849.0,147.5,2.4,29.0,986.0,663.41,485.34
2017,6,4,12,30,850.0,148.0,2.3,29.0,990.0,698.35,510.33
2017,6,4,12,45,853.5,144.5,2.25,29.0,987.5,730.42,533.15
2017,6,4,13,0,857.0,141.0,2.2,29.0,985.0,760.11,553.94
2017,6,4,13,15,446.5,274.5,2.15,29.0,714.5,596.94,437.44
2017,6,4,13,30,36.0,408.0,2.1,29.0,444.0,364.97,266.9
2017,6,4,13,45,70.5,435.0,2.05,29.0,502.0,420.7,308.63
2017,6,4,14,0,105.0,462.0,2.0,29.0,560.0,478.29,349.88
2017,6,4,14,15,58.5,349.5,1.95,29.0,404.0,344.6,254.29
2017,6,4,14,30,12.0,237.0,1.9,29.0,248.0,198.34,146.49
2017,6,4,14,45,6.0,162.0,1.85,29.0,167.5,132.41,97.11
2017,6,4,15,0,0.0,87.0,1.8,29.0,87.0,67.37,47.1
2017,6,4,15,15,0.0,73.5,1.7,29.0,73.5,56.8,39.02
2017,6,4,15,30,0.0,60.0,1.6,29.0,60.0,46.27,30.88
2017,6,4,15,45,0.0,75.5,1.5,29.0,75.5,58.23,40.37
2017,6,4,16,0,0.0,91.0,1.4,29.0,91.0,70.21,49.87
2017,6,4,16,15,0.0,99.0,1.3,28.5,99.0,76.53,55.09
2017,6,4,16,30,0.0,107.0,1.2,28.0,107.0,83.1,60.58
2017,6,4,16,45,16.0,148.5,1.1,28.0,156.5,130.55,98.51
2017,6,4,17,0,32.0,190.0,1.0,28.0,206.0,193.79,148.07
2017,6,4,17,15,28.5,168.0,0.9,27.5,181.5,170.97,130.82
2017,6,4,17,30,25.0,146.0,0.8,27.0,157.0,148.16,113.59
2017,6,4,17,45,18.5,125.0,0.7,27.0,132.0,115.47,87.9
2017,6,4,18,0,12.0,104.0,0.6,27.0,107.0,93.62,70.48
2017,6,4,18,15,6.0,82.5,0.55,26.5,84.0,71.9,52.98
2017,6,4,18,30,0.0,61.0,0.5,26.0,61.0,50.44,35.38
2017,6,4,18,45,0.0,41.5,0.5,25.5,41.5,33.71,21.42
2017,6,4,19,0,0.0,22.0,0.5,25.0,22.0,16.79,6.87
2017,6,4,19,15,0.0,11.0,0.55,24.5,11.0,8.65,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,88.0,14.5,2.1,19.5,22.0,11.41,0.0
2017,6,5,6,0,176.0,29.0,2.4,20.0,44.0,21.99,11.49
2017,6,5,6,15,273.0,42.5,2.45,20.5,85.5,32.27,21.86
2017,6,5,6,30,370.0,56.0,2.5,21.0,127.0,42.57,31.23
2017,6,5,6,45,444.0,64.5,2.55,21.5,176.5,51.1,38.84
2017,6,5,7,0,518.0,73.0,2.6,22.0,226.0,57.43,44.33
2017,6,5,7,15,565.0,80.0,2.75,23.0,278.0,62.27,48.25
2017,6,5,7,30,612.0,87.0,2.9,24.0,330.0,67.03,51.96
2017,6,5,7,45,652.5,90.5,3.05,25.0,384.0,69.22,53.41
2017,6,5,8,0,693.0,94.0,3.2,26.0,438.0,71.44,54.84
2017,6,5,8,15,718.0,98.0,3.25,26.5,489.5,79.74,61.43
2017,6,5,8,30,743.0,102.0,3.3,27.0,541.0,81.95,62.9
2017,6,5,8,45,765.5,104.0,3.35,28.0,590.5,82.7,63.04
2017,6,5,9,0,788.0,106.0,3.4,29.0,640.0,83.42,63.15
2017,6,5,9,15,802.0,108.5,3.35,29.0,684.5,84.1,63.53
2017,6,5,9,30,816.0,111.0,3.3,29.0,729.0,140.1,79.75
2017,6,5,9,45,827.5,113.0,3.25,29.5,768.5,193.27,110.11
2017,6,5,10,0,839.0,115.0,3.2,30.0,808.0,246.91,149.5
2017,6,5,10,15,847.0,117.0,3.15,30.0,841.5,299.89,192.7
2017,6,5,10,30,855.0,119.0,3.1,30.0,875.0,352.5,236.91
2017,6,5,10,45,860.0,121.0,3.1,30.5,901.0,403.42,279.34
2017,6,5,11,0,865.0,123.0,3.1,31.0,927.0,453.21,320.03
2017,6,5,11,15,665.5,272.5,3.1,31.0,899.0,503.03,360.76
2017,6,5,11,30,466.0,422.0,3.1,31.0,871.0,539.91,388.99
2017,6,5,11,45,251.5,421.0,3.1,31.5,664.0,452.27,328.17
2017,6,5,12,0,37.0,420.0,3.1,32.0,457.0,341.6,248.15
2017,6,5,12,15,188.0,444.5,3.15,32.0,631.0,466.18,338.97
2017,6,5,12,30,339.0,469.0,3.2,32.0,805.0,603.4,435.81
2017,6,5,12,45,593.5,307.5,3.25,32.0,893.5,683.41,495.37
2017,6,5,13,0,848.0,146.0,3.3,32.0,982.0,755.63,550.23
2017,6,5,13,15,471.5,312.0,3.3,32.0,776.0,646.39,469.9
2017,6,5,13,30,95.0,478.0,3.3,32.0,570.0,470.78,341.17
2017,6,5,13,45,462.0,311.5,3.35,32.0,744.0,671.55,490.16
2017,6,5,14,0,829.0,145.0,3.4,32.0,918.0,826.39,600.67
2017,6,5,14,15,822.0,143.5,3.45,31.5,891.0,832.43,605.74
2017,6,5,14,30,815.0,142.0,3.5,31.0,864.0,847.5,618.01
2017,6,5,14,45,679.5,220.0,3.55,31.0,806.5,817.88,597.57
2017,6,5,15,0,544.0,298.0,3.6,31.0,749.0,771.19,564.18
2017,6,5,15,15,635.0,228.0,3.55,30.5,729.5,790.52,582.17
2017,6,5,15,30,726.0,158.0,3.5,30.0,710.0,797.34,591.25
2017,6,5,15,45,472.5,235.0,3.5,30.0,586.0,647.36,484.15
2017,6,5,16,0,219.0,312.0,3.5,30.0,462.0,475.64,358.02
2017,6,5,16,15,109.5,216.5,3.45,29.5,291.5,292.37,223.01
2017,6,5,16,30,0.0,121.0,3.4,29.0,121.0,94.66,69.3
2017,6,5,16,45,0.0,95.5,3.35,28.5,95.5,73.8,53.37
2017,6,5,17,0,0.0,70.0,3.3,28.0,70.0,53.74,37.67
2017,6,5,17,15,0.0,61.5,3.1,27.5,61.5,47.15,32.6
2017,6,5,17,30,0.0,53.0,2.9,27.0,53.0,40.57,27.46
2017,6,5,17,45,0.0,44.5,2.75,27.0,44.5,34.01,22.2
2017,6,5,18,0,0.0,36.0,2.6,27.0,36.0,27.46,16.89
2017,6,5,18,15,0.0,28.5,2.35,26.0,28.5,21.71,12.21
2017,6,5,18,30,0.0,21.0,2.1,25.0,21.0,15.97,7.45
2017,6,5,18,45,0.0,14.0,1.85,24.5,14.0,10.62,2.93
2017,6,5,19,0,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2017,6,5,19,15,0.0,3.5,1.65,23.5,3.5,2.64,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,83.5,15.0,3.15,20.5,22.5,11.8,0.0
2017,6,6,6,0,167.0,30.0,3.3,21.0,45.0,22.68,11.97
2017,6,6,6,15,262.0,44.5,3.45,21.5,86.5,33.61,22.88
2017,6,6,6,30,357.0,59.0,3.6,22.0,128.0,44.54,32.77
2017,6,6,6,45,429.5,69.0,3.75,22.5,177.5,54.46,41.57
2017,6,6,7,0,502.0,79.0,3.9,23.0,227.0,61.76,47.86
2017,6,6,7,15,550.0,86.5,4.0,23.5,279.5,66.77,52.01
2017,6,6,7,30,598.0,94.0,4.1,24.0,332.0,71.71,55.96
2017,6,6,7,45,428.5,148.0,4.2,25.0,331.5,100.88,80.15
2017,6,6,8,0,259.0,202.0,4.3,26.0,331.0,131.32,104.83
2017,6,6,8,15,494.5,157.0,4.35,26.5,437.0,105.16,82.56
2017,6,6,8,30,730.0,112.0,4.4,27.0,543.0,88.29,68.16
2017,6,6,8,45,500.0,206.5,4.45,27.5,513.5,129.75,101.83
2017,6,6,9,0,270.0,301.0,4.5,28.0,484.0,178.1,140.38
2017,6,6,9,15,537.0,212.5,4.5,28.5,608.5,129.5,100.52
2017,6,6,9,30,804.0,124.0,4.5,29.0,733.0,136.86,77.94
2017,6,6,9,45,816.0,126.5,4.55,29.5,773.0,190.78,108.94
2017,6,6,10,0,828.0,129.0,4.6,30.0,813.0,251.56,153.79
2017,6,6,10,15,463.5,279.0,4.6,30.0,665.0,291.5,200.18
2017,6,6,10,30,99.0,429.0,4.6,30.0,517.0,322.79,236.1
2017,6,6,10,45,478.5,283.0,4.7,30.5,726.5,363.53,258.9
2017,6,6,11,0,858.0,137.0,4.8,31.0,936.0,457.57,325.38
2017,6,6,11,15,863.0,138.0,4.85,31.0,956.0,505.18,364.51
2017,6,6,11,30,868.0,139.0,4.9,31.0,976.0,551.28,401.75
2017,6,6,11,45,862.5,145.5,5.0,31.5,986.0,593.22,434.34
2017,6,6,12,0,857.0,152.0,5.1,32.0,996.0,632.54,464.15
2017,6,6,12,15,858.0,152.5,5.15,32.0,1000.5,669.8,492.68
2017,6,6,12,30,859.0,153.0,5.2,32.0,1005.0,705.13,519.32
2017,6,6,12,45,864.5,148.5,5.3,32.0,1003.0,738.41,544.38
2017,6,6,13,0,870.0,144.0,5.4,32.0,1001.0,769.39,567.56
2017,6,6,13,15,867.5,143.0,5.45,32.0,989.0,793.93,585.74
2017,6,6,13,30,865.0,142.0,5.5,32.0,977.0,815.13,600.71
2017,6,6,13,45,545.0,304.5,5.55,32.0,827.0,732.43,538.66
2017,6,6,14,0,225.0,467.0,5.6,32.0,677.0,595.31,436.65
2017,6,6,14,15,539.5,298.0,5.6,32.0,781.5,747.92,552.14
2017,6,6,14,30,854.0,129.0,5.6,32.0,886.0,855.73,631.61
2017,6,6,14,45,850.0,124.0,5.65,32.0,853.5,853.94,631.02
2017,6,6,15,0,846.0,119.0,5.7,32.0,821.0,848.38,628.51
2017,6,6,15,15,835.0,117.0,5.65,31.5,781.0,836.05,622.29
2017,6,6,15,30,824.0,115.0,5.6,31.0,741.0,820.36,613.83
2017,6,6,15,45,814.0,110.0,5.6,31.0,697.5,808.85,607.34
2017,6,6,16,0,804.0,105.0,5.6,31.0,654.0,784.08,591.61
2017,6,6,16,15,786.0,102.0,5.5,30.5,605.0,752.13,571.58
2017,6,6,16,30,768.0,99.0,5.4,30.0,556.0,717.77,549.67
2017,6,6,16,45,746.5,94.0,5.35,30.0,505.0,676.5,521.6
2017,6,6,17,0,725.0,89.0,5.3,30.0,454.0,633.58,491.24
2017,6,6,17,15,693.5,84.5,5.05,29.5,400.5,585.4,456.42
2017,6,6,17,30,662.0,80.0,4.8,29.0,347.0,534.8,418.99
2017,6,6,17,45,618.0,74.0,4.6,29.0,294.0,475.17,372.97
2017,6,6,18,0,574.0,68.0,4.4,29.0,241.0,417.19,327.0
2017,6,6,18,15,509.5,60.0,3.95,28.0,190.5,348.64,272.42
2017,6,6,18,30,445.0,52.0,3.5,27.0,140.0,284.66,219.58
2017,6,6,18,45,343.5,41.0,3.05,26.5,96.5,207.55,155.07
2017,6,6,19,0,242.0,30.0,2.6,26.0,53.0,140.51,95.17
2017,6,6,19,15,121.0,15.0,2.45,25.5,26.5,61.52,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,14.5,1.45,20.5,24.0,11.41,0.0
2017,6,7,6,0,219.0,29.0,1.6,21.0,48.0,22.16,11.61
2017,6,7,6,15,322.5,41.0,1.65,21.5,91.0,33.24,22.6
2017,6,7,6,30,426.0,53.0,1.7,22.0,134.0,42.82,31.32
2017,6,7,6,45,495.5,61.5,1.75,23.0,185.0,49.31,37.05
2017,6,7,7,0,565.0,70.0,1.8,24.0,236.0,55.78,42.54
2017,6,7,7,15,611.0,76.0,1.75,25.0,290.0,60.06,45.95
2017,6,7,7,30,657.0,82.0,1.7,26.0,344.0,64.31,49.21
2017,6,7,7,45,691.0,87.0,1.65,27.0,398.0,67.61,51.58
2017,6,7,8,0,725.0,92.0,1.6,28.0,452.0,76.69,58.7
2017,6,7,8,15,749.5,96.0,1.7,28.5,504.5,79.1,60.33
2017,6,7,8,30,774.0,100.0,1.8,29.0,557.0,81.41,61.88
2017,6,7,8,45,790.5,104.5,1.95,29.5,606.5,83.7,63.4
2017,6,7,9,0,807.0,109.0,2.1,30.0,656.0,85.8,64.78
2017,6,7,9,15,821.0,111.5,2.2,30.5,701.0,86.45,64.98
2017,6,7,9,30,835.0,114.0,2.3,31.0,746.0,141.26,79.99
2017,6,7,9,45,845.5,116.5,2.4,31.5,786.0,195.66,110.25
2017,6,7,10,0,856.0,119.0,2.5,32.0,826.0,250.4,149.77
2017,6,7,10,15,864.0,121.0,2.55,32.0,860.0,304.34,193.12
2017,6,7,10,30,872.0,123.0,2.6,32.0,894.0,357.88,237.57
2017,6,7,10,45,878.0,124.0,2.65,32.5,921.0,409.47,280.06
2017,6,7,11,0,884.0,125.0,2.7,33.0,948.0,459.99,320.9
2017,6,7,11,15,888.0,126.0,2.7,33.0,968.0,508.3,359.69
2017,6,7,11,30,892.0,127.0,2.7,33.0,988.0,554.96,396.24
2017,6,7,11,45,893.5,128.5,2.75,33.5,1000.0,598.71,429.06
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,640.32,459.44
2017,6,7,12,15,895.5,130.5,2.8,34.0,1016.0,678.47,487.44
2017,6,7,12,30,896.0,131.0,2.8,34.0,1020.0,714.47,513.37
2017,6,7,12,45,894.5,131.0,2.8,34.5,1016.0,746.53,535.06
2017,6,7,13,0,893.0,131.0,2.8,35.0,1012.0,775.94,554.53
2017,6,7,13,15,890.0,130.5,2.8,35.0,999.5,800.76,571.43
2017,6,7,13,30,887.0,130.0,2.8,35.0,987.0,822.15,585.5
2017,6,7,13,45,881.5,129.5,2.85,35.0,967.0,837.97,596.32
2017,6,7,14,0,876.0,129.0,2.9,35.0,947.0,850.08,604.88
2017,6,7,14,15,869.5,127.5,2.9,35.0,919.5,856.78,609.77
2017,6,7,14,30,863.0,126.0,2.9,35.0,892.0,859.74,612.4
2017,6,7,14,45,836.0,134.5,2.95,35.0,853.5,850.47,607.57
2017,6,7,15,0,809.0,143.0,3.0,35.0,815.0,850.27,608.83
2017,6,7,15,15,797.0,140.5,3.0,34.5,775.0,836.88,602.46
2017,6,7,15,30,785.0,138.0,3.0,34.0,735.0,820.14,594.03
2017,6,7,15,45,770.5,133.5,3.05,34.0,690.5,796.16,579.88
2017,6,7,16,0,756.0,129.0,3.1,34.0,646.0,769.24,563.74
2017,6,7,16,15,735.5,125.0,3.1,33.5,597.0,739.4,546.41
2017,6,7,16,30,715.0,121.0,3.1,33.0,548.0,703.31,524.3
2017,6,7,16,45,692.5,114.5,3.1,33.0,497.0,661.17,496.21
2017,6,7,17,0,670.0,108.0,3.1,33.0,446.0,617.59,466.54
2017,6,7,17,15,635.0,102.0,2.85,32.0,392.5,564.96,430.61
2017,6,7,17,30,600.0,96.0,2.6,31.0,339.0,512.45,393.69
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.0,453.33,350.02
2017,6,7,18,0,515.0,79.0,2.2,30.0,235.0,395.83,306.15
2017,6,7,18,15,449.0,69.0,2.05,29.0,185.0,326.86,252.57
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,258.63,197.74
2017,6,7,18,45,288.5,45.5,1.75,27.0,92.5,186.13,138.32
2017,6,7,19,0,194.0,32.0,1.6,26.0,50.0,123.32,83.57
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.0,55.61,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,21.5,21.0,12.2,0.0
2017,6,8,6,0,126.0,31.0,2.0,22.0,42.0,23.31,12.44
2017,6,8,6,15,211.0,48.5,2.2,22.5,82.0,36.12,24.91
2017,6,8,6,30,296.0,66.0,2.4,23.0,122.0,48.85,36.32
2017,6,8,6,45,363.5,78.5,2.6,24.0,170.0,57.89,44.23
2017,6,8,7,0,431.0,91.0,2.8,25.0,218.0,66.82,51.77
2017,6,8,7,15,479.5,101.0,2.75,25.5,269.5,73.74,57.48
2017,6,8,7,30,528.0,111.0,2.7,26.0,321.0,82.68,64.73
2017,6,8,7,45,563.0,119.0,2.65,26.5,372.5,87.03,68.0
2017,6,8,8,0,598.0,127.0,2.6,27.0,424.0,91.2,71.06
2017,6,8,8,15,625.5,133.5,2.4,27.5,475.0,94.02,72.96
2017,6,8,8,30,653.0,140.0,2.2,28.0,526.0,96.67,74.7
2017,6,8,8,45,670.5,147.0,2.0,28.5,573.5,99.17,76.3
2017,6,8,9,0,688.0,154.0,1.8,29.0,621.0,101.4,77.69
2017,6,8,9,15,705.0,158.5,1.6,29.5,665.0,101.95,77.73
2017,6,8,9,30,722.0,163.0,1.4,30.0,709.0,143.41,85.24
2017,6,8,9,45,728.0,171.0,1.25,30.5,747.0,196.08,115.29
2017,6,8,10,0,734.0,179.0,1.1,31.0,785.0,249.01,153.11
2017,6,8,10,15,744.0,182.0,1.05,31.0,818.5,305.25,196.78
2017,6,8,10,30,754.0,185.0,1.0,31.0,852.0,355.21,236.86
2017,6,8,10,45,758.5,189.5,1.0,31.5,878.0,404.09,275.72
2017,6,8,11,0,763.0,194.0,1.0,32.0,904.0,452.15,313.07
2017,6,8,11,15,543.0,328.0,1.0,32.0,839.0,483.28,339.35
2017,6,8,11,30,323.0,462.0,1.0,32.0,774.0,494.33,348.9
2017,6,8,11,45,550.5,332.0,1.05,32.5,871.0,556.1,392.5
2017,6,8,12,0,778.0,202.0,1.1,33.0,968.0,624.37,440.78
2017,6,8,12,15,779.0,202.5,1.1,33.0,972.5,660.9,466.25
2017,6,8,12,30,780.0,203.0,1.1,33.0,977.0,695.7,490.27
2017,6,8,12,45,784.0,199.0,1.1,33.0,974.5,727.57,512.0
2017,6,8,13,0,788.0,195.0,1.1,33.0,972.0,757.15,531.93
2017,6,8,13,15,785.0,194.0,1.15,33.0,960.5,780.91,548.36
2017,6,8,13,30,782.0,193.0,1.2,33.0,949.0,801.38,562.62
2017,6,8,13,45,469.0,332.5,1.25,33.5,783.5,692.44,487.07
2017,6,8,14,0,156.0,472.0,1.3,34.0,618.0,541.36,381.88
2017,6,8,14,15,281.5,423.0,1.35,33.5,677.0,625.18,443.28
2017,6,8,14,30,407.0,374.0,1.4,33.0,736.0,708.6,501.89
2017,6,8,14,45,586.0,268.5,1.5,33.0,767.0,777.91,552.1
2017,6,8,15,0,765.0,163.0,1.6,33.0,798.0,830.8,591.02
2017,6,8,15,15,752.5,159.5,1.65,33.0,759.0,816.47,582.9
2017,6,8,15,30,740.0,156.0,1.7,33.0,720.0,804.74,577.16
2017,6,8,15,45,725.0,151.5,1.75,33.0,676.5,780.97,563.57
2017,6,8,16,0,710.0,147.0,1.8,33.0,633.0,754.42,548.05
2017,6,8,16,15,689.0,142.0,1.85,32.5,585.0,720.06,527.91
2017,6,8,16,30,668.0,137.0,1.9,32.0,537.0,683.65,505.97
2017,6,8,16,45,643.5,130.0,1.95,32.0,486.5,640.84,478.07
2017,6,8,17,0,619.0,123.0,2.0,32.0,436.0,596.79,448.68
2017,6,8,17,15,584.0,116.0,1.9,31.5,384.0,544.74,412.93
2017,6,8,17,30,549.0,109.0,1.8,31.0,332.0,492.85,376.32
2017,6,8,17,45,507.0,98.5,1.7,30.5,281.0,433.91,333.37
2017,6,8,18,0,465.0,88.0,1.6,30.0,230.0,370.92,286.03
2017,6,8,18,15,401.0,76.5,1.5,29.0,181.5,304.96,235.08
2017,6,8,18,30,337.0,65.0,1.4,28.0,133.0,244.08,186.24
2017,6,8,18,45,252.0,49.5,1.3,27.5,91.5,175.72,130.17
2017,6,8,19,0,167.0,34.0,1.2,27.0,50.0,115.98,78.52
2017,6,8,19,15,83.5,17.0,1.25,26.5,25.0,52.91,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.5,3.3,22.0,7.5,5.9,0.0
2017,6,9,6,0,0.0,15.0,3.5,22.0,15.0,11.41,3.2
2017,6,9,6,15,0.0,31.0,3.7,22.5,31.0,23.68,14.4
2017,6,9,6,30,0.0,47.0,3.9,23.0,47.0,35.69,25.05
2017,6,9,6,45,0.0,66.0,4.1,23.5,66.0,49.46,37.1
2017,6,9,7,0,0.0,85.0,4.3,24.0,85.0,63.11,48.82
2017,6,9,7,15,0.0,102.5,4.3,24.5,102.5,75.66,59.38
2017,6,9,7,30,0.0,120.0,4.3,25.0,120.0,88.14,69.66
2017,6,9,7,45,18.0,155.0,4.35,25.5,164.0,111.88,89.2
2017,6,9,8,0,36.0,190.0,4.4,26.0,208.0,129.45,103.28
2017,6,9,8,15,107.0,226.0,4.35,26.0,287.5,146.09,116.6
2017,6,9,8,30,178.0,262.0,4.3,26.0,367.0,166.33,132.74
2017,6,9,8,45,98.0,249.5,4.25,26.5,308.0,166.66,132.27
2017,6,9,9,0,18.0,237.0,4.2,27.0,249.0,168.68,133.22
2017,6,9,9,15,126.5,295.0,4.1,27.0,390.0,181.54,143.19
2017,6,9,9,30,235.0,353.0,4.0,27.0,531.0,229.14,166.27
2017,6,9,9,45,189.5,377.5,3.9,27.5,526.5,256.76,185.15
2017,6,9,10,0,144.0,402.0,3.8,28.0,522.0,279.41,202.98
2017,6,9,10,15,77.0,308.5,3.75,28.0,373.0,233.73,171.61
2017,6,9,10,30,10.0,215.0,3.7,28.0,224.0,164.51,121.61
2017,6,9,10,45,12.0,220.0,3.65,28.0,231.0,170.2,125.91
2017,6,9,11,0,14.0,225.0,3.6,28.0,238.0,176.1,130.3
2017,6,9,11,15,31.0,328.0,3.55,28.0,358.0,255.38,189.68
2017,6,9,11,30,48.0,431.0,3.5,28.0,478.0,340.67,252.3
2017,6,9,11,45,238.5,435.0,3.5,28.5,669.5,451.88,333.02
2017,6,9,12,0,429.0,439.0,3.5,29.0,861.0,585.01,427.91
2017,6,9,12,15,344.0,468.5,3.45,29.0,808.5,580.77,424.45
2017,6,9,12,30,259.0,498.0,3.4,29.0,756.0,566.97,414.34
2017,6,9,12,45,513.0,350.0,3.35,29.0,857.5,659.09,483.55
2017,6,9,13,0,767.0,202.0,3.3,29.0,959.0,745.69,548.13
2017,6,9,13,15,414.5,327.5,3.15,29.0,736.5,611.54,449.92
2017,6,9,13,30,62.0,453.0,3.0,29.0,514.0,422.23,309.72
2017,6,9,13,45,413.0,321.0,2.9,29.0,708.5,636.52,469.72
2017,6,9,14,0,764.0,189.0,2.8,29.0,903.0,819.51,599.9
2017,6,9,14,15,542.5,302.0,2.65,29.0,801.5,751.55,547.97
2017,6,9,14,30,321.0,415.0,2.5,29.0,700.0,658.84,480.42
2017,6,9,14,45,507.0,308.5,2.45,29.0,739.0,742.5,543.03
2017,6,9,15,0,693.0,202.0,2.4,29.0,778.0,812.67,594.57
2017,6,9,15,15,679.5,198.0,2.35,29.0,740.0,797.61,584.6
2017,6,9,15,30,666.0,194.0,2.3,29.0,702.0,779.51,573.31
2017,6,9,15,45,512.0,239.0,2.3,29.0,615.5,681.7,505.36
2017,6,9,16,0,358.0,284.0,2.3,29.0,529.0,576.63,431.04
2017,6,9,16,15,474.0,226.0,2.15,28.5,525.5,624.13,468.93
2017,6,9,16,30,590.0,168.0,2.0,28.0,522.0,653.96,493.24
2017,6,9,16,45,295.0,119.0,1.95,28.0,296.0,360.09,278.66
2017,6,9,17,0,0.0,70.0,1.9,28.0,70.0,53.75,37.43
2017,6,9,17,15,0.0,61.5,1.75,27.5,61.5,47.15,32.59
2017,6,9,17,30,0.0,53.0,1.6,27.0,53.0,40.57,27.46
2017,6,9,17,45,0.0,45.0,1.45,27.0,45.0,34.39,22.53
2017,6,9,18,0,0.0,37.0,1.3,27.0,37.0,28.23,17.53
2017,6,9,18,15,0.0,29.0,1.3,26.5,29.0,22.09,12.51
2017,6,9,18,30,0.0,21.0,1.3,26.0,21.0,15.97,7.42
2017,6,9,18,45,0.0,14.0,1.35,25.5,14.0,10.62,2.93
2017,6,9,19,0,0.0,7.0,1.4,25.0,7.0,5.3,0.0
2017,6,9,19,15,0.0,3.5,1.55,24.5,3.5,2.64,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.5,20.0,12.59,0.0
2017,6,10,6,0,92.0,32.0,3.0,21.0,40.0,23.85,12.93
2017,6,10,6,15,172.0,51.5,3.15,21.5,79.5,37.99,26.59
2017,6,10,6,30,252.0,71.0,3.3,22.0,119.0,51.92,39.1
2017,6,10,6,45,321.5,85.0,3.5,22.5,166.5,61.82,47.9
2017,6,10,7,0,391.0,99.0,3.7,23.0,214.0,71.57,56.3
2017,6,10,7,15,441.0,110.0,3.75,23.5,265.0,78.96,62.44
2017,6,10,7,30,491.0,121.0,3.8,24.0,316.0,86.2,68.28
2017,6,10,7,45,535.5,127.5,3.85,24.5,369.0,90.39,71.44
2017,6,10,8,0,580.0,134.0,3.9,25.0,422.0,95.57,75.37
2017,6,10,8,15,401.5,196.0,3.85,25.5,405.5,125.58,99.87
2017,6,10,8,30,223.0,258.0,3.8,26.0,389.0,165.54,132.06
2017,6,10,8,45,266.0,274.5,3.8,27.0,445.0,166.6,131.89
2017,6,10,9,0,309.0,291.0,3.8,28.0,501.0,174.44,137.27
2017,6,10,9,15,318.5,311.5,3.75,28.5,540.5,182.77,143.24
2017,6,10,9,30,328.0,332.0,3.7,29.0,580.0,213.76,150.8
2017,6,10,9,45,543.0,248.5,3.7,29.5,685.0,216.16,139.12
2017,6,10,10,0,758.0,165.0,3.7,30.0,790.0,249.56,154.55
2017,6,10,10,15,503.0,297.5,3.7,30.0,720.0,308.97,210.96
2017,6,10,10,30,248.0,430.0,3.7,30.0,650.0,348.92,250.31
2017,6,10,10,45,523.0,300.5,3.7,30.5,781.5,387.07,273.73
2017,6,10,11,0,798.0,171.0,3.7,31.0,913.0,449.74,318.4
2017,6,10,11,15,803.0,172.5,3.7,31.5,933.0,496.62,355.64
2017,6,10,11,30,808.0,174.0,3.7,32.0,953.0,542.24,390.93
2017,6,10,11,45,804.5,179.5,3.75,32.5,963.5,584.41,422.85
2017,6,10,12,0,801.0,185.0,3.8,33.0,974.0,624.38,452.3
2017,6,10,12,15,468.0,346.5,3.8,33.0,808.0,573.0,415.15
2017,6,10,12,30,135.0,508.0,3.8,33.0,642.0,488.92,352.79
2017,6,10,12,45,469.5,345.5,3.85,33.5,809.5,623.84,452.23
2017,6,10,13,0,804.0,183.0,3.9,34.0,977.0,757.71,548.24
2017,6,10,13,15,461.0,335.5,3.95,34.0,789.5,652.99,471.82
2017,6,10,13,30,118.0,488.0,4.0,34.0,602.0,506.09,364.42
2017,6,10,13,45,212.0,468.0,4.05,34.0,668.0,574.29,414.93
2017,6,10,14,0,306.0,448.0,4.1,34.0,734.0,656.5,473.5
2017,6,10,14,15,279.0,440.5,4.1,34.0,696.0,637.38,460.27
2017,6,10,14,30,252.0,433.0,4.1,34.0,658.0,615.99,445.9
2017,6,10,14,45,511.0,296.5,4.1,34.0,729.5,734.53,534.19
2017,6,10,15,0,770.0,160.0,4.1,34.0,801.0,830.84,604.6
2017,6,10,15,15,757.5,157.0,4.1,34.0,762.0,817.03,595.88
2017,6,10,15,30,745.0,154.0,4.1,34.0,723.0,799.98,585.73
2017,6,10,15,45,447.0,236.0,4.15,34.0,572.0,624.65,461.86
2017,6,10,16,0,149.0,318.0,4.2,34.0,421.0,423.07,313.89
2017,6,10,16,15,405.5,229.5,4.2,33.5,479.5,572.94,429.54
2017,6,10,16,30,662.0,141.0,4.2,33.0,538.0,682.37,513.18
2017,6,10,16,45,631.0,136.5,4.25,32.5,487.0,637.55,482.83
2017,6,10,17,0,600.0,132.0,4.3,32.0,436.0,591.82,451.88
2017,6,10,17,15,564.0,124.0,4.25,31.5,384.0,538.72,414.55
2017,6,10,17,30,528.0,116.0,4.2,31.0,332.0,478.73,371.22
2017,6,10,17,45,479.5,106.5,4.2,30.5,280.5,418.88,326.51
2017,6,10,18,0,431.0,97.0,4.2,30.0,229.0,361.57,282.29
2017,6,10,18,15,366.0,84.0,4.05,29.5,180.5,295.12,229.46
2017,6,10,18,30,301.0,71.0,3.9,29.0,132.0,233.88,179.36
2017,6,10,18,45,216.5,54.0,3.8,28.5,91.0,166.03,123.42
2017,6,10,19,0,132.0,37.0,3.7,28.0,50.0,98.37,66.53
2017,6,10,19,15,66.0,18.5,3.75,27.0,25.0,44.51,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,16.5,3.0,21.5,22.0,12.98,0.0
2017,6,11,6,0,130.0,33.0,3.1,22.0,44.0,24.66,13.48
2017,6,11,6,15,228.0,49.0,3.3,22.5,85.5,36.57,25.28
2017,6,11,6,30,326.0,65.0,3.5,23.0,127.0,48.41,35.94
2017,6,11,6,45,402.0,75.0,3.75,23.5,176.5,55.93,42.65
2017,6,11,7,0,478.0,85.0,4.0,24.0,226.0,63.45,49.11
2017,6,11,7,15,528.5,93.5,4.05,24.5,278.5,71.62,55.93
2017,6,11,7,30,579.0,102.0,4.1,25.0,331.0,77.08,60.29
2017,6,11,7,45,331.0,154.5,4.15,25.5,289.5,106.36,84.58
2017,6,11,8,0,83.0,207.0,4.2,26.0,248.0,139.45,111.56
2017,6,11,8,15,154.5,232.0,4.15,26.5,319.0,150.18,119.7
2017,6,11,8,30,226.0,257.0,4.1,27.0,390.0,165.13,131.2
2017,6,11,8,45,504.0,187.0,4.1,27.5,518.0,119.21,93.11
2017,6,11,9,0,782.0,117.0,4.1,28.0,646.0,90.03,68.84
2017,6,11,9,15,396.5,171.5,4.05,28.5,440.0,103.92,79.84
2017,6,11,9,30,11.0,226.0,4.0,29.0,234.0,164.8,122.46
2017,6,11,9,45,425.5,175.5,3.95,29.5,525.5,154.62,97.22
2017,6,11,10,0,840.0,125.0,3.9,30.0,817.0,246.43,149.05
2017,6,11,10,15,548.5,276.5,3.85,30.5,736.0,307.68,208.02
2017,6,11,10,30,257.0,428.0,3.8,31.0,655.0,350.04,249.91
2017,6,11,10,45,564.5,278.5,3.8,31.5,797.5,383.2,269.07
2017,6,11,11,0,872.0,129.0,3.8,32.0,940.0,452.88,318.53
2017,6,11,11,15,876.0,130.0,3.8,32.0,960.0,500.6,357.43
2017,6,11,11,30,880.0,131.0,3.8,32.0,980.0,546.69,394.22
2017,6,11,11,45,882.0,132.0,3.8,32.5,992.0,589.87,427.15
2017,6,11,12,0,884.0,133.0,3.8,33.0,1004.0,630.99,457.64
2017,6,11,12,15,885.0,133.0,3.8,33.0,1008.5,668.73,485.95
2017,6,11,12,30,886.0,133.0,3.8,33.0,1013.0,704.4,512.22
2017,6,11,12,45,885.5,132.5,3.8,33.5,1009.5,736.6,534.54
2017,6,11,13,0,885.0,132.0,3.8,34.0,1006.0,766.28,554.67
2017,6,11,13,15,882.5,131.5,3.8,34.0,994.5,791.44,572.42
2017,6,11,13,30,880.0,131.0,3.8,34.0,983.0,813.25,587.09
2017,6,11,13,45,876.0,130.0,3.8,34.5,963.5,829.94,597.21
2017,6,11,14,0,872.0,129.0,3.8,35.0,944.0,842.98,604.99
2017,6,11,14,15,866.0,127.5,3.8,35.0,917.5,850.25,610.33
2017,6,11,14,30,860.0,126.0,3.8,35.0,891.0,853.8,613.37
2017,6,11,14,45,851.5,124.0,3.8,35.0,857.5,851.1,612.46
2017,6,11,15,0,843.0,122.0,3.8,35.0,824.0,844.77,609.31
2017,6,11,15,15,832.0,120.0,3.75,34.5,785.0,832.79,603.57
2017,6,11,15,30,821.0,118.0,3.7,34.0,746.0,827.65,602.5
2017,6,11,15,45,807.0,115.0,3.7,34.0,701.5,805.24,588.92
2017,6,11,16,0,793.0,112.0,3.7,34.0,657.0,779.81,573.39
2017,6,11,16,15,775.0,108.5,3.65,33.5,608.5,747.88,554.33
2017,6,11,16,30,757.0,105.0,3.6,33.0,560.0,713.55,533.41
2017,6,11,16,45,732.5,101.0,3.6,33.0,508.0,671.73,505.87
2017,6,11,17,0,708.0,97.0,3.6,33.0,456.0,631.21,478.09
2017,6,11,17,15,675.5,91.5,3.45,32.5,403.0,579.84,442.42
2017,6,11,17,30,643.0,86.0,3.3,32.0,350.0,528.34,405.71
2017,6,11,17,45,598.0,80.0,3.15,31.5,297.0,469.05,362.01
2017,6,11,18,0,553.0,74.0,3.0,31.0,244.0,411.45,318.12
2017,6,11,18,15,488.5,65.5,2.7,30.0,193.5,343.37,265.05
2017,6,11,18,30,424.0,57.0,2.4,29.0,143.0,279.8,213.63
2017,6,11,18,45,326.5,45.0,2.1,28.5,99.5,204.34,151.6
2017,6,11,19,0,229.0,33.0,1.8,28.0,56.0,136.58,93.58
2017,6,11,19,15,114.5,16.5,2.0,27.5,28.0,62.2,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,15.5,2.4,21.5,24.0,12.2,0.0
2017,6,12,6,0,195.0,31.0,2.7,22.0,48.0,23.5,12.57
2017,6,12,6,15,299.5,44.0,2.8,22.5,91.0,33.49,22.68
2017,6,12,6,30,404.0,57.0,2.9,23.0,134.0,45.87,33.77
2017,6,12,6,45,221.5,82.5,3.0,23.5,126.5,59.86,46.02
2017,6,12,7,0,39.0,108.0,3.1,24.0,119.0,76.65,60.4
2017,6,12,7,15,345.0,96.5,3.05,24.5,231.0,68.85,53.55
2017,6,12,7,30,651.0,85.0,3.0,25.0,343.0,66.31,51.13
2017,6,12,7,45,439.0,145.0,3.0,25.5,330.5,99.28,78.6
2017,6,12,8,0,227.0,205.0,3.0,26.0,318.0,132.28,105.52
2017,6,12,8,15,311.5,213.5,2.95,26.5,386.5,138.21,109.74
2017,6,12,8,30,396.0,222.0,2.9,27.0,455.0,137.96,108.9
2017,6,12,8,45,414.0,238.0,2.9,28.0,501.0,144.62,113.49
2017,6,12,9,0,432.0,254.0,2.9,29.0,547.0,150.77,117.62
2017,6,12,9,15,646.0,178.0,2.9,29.5,649.0,111.16,85.22
2017,6,12,9,30,860.0,102.0,2.9,30.0,751.0,131.54,74.0
2017,6,12,9,45,522.5,251.5,2.9,30.5,652.5,213.5,137.42
2017,6,12,10,0,185.0,401.0,2.9,31.0,554.0,285.77,203.18
2017,6,12,10,15,542.0,254.0,2.9,31.0,727.5,288.48,193.06
2017,6,12,10,30,899.0,107.0,2.9,31.0,901.0,350.98,232.45
2017,6,12,10,45,906.0,107.5,2.95,31.5,928.5,403.83,276.34
2017,6,12,11,0,913.0,108.0,3.0,32.0,956.0,455.69,318.68
2017,6,12,11,15,916.5,108.5,3.0,32.5,976.5,504.71,357.81
2017,6,12,11,30,920.0,109.0,3.0,33.0,997.0,551.96,394.44
2017,6,12,11,45,914.5,115.0,3.05,33.5,1007.0,595.92,427.7
2017,6,12,12,0,909.0,121.0,3.1,34.0,1017.0,637.11,458.0
2017,6,12,12,15,910.0,121.0,3.15,34.0,1021.5,675.69,486.72
2017,6,12,12,30,911.0,121.0,3.2,34.0,1026.0,712.08,513.36
2017,6,12,12,45,911.0,120.5,3.25,34.5,1022.5,745.22,536.23
2017,6,12,13,0,911.0,120.0,3.3,35.0,1019.0,775.75,556.89
2017,6,12,13,15,908.5,119.0,3.3,35.0,1007.5,800.92,574.09
2017,6,12,13,30,906.0,118.0,3.3,35.0,996.0,822.63,588.48
2017,6,12,13,45,902.5,117.0,3.35,35.0,976.5,839.92,600.31
2017,6,12,14,0,899.0,116.0,3.4,35.0,957.0,853.51,609.85
2017,6,12,14,15,893.5,114.5,3.4,35.0,930.5,861.24,615.44
2017,6,12,14,30,888.0,113.0,3.4,35.0,904.0,865.17,618.71
2017,6,12,14,45,865.5,120.0,3.45,35.0,867.0,858.73,615.63
