Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,15,0,843.0,127.0,3.5,35.0,830.0,848.78,610.43
2017,6,12,15,15,832.0,124.5,3.5,35.0,790.5,836.49,603.54
2017,6,12,15,30,821.0,122.0,3.5,35.0,751.0,831.27,601.44
2017,6,12,15,45,807.5,119.0,3.55,35.0,706.5,809.37,588.54
2017,6,12,16,0,794.0,116.0,3.6,35.0,662.0,784.42,573.68
2017,6,12,16,15,775.5,112.5,3.65,34.5,613.0,752.15,554.92
2017,6,12,16,30,757.0,109.0,3.7,34.0,564.0,717.47,534.27
2017,6,12,16,45,733.0,104.5,3.75,33.5,512.0,675.55,507.84
2017,6,12,17,0,709.0,100.0,3.8,33.0,460.0,635.13,481.3
2017,6,12,17,15,676.0,94.5,3.7,32.5,406.5,583.43,445.5
2017,6,12,17,30,643.0,89.0,3.6,32.0,353.0,531.6,408.63
2017,6,12,17,45,598.5,82.5,3.5,31.5,300.0,472.05,364.78
2017,6,12,18,0,554.0,76.0,3.4,31.0,247.0,414.14,320.68
2017,6,12,18,15,489.0,67.0,3.2,30.0,196.0,345.22,267.0
2017,6,12,18,30,424.0,58.0,3.0,29.0,145.0,280.85,214.95
2017,6,12,18,45,327.5,46.0,2.85,28.5,101.0,205.76,153.09
2017,6,12,19,0,231.0,34.0,2.7,28.0,57.0,138.51,95.44
2017,6,12,19,15,115.5,17.0,2.95,27.5,28.5,63.33,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,78.0,16.0,2.55,22.5,23.0,12.59,0.0
2017,6,13,6,0,156.0,32.0,2.8,23.0,46.0,24.07,12.92
2017,6,13,6,15,255.5,46.5,3.0,23.5,87.5,34.98,23.82
2017,6,13,6,30,355.0,61.0,3.2,24.0,129.0,45.9,33.64
2017,6,13,6,45,177.5,72.5,3.4,24.5,106.5,53.01,39.96
2017,6,13,7,0,0.0,84.0,3.6,25.0,84.0,62.43,48.03
2017,6,13,7,15,309.5,87.5,3.65,25.5,210.0,62.5,47.93
2017,6,13,7,30,619.0,91.0,3.7,26.0,336.0,69.97,54.03
2017,6,13,7,45,661.5,94.0,3.75,27.0,391.0,71.77,55.11
2017,6,13,8,0,704.0,97.0,3.8,28.0,446.0,73.64,56.22
2017,6,13,8,15,436.0,179.5,3.8,28.5,403.5,116.9,91.57
2017,6,13,8,30,168.0,262.0,3.8,29.0,361.0,166.05,130.91
2017,6,13,8,45,482.5,186.0,3.85,29.5,505.0,118.11,91.44
2017,6,13,9,0,797.0,110.0,3.9,30.0,649.0,86.17,65.12
2017,6,13,9,15,811.5,113.0,3.9,30.5,694.0,87.09,65.56
2017,6,13,9,30,826.0,116.0,3.9,31.0,739.0,126.86,71.4
2017,6,13,9,45,840.0,116.5,3.95,31.5,780.0,188.84,106.18
2017,6,13,10,0,854.0,117.0,4.0,32.0,821.0,242.62,144.32
2017,6,13,10,15,495.5,277.0,4.05,32.5,689.5,293.17,197.57
2017,6,13,10,30,137.0,437.0,4.1,33.0,558.0,327.32,235.01
2017,6,13,10,45,255.0,425.0,4.15,33.5,659.0,369.12,262.92
2017,6,13,11,0,373.0,413.0,4.2,34.0,760.0,432.17,307.18
2017,6,13,11,15,634.5,266.5,4.25,34.0,872.0,476.53,339.28
2017,6,13,11,30,896.0,120.0,4.3,34.0,984.0,545.83,391.22
2017,6,13,11,45,628.5,285.0,4.4,34.5,895.5,557.32,400.7
2017,6,13,12,0,361.0,450.0,4.5,35.0,807.0,552.23,396.02
2017,6,13,12,15,622.0,292.0,4.55,35.0,909.0,624.17,450.22
2017,6,13,12,30,883.0,134.0,4.6,35.0,1011.0,701.06,508.14
2017,6,13,12,45,526.0,320.5,4.65,35.5,842.5,642.75,463.04
2017,6,13,13,0,169.0,507.0,4.7,36.0,674.0,537.47,384.3
2017,6,13,13,15,188.0,499.5,4.75,36.0,683.5,558.29,399.95
2017,6,13,13,30,207.0,492.0,4.8,36.0,693.0,578.62,414.84
2017,6,13,13,45,286.5,456.0,4.85,36.0,728.0,634.09,455.13
2017,6,13,14,0,366.0,420.0,4.9,36.0,763.0,680.36,489.01
2017,6,13,14,15,617.5,268.0,4.95,36.0,826.5,784.53,566.03
2017,6,13,14,30,869.0,116.0,5.0,36.0,890.0,851.19,614.74
2017,6,13,14,45,560.5,257.0,5.05,36.0,749.5,743.46,539.23
2017,6,13,15,0,252.0,398.0,5.1,36.0,609.0,594.2,431.04
2017,6,13,15,15,549.5,249.0,5.1,35.5,679.0,726.51,532.18
2017,6,13,15,30,847.0,100.0,5.1,35.0,749.0,820.68,601.92
2017,6,13,15,45,834.0,97.5,5.1,35.0,705.0,799.48,588.4
2017,6,13,16,0,821.0,95.0,5.1,35.0,661.0,775.24,573.4
2017,6,13,16,15,804.0,92.5,5.1,34.5,612.5,752.94,560.91
2017,6,13,16,30,787.0,90.0,5.1,34.0,564.0,719.87,540.76
2017,6,13,16,45,759.5,88.0,5.15,34.0,512.0,677.36,512.74
2017,6,13,17,0,732.0,86.0,5.2,34.0,460.0,633.49,482.66
2017,6,13,17,15,701.5,82.0,5.2,33.5,407.0,584.39,448.55
2017,6,13,17,30,671.0,78.0,5.2,33.0,354.0,537.04,414.65
2017,6,13,17,45,617.5,74.5,5.2,32.5,300.0,474.57,368.2
2017,6,13,18,0,564.0,71.0,5.2,32.0,246.0,414.39,321.96
2017,6,13,18,15,500.0,63.5,5.1,31.0,196.0,347.28,269.27
2017,6,13,18,30,436.0,56.0,5.0,30.0,146.0,284.57,218.16
2017,6,13,18,45,324.0,45.5,4.9,29.5,101.5,203.96,151.83
2017,6,13,19,0,212.0,35.0,4.8,29.0,57.0,132.85,91.61
2017,6,13,19,15,106.0,17.5,4.7,28.5,28.5,61.23,1.05
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,54.5,16.5,3.5,23.5,21.0,12.98,0.0
2017,6,14,6,0,109.0,33.0,3.6,24.0,42.0,24.57,13.19
2017,6,14,6,15,200.5,49.5,3.85,24.5,82.0,36.76,25.18
2017,6,14,6,30,292.0,66.0,4.1,25.0,122.0,48.82,35.96
2017,6,14,6,45,179.0,88.5,4.35,25.5,126.0,63.17,48.44
2017,6,14,7,0,66.0,111.0,4.6,26.0,130.0,78.69,61.64
2017,6,14,7,15,300.0,110.0,4.65,26.5,225.5,78.96,61.68
2017,6,14,7,30,534.0,109.0,4.7,27.0,321.0,81.39,63.43
2017,6,14,7,45,283.0,148.0,4.8,27.5,262.0,101.66,80.01
2017,6,14,8,0,32.0,187.0,4.9,28.0,203.0,127.69,101.06
2017,6,14,8,15,20.0,185.5,4.9,28.5,196.0,133.52,105.23
2017,6,14,8,30,8.0,184.0,4.9,29.0,189.0,133.44,104.57
2017,6,14,8,45,191.0,228.5,4.95,29.5,357.5,150.44,117.77
2017,6,14,9,0,374.0,273.0,5.0,30.0,526.0,167.56,130.9
2017,6,14,9,15,267.5,316.0,5.0,30.5,503.0,183.37,142.84
2017,6,14,9,30,161.0,359.0,5.0,31.0,480.0,224.34,162.67
2017,6,14,9,45,178.5,379.5,5.0,31.5,521.0,254.34,181.38
2017,6,14,10,0,196.0,400.0,5.0,32.0,562.0,286.63,203.52
2017,6,14,10,15,189.5,419.0,5.0,32.5,581.0,314.38,224.17
2017,6,14,10,30,183.0,438.0,5.0,33.0,600.0,341.54,244.58
2017,6,14,10,45,121.0,432.5,5.0,33.5,541.0,334.14,241.07
2017,6,14,11,0,59.0,427.0,5.0,34.0,482.0,325.84,236.05
2017,6,14,11,15,96.5,458.0,5.0,34.0,550.5,372.01,269.18
2017,6,14,11,30,134.0,489.0,5.0,34.0,619.0,417.5,301.79
2017,6,14,11,45,76.5,411.5,5.05,34.5,486.0,349.17,252.89
2017,6,14,12,0,19.0,334.0,5.1,35.0,353.0,266.53,192.78
2017,6,14,12,15,25.5,372.0,5.05,35.0,397.5,302.89,219.28
2017,6,14,12,30,32.0,410.0,5.0,35.0,442.0,341.3,246.87
2017,6,14,12,45,448.0,274.5,5.0,35.5,717.5,551.22,402.2
2017,6,14,13,0,864.0,139.0,5.0,36.0,993.0,753.05,546.07
2017,6,14,13,15,524.5,316.5,5.0,36.0,833.5,683.72,492.7
2017,6,14,13,30,185.0,494.0,5.0,36.0,674.0,562.53,403.36
2017,6,14,13,45,110.0,441.0,5.0,36.0,547.5,467.51,337.03
2017,6,14,14,0,35.0,388.0,5.0,36.0,421.0,353.33,255.26
2017,6,14,14,15,28.5,357.0,5.0,36.0,383.5,324.3,234.93
2017,6,14,14,30,22.0,326.0,5.0,36.0,346.0,280.04,203.22
2017,6,14,14,45,111.5,366.0,5.0,36.0,460.5,425.0,310.19
2017,6,14,15,0,201.0,406.0,5.0,36.0,575.0,541.54,394.3
2017,6,14,15,15,220.0,382.5,4.95,36.0,559.0,538.86,393.33
2017,6,14,15,30,239.0,359.0,4.9,36.0,543.0,534.46,391.61
2017,6,14,15,45,238.0,336.0,4.9,36.0,510.0,512.18,376.99
2017,6,14,16,0,237.0,313.0,4.9,36.0,477.0,488.53,361.36
2017,6,14,16,15,257.5,285.0,4.85,35.5,450.5,492.6,366.41
2017,6,14,16,30,278.0,257.0,4.8,35.0,424.0,476.89,357.39
2017,6,14,16,45,209.0,238.0,4.8,35.0,357.5,385.49,290.71
2017,6,14,17,0,140.0,219.0,4.8,35.0,291.0,313.73,237.18
2017,6,14,17,15,131.0,195.5,4.65,34.5,257.0,281.6,214.08
2017,6,14,17,30,122.0,172.0,4.5,34.0,223.0,249.44,190.43
2017,6,14,17,45,300.0,131.0,4.4,33.5,230.5,322.9,249.41
2017,6,14,18,0,478.0,90.0,4.3,33.0,238.0,380.08,293.58
2017,6,14,18,15,413.0,78.5,4.05,32.0,189.0,313.11,241.12
2017,6,14,18,30,348.0,67.0,3.8,31.0,140.0,251.22,191.33
2017,6,14,18,45,264.5,52.0,3.6,30.5,97.5,183.45,135.7
2017,6,14,19,0,181.0,37.0,3.4,30.0,55.0,124.07,85.24
2017,6,14,19,15,90.5,18.5,3.45,29.5,27.5,57.93,3.57
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,20.5,15.0,3.35,23.5,17.0,11.8,0.0
2017,6,15,6,0,41.0,30.0,3.5,24.0,34.0,22.48,11.56
2017,6,15,6,15,94.0,52.0,3.65,24.5,68.0,38.02,26.23
2017,6,15,6,30,147.0,74.0,3.8,25.0,102.0,53.06,39.54
2017,6,15,6,45,218.0,87.0,4.0,25.5,143.5,62.64,47.98
2017,6,15,7,0,289.0,100.0,4.2,26.0,185.0,72.18,56.11
2017,6,15,7,15,281.0,124.0,4.3,26.5,221.0,87.17,68.61
2017,6,15,7,30,273.0,148.0,4.4,27.0,257.0,101.48,80.28
2017,6,15,7,45,432.0,139.0,4.55,27.5,339.5,95.5,74.84
2017,6,15,8,0,591.0,130.0,4.7,28.0,422.0,93.17,72.48
2017,6,15,8,15,619.5,136.5,4.75,28.5,473.0,95.93,74.34
2017,6,15,8,30,648.0,143.0,4.8,29.0,524.0,98.53,76.04
2017,6,15,8,45,677.5,144.5,4.85,29.5,574.0,97.96,75.16
2017,6,15,9,0,707.0,146.0,4.9,30.0,624.0,97.44,74.34
2017,6,15,9,15,724.0,150.0,4.9,30.5,668.5,97.95,74.38
2017,6,15,9,30,741.0,154.0,4.9,31.0,713.0,133.51,79.36
2017,6,15,9,45,758.0,154.5,4.9,32.0,753.5,191.13,111.2
2017,6,15,10,0,775.0,155.0,4.9,33.0,794.0,242.03,146.62
2017,6,15,10,15,784.5,157.5,4.85,33.0,827.5,293.44,187.49
2017,6,15,10,30,794.0,160.0,4.8,33.0,861.0,344.9,230.02
2017,6,15,10,45,551.0,301.5,4.75,33.5,795.0,393.88,275.24
2017,6,15,11,0,308.0,443.0,4.7,34.0,729.0,422.47,301.45
2017,6,15,11,15,565.5,303.0,4.65,34.5,843.0,466.0,331.92
2017,6,15,11,30,823.0,163.0,4.6,35.0,957.0,537.56,384.11
2017,6,15,11,45,825.5,164.5,4.55,35.5,969.5,580.92,416.62
2017,6,15,12,0,828.0,166.0,4.5,36.0,982.0,622.47,447.0
2017,6,15,12,15,829.0,166.0,4.45,36.0,986.5,660.13,474.86
2017,6,15,12,30,830.0,166.0,4.4,36.0,991.0,695.81,500.76
2017,6,15,12,45,831.5,164.0,4.35,36.5,988.5,728.28,522.96
2017,6,15,13,0,833.0,162.0,4.3,37.0,986.0,758.28,543.01
2017,6,15,13,15,831.0,161.5,4.2,37.0,975.0,783.89,560.71
2017,6,15,13,30,829.0,161.0,4.1,37.0,964.0,806.2,576.0
2017,6,15,13,45,826.5,158.0,4.1,37.0,946.0,822.51,587.46
2017,6,15,14,0,824.0,155.0,4.1,37.0,928.0,835.2,596.2
2017,6,15,14,15,818.0,153.5,4.05,37.0,902.0,842.68,601.44
2017,6,15,14,30,812.0,152.0,4.0,37.0,876.0,846.51,604.43
2017,6,15,14,45,821.0,139.5,4.0,37.0,848.0,849.01,606.92
2017,6,15,15,0,830.0,127.0,4.0,37.0,820.0,836.37,599.59
2017,6,15,15,15,819.5,124.5,4.0,37.0,781.5,835.51,600.21
2017,6,15,15,30,809.0,122.0,4.0,37.0,743.0,820.15,591.32
2017,6,15,15,45,795.5,119.0,4.0,37.0,699.0,798.56,578.41
2017,6,15,16,0,782.0,116.0,4.0,37.0,655.0,773.97,563.52
2017,6,15,16,15,763.5,112.5,3.95,36.5,607.0,742.1,544.62
2017,6,15,16,30,745.0,109.0,3.9,36.0,559.0,707.86,523.91
2017,6,15,16,45,721.5,104.5,3.9,35.5,508.0,669.7,499.86
2017,6,15,17,0,698.0,100.0,3.9,35.0,457.0,627.16,471.87
2017,6,15,17,15,665.5,94.5,3.75,34.5,404.0,576.3,436.78
2017,6,15,17,30,633.0,89.0,3.6,34.0,351.0,525.29,400.65
2017,6,15,17,45,588.0,82.5,3.5,34.0,298.5,465.95,356.56
2017,6,15,18,0,543.0,76.0,3.4,34.0,246.0,408.3,312.47
2017,6,15,18,15,479.0,67.5,3.1,33.0,196.0,340.96,260.57
2017,6,15,18,30,415.0,59.0,2.8,32.0,146.0,278.04,210.3
2017,6,15,18,45,318.5,47.0,2.55,31.0,102.0,199.96,147.37
2017,6,15,19,0,222.0,35.0,2.3,30.0,58.0,136.4,93.89
2017,6,15,19,15,111.0,17.5,2.55,29.5,29.0,63.09,7.07
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,15.5,3.8,23.0,21.5,12.2,0.0
2017,6,16,6,0,138.0,31.0,3.9,23.0,43.0,23.28,12.2
2017,6,16,6,15,235.5,46.5,4.05,23.5,84.0,34.86,23.69
2017,6,16,6,30,333.0,62.0,4.2,24.0,125.0,46.41,34.05
2017,6,16,6,45,410.0,71.5,4.35,24.5,174.5,53.65,40.5
2017,6,16,7,0,487.0,81.0,4.5,25.0,224.0,63.15,48.65
2017,6,16,7,15,536.0,89.0,4.55,25.5,276.0,68.46,53.02
2017,6,16,7,30,585.0,97.0,4.6,26.0,328.0,73.68,57.17
2017,6,16,7,45,630.0,100.0,4.65,27.0,382.5,75.27,58.07
2017,6,16,8,0,675.0,103.0,4.7,28.0,437.0,76.97,59.01
2017,6,16,8,15,701.0,108.0,4.65,28.5,488.5,79.55,60.8
2017,6,16,8,30,727.0,113.0,4.6,29.0,540.0,82.01,62.46
2017,6,16,8,45,748.5,116.0,4.6,29.5,589.0,90.03,68.68
2017,6,16,9,0,770.0,119.0,4.6,30.0,638.0,90.99,69.09
2017,6,16,9,15,785.0,122.0,4.55,30.5,683.0,91.66,69.29
2017,6,16,9,30,800.0,125.0,4.5,31.0,728.0,127.59,73.67
2017,6,16,9,45,812.0,127.5,4.5,31.5,768.0,180.98,101.66
2017,6,16,10,0,824.0,130.0,4.5,32.0,808.0,235.09,139.92
2017,6,16,10,15,833.0,132.0,4.45,32.5,842.0,293.77,186.14
2017,6,16,10,30,842.0,134.0,4.4,33.0,876.0,345.86,228.98
2017,6,16,10,45,849.0,135.0,4.35,33.5,903.5,396.22,270.66
2017,6,16,11,0,856.0,136.0,4.3,34.0,931.0,445.69,310.97
2017,6,16,11,15,860.5,137.5,4.25,34.0,951.5,493.21,349.57
2017,6,16,11,30,865.0,139.0,4.2,34.0,972.0,539.22,386.09
2017,6,16,11,45,605.5,299.0,4.2,34.5,886.0,551.3,395.92
2017,6,16,12,0,346.0,459.0,4.2,35.0,800.0,547.77,392.22
2017,6,16,12,15,620.5,292.0,4.15,35.5,907.0,620.89,446.1
2017,6,16,12,30,895.0,125.0,4.1,36.0,1014.0,700.48,504.38
2017,6,16,12,45,895.0,124.0,4.05,36.5,1011.0,732.92,526.35
2017,6,16,13,0,895.0,123.0,4.0,37.0,1008.0,762.83,546.34
2017,6,16,13,15,892.5,122.5,3.95,37.0,996.5,788.21,563.82
2017,6,16,13,30,890.0,122.0,3.9,37.0,985.0,810.23,578.28
2017,6,16,13,45,887.0,121.0,3.9,37.0,966.5,827.91,590.15
2017,6,16,14,0,884.0,120.0,3.9,37.0,948.0,841.97,599.74
2017,6,16,14,15,878.0,118.5,3.85,37.0,921.5,849.41,604.91
2017,6,16,14,30,872.0,117.0,3.8,37.0,895.0,853.11,607.79
2017,6,16,14,45,849.0,124.0,3.75,37.0,858.0,846.42,604.04
2017,6,16,15,0,826.0,131.0,3.7,37.0,821.0,836.28,598.2
2017,6,16,15,15,815.0,128.5,3.7,37.0,782.0,835.44,598.82
2017,6,16,15,30,804.0,126.0,3.7,37.0,743.0,819.81,589.77
2017,6,16,15,45,789.5,123.0,3.7,37.0,699.0,797.54,576.47
2017,6,16,16,0,775.0,120.0,3.7,37.0,655.0,772.3,561.21
2017,6,16,16,15,756.0,116.0,3.65,36.5,606.5,739.72,541.88
2017,6,16,16,30,737.0,112.0,3.6,36.0,558.0,704.8,520.77
2017,6,16,16,45,713.0,107.5,3.6,36.0,507.0,666.76,495.71
2017,6,16,17,0,689.0,103.0,3.6,36.0,456.0,624.16,466.85
2017,6,16,17,15,656.5,97.5,3.45,35.5,403.5,573.62,432.21
2017,6,16,17,30,624.0,92.0,3.3,35.0,351.0,522.94,396.55
2017,6,16,17,45,579.5,85.0,3.15,34.5,298.5,463.69,353.48
2017,6,16,18,0,535.0,78.0,3.0,34.0,246.0,406.11,310.24
2017,6,16,18,15,472.0,69.0,2.8,33.0,196.0,339.09,258.85
2017,6,16,18,30,409.0,60.0,2.6,32.0,146.0,276.4,208.97
2017,6,16,18,45,316.0,47.5,2.4,31.5,102.5,199.61,146.83
2017,6,16,19,0,223.0,35.0,2.2,31.0,59.0,136.76,93.94
2017,6,16,19,15,111.5,17.5,2.5,30.5,29.5,63.41,9.46
2017,6,16,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,16.0,4.35,24.0,20.5,12.59,0.0
2017,6,17,6,0,97.0,32.0,4.5,24.0,41.0,23.84,12.49
2017,6,17,6,15,184.5,50.5,4.6,24.5,80.5,37.37,25.66
2017,6,17,6,30,272.0,69.0,4.7,25.0,120.0,50.72,37.55
2017,6,17,6,45,356.0,79.5,4.85,25.5,169.5,58.49,44.45
2017,6,17,7,0,440.0,90.0,5.0,26.0,219.0,66.28,51.11
2017,6,17,7,15,490.5,99.5,5.05,26.5,271.0,72.95,56.61
2017,6,17,7,30,541.0,109.0,5.1,27.0,323.0,81.57,63.59
2017,6,17,7,45,592.5,111.5,5.2,27.5,377.5,82.49,64.0
2017,6,17,8,0,644.0,114.0,5.3,28.0,432.0,83.59,64.54
2017,6,17,8,15,671.5,119.5,5.3,28.5,483.5,86.19,66.31
2017,6,17,8,30,699.0,125.0,5.3,29.0,535.0,88.66,67.95
2017,6,17,8,45,727.5,125.5,5.3,29.5,585.5,88.04,67.07
2017,6,17,9,0,756.0,126.0,5.3,30.0,636.0,94.98,72.37
2017,6,17,9,15,771.5,129.5,5.25,30.5,680.5,95.77,72.64
2017,6,17,9,30,787.0,133.0,5.2,31.0,725.0,130.6,76.68
2017,6,17,9,45,800.5,134.5,5.2,31.5,765.5,182.85,103.73
2017,6,17,10,0,814.0,136.0,5.2,32.0,806.0,236.02,141.21
2017,6,17,10,15,822.5,138.0,5.15,32.5,839.5,288.92,183.2
2017,6,17,10,30,831.0,140.0,5.1,33.0,873.0,345.1,229.17
2017,6,17,10,45,838.5,141.0,5.1,33.5,900.5,395.11,270.72
2017,6,17,11,0,846.0,142.0,5.1,34.0,928.0,444.3,311.03
2017,6,17,11,15,850.0,143.0,5.05,34.0,947.5,490.86,349.14
2017,6,17,11,30,854.0,144.0,5.0,34.0,967.0,535.87,385.18
2017,6,17,11,45,836.0,159.0,5.0,34.5,973.5,581.29,419.59
2017,6,17,12,0,818.0,174.0,5.0,35.0,980.0,620.5,448.57
2017,6,17,12,15,819.0,174.0,4.95,35.0,984.5,657.92,476.5
2017,6,17,12,30,820.0,174.0,4.9,35.0,989.0,693.42,502.48
2017,6,17,12,45,820.5,172.5,4.9,35.5,985.5,725.48,524.74
2017,6,17,13,0,821.0,171.0,4.9,36.0,982.0,755.09,544.88
2017,6,17,13,15,818.0,170.5,4.85,36.0,970.5,779.93,562.37
2017,6,17,13,30,815.0,170.0,4.8,36.0,959.0,801.44,577.43
2017,6,17,13,45,811.5,167.0,4.75,36.0,940.5,817.0,588.45
2017,6,17,14,0,808.0,164.0,4.7,36.0,922.0,828.93,596.82
2017,6,17,14,15,801.0,162.5,4.65,36.0,896.0,835.66,601.66
2017,6,17,14,30,794.0,161.0,4.6,36.0,870.0,838.75,604.23
2017,6,17,14,45,793.5,153.5,4.6,36.0,839.5,838.23,604.73
2017,6,17,15,0,793.0,146.0,4.6,36.0,809.0,834.01,602.91
2017,6,17,15,15,781.5,143.0,4.55,35.5,770.5,821.21,596.55
2017,6,17,15,30,770.0,140.0,4.5,35.0,732.0,805.1,588.06
2017,6,17,15,45,757.5,135.5,4.5,35.0,689.0,783.55,574.91
2017,6,17,16,0,745.0,131.0,4.5,35.0,646.0,759.03,559.75
2017,6,17,16,15,726.0,127.0,4.45,35.0,598.5,731.17,542.12
2017,6,17,16,30,707.0,123.0,4.4,35.0,551.0,696.99,519.57
2017,6,17,16,45,684.0,117.0,4.4,35.0,501.0,655.75,491.8
2017,6,17,17,0,661.0,111.0,4.4,35.0,451.0,613.1,462.52
2017,6,17,17,15,596.5,111.0,4.25,34.5,391.5,547.57,416.23
2017,6,17,17,30,532.0,111.0,4.1,34.0,332.0,483.85,370.17
2017,6,17,17,45,490.0,101.5,4.0,33.5,282.5,419.91,323.21
2017,6,17,18,0,448.0,92.0,3.9,33.0,233.0,365.88,282.1
2017,6,17,18,15,392.0,79.5,3.8,32.5,185.5,303.79,233.45
2017,6,17,18,30,336.0,67.0,3.7,32.0,138.0,245.93,186.67
2017,6,17,18,45,253.5,52.0,3.6,31.5,96.5,179.05,132.08
2017,6,17,19,0,171.0,37.0,3.5,31.0,55.0,120.38,82.84
2017,6,17,19,15,85.5,18.5,3.6,30.5,27.5,56.86,9.92
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,55.5,16.0,4.05,23.5,21.0,12.59,0.0
2017,6,18,6,0,111.0,32.0,4.2,24.0,42.0,23.88,12.47
2017,6,18,6,15,204.5,49.0,4.35,24.5,82.0,36.43,24.87
2017,6,18,6,30,298.0,66.0,4.5,25.0,122.0,48.87,35.98
2017,6,18,6,45,383.0,75.5,4.7,25.5,172.0,56.07,42.39
2017,6,18,7,0,468.0,85.0,4.9,26.0,222.0,63.33,48.6
2017,6,18,7,15,482.5,97.5,4.95,26.5,264.0,71.54,55.41
2017,6,18,7,30,497.0,110.0,5.0,27.0,306.0,79.4,61.77
2017,6,18,7,45,581.0,109.0,5.1,27.5,371.0,80.56,62.38
2017,6,18,8,0,665.0,108.0,5.2,28.0,436.0,80.07,61.61
2017,6,18,8,15,692.0,113.0,5.2,28.5,487.5,82.54,63.29
2017,6,18,8,30,719.0,118.0,5.2,29.0,539.0,84.88,64.85
2017,6,18,8,45,745.0,119.0,5.2,29.5,589.0,91.91,70.25
2017,6,18,9,0,771.0,120.0,5.2,30.0,639.0,91.68,69.68
2017,6,18,9,15,786.0,123.0,5.15,30.5,684.0,92.33,69.86
2017,6,18,9,30,801.0,126.0,5.1,31.0,729.0,126.59,73.58
2017,6,18,9,45,814.5,127.5,5.05,31.5,769.5,179.61,100.8
2017,6,18,10,0,828.0,129.0,5.0,32.0,810.0,239.98,143.55
2017,6,18,10,15,836.5,131.0,4.9,32.5,844.0,292.39,185.06
2017,6,18,10,30,845.0,133.0,4.8,33.0,878.0,344.52,228.01
2017,6,18,10,45,851.5,134.5,4.75,33.5,905.0,395.16,270.01
2017,6,18,11,0,858.0,136.0,4.7,34.0,932.0,444.87,310.61
2017,6,18,11,15,862.0,137.0,4.65,34.5,952.0,491.99,348.32
2017,6,18,11,30,866.0,138.0,4.6,35.0,972.0,537.54,383.81
2017,6,18,11,45,872.0,136.0,4.55,35.5,985.5,580.59,416.49
2017,6,18,12,0,878.0,134.0,4.5,36.0,999.0,621.89,446.98
2017,6,18,12,15,878.5,134.5,4.5,36.0,1003.5,659.52,475.16
2017,6,18,12,30,879.0,135.0,4.5,36.0,1008.0,695.07,501.31
2017,6,18,12,45,657.5,290.0,4.5,36.5,942.0,704.67,504.06
2017,6,18,13,0,436.0,445.0,4.5,37.0,876.0,691.06,490.41
2017,6,18,13,15,442.0,436.5,4.55,37.0,869.0,711.35,505.07
2017,6,18,13,30,448.0,428.0,4.6,37.0,862.0,729.26,517.95
2017,6,18,13,45,654.0,280.5,4.65,37.0,901.0,792.49,565.81
2017,6,18,14,0,860.0,133.0,4.7,37.0,940.0,832.16,596.61
2017,6,18,14,15,665.0,247.5,4.75,37.0,861.0,804.62,576.12
2017,6,18,14,30,470.0,362.0,4.8,37.0,782.0,747.08,534.29
2017,6,18,14,45,487.5,338.5,4.85,37.0,759.5,748.5,537.26
2017,6,18,15,0,505.0,315.0,4.9,37.0,737.0,746.82,537.93
2017,6,18,15,15,472.5,305.5,4.9,36.5,685.5,712.41,516.44
2017,6,18,15,30,440.0,296.0,4.9,36.0,634.0,675.84,493.31
2017,6,18,15,45,510.0,252.0,4.95,36.0,621.5,690.07,506.35
2017,6,18,16,0,580.0,208.0,5.0,36.0,609.0,705.26,519.73
2017,6,18,16,15,573.5,190.5,4.95,35.5,563.0,673.82,500.12
2017,6,18,16,30,567.0,173.0,4.9,35.0,517.0,639.82,478.6
2017,6,18,16,45,533.0,165.5,4.9,34.5,466.0,584.93,441.55
2017,6,18,17,0,499.0,158.0,4.9,34.0,415.0,537.92,409.23
2017,6,18,17,15,474.5,145.0,4.85,33.5,367.0,491.9,376.94
2017,6,18,17,30,450.0,132.0,4.8,33.0,319.0,445.81,343.74
2017,6,18,17,45,421.0,116.0,4.75,33.0,271.0,394.13,304.74
2017,6,18,18,0,392.0,100.0,4.7,33.0,223.0,343.4,265.44
2017,6,18,18,15,343.5,85.0,4.45,32.0,178.0,285.05,219.84
2017,6,18,18,30,295.0,70.0,4.2,31.0,133.0,230.3,175.68
2017,6,18,18,45,219.5,54.0,4.0,30.5,93.5,167.29,123.96
2017,6,18,19,0,144.0,38.0,3.8,30.0,54.0,103.02,70.69
2017,6,18,19,15,72.0,19.0,3.75,29.5,27.0,47.43,8.81
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,12.59,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,23.85,12.32
2017,6,19,6,15,195.5,50.0,2.8,25.0,81.0,37.08,25.35
2017,6,19,6,30,286.0,68.0,2.9,25.0,121.0,50.15,37.06
2017,6,19,6,45,403.0,69.0,3.0,25.5,171.0,51.88,38.82
2017,6,19,7,0,520.0,70.0,3.1,26.0,221.0,55.28,41.74
2017,6,19,7,15,384.5,110.0,3.1,26.5,234.5,78.17,61.01
2017,6,19,7,30,249.0,150.0,3.1,27.0,248.0,102.23,80.88
2017,6,19,7,45,304.0,165.5,3.15,27.5,303.0,112.16,88.66
2017,6,19,8,0,359.0,181.0,3.2,28.0,358.0,121.89,96.16
2017,6,19,8,15,206.5,211.0,3.0,28.5,315.5,140.64,110.88
2017,6,19,8,30,54.0,241.0,2.8,29.0,273.0,159.67,125.58
2017,6,19,8,45,82.5,274.0,2.6,29.5,327.0,178.48,139.87
2017,6,19,9,0,111.0,307.0,2.4,30.0,381.0,196.69,153.46
2017,6,19,9,15,113.5,330.0,2.15,30.5,411.0,197.1,152.89
2017,6,19,9,30,116.0,353.0,1.9,31.0,441.0,217.03,157.46
2017,6,19,9,45,63.5,294.0,1.7,31.5,343.0,204.84,147.88
2017,6,19,10,0,11.0,235.0,1.5,32.0,245.0,174.94,127.09
2017,6,19,10,15,18.0,283.5,1.4,32.5,299.5,211.48,153.33
2017,6,19,10,30,25.0,332.0,1.3,33.0,354.0,239.26,172.65
2017,6,19,10,45,38.0,374.0,1.2,33.5,409.0,275.84,197.97
2017,6,19,11,0,51.0,416.0,1.1,34.0,464.0,314.76,224.58
2017,6,19,11,15,47.0,418.5,0.9,34.0,463.5,322.47,229.46
2017,6,19,11,30,43.0,421.0,0.7,34.0,463.0,329.56,233.86
2017,6,19,11,45,65.5,453.0,0.55,34.5,518.0,371.37,261.55
2017,6,19,12,0,88.0,485.0,0.4,35.0,573.0,416.09,290.27
2017,6,19,12,15,60.5,448.5,0.65,35.0,509.5,381.49,268.02
2017,6,19,12,30,33.0,412.0,0.9,35.0,446.0,342.87,242.61
2017,6,19,12,45,25.0,359.5,1.2,35.0,385.0,301.83,215.09
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,252.4,180.75
2017,6,19,13,15,18.0,320.5,1.6,35.0,338.5,265.31,190.36
2017,6,19,13,30,19.0,334.0,1.7,35.0,353.0,278.37,199.86
2017,6,19,13,45,44.0,388.0,1.85,35.0,430.0,356.34,255.79
2017,6,19,14,0,69.0,442.0,2.0,35.0,507.0,427.5,305.93
2017,6,19,14,15,165.5,437.5,2.05,35.0,587.0,523.32,374.08
2017,6,19,14,30,262.0,433.0,2.1,35.0,667.0,621.55,442.25
2017,6,19,14,45,342.0,385.5,2.15,35.0,679.5,652.88,465.55
2017,6,19,15,0,422.0,338.0,2.2,35.0,692.0,696.6,497.23
2017,6,19,15,15,336.5,348.0,2.25,34.5,622.0,620.86,447.08
2017,6,19,15,30,251.0,358.0,2.3,34.0,552.0,560.08,406.29
2017,6,19,15,45,489.0,246.5,2.35,34.0,595.5,667.52,486.75
2017,6,19,16,0,727.0,135.0,2.4,34.0,639.0,752.88,549.59
2017,6,19,16,15,646.0,154.5,2.4,33.5,578.0,696.69,512.3
2017,6,19,16,30,565.0,174.0,2.4,33.0,517.0,631.3,468.75
2017,6,19,16,45,606.0,144.0,2.45,33.0,482.0,626.15,467.68
2017,6,19,17,0,647.0,114.0,2.5,33.0,447.0,606.72,456.19
2017,6,19,17,15,613.5,107.5,2.45,32.5,395.0,555.84,421.32
2017,6,19,17,30,580.0,101.0,2.4,32.0,343.0,504.96,385.62
2017,6,19,17,45,540.5,92.5,2.4,32.0,292.5,448.8,344.28
2017,6,19,18,0,501.0,84.0,2.4,32.0,242.0,393.96,302.63
2017,6,19,18,15,438.0,74.0,2.15,31.5,193.0,321.67,246.6
2017,6,19,18,30,375.0,64.0,1.9,31.0,144.0,261.08,197.87
2017,6,19,18,45,289.0,50.5,1.7,30.5,101.5,192.33,141.99
2017,6,19,19,0,203.0,37.0,1.5,30.0,59.0,132.15,91.53
2017,6,19,19,15,101.5,18.5,1.55,29.5,29.5,62.19,14.79
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.5,14.5,2.3,23.5,21.5,11.41,0.0
2017,6,20,6,0,173.0,29.0,2.5,24.0,43.0,21.97,10.9
2017,6,20,6,15,273.5,42.0,2.65,24.5,84.0,31.91,21.08
2017,6,20,6,30,374.0,55.0,2.8,25.0,125.0,44.09,31.93
2017,6,20,6,45,446.0,64.0,3.0,26.0,174.0,50.82,37.83
2017,6,20,7,0,518.0,73.0,3.2,27.0,223.0,57.52,43.46
2017,6,20,7,15,566.0,79.5,3.2,27.5,275.5,62.01,47.12
2017,6,20,7,30,614.0,86.0,3.2,28.0,328.0,66.45,50.62
2017,6,20,7,45,649.5,91.5,3.25,29.0,381.0,69.93,53.12
2017,6,20,8,0,685.0,97.0,3.3,30.0,434.0,73.32,55.48
2017,6,20,8,15,710.5,101.5,3.4,30.5,485.5,75.75,57.14
2017,6,20,8,30,736.0,106.0,3.5,31.0,537.0,84.57,64.01
2017,6,20,8,45,554.5,188.5,3.6,31.5,530.0,121.57,93.56
2017,6,20,9,0,373.0,271.0,3.7,32.0,523.0,166.64,128.96
2017,6,20,9,15,307.0,310.0,3.75,32.5,527.0,181.9,140.29
2017,6,20,9,30,241.0,349.0,3.8,33.0,531.0,223.45,158.94
2017,6,20,9,45,133.5,330.5,3.9,33.5,432.5,222.72,158.02
2017,6,20,10,0,26.0,312.0,4.0,34.0,334.0,216.11,156.61
2017,6,20,10,15,28.0,323.5,4.0,34.0,348.0,229.17,166.0
2017,6,20,10,30,30.0,335.0,4.0,34.0,362.0,242.53,175.66
2017,6,20,10,45,26.5,337.5,4.05,34.5,361.5,248.51,179.73
2017,6,20,11,0,23.0,340.0,4.1,35.0,361.0,261.06,188.54
2017,6,20,11,15,132.5,411.0,4.1,35.0,538.0,351.46,252.69
2017,6,20,11,30,242.0,482.0,4.1,35.0,715.0,465.8,333.24
2017,6,20,11,45,346.0,460.5,4.15,35.5,799.0,523.09,373.31
2017,6,20,12,0,450.0,439.0,4.2,36.0,883.0,590.14,420.27
2017,6,20,12,15,667.5,284.0,4.2,36.0,946.0,642.84,460.17
2017,6,20,12,30,885.0,129.0,4.2,36.0,1009.0,693.9,499.85
2017,6,20,12,45,595.0,307.5,4.2,36.5,898.5,672.02,480.58
2017,6,20,13,0,305.0,486.0,4.2,37.0,788.0,623.51,442.34
2017,6,20,13,15,593.5,306.0,4.25,37.0,884.5,721.76,515.36
2017,6,20,13,30,882.0,126.0,4.3,37.0,981.0,805.14,576.81
2017,6,20,13,45,877.5,125.0,4.35,37.5,962.5,821.77,586.68
2017,6,20,14,0,873.0,124.0,4.4,38.0,944.0,834.75,594.56
2017,6,20,14,15,867.0,122.5,4.45,37.5,917.5,842.38,601.55
2017,6,20,14,30,861.0,121.0,4.5,37.0,891.0,846.3,606.26
2017,6,20,14,45,852.0,120.0,4.55,37.0,858.0,844.46,606.07
2017,6,20,15,0,843.0,119.0,4.6,37.0,825.0,839.03,603.66
2017,6,20,15,15,832.5,117.0,4.6,37.0,786.5,827.91,597.41
2017,6,20,15,30,822.0,115.0,4.6,37.0,748.0,813.41,589.03
2017,6,20,15,45,807.5,112.5,4.65,37.0,704.0,801.47,582.64
2017,6,20,16,0,793.0,110.0,4.7,37.0,660.0,776.62,567.55
2017,6,20,16,15,775.5,106.5,4.65,36.5,612.0,745.54,549.07
2017,6,20,16,30,758.0,103.0,4.6,36.0,564.0,712.02,528.73
2017,6,20,16,45,735.0,99.0,4.55,35.5,513.5,671.72,503.24
2017,6,20,17,0,712.0,95.0,4.5,35.0,463.0,629.82,475.41
2017,6,20,17,15,681.5,90.0,4.4,34.5,410.5,583.06,443.19
2017,6,20,17,30,651.0,85.0,4.3,34.0,358.0,533.5,408.08
2017,6,20,17,45,608.5,79.0,4.2,34.0,305.0,475.64,364.94
2017,6,20,18,0,566.0,73.0,4.1,34.0,252.0,419.23,321.65
2017,6,20,18,15,505.0,65.0,3.8,33.0,202.0,353.01,270.53
2017,6,20,18,30,444.0,57.0,3.5,32.0,152.0,290.9,220.76
2017,6,20,18,45,351.5,46.0,3.2,31.5,107.5,217.3,160.63
2017,6,20,19,0,259.0,35.0,2.9,31.0,63.0,150.22,104.23
2017,6,20,19,15,129.5,17.5,2.9,30.5,31.5,69.74,18.55
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.5,14.0,2.4,22.5,22.0,11.02,0.0
2017,6,21,6,0,203.0,28.0,2.8,23.0,44.0,21.36,10.41
2017,6,21,6,15,306.5,40.5,2.9,24.0,86.5,32.82,21.88
2017,6,21,6,30,410.0,53.0,3.0,25.0,129.0,42.78,30.81
2017,6,21,6,45,483.5,61.0,3.1,26.0,179.5,48.88,36.17
2017,6,21,7,0,557.0,69.0,3.2,27.0,230.0,55.01,41.33
2017,6,21,7,15,604.0,75.5,3.3,27.5,283.5,59.68,45.15
2017,6,21,7,30,651.0,82.0,3.4,28.0,337.0,64.29,48.81
2017,6,21,7,45,688.5,85.5,3.5,28.5,391.5,66.64,50.49
2017,6,21,8,0,726.0,89.0,3.6,29.0,446.0,74.67,56.86
2017,6,21,8,15,539.0,159.5,3.65,29.5,441.0,107.8,83.76
2017,6,21,8,30,352.0,230.0,3.7,30.0,436.0,147.32,115.32
2017,6,21,8,45,584.5,166.0,3.75,30.5,543.5,108.76,83.54
2017,6,21,9,0,817.0,102.0,3.8,31.0,651.0,81.95,61.44
2017,6,21,9,15,831.5,104.5,3.85,31.5,696.5,92.54,69.69
2017,6,21,9,30,846.0,107.0,3.9,32.0,742.0,125.52,72.36
2017,6,21,9,45,858.0,108.5,4.0,32.5,783.0,179.83,99.05
2017,6,21,10,0,870.0,110.0,4.1,33.0,824.0,234.69,137.01
2017,6,21,10,15,878.0,111.5,4.2,33.5,858.5,288.89,179.72
2017,6,21,10,30,886.0,113.0,4.3,34.0,893.0,342.72,224.0
2017,6,21,10,45,893.0,114.0,4.4,34.5,921.5,395.3,267.54
2017,6,21,11,0,900.0,115.0,4.5,35.0,950.0,446.94,309.74
2017,6,21,11,15,904.5,116.0,4.55,35.0,971.0,496.28,349.95
2017,6,21,11,30,909.0,117.0,4.6,35.0,992.0,544.02,388.04
2017,6,21,11,45,910.5,118.0,4.7,35.5,1005.0,588.32,422.01
2017,6,21,12,0,912.0,119.0,4.8,36.0,1018.0,630.43,453.56
2017,6,21,12,15,913.5,119.5,4.85,36.0,1023.5,669.97,483.37
2017,6,21,12,30,915.0,120.0,4.9,36.0,1029.0,707.35,511.08
2017,6,21,12,45,916.5,118.5,4.95,36.5,1026.5,741.21,534.82
2017,6,21,13,0,918.0,117.0,5.0,37.0,1024.0,772.55,556.38
2017,6,21,13,15,916.0,116.5,5.0,37.0,1013.5,799.0,574.86
2017,6,21,13,30,914.0,116.0,5.0,37.0,1003.0,822.03,590.35
2017,6,21,13,45,911.5,114.5,5.05,37.0,984.5,840.27,602.99
2017,6,21,14,0,909.0,113.0,5.1,37.0,966.0,854.8,613.29
2017,6,21,14,15,904.0,111.5,5.1,37.0,940.5,863.47,619.57
2017,6,21,14,30,899.0,110.0,5.1,37.0,915.0,868.33,623.49
2017,6,21,14,45,890.0,110.0,5.1,37.0,881.5,867.4,623.73
2017,6,21,15,0,881.0,110.0,5.1,37.0,848.0,862.79,621.69
2017,6,21,15,15,871.5,108.0,5.05,36.5,809.0,852.25,616.88
2017,6,21,15,30,862.0,106.0,5.0,36.0,770.0,838.18,609.81
2017,6,21,15,45,754.5,144.5,5.0,36.0,701.0,789.98,578.7
2017,6,21,16,0,647.0,183.0,5.0,36.0,632.0,736.71,542.19
2017,6,21,16,15,508.0,211.0,5.0,35.5,548.0,635.09,471.9
2017,6,21,16,30,369.0,239.0,5.0,35.0,464.0,528.41,396.15
2017,6,21,16,45,449.0,194.0,5.0,35.0,443.5,551.73,415.83
2017,6,21,17,0,529.0,149.0,5.0,35.0,423.0,550.55,417.53
2017,6,21,17,15,462.0,144.5,4.9,34.5,364.0,483.51,369.15
2017,6,21,17,30,395.0,140.0,4.8,34.0,305.0,419.35,322.0
2017,6,21,17,45,369.5,123.5,4.75,33.5,260.5,371.55,286.67
2017,6,21,18,0,344.0,107.0,4.7,33.0,216.0,324.55,250.82
2017,6,21,18,15,311.0,89.5,4.45,32.0,173.5,273.74,211.14
2017,6,21,18,30,278.0,72.0,4.2,31.0,131.0,225.08,171.82
2017,6,21,18,45,224.0,54.5,3.95,30.5,93.0,170.13,126.3
2017,6,21,19,0,170.0,37.0,3.7,30.0,55.0,120.23,83.65
2017,6,21,19,15,85.0,18.5,3.6,29.5,27.5,57.36,15.71
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,10.62,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,20.38,9.59
2017,6,22,6,15,141.5,45.5,3.0,23.5,67.0,33.79,22.73
2017,6,22,6,30,193.0,64.0,2.9,24.0,99.0,47.01,34.53
2017,6,22,6,45,226.0,82.5,2.85,25.0,137.5,59.84,45.68
2017,6,22,7,0,259.0,101.0,2.8,26.0,176.0,72.37,56.26
2017,6,22,7,15,184.0,129.5,2.8,26.5,188.0,91.0,71.81
2017,6,22,7,30,109.0,158.0,2.8,27.0,200.0,107.05,84.89
2017,6,22,7,45,95.5,181.0,2.8,28.0,222.0,123.76,98.04
2017,6,22,8,0,82.0,204.0,2.8,29.0,244.0,137.63,108.6
2017,6,22,8,15,430.5,146.5,2.75,29.5,394.0,97.74,75.4
2017,6,22,8,30,779.0,89.0,2.7,30.0,544.0,74.42,55.93
2017,6,22,8,45,797.0,92.0,2.65,30.5,593.5,76.09,56.99
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,86.98,65.52
2017,6,22,9,15,646.5,183.0,2.6,31.5,636.5,114.41,87.2
2017,6,22,9,30,478.0,271.0,2.6,32.0,630.0,177.29,119.81
2017,6,22,9,45,672.5,186.5,2.6,32.5,722.0,186.27,110.7
2017,6,22,10,0,867.0,102.0,2.6,33.0,814.0,228.71,132.24
2017,6,22,10,15,875.5,103.5,2.6,33.5,848.5,282.77,174.52
2017,6,22,10,30,884.0,105.0,2.6,34.0,883.0,336.54,218.33
2017,6,22,10,45,892.5,104.5,2.6,34.5,911.5,388.53,260.92
2017,6,22,11,0,901.0,104.0,2.6,35.0,940.0,439.71,302.18
2017,6,22,11,15,905.5,105.0,2.6,35.5,961.0,489.03,341.05
2017,6,22,11,30,910.0,106.0,2.6,36.0,982.0,536.75,377.56
