Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,45,670.0,273.5,2.6,36.5,923.5,566.75,399.47
2017,6,22,12,0,430.0,441.0,2.6,37.0,865.0,578.8,406.6
2017,6,22,12,15,426.5,444.5,2.5,37.0,866.5,606.39,425.79
2017,6,22,12,30,423.0,448.0,2.4,37.0,868.0,634.36,444.7
2017,6,22,12,45,656.0,288.0,2.35,37.5,937.0,700.34,491.68
2017,6,22,13,0,889.0,128.0,2.3,38.0,1006.0,758.97,533.74
2017,6,22,13,15,676.5,277.5,2.15,38.0,942.0,762.87,531.3
2017,6,22,13,30,464.0,427.0,2.0,38.0,878.0,739.9,511.71
2017,6,22,13,45,672.0,275.0,1.95,38.0,914.0,801.42,556.25
2017,6,22,14,0,880.0,123.0,1.9,38.0,950.0,839.29,583.49
2017,6,22,14,15,874.5,122.0,1.75,38.0,924.0,847.94,587.79
2017,6,22,14,30,869.0,121.0,1.6,38.0,898.0,852.87,590.01
2017,6,22,14,45,862.5,119.0,1.45,38.5,866.0,852.39,587.66
2017,6,22,15,0,856.0,117.0,1.3,39.0,834.0,848.24,583.1
2017,6,22,15,15,845.5,114.5,1.15,38.5,795.5,836.65,576.47
2017,6,22,15,30,835.0,112.0,1.0,38.0,757.0,821.63,567.76
2017,6,22,15,45,822.0,109.5,0.9,38.0,713.0,801.25,555.26
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,786.84,546.57
2017,6,22,16,15,791.5,104.0,0.65,38.0,620.5,756.06,526.91
2017,6,22,16,30,774.0,101.0,0.5,38.0,572.0,722.79,505.79
2017,6,22,16,45,751.0,97.0,0.4,38.0,520.5,682.13,480.59
2017,6,22,17,0,728.0,93.0,0.3,38.0,469.0,639.83,453.36
2017,6,22,17,15,697.0,88.5,0.4,37.5,416.0,592.64,425.45
2017,6,22,17,30,666.0,84.0,0.5,37.0,363.0,542.8,394.54
2017,6,22,17,45,622.5,78.0,0.65,36.5,309.5,483.77,356.03
2017,6,22,18,0,579.0,72.0,0.8,36.0,256.0,426.23,316.41
2017,6,22,18,15,517.5,64.0,0.8,35.0,205.0,359.16,267.59
2017,6,22,18,30,456.0,56.0,0.8,34.0,154.0,296.24,219.58
2017,6,22,18,45,362.0,45.5,0.85,33.0,109.0,221.85,161.4
2017,6,22,19,0,268.0,35.0,0.9,32.0,64.0,156.28,107.74
2017,6,22,19,15,134.0,17.5,1.0,31.5,32.0,71.55,21.54
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.0,15.0,3.2,24.5,18.0,11.8,0.0
2017,6,23,6,0,64.0,30.0,3.5,25.0,36.0,22.44,10.89
2017,6,23,6,15,144.5,50.5,3.7,25.5,74.0,37.06,25.21
2017,6,23,6,30,225.0,71.0,3.9,26.0,112.0,51.7,38.17
2017,6,23,6,45,316.0,81.5,4.1,26.5,160.5,59.44,45.04
2017,6,23,7,0,407.0,92.0,4.3,27.0,209.0,67.21,51.67
2017,6,23,7,15,458.5,102.0,4.3,27.5,260.0,74.12,57.36
2017,6,23,7,30,510.0,112.0,4.3,28.0,311.0,80.92,62.78
2017,6,23,7,45,560.5,115.5,4.35,29.0,364.5,84.82,65.54
2017,6,23,8,0,611.0,119.0,4.4,30.0,418.0,86.38,66.29
2017,6,23,8,15,639.5,125.0,4.4,30.5,469.0,89.14,68.16
2017,6,23,8,30,668.0,131.0,4.4,31.0,520.0,91.75,69.89
2017,6,23,8,45,693.5,133.5,4.45,32.0,569.0,92.02,69.58
2017,6,23,9,0,719.0,136.0,4.5,33.0,618.0,92.27,69.26
2017,6,23,9,15,735.5,139.5,4.4,33.5,662.5,100.92,75.82
2017,6,23,9,30,752.0,143.0,4.3,34.0,707.0,129.87,77.68
2017,6,23,9,45,765.5,145.5,4.25,35.0,747.0,180.68,102.32
2017,6,23,10,0,779.0,148.0,4.2,36.0,787.0,232.48,137.28
2017,6,23,10,15,788.5,150.5,4.05,36.5,821.0,284.08,176.98
2017,6,23,10,30,798.0,153.0,3.9,37.0,855.0,335.74,218.33
2017,6,23,10,45,805.5,154.5,3.75,37.5,882.5,385.91,258.73
2017,6,23,11,0,813.0,156.0,3.6,38.0,910.0,435.46,297.95
2017,6,23,11,15,818.0,156.5,3.5,38.0,929.5,482.39,335.08
2017,6,23,11,30,823.0,157.0,3.4,38.0,949.0,528.02,370.3
2017,6,23,11,45,806.5,171.5,3.3,38.5,956.0,569.99,401.1
2017,6,23,12,0,790.0,186.0,3.2,39.0,963.0,608.73,428.55
2017,6,23,12,15,791.0,186.5,3.15,39.0,968.0,645.73,455.2
2017,6,23,12,30,792.0,187.0,3.1,39.0,973.0,680.93,480.04
2017,6,23,12,45,790.0,187.5,3.05,39.5,970.0,712.24,500.74
2017,6,23,13,0,788.0,188.0,3.0,40.0,967.0,741.21,519.41
2017,6,23,13,15,785.0,187.0,3.0,40.0,956.0,765.43,536.02
2017,6,23,13,30,782.0,186.0,3.0,40.0,945.0,786.43,550.39
2017,6,23,13,45,775.0,186.5,3.0,40.0,926.0,802.07,561.17
2017,6,23,14,0,768.0,187.0,3.0,40.0,907.0,814.21,569.66
2017,6,23,14,15,760.5,184.5,3.05,40.0,881.5,819.87,574.35
2017,6,23,14,30,753.0,182.0,3.1,40.0,856.0,821.96,576.82
2017,6,23,14,45,726.5,189.5,3.2,40.0,820.5,821.12,577.1
2017,6,23,15,0,700.0,197.0,3.3,40.0,785.0,809.78,570.81
2017,6,23,15,15,687.0,193.0,3.35,39.5,747.0,795.79,564.21
2017,6,23,15,30,674.0,189.0,3.4,39.0,709.0,778.73,555.55
2017,6,23,15,45,651.0,187.0,3.45,39.0,665.5,752.43,539.41
2017,6,23,16,0,628.0,185.0,3.5,39.0,622.0,723.69,521.52
2017,6,23,16,15,606.0,179.0,3.55,38.5,575.5,689.78,501.1
2017,6,23,16,30,584.0,173.0,3.6,38.0,529.0,653.97,479.0
2017,6,23,16,45,549.5,167.5,3.65,38.0,478.5,600.32,443.12
2017,6,23,17,0,515.0,162.0,3.7,38.0,428.0,554.58,411.95
2017,6,23,17,15,479.0,151.5,3.75,37.5,378.0,502.87,376.69
2017,6,23,17,30,443.0,141.0,3.8,37.0,328.0,451.85,340.93
2017,6,23,17,45,394.5,129.0,3.85,37.0,277.5,392.87,297.53
2017,6,23,18,0,346.0,117.0,3.9,37.0,227.0,336.52,254.96
2017,6,23,18,15,288.5,100.5,3.8,36.0,180.0,262.98,199.2
2017,6,23,18,30,231.0,84.0,3.7,35.0,133.0,206.68,154.95
2017,6,23,18,45,162.5,63.0,3.65,34.5,92.5,145.39,105.83
2017,6,23,19,0,94.0,42.0,3.6,34.0,52.0,90.26,61.1
2017,6,23,19,15,47.0,21.0,3.65,33.5,26.0,37.99,9.53
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,7.0,1.55,24.5,7.0,5.51,0.0
2017,6,24,6,0,0.0,14.0,1.6,25.0,14.0,10.64,2.15
2017,6,24,6,15,0.0,30.5,1.6,25.5,30.5,23.3,13.79
2017,6,24,6,30,0.0,47.0,1.6,26.0,47.0,35.57,24.57
2017,6,24,6,45,0.0,68.0,1.6,26.5,68.0,50.64,37.59
2017,6,24,7,0,0.0,89.0,1.6,27.0,89.0,65.54,50.24
2017,6,24,7,15,90.0,122.0,1.8,27.5,157.0,85.33,66.72
2017,6,24,7,30,180.0,155.0,2.0,28.0,225.0,106.56,84.08
2017,6,24,7,45,97.0,162.0,2.2,28.5,200.5,110.18,86.59
2017,6,24,8,0,14.0,169.0,2.4,29.0,176.0,121.66,95.52
2017,6,24,8,15,8.5,168.0,2.6,29.5,172.5,122.16,95.37
2017,6,24,8,30,3.0,167.0,2.8,30.0,169.0,122.32,94.98
2017,6,24,8,45,2.0,164.0,3.05,30.5,165.5,121.03,93.45
2017,6,24,9,0,1.0,161.0,3.3,31.0,162.0,119.51,91.76
2017,6,24,9,15,12.0,218.5,3.1,31.0,228.0,157.82,122.05
2017,6,24,9,30,23.0,276.0,2.9,31.0,294.0,196.19,144.71
2017,6,24,9,45,43.5,323.0,2.75,31.5,358.5,217.64,158.75
2017,6,24,10,0,64.0,370.0,2.6,32.0,423.0,255.06,184.6
2017,6,24,10,15,54.0,374.5,2.35,32.0,420.5,264.87,191.8
2017,6,24,10,30,44.0,379.0,2.1,32.0,418.0,273.1,197.93
2017,6,24,10,45,33.5,360.0,1.85,32.5,390.5,265.0,191.75
2017,6,24,11,0,23.0,341.0,1.6,33.0,363.0,261.58,188.88
2017,6,24,11,15,71.0,412.0,1.55,33.0,480.5,328.58,236.19
2017,6,24,11,30,119.0,483.0,1.5,33.0,598.0,403.72,288.39
2017,6,24,11,45,99.0,480.5,1.45,33.5,576.5,408.23,290.74
2017,6,24,12,0,79.0,478.0,1.4,34.0,555.0,405.14,288.0
2017,6,24,12,15,51.5,424.5,1.6,33.5,475.0,357.55,256.13
2017,6,24,12,30,24.0,371.0,1.8,33.0,395.0,302.47,218.11
2017,6,24,12,45,21.0,348.5,2.0,33.0,369.5,285.62,206.58
2017,6,24,13,0,18.0,326.0,2.2,33.0,344.0,267.92,194.15
2017,6,24,13,15,36.5,385.5,2.35,32.5,421.0,339.64,246.69
2017,6,24,13,30,55.0,445.0,2.5,32.0,498.0,407.93,296.02
2017,6,24,13,45,93.5,458.0,2.7,31.5,546.5,455.35,331.24
2017,6,24,14,0,132.0,471.0,2.9,31.0,595.0,517.08,376.45
2017,6,24,14,15,163.0,458.0,2.95,30.5,606.5,538.85,393.53
2017,6,24,14,30,194.0,445.0,3.0,30.0,618.0,559.98,410.49
2017,6,24,14,45,133.5,416.0,3.1,30.0,533.5,488.18,359.6
2017,6,24,15,0,73.0,387.0,3.2,30.0,449.0,397.78,294.66
2017,6,24,15,15,97.5,376.5,3.2,29.5,454.5,411.93,307.15
2017,6,24,15,30,122.0,366.0,3.2,29.0,460.0,442.6,331.19
2017,6,24,15,45,183.0,340.5,3.25,28.5,472.0,470.69,354.68
2017,6,24,16,0,244.0,315.0,3.3,28.0,484.0,513.19,388.45
2017,6,24,16,15,228.5,292.5,3.3,27.5,442.0,460.02,351.29
2017,6,24,16,30,213.0,270.0,3.3,27.0,400.0,423.57,325.99
2017,6,24,16,45,127.5,236.5,3.35,27.0,312.5,323.44,250.09
2017,6,24,17,0,42.0,203.0,3.4,27.0,225.0,212.34,163.75
2017,6,24,17,15,61.0,186.0,3.45,26.5,214.0,209.89,163.41
2017,6,24,17,30,80.0,169.0,3.5,26.0,203.0,206.02,161.54
2017,6,24,17,45,70.0,145.5,3.55,26.0,172.5,175.91,137.8
2017,6,24,18,0,60.0,122.0,3.6,26.0,142.0,146.21,113.99
2017,6,24,18,15,188.0,97.0,3.65,25.5,141.0,207.07,163.49
2017,6,24,18,30,316.0,72.0,3.7,25.0,140.0,243.71,190.81
2017,6,24,18,45,231.5,56.5,3.8,25.0,98.5,176.16,133.95
2017,6,24,19,0,147.0,41.0,3.9,25.0,57.0,108.48,76.94
2017,6,24,19,15,73.5,20.5,3.9,25.0,28.5,50.53,15.84
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,50.5,14.5,4.35,21.5,18.5,11.41,0.0
2017,6,25,6,0,101.0,29.0,4.4,22.0,37.0,21.74,10.3
2017,6,25,6,15,190.0,45.5,4.45,22.0,75.0,33.89,22.91
2017,6,25,6,30,279.0,62.0,4.5,22.0,113.0,45.97,33.91
2017,6,25,6,45,366.5,71.0,4.55,22.5,161.5,52.87,40.15
2017,6,25,7,0,454.0,80.0,4.6,23.0,210.0,59.84,46.21
2017,6,25,7,15,235.0,108.0,4.6,23.0,176.5,76.74,60.7
2017,6,25,7,30,16.0,136.0,4.6,23.0,143.0,98.28,78.94
2017,6,25,7,45,71.5,171.0,4.65,23.5,205.5,117.83,95.03
2017,6,25,8,0,127.0,206.0,4.7,24.0,268.0,135.18,109.01
2017,6,25,8,15,77.5,212.5,4.65,24.0,252.0,143.7,115.67
2017,6,25,8,30,28.0,219.0,4.6,24.0,236.0,147.36,118.27
2017,6,25,8,45,134.0,259.0,4.6,24.5,348.0,164.27,131.54
2017,6,25,9,0,240.0,299.0,4.6,25.0,460.0,186.61,149.06
2017,6,25,9,15,136.5,297.5,4.55,25.0,390.5,183.05,145.7
2017,6,25,9,30,33.0,296.0,4.5,25.0,321.0,194.66,147.17
2017,6,25,9,45,144.5,341.0,4.45,25.5,458.5,228.37,167.42
2017,6,25,10,0,256.0,386.0,4.4,26.0,596.0,275.73,197.47
2017,6,25,10,15,535.0,261.5,4.3,26.0,724.0,287.28,196.4
2017,6,25,10,30,814.0,137.0,4.2,26.0,852.0,333.03,225.86
2017,6,25,10,45,481.0,300.5,4.15,26.5,727.0,363.36,261.06
2017,6,25,11,0,148.0,464.0,4.1,27.0,602.0,375.34,277.11
2017,6,25,11,15,204.0,470.0,4.0,27.0,664.0,420.03,309.9
2017,6,25,11,30,260.0,476.0,3.9,27.0,726.0,463.53,341.96
2017,6,25,11,45,136.0,351.5,3.8,27.5,482.5,337.03,250.49
2017,6,25,12,0,12.0,227.0,3.7,28.0,239.0,181.67,134.23
2017,6,25,12,15,9.0,194.0,3.6,28.0,203.5,155.77,114.81
2017,6,25,12,30,6.0,161.0,3.5,28.0,168.0,129.11,94.5
2017,6,25,12,45,86.0,333.5,3.45,28.5,419.5,329.96,246.0
2017,6,25,13,0,166.0,506.0,3.4,29.0,671.0,531.79,390.27
2017,6,25,13,15,157.5,499.5,3.35,29.0,655.0,532.48,390.01
2017,6,25,13,30,149.0,493.0,3.3,29.0,639.0,531.45,389.45
2017,6,25,13,45,94.5,447.0,3.25,29.5,539.0,446.78,328.37
2017,6,25,14,0,40.0,401.0,3.2,30.0,439.0,367.94,270.65
2017,6,25,14,15,242.5,382.5,3.15,30.0,600.5,552.47,407.62
2017,6,25,14,30,445.0,364.0,3.1,30.0,762.0,727.3,531.38
2017,6,25,14,45,577.5,279.0,3.1,30.0,775.5,774.5,566.45
2017,6,25,15,0,710.0,194.0,3.1,30.0,789.0,815.8,598.3
2017,6,25,15,15,697.0,190.0,3.05,30.0,751.5,801.84,589.36
2017,6,25,15,30,684.0,186.0,3.0,30.0,714.0,784.77,578.72
2017,6,25,15,45,673.0,178.0,2.95,30.0,672.5,762.54,564.7
2017,6,25,16,0,662.0,170.0,2.9,30.0,631.0,737.47,548.69
2017,6,25,16,15,530.5,200.5,2.85,29.5,553.0,643.61,483.58
2017,6,25,16,30,399.0,231.0,2.8,29.0,475.0,561.12,424.91
2017,6,25,16,45,361.0,216.0,2.75,29.0,422.0,492.42,376.46
2017,6,25,17,0,323.0,201.0,2.7,29.0,369.0,441.25,339.52
2017,6,25,17,15,236.5,186.5,2.5,28.5,302.0,358.66,277.8
2017,6,25,17,30,150.0,172.0,2.3,28.0,235.0,267.52,208.18
2017,6,25,17,45,131.0,150.0,2.1,28.0,199.5,229.88,179.18
2017,6,25,18,0,112.0,128.0,1.9,28.0,164.0,193.25,150.26
2017,6,25,18,15,200.0,103.0,1.65,27.5,152.0,220.39,171.73
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,237.31,182.94
2017,6,25,18,45,213.5,59.5,1.2,26.5,98.5,162.72,122.01
2017,6,25,19,0,139.0,41.0,1.0,26.0,57.0,105.62,74.3
2017,6,25,19,15,69.5,20.5,0.95,25.5,28.5,49.36,15.83
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,85.5,13.0,1.4,22.5,20.0,10.23,0.0
2017,6,26,6,0,171.0,26.0,1.6,23.0,40.0,19.78,8.69
2017,6,26,6,15,273.0,39.0,1.6,23.0,80.0,29.76,19.36
2017,6,26,6,30,375.0,52.0,1.6,23.0,120.0,41.79,30.21
2017,6,26,6,45,282.0,78.5,1.65,23.5,139.5,57.09,43.61
2017,6,26,7,0,189.0,105.0,1.7,24.0,159.0,73.93,58.05
2017,6,26,7,15,293.0,115.0,1.65,24.5,219.0,81.85,64.61
2017,6,26,7,30,397.0,125.0,1.6,25.0,279.0,87.27,68.87
2017,6,26,7,45,321.5,161.0,1.6,25.5,298.0,109.92,87.44
2017,6,26,8,0,246.0,197.0,1.6,26.0,317.0,128.4,102.17
2017,6,26,8,15,338.0,202.5,1.6,26.5,387.5,132.99,105.3
2017,6,26,8,30,430.0,208.0,1.6,27.0,458.0,131.4,103.4
2017,6,26,8,45,396.0,240.0,1.65,28.0,486.0,152.87,119.97
2017,6,26,9,0,362.0,272.0,1.7,29.0,514.0,166.96,130.31
2017,6,26,9,15,337.5,301.0,1.75,29.5,539.5,178.75,138.99
2017,6,26,9,30,313.0,330.0,1.8,30.0,565.0,204.91,145.3
2017,6,26,9,45,350.0,337.5,1.85,30.5,613.0,239.4,163.45
2017,6,26,10,0,387.0,345.0,1.9,31.0,661.0,277.88,188.4
2017,6,26,10,15,343.0,378.5,1.95,31.0,668.0,315.13,218.12
2017,6,26,10,30,299.0,412.0,2.0,31.0,675.0,347.93,244.89
2017,6,26,10,45,575.0,269.5,2.1,31.5,795.0,372.51,258.23
2017,6,26,11,0,851.0,127.0,2.2,32.0,915.0,431.92,300.15
2017,6,26,11,15,490.5,306.0,2.3,32.0,762.5,434.31,309.54
2017,6,26,11,30,130.0,485.0,2.4,32.0,610.0,410.29,295.57
2017,6,26,11,45,182.0,490.5,2.5,32.0,668.5,456.59,328.91
2017,6,26,12,0,234.0,496.0,2.6,32.0,727.0,507.23,365.0
2017,6,26,12,15,221.5,501.0,2.65,32.0,720.5,520.74,374.77
2017,6,26,12,30,209.0,506.0,2.7,32.0,714.0,532.86,383.58
2017,6,26,12,45,260.0,493.5,2.75,32.5,751.5,577.06,414.42
2017,6,26,13,0,311.0,481.0,2.8,33.0,789.0,623.09,446.09
2017,6,26,13,15,244.0,487.5,2.85,33.0,728.0,588.72,422.24
2017,6,26,13,30,177.0,494.0,2.9,33.0,667.0,554.24,398.22
2017,6,26,13,45,175.0,484.0,2.95,33.0,652.5,554.52,399.22
2017,6,26,14,0,173.0,474.0,3.0,33.0,638.0,553.35,399.06
2017,6,26,14,15,132.5,453.0,3.0,32.5,576.0,509.09,369.01
2017,6,26,14,30,92.0,432.0,3.0,32.0,514.0,447.21,326.29
2017,6,26,14,45,172.5,416.0,3.05,32.0,563.5,521.33,381.32
2017,6,26,15,0,253.0,400.0,3.1,32.0,613.0,595.71,435.21
2017,6,26,15,15,374.5,338.0,3.15,31.5,636.5,643.96,473.3
2017,6,26,15,30,496.0,276.0,3.2,31.0,660.0,705.29,520.08
2017,6,26,15,45,418.0,285.0,3.3,31.0,595.0,645.87,478.67
2017,6,26,16,0,340.0,294.0,3.4,31.0,530.0,570.87,426.41
2017,6,26,16,15,265.0,283.0,3.4,30.5,459.5,496.91,374.38
2017,6,26,16,30,190.0,272.0,3.4,30.0,389.0,408.17,310.27
2017,6,26,16,45,186.0,247.0,3.45,29.5,352.5,378.0,289.8
2017,6,26,17,0,182.0,222.0,3.5,29.0,316.0,347.05,268.11
2017,6,26,17,15,91.0,113.5,3.35,28.5,160.5,170.17,131.82
2017,6,26,17,30,0.0,5.0,3.2,28.0,5.0,3.8,0.0
2017,6,26,17,45,0.0,4.5,3.1,28.0,4.5,3.42,0.0
2017,6,26,18,0,0.0,4.0,3.0,28.0,4.0,3.03,0.0
2017,6,26,18,15,0.0,3.0,2.9,27.5,3.0,2.27,0.0
2017,6,26,18,30,0.0,2.0,2.8,27.0,2.0,1.51,0.0
2017,6,26,18,45,0.0,1.0,2.7,26.5,1.0,0.76,0.0
2017,6,26,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,3.5,1.5,22.0,3.5,2.75,0.0
2017,6,27,6,0,0.0,7.0,1.8,22.0,7.0,5.3,0.0
2017,6,27,6,15,0.0,14.0,1.85,22.0,14.0,10.63,3.32
2017,6,27,6,30,0.0,21.0,1.9,22.0,21.0,15.97,8.14
2017,6,27,6,45,0.0,29.5,2.0,22.5,29.5,22.48,13.9
2017,6,27,7,0,0.0,38.0,2.1,23.0,38.0,29.0,19.58
2017,6,27,7,15,0.0,44.5,2.1,23.5,44.5,34.0,23.85
2017,6,27,7,30,0.0,51.0,2.1,24.0,51.0,39.02,28.04
2017,6,27,7,45,16.0,117.0,2.15,24.5,125.0,87.23,68.82
2017,6,27,8,0,32.0,183.0,2.2,25.0,199.0,125.22,100.1
2017,6,27,8,15,28.0,198.0,2.25,25.5,213.0,134.73,107.3
2017,6,27,8,30,24.0,213.0,2.3,26.0,227.0,151.49,120.4
2017,6,27,8,45,28.0,236.0,2.4,27.0,254.0,157.46,124.34
2017,6,27,9,0,32.0,259.0,2.5,28.0,281.0,170.57,133.98
2017,6,27,9,15,114.5,305.5,2.6,28.0,390.0,186.1,146.0
2017,6,27,9,30,197.0,352.0,2.7,28.0,499.0,220.01,160.78
2017,6,27,9,45,217.5,370.5,2.85,28.5,541.5,251.25,179.26
2017,6,27,10,0,238.0,389.0,3.0,29.0,584.0,285.01,202.06
2017,6,27,10,15,328.5,375.0,3.1,29.0,656.5,309.54,217.36
2017,6,27,10,30,419.0,361.0,3.2,29.0,729.0,346.02,243.34
2017,6,27,10,45,321.0,410.5,3.3,29.5,698.0,379.12,271.86
2017,6,27,11,0,223.0,460.0,3.4,30.0,667.0,402.85,291.82
2017,6,27,11,15,204.5,474.0,3.45,30.0,667.0,422.45,307.2
2017,6,27,11,30,186.0,488.0,3.5,30.0,667.0,440.17,320.82
2017,6,27,11,45,191.0,495.0,3.55,30.5,681.0,464.41,338.12
2017,6,27,12,0,196.0,502.0,3.6,31.0,695.0,488.82,355.29
2017,6,27,12,15,524.0,321.5,3.65,31.0,841.0,582.7,425.79
2017,6,27,12,30,852.0,141.0,3.7,31.0,987.0,677.76,497.49
2017,6,27,12,45,515.0,323.5,3.75,31.5,835.0,631.91,460.72
2017,6,27,13,0,178.0,506.0,3.8,32.0,683.0,540.54,391.32
2017,6,27,13,15,511.5,323.5,3.85,32.0,822.0,675.61,492.56
2017,6,27,13,30,845.0,141.0,3.9,32.0,961.0,786.77,575.13
2017,6,27,13,45,842.5,139.0,3.95,32.0,943.5,804.25,586.81
2017,6,27,14,0,840.0,137.0,4.0,32.0,926.0,818.21,596.78
2017,6,27,14,15,834.0,135.5,4.0,31.5,901.0,826.12,603.83
2017,6,27,14,30,828.0,134.0,4.0,31.0,876.0,830.42,608.62
2017,6,27,14,45,819.5,132.5,4.05,31.0,844.0,829.03,608.72
2017,6,27,15,0,811.0,131.0,4.1,31.0,812.0,835.57,614.34
2017,6,27,15,15,579.0,233.5,4.1,31.0,708.0,742.9,549.0
2017,6,27,15,30,347.0,336.0,4.1,31.0,604.0,620.19,460.01
2017,6,27,15,45,471.5,269.5,4.15,31.0,611.5,676.2,503.94
2017,6,27,16,0,596.0,203.0,4.2,31.0,619.0,715.96,535.61
2017,6,27,16,15,390.5,238.0,4.15,30.5,502.5,569.7,430.35
2017,6,27,16,30,185.0,273.0,4.1,30.0,386.0,405.5,308.76
2017,6,27,16,45,116.5,240.0,4.1,29.5,309.0,319.15,244.7
2017,6,27,17,0,48.0,207.0,4.1,29.0,232.0,220.82,169.35
2017,6,27,17,15,169.0,183.0,4.0,28.5,256.5,294.67,230.11
2017,6,27,17,30,290.0,159.0,3.9,28.0,281.0,358.22,281.51
2017,6,27,17,45,274.5,137.5,3.8,28.0,240.0,316.48,249.08
2017,6,27,18,0,259.0,116.0,3.7,28.0,199.0,274.91,216.32
2017,6,27,18,15,229.5,96.0,3.4,27.0,159.5,228.13,179.11
2017,6,27,18,30,200.0,76.0,3.1,26.0,120.0,183.25,142.3
2017,6,27,18,45,158.0,57.0,2.8,25.5,85.5,136.42,102.87
2017,6,27,19,0,116.0,38.0,2.5,25.0,51.0,93.12,65.62
2017,6,27,19,15,58.0,19.0,2.4,24.5,25.5,43.78,14.24
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.0,13.0,1.95,21.5,19.5,10.23,0.0
2017,6,28,6,0,168.0,26.0,2.2,22.0,39.0,19.76,8.39
2017,6,28,6,15,273.0,39.0,2.25,22.5,79.5,29.75,19.35
2017,6,28,6,30,378.0,52.0,2.3,23.0,120.0,41.85,30.23
2017,6,28,6,45,189.0,47.5,2.35,23.5,81.5,35.06,24.66
2017,6,28,7,0,0.0,43.0,2.4,24.0,43.0,32.85,22.8
2017,6,28,7,15,0.0,69.0,2.35,24.5,69.0,52.77,39.85
2017,6,28,7,30,0.0,95.0,2.3,25.0,95.0,71.36,55.47
2017,6,28,7,45,3.0,126.0,2.3,25.5,127.5,92.89,73.27
2017,6,28,8,0,6.0,157.0,2.3,26.0,160.0,113.92,90.33
2017,6,28,8,15,10.5,178.0,2.3,26.5,184.0,128.4,101.7
2017,6,28,8,30,15.0,199.0,2.3,27.0,208.0,142.74,112.81
2017,6,28,8,45,59.0,250.0,2.35,27.5,289.0,165.58,130.66
2017,6,28,9,0,103.0,301.0,2.4,28.0,370.0,193.39,152.18
2017,6,28,9,15,78.0,310.5,2.45,28.5,365.0,198.53,155.47
2017,6,28,9,30,53.0,320.0,2.5,29.0,360.0,207.82,153.86
2017,6,28,9,45,33.5,290.0,2.6,29.5,316.0,198.05,145.68
2017,6,28,10,0,14.0,260.0,2.7,30.0,272.0,191.87,141.25
2017,6,28,10,15,48.0,337.5,2.75,30.5,379.5,241.69,176.56
2017,6,28,10,30,82.0,415.0,2.8,31.0,487.0,305.14,221.56
2017,6,28,10,45,473.0,269.5,2.9,31.5,705.5,341.07,239.03
2017,6,28,11,0,864.0,124.0,3.0,32.0,924.0,434.63,303.29
2017,6,28,11,15,514.0,306.5,3.0,32.0,785.0,444.88,317.98
2017,6,28,11,30,164.0,489.0,3.0,32.0,646.0,429.73,310.11
2017,6,28,11,45,236.5,482.5,3.05,32.5,713.5,480.96,346.37
2017,6,28,12,0,309.0,476.0,3.1,33.0,781.0,534.2,383.72
2017,6,28,12,15,223.0,491.5,3.1,33.0,712.0,514.88,370.22
2017,6,28,12,30,137.0,507.0,3.1,33.0,643.0,485.43,349.3
2017,6,28,12,45,517.0,311.5,3.15,33.5,822.5,624.22,451.29
2017,6,28,13,0,897.0,116.0,3.2,34.0,1002.0,755.29,545.62
2017,6,28,13,15,895.0,115.5,3.2,34.0,992.0,781.48,563.19
2017,6,28,13,30,893.0,115.0,3.2,34.0,982.0,804.35,578.42
2017,6,28,13,45,571.0,290.0,3.2,34.0,841.0,732.09,525.64
2017,6,28,14,0,249.0,465.0,3.2,34.0,700.0,620.32,444.16
2017,6,28,14,15,561.5,288.0,3.2,34.0,797.0,751.78,541.39
2017,6,28,14,30,874.0,111.0,3.2,34.0,894.0,849.26,610.35
2017,6,28,14,45,813.0,141.5,3.2,34.0,849.0,844.18,607.17
2017,6,28,15,0,752.0,172.0,3.2,34.0,804.0,824.56,595.25
2017,6,28,15,15,740.0,168.5,3.2,33.5,766.5,818.36,593.58
2017,6,28,15,30,728.0,165.0,3.2,33.0,729.0,802.27,585.31
2017,6,28,15,45,547.5,226.0,3.2,33.0,636.0,698.2,512.89
2017,6,28,16,0,367.0,287.0,3.2,33.0,543.0,586.53,433.74
2017,6,28,16,15,512.0,216.5,3.15,32.5,545.5,645.96,480.8
2017,6,28,16,30,657.0,146.0,3.1,32.0,548.0,686.36,513.54
2017,6,28,16,45,631.5,139.5,3.1,32.0,498.0,644.3,484.8
2017,6,28,17,0,606.0,133.0,3.1,32.0,448.0,600.99,455.14
2017,6,28,17,15,572.0,125.5,3.0,31.5,396.5,549.95,419.81
2017,6,28,17,30,538.0,118.0,2.9,31.0,345.0,498.93,383.56
2017,6,28,17,45,489.0,109.5,2.8,31.0,293.5,432.0,333.75
2017,6,28,18,0,440.0,101.0,2.7,31.0,242.0,374.98,290.0
2017,6,28,18,15,379.5,88.0,2.45,30.0,193.0,310.1,239.82
2017,6,28,18,30,319.0,75.0,2.2,29.0,144.0,249.84,191.64
2017,6,28,18,45,240.5,58.0,2.0,28.5,102.0,182.77,136.82
2017,6,28,19,0,162.0,41.0,1.8,28.0,60.0,114.63,80.53
2017,6,28,19,15,81.0,20.5,1.95,27.5,30.0,53.37,18.4
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,62.5,13.5,1.75,23.5,18.5,10.62,0.0
2017,6,29,6,0,125.0,27.0,2.0,24.0,37.0,20.34,8.49
2017,6,29,6,15,224.5,42.5,2.15,24.5,76.5,31.96,20.97
2017,6,29,6,30,324.0,58.0,2.3,25.0,116.0,43.56,31.39
2017,6,29,6,45,408.0,67.0,2.45,25.5,165.5,50.56,37.65
2017,6,29,7,0,492.0,76.0,2.6,26.0,215.0,59.66,45.46
2017,6,29,7,15,542.5,83.5,2.7,26.5,267.0,64.76,49.67
2017,6,29,7,30,593.0,91.0,2.8,27.0,319.0,69.8,53.69
2017,6,29,7,45,636.5,95.0,2.9,28.0,373.5,72.22,55.29
2017,6,29,8,0,680.0,99.0,3.0,29.0,428.0,74.68,56.88
2017,6,29,8,15,706.5,103.5,3.05,29.5,480.0,77.08,58.51
2017,6,29,8,30,733.0,108.0,3.1,30.0,532.0,86.04,65.51
2017,6,29,8,45,756.5,110.0,3.2,30.5,582.0,86.65,65.63
2017,6,29,9,0,780.0,112.0,3.3,31.0,632.0,87.22,65.75
2017,6,29,9,15,795.0,115.0,3.35,31.5,677.5,88.1,66.12
2017,6,29,9,30,810.0,118.0,3.4,32.0,723.0,115.36,67.51
2017,6,29,9,45,824.5,119.0,3.45,32.5,764.0,176.84,98.7
2017,6,29,10,0,839.0,120.0,3.5,33.0,805.0,230.2,134.71
2017,6,29,10,15,847.5,121.5,3.55,33.0,839.5,283.06,176.24
2017,6,29,10,30,856.0,123.0,3.6,33.0,874.0,335.66,219.73
2017,6,29,10,45,864.0,123.5,3.65,33.5,902.5,387.0,262.2
2017,6,29,11,0,872.0,124.0,3.7,34.0,931.0,437.57,303.48
2017,6,29,11,15,876.5,125.0,3.75,34.0,951.5,485.89,342.89
2017,6,29,11,30,881.0,126.0,3.8,34.0,972.0,532.67,380.24
2017,6,29,11,45,885.0,125.5,3.85,34.5,985.5,576.53,413.76
2017,6,29,12,0,889.0,125.0,3.9,35.0,999.0,618.46,444.98
2017,6,29,12,15,890.0,125.0,3.9,35.0,1004.5,656.86,473.75
2017,6,29,12,30,891.0,125.0,3.9,35.0,1010.0,693.1,500.4
2017,6,29,12,45,891.0,124.5,3.95,35.5,1007.5,726.22,523.51
2017,6,29,13,0,891.0,124.0,4.0,36.0,1005.0,756.92,544.49
2017,6,29,13,15,889.0,123.5,4.0,36.0,994.5,783.21,563.03
2017,6,29,13,30,887.0,123.0,4.0,36.0,984.0,806.21,578.41
2017,6,29,13,45,882.0,122.5,4.0,36.0,965.5,823.33,589.96
2017,6,29,14,0,877.0,122.0,4.0,36.0,947.0,836.8,599.21
2017,6,29,14,15,871.0,121.0,4.0,36.0,921.0,845.33,605.34
2017,6,29,14,30,865.0,120.0,4.0,36.0,895.0,850.15,609.18
2017,6,29,14,45,858.5,117.5,4.0,36.0,863.0,849.52,609.58
2017,6,29,15,0,852.0,115.0,4.0,36.0,831.0,845.2,607.72
2017,6,29,15,15,841.5,113.0,4.0,36.0,793.0,834.38,601.69
2017,6,29,15,30,831.0,111.0,4.0,36.0,755.0,820.14,593.53
2017,6,29,15,45,491.0,217.5,4.0,36.0,592.5,643.54,471.39
2017,6,29,16,0,151.0,324.0,4.0,36.0,430.0,430.03,315.76
2017,6,29,16,15,460.5,212.0,3.95,35.5,500.5,601.08,446.18
2017,6,29,16,30,770.0,100.0,3.9,35.0,571.0,722.5,536.69
2017,6,29,16,45,747.0,96.0,3.9,35.0,520.0,682.09,509.65
2017,6,29,17,0,724.0,92.0,3.9,35.0,469.0,640.03,481.35
2017,6,29,17,15,694.0,87.5,3.8,34.5,416.5,593.62,449.67
2017,6,29,17,30,664.0,83.0,3.7,34.0,364.0,544.57,415.25
2017,6,29,17,45,620.5,77.5,3.6,33.5,310.5,486.1,372.77
2017,6,29,18,0,577.0,72.0,3.5,33.0,257.0,429.09,329.96
2017,6,29,18,15,516.0,64.5,3.3,32.0,206.5,362.64,278.9
2017,6,29,18,30,455.0,57.0,3.1,31.0,156.0,300.23,229.04
2017,6,29,18,45,357.5,46.5,2.9,30.5,111.0,223.79,166.72
2017,6,29,19,0,260.0,36.0,2.7,30.0,66.0,154.09,108.48
2017,6,29,19,15,130.0,18.0,2.95,29.5,33.0,72.44,26.66
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,11.02,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,21.05,8.67
2017,6,30,6,15,227.5,42.5,4.45,25.5,76.5,31.97,20.83
2017,6,30,6,30,333.0,57.0,4.6,26.0,116.0,42.93,30.69
2017,6,30,6,45,416.0,66.0,4.85,26.5,165.5,52.3,38.95
2017,6,30,7,0,499.0,75.0,5.1,27.0,215.0,59.0,44.71
2017,6,30,7,15,249.5,97.0,5.1,27.5,167.0,70.08,53.97
2017,6,30,7,30,0.0,119.0,5.1,28.0,119.0,87.17,68.08
2017,6,30,7,45,90.0,160.5,5.2,28.5,204.5,112.21,88.54
2017,6,30,8,0,180.0,202.0,5.3,29.0,290.0,134.11,106.05
2017,6,30,8,15,92.0,186.5,5.35,29.5,231.5,124.84,97.83
2017,6,30,8,30,4.0,171.0,5.4,30.0,173.0,124.83,97.28
2017,6,30,8,45,166.5,225.0,5.45,30.5,335.5,147.91,115.41
2017,6,30,9,0,329.0,279.0,5.5,31.0,498.0,169.57,132.16
2017,6,30,9,15,188.0,296.5,5.5,31.5,423.5,184.14,143.06
2017,6,30,9,30,47.0,314.0,5.5,32.0,349.0,204.29,150.36
2017,6,30,9,45,183.5,341.5,5.5,32.5,489.5,232.57,164.86
2017,6,30,10,0,320.0,369.0,5.5,33.0,630.0,277.5,191.24
2017,6,30,10,15,265.5,399.5,5.45,33.0,623.0,307.31,215.9
2017,6,30,10,30,211.0,430.0,5.4,33.0,616.0,341.59,243.91
2017,6,30,10,45,212.5,445.5,5.4,33.5,637.5,370.51,265.52
2017,6,30,11,0,214.0,461.0,5.4,34.0,659.0,399.57,287.01
2017,6,30,11,15,164.0,471.0,5.35,34.5,625.0,402.13,289.71
2017,6,30,11,30,114.0,481.0,5.3,35.0,591.0,399.58,288.06
2017,6,30,11,45,481.5,314.5,5.3,35.5,787.5,495.26,357.23
2017,6,30,12,0,849.0,148.0,5.3,36.0,984.0,609.51,440.4
2017,6,30,12,15,572.5,317.0,5.3,36.0,882.5,603.04,434.74
2017,6,30,12,30,296.0,486.0,5.3,36.0,781.0,576.47,413.51
2017,6,30,12,45,570.0,319.0,5.3,36.0,884.0,667.34,481.59
2017,6,30,13,0,844.0,152.0,5.3,36.0,987.0,742.47,538.97
2017,6,30,13,15,580.0,310.0,5.3,36.0,881.0,713.76,514.83
2017,6,30,13,30,316.0,468.0,5.3,36.0,775.0,651.11,467.22
2017,6,30,13,45,567.5,312.0,5.3,36.5,850.0,748.59,539.11
2017,6,30,14,0,819.0,156.0,5.3,37.0,925.0,830.69,598.73
2017,6,30,14,15,536.0,296.0,5.3,36.5,794.0,736.74,531.81
2017,6,30,14,30,253.0,436.0,5.3,36.0,663.0,617.18,445.49
2017,6,30,14,45,482.0,315.0,5.35,36.0,727.5,724.55,526.25
2017,6,30,15,0,711.0,194.0,5.4,36.0,792.0,818.71,596.17
2017,6,30,15,15,519.0,268.0,5.4,35.5,694.0,719.57,526.52
2017,6,30,15,30,327.0,342.0,5.4,35.0,596.0,610.08,448.62
2017,6,30,15,45,482.5,262.5,5.4,35.0,612.0,680.12,502.71
2017,6,30,16,0,638.0,183.0,5.4,35.0,628.0,733.21,544.06
2017,6,30,16,15,510.5,210.0,5.4,34.5,550.0,639.45,478.25
2017,6,30,16,30,383.0,237.0,5.4,34.0,472.0,539.82,407.14
2017,6,30,16,45,277.0,230.0,5.45,34.0,392.0,445.75,338.1
2017,6,30,17,0,171.0,223.0,5.5,34.0,312.0,341.04,259.57
2017,6,30,17,15,317.0,180.5,5.4,33.5,323.0,408.94,314.55
2017,6,30,17,30,463.0,138.0,5.3,33.0,334.0,465.01,359.27
2017,6,30,17,45,423.0,124.5,5.2,32.5,284.0,408.68,316.99
2017,6,30,18,0,383.0,111.0,5.1,32.0,234.0,354.2,275.25
2017,6,30,18,15,318.0,97.0,4.85,31.5,186.0,288.39,223.33
2017,6,30,18,30,253.0,83.0,4.6,31.0,138.0,217.72,166.6
2017,6,30,18,45,183.0,63.5,4.4,30.5,97.5,156.01,116.09
2017,6,30,19,0,113.0,44.0,4.2,30.0,57.0,100.86,70.32
2017,6,30,19,15,56.5,22.0,4.05,29.5,28.5,47.86,16.2
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.0,3.05,24.5,13.5,10.23,0.0
2017,7,1,6,0,18.0,26.0,3.2,25.0,27.0,19.49,7.37
2017,7,1,6,15,79.5,50.5,3.25,25.0,63.5,36.53,24.64
2017,7,1,6,30,141.0,75.0,3.3,25.0,100.0,53.35,39.63
2017,7,1,6,45,84.5,87.5,3.35,25.5,104.0,62.11,47.45
2017,7,1,7,0,28.0,100.0,3.4,26.0,108.0,71.34,55.38
2017,7,1,7,15,216.0,118.5,3.4,26.5,200.0,82.83,64.97
2017,7,1,7,30,404.0,137.0,3.4,27.0,292.0,95.02,74.9
2017,7,1,7,45,202.0,105.5,3.45,27.5,183.0,74.54,57.35
2017,7,1,8,0,0.0,74.0,3.5,28.0,74.0,56.83,42.22
2017,7,1,8,15,6.0,133.5,3.55,28.5,137.0,99.49,77.33
2017,7,1,8,30,12.0,193.0,3.6,29.0,200.0,138.89,109.01
2017,7,1,8,45,326.0,183.0,3.65,29.5,399.0,112.82,87.23
2017,7,1,9,0,640.0,173.0,3.7,30.0,598.0,112.06,86.19
2017,7,1,9,15,480.5,249.5,3.75,30.0,581.5,147.71,114.61
2017,7,1,9,30,321.0,326.0,3.8,30.0,565.0,202.34,144.4
2017,7,1,9,45,371.0,326.0,3.9,30.5,617.5,234.97,160.45
2017,7,1,10,0,421.0,326.0,4.0,31.0,670.0,263.4,177.56
2017,7,1,10,15,312.5,378.0,4.1,31.5,640.0,306.75,214.34
2017,7,1,10,30,204.0,430.0,4.2,32.0,610.0,339.46,242.66
2017,7,1,10,45,486.0,310.0,4.3,32.5,754.5,369.6,259.18
2017,7,1,11,0,768.0,190.0,4.4,33.0,899.0,436.76,306.24
2017,7,1,11,15,774.0,191.5,4.45,33.0,920.5,483.17,343.86
2017,7,1,11,30,780.0,193.0,4.5,33.0,942.0,528.54,379.97
2017,7,1,11,45,633.0,308.5,4.6,33.5,922.5,567.51,409.01
2017,7,1,12,0,486.0,424.0,4.7,34.0,903.0,599.89,431.42
2017,7,1,12,15,460.0,433.5,4.7,34.0,888.5,619.5,446.02
2017,7,1,12,30,434.0,443.0,4.7,34.0,874.0,636.36,458.36
2017,7,1,12,45,424.0,439.0,4.75,34.5,859.0,652.44,469.36
2017,7,1,13,0,414.0,435.0,4.8,35.0,844.0,663.39,476.71
2017,7,1,13,15,421.0,428.5,4.75,35.0,841.0,688.3,494.23
2017,7,1,13,30,428.0,422.0,4.7,35.0,838.0,708.31,508.3
2017,7,1,13,45,451.0,408.5,4.7,35.5,839.5,733.48,525.25
2017,7,1,14,0,474.0,395.0,4.7,36.0,841.0,756.57,540.77
2017,7,1,14,15,494.0,372.5,4.7,36.0,826.0,767.42,549.32
2017,7,1,14,30,514.0,350.0,4.7,36.0,811.0,775.34,556.05
2017,7,1,14,45,601.0,282.5,4.7,36.0,802.5,799.47,575.46
2017,7,1,15,0,688.0,215.0,4.7,36.0,794.0,819.37,592.06
2017,7,1,15,15,674.0,210.5,4.65,35.5,756.0,804.53,584.05
2017,7,1,15,30,660.0,206.0,4.6,35.0,718.0,786.59,574.1
2017,7,1,15,45,651.0,196.5,4.6,35.0,676.5,765.22,560.95
2017,7,1,16,0,642.0,187.0,4.6,35.0,635.0,740.96,545.76
2017,7,1,16,15,472.0,221.5,4.55,34.5,538.0,620.59,461.57
2017,7,1,16,30,302.0,256.0,4.5,34.0,441.0,496.74,372.57
2017,7,1,16,45,432.0,203.5,4.5,34.0,442.5,552.33,416.59
2017,7,1,17,0,562.0,151.0,4.5,34.0,444.0,581.12,440.51
2017,7,1,17,15,524.0,142.5,4.3,33.5,392.0,528.44,403.16
2017,7,1,17,30,486.0,134.0,4.1,33.0,340.0,476.45,365.77
2017,7,1,17,45,449.0,120.5,3.95,32.5,290.0,421.01,324.96
2017,7,1,18,0,412.0,107.0,3.8,32.0,240.0,367.08,284.07
2017,7,1,18,15,345.0,94.0,3.55,31.0,191.0,299.89,231.99
2017,7,1,18,30,278.0,81.0,3.3,30.0,142.0,237.98,182.52
2017,7,1,18,45,201.5,63.0,3.05,29.5,100.5,163.58,122.14
2017,7,1,19,0,125.0,45.0,2.8,29.0,59.0,107.0,75.09
2017,7,1,19,15,62.5,22.5,2.85,28.5,29.5,50.63,17.54
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,13.5,2.4,23.5,15.0,10.62,0.0
2017,7,2,6,0,43.0,27.0,2.5,24.0,30.0,20.18,7.59
2017,7,2,6,15,124.5,47.5,2.65,24.5,67.0,34.82,23.25
2017,7,2,6,30,206.0,68.0,2.8,25.0,104.0,49.47,36.34
2017,7,2,6,45,103.0,65.5,3.0,25.5,83.5,48.82,36.15
2017,7,2,7,0,0.0,63.0,3.2,26.0,63.0,47.95,35.48
2017,7,2,7,15,237.0,90.5,3.3,26.5,181.0,65.78,50.55
2017,7,2,7,30,474.0,118.0,3.4,27.0,299.0,84.21,65.84
2017,7,2,7,45,237.0,129.5,3.55,27.5,220.0,89.88,70.21
2017,7,2,8,0,0.0,141.0,3.7,28.0,141.0,103.49,81.08
2017,7,2,8,15,321.5,139.0,3.75,28.5,324.5,91.1,70.38
2017,7,2,8,30,643.0,137.0,3.8,29.0,508.0,95.24,73.38
2017,7,2,8,45,380.0,219.0,3.85,29.5,443.5,134.15,104.62
2017,7,2,9,0,117.0,301.0,3.9,30.0,379.0,183.97,143.95
2017,7,2,9,15,245.0,305.5,3.9,30.0,483.5,178.31,138.96
2017,7,2,9,30,373.0,310.0,3.9,30.0,588.0,197.58,139.85
