Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,45,433.0,305.0,3.9,30.5,645.0,221.55,148.08
2017,7,2,10,0,493.0,300.0,3.9,31.0,702.0,262.05,173.64
2017,7,2,10,15,356.5,364.0,3.9,31.5,661.5,309.42,214.58
2017,7,2,10,30,220.0,428.0,3.9,32.0,621.0,343.0,244.54
2017,7,2,10,45,333.5,405.5,3.95,32.5,708.5,380.07,269.58
2017,7,2,11,0,447.0,383.0,4.0,33.0,796.0,430.77,305.68
2017,7,2,11,15,334.0,432.5,4.0,33.0,745.5,447.71,321.01
2017,7,2,11,30,221.0,482.0,4.0,33.0,695.0,453.78,327.04
2017,7,2,11,45,543.0,307.5,4.0,33.5,839.5,524.25,378.26
2017,7,2,12,0,865.0,133.0,4.0,34.0,984.0,609.69,441.18
2017,7,2,12,15,866.0,133.5,3.95,34.0,989.5,647.71,469.48
2017,7,2,12,30,867.0,134.0,3.9,34.0,995.0,683.67,495.92
2017,7,2,12,45,866.5,134.0,3.9,34.0,992.5,716.28,519.69
2017,7,2,13,0,866.0,134.0,3.9,34.0,990.0,746.58,541.48
2017,7,2,13,15,864.0,133.5,3.85,34.0,980.0,772.6,559.89
2017,7,2,13,30,862.0,133.0,3.8,34.0,970.0,795.41,575.25
2017,7,2,13,45,858.0,132.0,3.8,34.5,952.0,812.84,585.89
2017,7,2,14,0,854.0,131.0,3.8,35.0,934.0,826.71,594.22
2017,7,2,14,15,848.0,129.5,3.75,35.0,909.0,834.88,599.9
2017,7,2,14,30,842.0,128.0,3.7,35.0,884.0,839.39,603.31
2017,7,2,14,45,821.5,134.0,3.7,35.0,849.0,834.6,600.96
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,838.69,604.65
2017,7,2,15,15,789.5,137.5,3.7,35.0,776.0,826.95,597.94
2017,7,2,15,30,778.0,135.0,3.7,35.0,738.0,811.85,589.19
2017,7,2,15,45,464.0,229.5,3.7,35.0,583.5,634.37,465.59
2017,7,2,16,0,150.0,324.0,3.7,35.0,429.0,429.92,316.6
2017,7,2,16,15,434.0,221.0,3.65,34.5,493.5,590.36,439.27
2017,7,2,16,30,718.0,118.0,3.6,34.0,558.0,707.01,527.18
2017,7,2,16,45,694.0,113.5,3.6,34.0,508.0,666.67,499.4
2017,7,2,17,0,670.0,109.0,3.6,34.0,458.0,624.9,470.99
2017,7,2,17,15,637.5,103.5,3.5,33.5,406.0,575.08,436.8
2017,7,2,17,30,605.0,98.0,3.4,33.0,354.0,525.08,401.57
2017,7,2,17,45,560.0,91.0,3.3,32.5,301.5,466.02,358.53
2017,7,2,18,0,515.0,84.0,3.2,32.0,249.0,408.59,315.32
2017,7,2,18,15,451.5,74.5,3.15,31.5,199.5,340.98,262.91
2017,7,2,18,30,388.0,65.0,3.1,31.0,150.0,273.51,208.97
2017,7,2,18,45,294.0,52.5,3.05,30.5,106.5,200.84,149.82
2017,7,2,19,0,200.0,40.0,3.0,30.0,63.0,137.58,96.99
2017,7,2,19,15,100.0,20.0,3.2,29.5,31.5,66.15,24.19
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,13.0,3.5,24.0,16.5,10.23,0.0
2017,7,3,6,0,98.0,26.0,3.7,24.0,33.0,19.55,6.85
2017,7,3,6,15,200.5,42.5,3.8,24.5,72.0,31.82,20.73
2017,7,3,6,30,303.0,59.0,3.9,25.0,111.0,44.08,31.77
2017,7,3,6,45,400.5,66.5,4.05,25.5,161.5,50.14,37.26
2017,7,3,7,0,498.0,74.0,4.2,26.0,212.0,58.31,44.31
2017,7,3,7,15,549.5,81.0,4.25,26.5,264.5,63.12,48.29
2017,7,3,7,30,601.0,88.0,4.3,27.0,317.0,67.9,52.11
2017,7,3,7,45,651.5,89.5,4.35,27.5,372.5,68.84,52.6
2017,7,3,8,0,702.0,91.0,4.4,28.0,428.0,69.97,53.24
2017,7,3,8,15,728.0,95.0,4.4,28.5,480.5,78.25,59.78
2017,7,3,8,30,754.0,99.0,4.4,29.0,533.0,80.6,61.36
2017,7,3,8,45,506.5,195.5,4.45,29.5,498.5,124.6,96.94
2017,7,3,9,0,259.0,292.0,4.5,30.0,464.0,174.02,136.13
2017,7,3,9,15,278.0,311.5,4.45,30.5,508.0,182.17,141.86
2017,7,3,9,30,297.0,331.0,4.4,31.0,552.0,203.0,144.96
2017,7,3,9,45,312.5,348.0,4.4,31.5,592.0,238.79,165.01
2017,7,3,10,0,328.0,365.0,4.4,32.0,632.0,276.52,190.45
2017,7,3,10,15,603.5,237.5,4.4,32.5,755.0,283.82,186.19
2017,7,3,10,30,879.0,110.0,4.4,33.0,878.0,333.71,218.02
2017,7,3,10,45,885.5,110.5,4.4,33.5,906.0,385.82,261.45
2017,7,3,11,0,892.0,111.0,4.4,34.0,934.0,436.99,303.51
2017,7,3,11,15,895.5,112.0,4.35,34.0,954.5,485.95,343.63
2017,7,3,11,30,899.0,113.0,4.3,34.0,975.0,533.26,381.5
2017,7,3,11,45,883.0,126.0,4.3,34.5,983.0,575.92,414.24
2017,7,3,12,0,867.0,139.0,4.3,35.0,991.0,614.9,443.3
2017,7,3,12,15,867.5,139.0,4.25,35.0,995.5,652.49,471.48
2017,7,3,12,30,868.0,139.0,4.2,35.0,1000.0,687.99,497.57
2017,7,3,12,45,866.5,139.0,4.2,35.5,997.0,720.07,519.88
2017,7,3,13,0,865.0,139.0,4.2,36.0,994.0,749.8,540.09
2017,7,3,13,15,599.5,297.5,4.15,36.0,887.5,720.32,515.79
2017,7,3,13,30,334.0,456.0,4.1,36.0,781.0,656.25,467.78
2017,7,3,13,45,590.0,297.0,4.05,36.5,857.5,754.59,539.29
2017,7,3,14,0,846.0,138.0,4.0,37.0,934.0,826.42,590.34
2017,7,3,14,15,596.0,273.0,3.95,36.5,826.5,770.46,550.61
2017,7,3,14,30,346.0,408.0,3.9,36.0,719.0,671.86,480.91
2017,7,3,14,45,579.5,270.5,3.9,36.0,768.0,772.42,555.3
2017,7,3,15,0,813.0,133.0,3.9,36.0,817.0,842.85,606.19
2017,7,3,15,15,802.0,131.0,3.9,36.0,779.0,831.93,599.63
2017,7,3,15,30,791.0,129.0,3.9,36.0,741.0,817.64,591.44
2017,7,3,15,45,534.5,219.5,3.95,36.0,622.5,683.9,499.48
2017,7,3,16,0,278.0,310.0,4.0,36.0,504.0,538.61,395.07
2017,7,3,16,15,341.0,270.5,4.0,35.5,491.5,547.52,405.48
2017,7,3,16,30,404.0,231.0,4.0,35.0,479.0,568.74,423.63
2017,7,3,16,45,534.5,171.0,4.05,34.5,468.0,598.15,449.27
2017,7,3,17,0,665.0,111.0,4.1,34.0,457.0,624.33,472.18
2017,7,3,17,15,632.5,105.0,4.1,33.5,405.0,574.1,437.43
2017,7,3,17,30,600.0,99.0,4.1,33.0,353.0,523.7,401.92
2017,7,3,17,45,552.0,92.5,4.1,33.0,300.5,463.45,357.13
2017,7,3,18,0,504.0,86.0,4.1,33.0,248.0,405.03,312.46
2017,7,3,18,15,441.0,76.5,4.05,32.0,198.5,332.44,256.73
2017,7,3,18,30,378.0,67.0,4.0,31.0,149.0,271.57,208.04
2017,7,3,18,45,286.0,53.5,3.95,30.5,105.5,199.04,148.77
2017,7,3,19,0,194.0,40.0,3.9,30.0,62.0,135.66,95.74
2017,7,3,19,15,97.0,20.0,3.95,29.5,31.0,65.34,23.67
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,8.0,2.9,24.0,8.0,6.29,0.0
2017,7,4,6,0,0.0,16.0,3.1,24.0,16.0,12.19,1.92
2017,7,4,6,15,0.0,34.5,3.3,24.5,34.5,25.98,15.87
2017,7,4,6,30,0.0,53.0,3.5,25.0,53.0,39.36,27.77
2017,7,4,6,45,8.0,74.5,3.75,25.5,76.5,54.67,41.11
2017,7,4,7,0,16.0,96.0,4.0,26.0,100.0,69.87,54.14
2017,7,4,7,15,25.5,118.5,4.1,26.5,127.5,83.7,65.72
2017,7,4,7,30,35.0,141.0,4.2,27.0,155.0,98.43,77.8
2017,7,4,7,45,351.5,119.0,4.3,27.5,285.5,81.99,63.62
2017,7,4,8,0,668.0,97.0,4.4,28.0,416.0,73.23,55.95
2017,7,4,8,15,467.5,169.0,4.45,28.5,405.0,112.07,87.74
2017,7,4,8,30,267.0,241.0,4.5,29.0,394.0,151.15,119.09
2017,7,4,8,45,515.0,177.0,4.55,29.5,506.0,114.61,88.76
2017,7,4,9,0,763.0,113.0,4.6,30.0,618.0,87.51,66.3
2017,7,4,9,15,778.5,116.0,4.6,30.5,663.5,88.35,66.67
2017,7,4,9,30,794.0,119.0,4.6,31.0,709.0,113.29,67.45
2017,7,4,9,45,806.0,122.0,4.6,32.0,749.5,166.79,92.37
2017,7,4,10,0,818.0,125.0,4.6,33.0,790.0,227.9,134.13
2017,7,4,10,15,827.0,127.0,4.55,33.0,824.5,280.23,175.21
2017,7,4,10,30,836.0,129.0,4.5,33.0,859.0,332.39,218.37
2017,7,4,10,45,842.5,130.5,4.5,33.5,887.5,383.02,260.42
2017,7,4,11,0,849.0,132.0,4.5,34.0,916.0,432.78,301.22
2017,7,4,11,15,853.5,133.5,4.5,34.0,936.5,480.56,340.33
2017,7,4,11,30,858.0,135.0,4.5,34.0,957.0,526.89,377.42
2017,7,4,11,45,861.0,135.0,4.5,34.5,970.5,569.83,410.38
2017,7,4,12,0,864.0,135.0,4.5,35.0,984.0,610.85,441.02
2017,7,4,12,15,865.0,135.5,4.5,35.0,989.5,648.96,469.74
2017,7,4,12,30,866.0,136.0,4.5,35.0,995.0,685.03,496.43
2017,7,4,12,45,865.5,136.0,4.55,35.5,993.0,717.74,519.39
2017,7,4,13,0,865.0,136.0,4.6,36.0,991.0,748.14,540.29
2017,7,4,13,15,862.5,135.0,4.6,36.0,980.5,773.51,558.47
2017,7,4,13,30,860.0,134.0,4.6,36.0,970.0,795.65,573.6
2017,7,4,13,45,855.5,133.5,4.6,36.0,952.0,813.15,585.52
2017,7,4,14,0,851.0,133.0,4.6,36.0,934.0,827.1,595.19
2017,7,4,14,15,845.0,131.5,4.6,36.0,908.5,835.37,601.19
2017,7,4,14,30,839.0,130.0,4.6,36.0,883.0,839.99,604.92
2017,7,4,14,45,830.5,128.5,4.6,36.0,850.5,838.86,604.99
2017,7,4,15,0,822.0,127.0,4.6,36.0,818.0,834.17,602.83
2017,7,4,15,15,811.0,124.5,4.55,35.5,780.0,833.91,604.85
2017,7,4,15,30,800.0,122.0,4.5,35.0,742.0,819.01,597.14
2017,7,4,15,45,786.0,119.0,4.5,35.0,699.0,797.85,584.29
2017,7,4,16,0,772.0,116.0,4.5,35.0,656.0,773.68,569.44
2017,7,4,16,15,754.0,112.5,4.45,34.5,608.5,742.99,551.06
2017,7,4,16,30,736.0,109.0,4.4,34.0,561.0,709.89,530.84
2017,7,4,16,45,712.0,105.0,4.4,34.0,510.0,672.56,506.31
2017,7,4,17,0,688.0,101.0,4.4,34.0,459.0,630.83,477.67
2017,7,4,17,15,656.5,96.0,4.3,33.5,407.0,581.67,443.75
2017,7,4,17,30,625.0,91.0,4.2,33.0,355.0,532.24,408.74
2017,7,4,17,45,581.5,84.5,4.1,32.5,303.0,473.89,365.99
2017,7,4,18,0,538.0,78.0,4.0,32.0,251.0,417.05,322.98
2017,7,4,18,15,476.0,69.5,3.7,31.5,201.0,350.26,270.68
2017,7,4,18,30,414.0,61.0,3.4,31.0,151.0,287.61,220.01
2017,7,4,18,45,323.5,49.0,3.15,30.5,107.5,210.34,157.05
2017,7,4,19,0,233.0,37.0,2.9,30.0,64.0,147.1,103.8
2017,7,4,19,15,116.5,18.5,2.9,29.5,32.0,69.77,25.19
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,12.5,2.9,24.5,15.5,9.83,0.0
2017,7,5,6,0,96.0,25.0,3.0,25.0,31.0,18.82,5.6
2017,7,5,6,15,197.5,41.0,3.05,25.0,69.5,30.74,19.72
2017,7,5,6,30,299.0,57.0,3.1,25.0,108.0,42.66,30.54
2017,7,5,6,45,384.0,67.0,3.2,25.5,157.0,50.32,37.4
2017,7,5,7,0,469.0,77.0,3.3,26.0,206.0,60.33,46.03
2017,7,5,7,15,378.5,107.5,3.3,26.5,226.0,76.66,59.76
2017,7,5,7,30,288.0,138.0,3.3,27.0,246.0,95.81,75.58
2017,7,5,7,45,296.0,161.0,3.35,27.5,287.5,109.45,86.52
2017,7,5,8,0,304.0,184.0,3.4,28.0,329.0,122.49,96.78
2017,7,5,8,15,327.0,203.5,3.4,28.0,376.5,133.37,105.32
2017,7,5,8,30,350.0,223.0,3.4,28.0,424.0,143.78,113.42
2017,7,5,8,45,420.5,222.5,3.4,28.5,485.5,137.3,107.52
2017,7,5,9,0,491.0,222.0,3.4,29.0,547.0,136.48,106.31
2017,7,5,9,15,282.0,277.0,3.35,29.5,466.5,165.81,129.27
2017,7,5,9,30,73.0,332.0,3.3,30.0,386.0,214.32,158.21
2017,7,5,9,45,460.5,223.0,3.25,30.5,595.0,180.76,116.24
2017,7,5,10,0,848.0,114.0,3.2,31.0,804.0,226.86,132.89
2017,7,5,10,15,857.0,116.0,3.05,31.5,839.0,280.84,175.03
2017,7,5,10,30,866.0,118.0,2.9,32.0,874.0,334.63,218.98
2017,7,5,10,45,593.0,278.0,2.75,32.5,803.5,383.06,265.08
2017,7,5,11,0,320.0,438.0,2.6,33.0,733.0,420.12,298.02
2017,7,5,11,15,605.0,279.0,2.5,33.0,853.0,463.2,327.99
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,533.64,379.46
2017,7,5,11,45,875.0,132.5,2.3,33.5,981.5,576.17,411.03
2017,7,5,12,0,860.0,145.0,2.2,34.0,990.0,615.15,439.03
2017,7,5,12,15,861.0,145.5,2.2,34.5,995.5,653.29,466.03
2017,7,5,12,30,862.0,146.0,2.2,35.0,1001.0,689.41,490.91
2017,7,5,12,45,863.5,144.5,2.2,35.5,999.5,722.63,513.25
2017,7,5,13,0,865.0,143.0,2.2,36.0,998.0,753.63,533.63
2017,7,5,13,15,862.5,142.0,2.25,36.0,987.5,779.25,551.56
2017,7,5,13,30,860.0,141.0,2.3,36.0,977.0,801.62,566.71
2017,7,5,13,45,857.5,139.0,2.4,36.0,959.0,819.79,579.27
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,834.39,589.66
2017,7,5,14,15,849.0,135.5,2.55,36.0,915.5,842.85,595.91
2017,7,5,14,30,843.0,134.0,2.6,36.0,890.0,847.64,599.96
2017,7,5,14,45,834.0,132.5,2.65,36.5,857.5,846.23,598.94
2017,7,5,15,0,825.0,131.0,2.7,37.0,825.0,841.22,595.77
2017,7,5,15,15,814.0,128.5,2.75,36.5,786.5,841.41,598.57
2017,7,5,15,30,803.0,126.0,2.8,36.0,748.0,826.56,591.69
2017,7,5,15,45,789.0,123.0,2.85,36.0,704.5,805.42,579.58
2017,7,5,16,0,775.0,120.0,2.9,36.0,661.0,781.24,565.49
2017,7,5,16,15,756.0,116.5,2.95,35.5,613.0,749.72,547.54
2017,7,5,16,30,737.0,113.0,3.0,35.0,565.0,715.79,527.72
2017,7,5,16,45,711.5,109.0,3.05,35.0,514.0,677.64,503.34
2017,7,5,17,0,686.0,105.0,3.1,35.0,463.0,634.81,474.76
2017,7,5,17,15,654.0,99.5,3.0,34.5,410.0,584.77,440.85
2017,7,5,17,30,622.0,94.0,2.9,34.0,357.0,534.48,405.84
2017,7,5,17,45,574.0,88.0,2.85,34.0,304.0,473.9,361.51
2017,7,5,18,0,526.0,82.0,2.8,34.0,251.0,415.13,317.22
2017,7,5,18,15,463.5,73.0,2.6,33.0,201.0,347.89,266.08
2017,7,5,18,30,401.0,64.0,2.4,32.0,151.0,280.41,212.98
2017,7,5,18,45,307.5,51.5,2.2,31.0,107.0,206.95,153.86
2017,7,5,19,0,214.0,39.0,2.0,30.0,63.0,142.81,100.61
2017,7,5,19,15,107.0,19.5,2.2,29.5,31.5,68.26,24.17
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,12.0,1.75,24.5,16.0,9.44,0.0
2017,7,6,6,0,119.0,24.0,2.0,25.0,32.0,18.13,4.75
2017,7,6,6,15,225.5,38.5,2.0,25.0,70.5,29.1,18.35
2017,7,6,6,30,332.0,53.0,2.0,25.0,109.0,40.12,28.39
2017,7,6,6,45,418.0,61.5,2.05,25.5,158.5,48.94,36.23
2017,7,6,7,0,504.0,70.0,2.1,26.0,208.0,55.4,41.83
2017,7,6,7,15,554.5,77.0,2.0,26.5,260.0,60.32,45.91
2017,7,6,7,30,605.0,84.0,1.9,27.0,312.0,65.2,49.82
2017,7,6,7,45,406.0,140.0,1.85,27.5,303.5,96.03,75.3
2017,7,6,8,0,207.0,196.0,1.8,28.0,295.0,131.39,103.93
2017,7,6,8,15,478.5,146.5,1.75,28.5,410.0,99.17,76.89
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,79.23,60.15
2017,7,6,8,45,524.0,190.0,1.65,29.5,502.5,122.14,94.71
2017,7,6,9,0,298.0,283.0,1.6,30.0,480.0,170.84,132.98
2017,7,6,9,15,560.5,194.5,1.5,30.5,598.0,119.46,91.38
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,116.44,69.3
2017,7,6,9,45,428.5,216.5,1.35,31.5,536.0,173.4,111.09
2017,7,6,10,0,34.0,327.0,1.3,32.0,356.0,225.3,163.3
2017,7,6,10,15,22.5,277.0,1.35,32.5,296.0,198.91,143.79
2017,7,6,10,30,11.0,227.0,1.4,33.0,236.0,172.8,124.7
2017,7,6,10,45,163.0,330.5,1.45,33.5,480.5,285.06,202.57
2017,7,6,11,0,315.0,434.0,1.5,34.0,725.0,415.87,292.16
2017,7,6,11,15,171.5,404.5,1.6,34.0,563.5,364.16,258.91
2017,7,6,11,30,28.0,375.0,1.7,34.0,402.0,290.09,208.16
2017,7,6,11,45,447.5,254.5,1.85,34.5,693.5,436.36,312.83
2017,7,6,12,0,867.0,134.0,2.0,35.0,985.0,612.7,435.84
2017,7,6,12,15,575.5,311.0,2.1,35.0,877.5,602.69,427.54
2017,7,6,12,30,284.0,488.0,2.2,35.0,770.0,571.31,403.89
2017,7,6,12,45,574.0,312.5,2.35,35.5,880.5,661.56,469.77
2017,7,6,13,0,864.0,137.0,2.5,36.0,991.0,749.25,533.14
2017,7,6,13,15,861.5,136.5,2.55,35.5,980.5,775.08,552.03
2017,7,6,13,30,859.0,136.0,2.6,35.0,970.0,797.71,568.48
2017,7,6,13,45,853.5,135.5,2.7,35.0,951.5,814.52,580.22
2017,7,6,14,0,848.0,135.0,2.8,35.0,933.0,827.75,589.77
2017,7,6,14,15,574.0,279.5,2.85,35.0,813.0,759.3,541.52
2017,7,6,14,30,300.0,424.0,2.9,35.0,693.0,648.61,462.95
2017,7,6,14,45,423.5,362.0,3.0,35.0,727.0,718.82,514.56
2017,7,6,15,0,547.0,300.0,3.1,35.0,761.0,774.71,555.45
2017,7,6,15,15,403.5,329.0,3.15,34.5,660.5,680.24,491.53
2017,7,6,15,30,260.0,358.0,3.2,34.0,560.0,571.56,416.82
2017,7,6,15,45,325.5,319.0,3.25,34.0,556.5,589.46,432.68
2017,7,6,16,0,391.0,280.0,3.3,34.0,553.0,603.26,445.09
2017,7,6,16,15,562.0,195.5,3.3,33.5,557.0,670.52,497.52
2017,7,6,16,30,733.0,111.0,3.3,33.0,561.0,711.62,530.94
2017,7,6,16,45,710.0,106.5,3.3,33.0,510.5,674.74,506.53
2017,7,6,17,0,687.0,102.0,3.3,33.0,460.0,633.2,478.34
2017,7,6,17,15,655.5,97.0,3.2,32.5,408.0,584.0,444.64
2017,7,6,17,30,624.0,92.0,3.1,32.0,356.0,534.54,409.84
2017,7,6,17,45,580.0,85.5,3.05,32.0,303.5,475.8,366.43
2017,7,6,18,0,536.0,79.0,3.0,32.0,251.0,418.59,322.88
2017,7,6,18,15,474.5,70.5,2.7,31.5,201.0,351.95,271.01
2017,7,6,18,30,413.0,62.0,2.4,31.0,151.0,289.38,220.67
2017,7,6,18,45,323.0,49.5,2.15,30.5,107.5,211.81,157.8
2017,7,6,19,0,233.0,37.0,1.9,30.0,64.0,147.98,104.24
2017,7,6,19,15,116.5,18.5,1.95,29.5,32.0,70.14,24.34
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.0,11.5,0.95,23.5,15.0,9.05,0.0
2017,7,7,6,0,118.0,23.0,1.1,24.0,30.0,17.4,3.9
2017,7,7,6,15,223.5,37.5,1.15,24.0,68.5,28.38,17.83
2017,7,7,6,30,329.0,52.0,1.2,24.0,107.0,39.4,27.91
2017,7,7,6,45,410.0,61.0,1.3,24.5,155.5,48.5,36.01
2017,7,7,7,0,491.0,70.0,1.4,25.0,204.0,55.28,41.9
2017,7,7,7,15,542.0,77.5,1.3,25.5,255.5,60.54,46.3
2017,7,7,7,30,593.0,85.0,1.2,26.0,307.0,65.74,50.48
2017,7,7,7,45,634.5,89.0,1.2,26.5,360.5,68.27,52.33
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,70.83,54.15
2017,7,7,8,15,702.5,97.5,1.1,27.5,465.5,73.37,55.92
2017,7,7,8,30,729.0,102.0,1.0,28.0,517.0,82.11,62.77
2017,7,7,8,45,752.0,104.0,0.9,28.5,567.0,82.85,63.0
2017,7,7,9,0,775.0,106.0,0.8,29.0,617.0,83.57,63.22
2017,7,7,9,15,790.5,109.0,0.9,29.5,662.5,84.61,63.75
2017,7,7,9,30,806.0,112.0,1.0,30.0,708.0,109.37,64.52
2017,7,7,9,45,480.5,252.0,1.15,30.5,613.0,198.72,128.52
2017,7,7,10,0,155.0,392.0,1.3,31.0,518.0,270.83,192.2
2017,7,7,10,15,165.0,401.0,1.45,31.0,540.5,295.03,209.47
2017,7,7,10,30,175.0,410.0,1.6,31.0,563.0,320.04,228.08
2017,7,7,10,45,287.0,401.5,1.75,31.5,662.0,361.97,256.24
2017,7,7,11,0,399.0,393.0,1.9,32.0,761.0,418.12,295.61
2017,7,7,11,15,636.5,257.5,2.0,32.0,860.0,464.32,328.82
2017,7,7,11,30,874.0,122.0,2.1,32.0,959.0,527.51,376.0
2017,7,7,11,45,871.5,126.0,2.25,32.5,971.0,570.82,409.08
2017,7,7,12,0,869.0,130.0,2.4,33.0,983.0,611.76,439.65
2017,7,7,12,15,622.5,287.0,2.45,33.0,900.5,616.7,442.48
2017,7,7,12,30,376.0,444.0,2.5,33.0,818.0,601.21,429.83
2017,7,7,12,45,337.5,462.5,2.55,33.5,797.0,610.44,435.63
2017,7,7,13,0,299.0,481.0,2.6,34.0,776.0,616.6,438.92
2017,7,7,13,15,583.5,304.5,2.65,34.0,873.5,715.5,511.77
2017,7,7,13,30,868.0,128.0,2.7,34.0,971.0,799.37,572.95
2017,7,7,13,45,864.5,127.0,2.75,34.0,953.0,817.42,584.79
2017,7,7,14,0,861.0,126.0,2.8,34.0,935.0,831.9,594.88
2017,7,7,14,15,855.5,124.5,2.85,34.0,910.0,840.67,601.39
2017,7,7,14,30,850.0,123.0,2.9,34.0,885.0,845.75,605.65
2017,7,7,14,45,829.5,128.5,2.95,34.0,850.0,840.66,603.43
2017,7,7,15,0,809.0,134.0,3.0,34.0,815.0,844.04,606.94
2017,7,7,15,15,798.0,131.5,3.05,34.0,777.0,832.75,600.88
2017,7,7,15,30,787.0,129.0,3.1,34.0,739.0,818.08,592.77
2017,7,7,15,45,773.5,125.5,3.15,34.0,696.0,797.07,580.5
2017,7,7,16,0,760.0,122.0,3.2,34.0,653.0,773.05,566.23
2017,7,7,16,15,742.0,118.5,3.2,33.5,606.0,742.61,548.43
2017,7,7,16,30,724.0,115.0,3.2,33.0,559.0,709.76,528.8
2017,7,7,16,45,499.5,163.0,3.25,33.0,456.5,566.67,426.86
2017,7,7,17,0,275.0,211.0,3.3,33.0,354.0,422.14,320.12
2017,7,7,17,15,266.5,187.5,3.25,32.5,314.0,384.87,294.51
2017,7,7,17,30,258.0,164.0,3.2,32.0,274.0,346.94,267.34
2017,7,7,17,45,246.0,141.5,3.2,31.5,234.0,307.42,238.18
2017,7,7,18,0,234.0,119.0,3.2,31.0,194.0,267.84,208.07
2017,7,7,18,15,207.0,98.5,2.95,30.5,155.5,222.65,172.34
2017,7,7,18,30,180.0,78.0,2.7,30.0,117.0,179.19,137.01
2017,7,7,18,45,140.0,58.0,2.5,29.5,83.0,132.56,98.47
2017,7,7,19,0,100.0,38.0,2.3,29.0,49.0,89.15,61.8
2017,7,7,19,15,50.0,19.0,2.3,28.5,24.5,42.2,12.32
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,71.0,11.0,1.75,23.5,15.0,8.65,0.0
2017,7,8,6,0,142.0,22.0,2.0,24.0,30.0,16.73,3.0
2017,7,8,6,15,251.5,35.0,2.1,24.5,69.0,26.73,16.37
2017,7,8,6,30,361.0,48.0,2.2,25.0,108.0,38.73,27.19
2017,7,8,6,45,438.5,56.5,2.35,25.5,156.5,45.25,33.07
2017,7,8,7,0,516.0,65.0,2.5,26.0,205.0,51.79,38.75
2017,7,8,7,15,565.5,71.5,2.5,26.5,256.5,56.49,42.67
2017,7,8,7,30,615.0,78.0,2.5,27.0,308.0,61.16,46.43
2017,7,8,7,45,654.5,82.0,2.5,28.0,361.5,63.9,48.36
2017,7,8,8,0,694.0,86.0,2.5,29.0,415.0,72.14,54.82
2017,7,8,8,15,719.5,90.0,2.5,29.5,466.5,74.69,56.58
2017,7,8,8,30,745.0,94.0,2.5,30.0,518.0,77.14,58.25
2017,7,8,8,45,765.5,97.0,2.5,30.5,567.5,78.71,59.19
2017,7,8,9,0,786.0,100.0,2.5,31.0,617.0,80.18,60.05
2017,7,8,9,15,800.5,102.5,2.45,31.5,662.5,81.06,60.45
2017,7,8,9,30,815.0,105.0,2.4,32.0,708.0,115.2,68.5
2017,7,8,9,45,825.5,107.5,2.35,32.5,748.0,168.53,92.59
2017,7,8,10,0,836.0,110.0,2.3,33.0,788.0,222.32,128.66
2017,7,8,10,15,844.5,112.0,2.3,33.0,823.0,275.6,170.19
2017,7,8,10,30,853.0,114.0,2.3,33.0,858.0,328.67,213.71
2017,7,8,10,45,858.5,116.0,2.3,33.5,886.0,380.27,256.05
2017,7,8,11,0,864.0,118.0,2.3,34.0,914.0,430.89,296.94
2017,7,8,11,15,868.5,119.0,2.3,34.0,935.0,479.25,335.82
2017,7,8,11,30,873.0,120.0,2.3,34.0,956.0,526.11,372.6
2017,7,8,11,45,875.0,121.0,2.3,34.5,969.5,569.94,405.43
2017,7,8,12,0,877.0,122.0,2.3,35.0,983.0,611.75,435.82
2017,7,8,12,15,555.5,311.0,2.3,35.0,858.0,597.54,424.78
2017,7,8,12,30,234.0,500.0,2.3,35.0,733.0,546.95,387.28
2017,7,8,12,45,554.0,313.0,2.3,35.5,860.5,654.59,464.89
2017,7,8,13,0,874.0,126.0,2.3,36.0,988.0,750.09,532.93
2017,7,8,13,15,871.5,125.5,2.25,36.0,978.0,775.98,549.8
2017,7,8,13,30,869.0,125.0,2.2,36.0,968.0,798.63,564.14
2017,7,8,13,45,595.0,286.0,2.2,36.0,858.5,753.21,530.46
2017,7,8,14,0,321.0,447.0,2.2,36.0,749.0,667.9,469.6
2017,7,8,14,15,583.0,285.5,2.15,36.0,815.0,773.33,545.56
2017,7,8,14,30,845.0,124.0,2.1,36.0,881.0,843.36,594.14
2017,7,8,14,45,653.5,224.5,2.05,36.0,797.5,799.52,564.03
2017,7,8,15,0,462.0,325.0,2.0,36.0,714.0,725.87,512.9
2017,7,8,15,15,639.5,218.0,2.0,35.5,729.0,787.81,560.17
2017,7,8,15,30,817.0,111.0,2.0,35.0,744.0,816.15,582.21
2017,7,8,15,45,480.0,217.5,2.0,35.0,584.0,640.17,463.39
2017,7,8,16,0,143.0,324.0,2.0,35.0,424.0,426.18,310.61
2017,7,8,16,15,449.0,212.0,2.0,34.5,493.5,597.76,439.82
2017,7,8,16,30,755.0,100.0,2.0,34.0,563.0,719.35,528.16
2017,7,8,16,45,733.0,96.0,2.0,34.0,513.0,680.03,502.23
2017,7,8,17,0,711.0,92.0,2.0,34.0,463.0,639.03,475.7
2017,7,8,17,15,681.0,87.5,1.9,33.5,410.5,592.98,444.86
2017,7,8,17,30,651.0,83.0,1.8,33.0,358.0,544.18,411.28
2017,7,8,17,45,611.0,77.0,1.75,33.0,306.0,487.42,370.3
2017,7,8,18,0,571.0,71.0,1.7,33.0,254.0,431.86,328.89
2017,7,8,18,15,511.5,63.0,1.5,32.0,203.5,365.29,278.57
2017,7,8,18,30,452.0,55.0,1.3,31.0,153.0,302.68,229.31
2017,7,8,18,45,365.0,44.5,1.15,30.5,109.0,229.96,170.52
2017,7,8,19,0,278.0,34.0,1.0,30.0,65.0,165.4,116.22
2017,7,8,19,15,139.0,17.0,1.05,29.5,32.5,75.79,24.87
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.5,14.0,8.26,0.0
2017,7,9,6,0,116.0,21.0,2.8,25.0,28.0,15.93,1.97
2017,7,9,6,15,219.0,36.0,2.8,25.5,66.0,27.28,16.68
2017,7,9,6,30,322.0,51.0,2.8,26.0,104.0,38.64,26.96
2017,7,9,6,45,394.0,61.5,2.8,26.5,151.0,46.65,34.1
2017,7,9,7,0,466.0,72.0,2.8,27.0,198.0,56.58,42.64
2017,7,9,7,15,517.0,80.0,2.65,27.5,249.0,62.1,47.22
2017,7,9,7,30,568.0,88.0,2.5,28.0,300.0,67.53,51.58
2017,7,9,7,45,606.5,94.0,2.45,28.5,352.5,71.25,54.4
2017,7,9,8,0,645.0,100.0,2.4,29.0,405.0,74.88,57.09
2017,7,9,8,15,672.5,105.0,2.3,29.5,456.5,77.53,58.92
2017,7,9,8,30,700.0,110.0,2.2,30.0,508.0,80.06,60.63
2017,7,9,8,45,723.5,113.0,2.1,30.5,557.0,88.04,66.77
2017,7,9,9,0,747.0,116.0,2.0,31.0,606.0,89.11,67.26
2017,7,9,9,15,763.0,119.0,2.0,31.0,651.5,89.87,67.67
2017,7,9,9,30,779.0,122.0,2.0,31.0,697.0,113.65,68.22
2017,7,9,9,45,793.5,123.5,2.0,31.5,738.0,165.9,92.1
2017,7,9,10,0,808.0,125.0,2.0,32.0,779.0,219.24,127.91
2017,7,9,10,15,817.0,127.0,2.05,32.5,813.5,278.02,173.15
2017,7,9,10,30,826.0,129.0,2.1,33.0,848.0,329.9,215.17
2017,7,9,10,45,833.5,130.5,2.15,33.5,876.5,380.62,256.62
2017,7,9,11,0,841.0,132.0,2.2,34.0,905.0,430.6,296.88
2017,7,9,11,15,845.5,133.0,2.2,34.0,926.5,477.98,334.88
2017,7,9,11,30,850.0,134.0,2.2,34.0,948.0,523.91,370.85
2017,7,9,11,45,854.0,134.0,2.25,34.0,962.0,567.34,404.29
2017,7,9,12,0,858.0,134.0,2.3,34.0,976.0,608.96,435.64
2017,7,9,12,15,859.5,134.5,2.3,34.0,982.0,647.45,463.92
2017,7,9,12,30,861.0,135.0,2.3,34.0,988.0,683.93,490.18
2017,7,9,12,45,859.5,136.0,2.3,34.5,985.5,716.66,512.33
2017,7,9,13,0,858.0,137.0,2.3,35.0,983.0,747.05,532.43
2017,7,9,13,15,856.0,136.0,2.25,35.0,973.5,772.84,549.97
2017,7,9,13,30,854.0,135.0,2.2,35.0,964.0,795.45,564.45
2017,7,9,13,45,849.5,134.5,2.15,35.0,946.0,813.06,575.62
2017,7,9,14,0,845.0,134.0,2.1,35.0,928.0,827.14,584.59
2017,7,9,14,15,839.5,132.5,2.05,35.0,903.5,835.97,590.3
2017,7,9,14,30,834.0,131.0,2.0,35.0,879.0,841.17,593.82
2017,7,9,14,45,825.0,130.0,1.95,35.0,847.0,840.21,593.55
2017,7,9,15,0,816.0,129.0,1.9,35.0,815.0,835.71,591.2
2017,7,9,15,15,805.0,126.5,1.8,34.5,777.5,835.93,592.76
2017,7,9,15,30,794.0,124.0,1.7,34.0,740.0,821.19,584.79
2017,7,9,15,45,779.0,122.0,1.65,34.0,696.5,800.35,572.36
2017,7,9,16,0,764.0,120.0,1.6,34.0,653.0,776.55,558.08
2017,7,9,16,15,746.0,116.5,1.55,34.0,605.5,746.02,539.39
2017,7,9,16,30,728.0,113.0,1.5,34.0,558.0,713.06,519.05
2017,7,9,16,45,701.5,109.5,1.45,34.0,507.5,674.95,494.88
2017,7,9,17,0,675.0,106.0,1.4,34.0,457.0,632.14,466.61
2017,7,9,17,15,643.0,100.5,1.25,33.5,405.0,582.3,433.15
2017,7,9,17,30,611.0,95.0,1.1,33.0,353.0,532.23,398.7
2017,7,9,17,45,565.0,88.5,0.95,32.5,300.5,472.51,356.28
2017,7,9,18,0,519.0,82.0,0.8,32.0,248.0,414.47,313.75
2017,7,9,18,15,458.0,72.5,0.8,31.5,198.5,347.47,263.72
2017,7,9,18,30,397.0,63.0,0.8,31.0,149.0,280.01,211.4
2017,7,9,18,45,309.5,50.0,0.8,30.5,105.5,208.25,154.11
2017,7,9,19,0,222.0,37.0,0.8,30.0,62.0,145.18,101.74
2017,7,9,19,15,111.0,18.5,0.85,29.5,31.0,68.83,21.22
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,74.5,10.0,2.55,23.5,14.5,7.87,0.0
2017,7,10,6,0,149.0,20.0,2.9,24.0,29.0,15.28,1.05
2017,7,10,6,15,259.5,33.0,3.15,24.5,68.0,26.75,16.28
2017,7,10,6,30,370.0,46.0,3.4,25.0,107.0,37.22,25.87
2017,7,10,6,45,447.5,54.5,3.7,25.5,155.5,43.81,31.82
2017,7,10,7,0,525.0,63.0,4.0,26.0,204.0,50.42,37.57
2017,7,10,7,15,575.0,70.0,4.05,26.5,256.5,55.57,41.89
2017,7,10,7,30,625.0,77.0,4.1,27.0,309.0,60.65,46.01
2017,7,10,7,45,664.0,81.0,4.2,28.0,362.5,63.42,47.98
2017,7,10,8,0,703.0,85.0,4.3,29.0,416.0,71.64,54.44
2017,7,10,8,15,728.5,89.0,4.3,29.5,468.0,74.24,56.25
2017,7,10,8,30,754.0,93.0,4.3,30.0,520.0,76.74,57.96
2017,7,10,8,45,775.5,95.5,4.3,31.0,570.0,78.05,58.57
2017,7,10,9,0,797.0,98.0,4.3,32.0,620.0,79.3,59.14
2017,7,10,9,15,811.5,100.5,4.25,32.5,666.0,89.86,67.33
2017,7,10,9,30,826.0,103.0,4.2,33.0,712.0,114.68,67.74
2017,7,10,9,45,838.5,104.5,4.2,33.5,753.0,168.42,91.89
2017,7,10,10,0,851.0,106.0,4.2,34.0,794.0,222.83,128.43
2017,7,10,10,15,859.5,108.0,4.2,34.0,829.0,277.05,170.93
2017,7,10,10,30,868.0,110.0,4.2,34.0,864.0,331.05,215.55
2017,7,10,10,45,875.0,110.5,4.2,34.5,893.0,383.15,258.73
2017,7,10,11,0,882.0,111.0,4.2,35.0,922.0,434.39,300.62
2017,7,10,11,15,886.0,112.0,4.15,35.0,943.5,483.51,340.61
2017,7,10,11,30,890.0,113.0,4.1,35.0,965.0,531.05,378.42
2017,7,10,11,45,887.5,117.5,4.1,35.5,977.5,575.6,412.33
2017,7,10,12,0,885.0,122.0,4.1,36.0,990.0,617.74,443.48
2017,7,10,12,15,886.5,122.5,4.1,36.0,996.0,657.27,472.95
2017,7,10,12,30,888.0,123.0,4.1,36.0,1002.0,694.66,500.31
2017,7,10,12,45,887.5,122.5,4.1,36.5,1000.0,727.8,523.2
2017,7,10,13,0,887.0,122.0,4.1,37.0,998.0,758.43,543.9
2017,7,10,13,15,885.0,121.5,4.1,37.0,988.0,785.05,562.31
2017,7,10,13,30,883.0,121.0,4.1,37.0,978.0,808.4,577.86
2017,7,10,13,45,879.5,120.0,4.1,37.0,960.0,826.7,590.14
2017,7,10,14,0,876.0,119.0,4.1,37.0,942.0,841.37,600.14
2017,7,10,14,15,870.5,117.5,4.05,37.0,917.0,850.27,606.26
2017,7,10,14,30,865.0,116.0,4.0,37.0,892.0,855.43,610.08
2017,7,10,14,45,857.0,115.0,4.0,37.0,860.0,855.2,610.74
2017,7,10,15,0,849.0,114.0,4.0,37.0,828.0,851.33,609.18
2017,7,10,15,15,838.5,112.0,3.95,37.0,789.5,840.81,603.18
2017,7,10,15,30,828.0,110.0,3.9,37.0,751.0,826.85,595.04
2017,7,10,15,45,814.5,107.5,3.85,37.0,707.5,806.58,582.83
2017,7,10,16,0,801.0,105.0,3.8,37.0,664.0,792.51,574.84
2017,7,10,16,15,784.0,102.0,3.75,36.5,616.5,762.56,557.35
2017,7,10,16,30,767.0,99.0,3.7,36.0,569.0,730.07,538.05
2017,7,10,16,45,742.0,96.0,3.7,36.0,517.5,689.2,511.83
2017,7,10,17,0,717.0,93.0,3.7,36.0,466.0,646.77,483.91
2017,7,10,17,15,686.5,88.5,3.6,35.5,413.0,600.22,452.45
2017,7,10,17,30,656.0,84.0,3.5,35.0,360.0,550.79,418.11
2017,7,10,17,45,608.0,79.0,3.45,34.5,306.5,489.85,374.28
2017,7,10,18,0,560.0,74.0,3.4,34.0,253.0,430.7,330.27
2017,7,10,18,15,499.5,66.0,3.1,33.0,202.5,363.83,279.11
2017,7,10,18,30,439.0,58.0,2.8,32.0,152.0,300.95,229.1
2017,7,10,18,45,344.0,47.0,2.5,31.5,107.5,224.44,166.92
2017,7,10,19,0,249.0,36.0,2.2,31.0,63.0,154.87,108.68
2017,7,10,19,15,124.5,18.0,2.35,30.5,31.5,72.79,21.32
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,53.0,10.5,3.2,24.0,13.5,8.26,0.0
2017,7,11,6,0,106.0,21.0,3.4,24.0,27.0,15.89,0.55
2017,7,11,6,15,212.5,36.0,3.5,24.5,65.0,27.24,16.63
2017,7,11,6,30,319.0,51.0,3.6,25.0,103.0,38.61,27.02
2017,7,11,6,45,415.5,58.5,3.7,25.5,152.5,46.69,34.26
2017,7,11,7,0,512.0,66.0,3.8,26.0,202.0,52.57,39.4
2017,7,11,7,15,563.0,73.0,3.85,26.5,254.5,57.62,43.63
2017,7,11,7,30,614.0,80.0,3.9,27.0,307.0,62.62,47.67
2017,7,11,7,45,658.5,83.0,3.95,27.5,361.5,64.7,49.16
2017,7,11,8,0,703.0,86.0,4.0,28.0,416.0,72.38,55.29
2017,7,11,8,15,728.5,90.0,4.0,28.5,468.5,74.95,57.08
2017,7,11,8,30,754.0,94.0,4.0,29.0,521.0,77.43,58.78
2017,7,11,8,45,775.5,96.0,4.05,30.0,571.0,78.39,59.11
2017,7,11,9,0,797.0,98.0,4.1,31.0,621.0,79.32,59.41
2017,7,11,9,15,811.5,101.0,4.1,31.5,666.5,90.15,67.85
2017,7,11,9,30,826.0,104.0,4.1,32.0,712.0,115.29,68.48
2017,7,11,9,45,836.5,106.0,4.15,32.5,752.5,169.16,92.9
2017,7,11,10,0,847.0,108.0,4.2,33.0,793.0,223.47,129.62
2017,7,11,10,15,855.5,110.0,4.2,33.0,827.5,277.55,172.18
2017,7,11,10,30,864.0,112.0,4.2,33.0,862.0,331.42,216.87
2017,7,11,10,45,868.5,114.0,4.25,33.5,890.0,383.45,260.24
2017,7,11,11,0,873.0,116.0,4.3,34.0,918.0,434.39,302.14
2017,7,11,11,15,877.0,117.0,4.3,34.0,939.0,483.16,342.08
2017,7,11,11,30,881.0,118.0,4.3,34.0,960.0,530.38,379.9
2017,7,11,11,45,888.5,114.5,4.3,34.5,974.5,574.81,413.95
2017,7,11,12,0,896.0,111.0,4.3,35.0,989.0,617.56,445.84
2017,7,11,12,15,896.5,111.5,4.3,35.0,994.5,656.84,475.36
2017,7,11,12,30,897.0,112.0,4.3,35.0,1000.0,693.84,502.65
2017,7,11,12,45,895.5,112.5,4.3,35.5,997.5,727.13,525.8
2017,7,11,13,0,894.0,113.0,4.3,36.0,995.0,757.82,546.68
2017,7,11,13,15,657.5,267.0,4.3,36.0,912.5,746.89,535.23
2017,7,11,13,30,421.0,421.0,4.3,36.0,830.0,707.56,504.44
2017,7,11,13,45,649.5,267.0,4.35,36.5,884.0,784.95,561.53
2017,7,11,14,0,878.0,113.0,4.4,37.0,938.0,839.01,600.03
2017,7,11,14,15,872.5,111.5,4.4,36.5,912.5,847.81,607.36
2017,7,11,14,30,867.0,110.0,4.4,36.0,887.0,852.87,612.63
2017,7,11,14,45,847.5,115.5,4.45,36.0,852.5,848.69,610.88
2017,7,11,15,0,828.0,121.0,4.5,36.0,818.0,841.02,606.98
2017,7,11,15,15,817.5,119.0,4.5,36.0,780.0,830.71,601.26
2017,7,11,15,30,807.0,117.0,4.5,36.0,742.0,827.5,600.41
2017,7,11,15,45,791.0,115.5,4.55,36.0,698.0,806.16,587.65
2017,7,11,16,0,775.0,114.0,4.6,36.0,654.0,781.86,572.97
2017,7,11,16,15,757.0,110.5,4.6,35.5,606.5,751.07,554.81
2017,7,11,16,30,739.0,107.0,4.6,35.0,559.0,717.85,534.78
2017,7,11,16,45,442.5,165.5,4.6,35.0,429.0,529.42,399.02
2017,7,11,17,0,146.0,224.0,4.6,35.0,299.0,327.75,247.23
2017,7,11,17,15,150.5,198.0,4.55,34.5,268.5,302.09,229.88
2017,7,11,17,30,155.0,172.0,4.5,34.0,238.0,275.28,210.8
2017,7,11,17,45,144.5,148.0,4.5,33.5,202.5,240.14,184.57
2017,7,11,18,0,134.0,124.0,4.5,33.0,167.0,205.14,157.77
2017,7,11,18,15,115.5,101.5,4.35,32.5,133.5,167.8,128.28
2017,7,11,18,30,97.0,79.0,4.2,32.0,100.0,131.51,98.93
2017,7,11,18,45,68.5,57.5,4.05,32.0,70.5,93.12,67.29
2017,7,11,19,0,40.0,36.0,3.9,32.0,41.0,56.51,36.91
2017,7,11,19,15,20.0,18.0,3.8,31.5,20.5,26.31,3.74
2017,7,11,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.5,5.5,4.33,0.0
2017,7,12,6,0,0.0,11.0,3.0,25.0,11.0,8.36,0.0
2017,7,12,6,15,0.0,27.5,3.15,25.0,27.5,20.99,11.45
2017,7,12,6,30,0.0,44.0,3.3,25.0,44.0,33.13,22.38
2017,7,12,6,45,0.0,65.0,3.5,25.5,65.0,48.17,35.51
2017,7,12,7,0,0.0,86.0,3.7,26.0,86.0,63.04,48.31
2017,7,12,7,15,6.0,106.5,3.75,26.5,109.0,77.57,60.55
2017,7,12,7,30,12.0,127.0,3.8,27.0,132.0,92.02,72.45
2017,7,12,7,45,73.0,162.0,3.85,27.5,196.0,112.21,88.91
2017,7,12,8,0,134.0,197.0,3.9,28.0,260.0,130.23,103.26
2017,7,12,8,15,231.5,210.5,3.95,28.5,335.0,135.11,106.64
2017,7,12,8,30,329.0,224.0,4.0,29.0,410.0,143.92,113.2
2017,7,12,8,45,259.0,260.5,4.05,29.5,415.5,160.09,125.62
2017,7,12,9,0,189.0,297.0,4.1,30.0,421.0,184.06,144.12
2017,7,12,9,15,225.5,315.5,4.1,30.5,474.0,193.94,151.2
2017,7,12,9,30,262.0,334.0,4.1,31.0,527.0,202.36,145.27
2017,7,12,9,45,276.0,344.0,4.1,31.5,558.0,232.77,161.9
