Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,10,0,290.0,354.0,4.1,32.0,589.0,264.62,183.2
2017,7,12,10,15,574.5,233.5,4.1,32.0,724.0,275.84,181.78
2017,7,12,10,30,859.0,113.0,4.1,32.0,859.0,330.93,217.55
2017,7,12,10,45,865.5,114.0,4.1,32.5,887.5,382.84,260.88
2017,7,12,11,0,872.0,115.0,4.1,33.0,916.0,433.86,302.89
2017,7,12,11,15,583.0,288.5,4.05,33.0,829.5,462.04,330.02
2017,7,12,11,30,294.0,462.0,4.0,33.0,743.0,474.12,341.4
2017,7,12,11,45,316.5,460.0,4.0,33.5,766.5,508.2,365.83
2017,7,12,12,0,339.0,458.0,4.0,34.0,790.0,543.46,390.71
2017,7,12,12,15,606.0,293.5,3.95,34.0,891.5,614.15,443.8
2017,7,12,12,30,873.0,129.0,3.9,34.0,993.0,690.49,501.22
2017,7,12,12,45,552.5,313.5,3.85,34.5,860.5,656.81,473.0
2017,7,12,13,0,232.0,498.0,3.8,35.0,728.0,578.01,413.17
2017,7,12,13,15,551.5,312.0,3.75,35.0,849.0,703.96,506.05
2017,7,12,13,30,871.0,126.0,3.7,35.0,970.0,804.97,579.28
2017,7,12,13,45,661.5,261.5,3.65,35.0,895.5,791.27,566.27
2017,7,12,14,0,452.0,397.0,3.6,35.0,821.0,747.23,532.65
2017,7,12,14,15,448.0,381.0,3.5,34.5,791.5,743.35,531.98
2017,7,12,14,30,444.0,365.0,3.4,34.0,762.0,736.45,529.09
2017,7,12,14,45,366.0,378.5,3.35,34.0,698.5,674.86,487.07
2017,7,12,15,0,288.0,392.0,3.3,34.0,635.0,625.36,452.69
2017,7,12,15,15,196.5,377.5,3.25,34.0,540.0,519.24,378.77
2017,7,12,15,30,105.0,363.0,3.2,34.0,445.0,411.92,302.11
2017,7,12,15,45,91.0,336.5,3.2,34.0,404.5,376.94,277.89
2017,7,12,16,0,77.0,310.0,3.2,34.0,364.0,341.55,252.82
2017,7,12,16,15,60.5,278.5,3.2,33.5,319.5,298.93,222.56
2017,7,12,16,30,44.0,247.0,3.2,33.0,275.0,256.35,191.77
2017,7,12,16,45,35.0,219.5,3.2,33.0,240.5,223.81,167.85
2017,7,12,17,0,26.0,192.0,3.2,33.0,206.0,178.21,133.62
2017,7,12,17,15,154.5,175.5,3.15,32.5,242.0,281.32,216.0
2017,7,12,17,30,283.0,159.0,3.1,32.0,278.0,361.01,278.79
2017,7,12,17,45,257.0,139.5,3.1,32.0,236.0,314.83,243.55
2017,7,12,18,0,231.0,120.0,3.1,32.0,194.0,269.83,208.8
2017,7,12,18,15,198.5,99.5,3.0,31.5,154.5,221.63,170.94
2017,7,12,18,30,166.0,79.0,2.9,31.0,115.0,175.71,133.85
2017,7,12,18,45,117.0,58.5,2.85,30.5,80.5,124.96,92.31
2017,7,12,19,0,68.0,38.0,2.8,30.0,46.0,70.59,47.61
2017,7,12,19,15,34.0,19.0,2.85,29.5,23.0,32.49,5.17
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,48.0,10.0,1.85,23.5,12.5,7.87,0.0
2017,7,13,6,0,96.0,20.0,2.1,24.0,25.0,15.13,0.0
2017,7,13,6,15,209.0,35.0,2.2,24.5,63.0,26.5,15.92
2017,7,13,6,30,322.0,50.0,2.3,25.0,101.0,37.92,26.41
2017,7,13,6,45,409.5,58.5,2.4,25.5,149.5,46.7,34.25
2017,7,13,7,0,497.0,67.0,2.5,26.0,198.0,53.22,39.95
2017,7,13,7,15,549.5,74.0,2.55,26.5,250.5,58.22,44.14
2017,7,13,7,30,602.0,81.0,2.6,27.0,303.0,63.18,48.15
2017,7,13,7,45,645.0,85.0,2.7,27.5,357.0,65.86,50.14
2017,7,13,8,0,688.0,89.0,2.8,28.0,411.0,68.57,52.1
2017,7,13,8,15,462.5,164.5,2.85,28.5,392.5,109.64,85.73
2017,7,13,8,30,237.0,240.0,2.9,29.0,374.0,150.09,118.12
2017,7,13,8,45,237.5,265.0,2.95,29.5,410.0,169.66,133.13
2017,7,13,9,0,238.0,290.0,3.0,30.0,446.0,182.18,142.39
2017,7,13,9,15,232.0,315.0,3.0,30.5,476.0,193.9,150.91
2017,7,13,9,30,226.0,340.0,3.0,31.0,506.0,215.04,155.19
2017,7,13,9,45,280.0,349.0,3.05,31.5,567.0,235.9,163.71
2017,7,13,10,0,334.0,358.0,3.1,32.0,628.0,274.76,188.45
2017,7,13,10,15,590.5,239.0,3.1,32.5,741.5,283.3,185.83
2017,7,13,10,30,847.0,120.0,3.1,33.0,855.0,332.07,217.23
2017,7,13,10,45,634.5,251.5,3.1,33.5,813.0,383.8,264.37
2017,7,13,11,0,422.0,383.0,3.1,34.0,771.0,423.7,298.98
2017,7,13,11,15,643.5,255.0,3.1,34.0,862.5,468.83,331.79
2017,7,13,11,30,865.0,127.0,3.1,34.0,954.0,529.49,377.3
2017,7,13,11,45,635.0,277.0,3.1,34.5,889.0,553.43,395.37
2017,7,13,12,0,405.0,427.0,3.1,35.0,824.0,561.82,400.2
2017,7,13,12,15,403.0,431.0,3.1,35.0,828.5,588.88,419.73
2017,7,13,12,30,401.0,435.0,3.1,35.0,833.0,614.9,438.14
2017,7,13,12,45,354.0,456.5,3.15,35.5,807.0,621.12,441.52
2017,7,13,13,0,307.0,478.0,3.2,36.0,781.0,623.71,442.25
2017,7,13,13,15,193.5,473.5,3.2,36.0,664.0,543.49,386.88
2017,7,13,13,30,80.0,469.0,3.2,36.0,547.0,450.34,321.41
2017,7,13,13,45,54.5,420.0,3.25,36.0,473.0,393.98,282.52
2017,7,13,14,0,29.0,371.0,3.3,36.0,399.0,334.92,240.86
2017,7,13,14,15,110.0,408.0,3.3,36.0,507.5,454.92,327.74
2017,7,13,14,30,191.0,445.0,3.3,36.0,616.0,563.28,404.02
2017,7,13,14,45,128.5,413.5,3.35,36.0,527.0,486.54,350.23
2017,7,13,15,0,66.0,382.0,3.4,36.0,438.0,390.28,282.37
2017,7,13,15,15,429.5,254.0,3.4,36.0,588.5,639.43,465.95
2017,7,13,15,30,793.0,126.0,3.4,36.0,739.0,827.47,597.01
2017,7,13,15,45,775.5,124.5,3.45,36.0,695.0,805.06,582.49
2017,7,13,16,0,758.0,123.0,3.5,36.0,651.0,779.73,567.42
2017,7,13,16,15,723.0,128.0,3.5,35.5,602.5,748.45,549.2
2017,7,13,16,30,688.0,133.0,3.5,35.0,554.0,711.66,526.72
2017,7,13,16,45,676.0,121.0,3.55,35.0,503.5,672.99,501.71
2017,7,13,17,0,664.0,109.0,3.6,35.0,453.0,632.12,474.63
2017,7,13,17,15,630.0,102.5,3.55,34.5,400.0,579.91,439.15
2017,7,13,17,30,596.0,96.0,3.5,34.0,347.0,527.64,402.66
2017,7,13,17,45,545.5,90.5,3.45,33.5,295.0,466.41,358.24
2017,7,13,18,0,495.0,85.0,3.4,33.0,243.0,407.14,313.84
2017,7,13,18,15,432.0,75.0,3.15,32.5,193.5,333.39,256.78
2017,7,13,18,30,369.0,65.0,2.9,32.0,144.0,271.52,207.04
2017,7,13,18,45,280.0,51.5,2.65,31.5,101.0,199.49,148.41
2017,7,13,19,0,191.0,38.0,2.4,31.0,58.0,136.45,95.39
2017,7,13,19,15,95.5,19.0,2.35,30.5,29.0,64.88,13.69
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,10.0,1.4,23.5,12.0,7.87,0.0
2017,7,14,6,0,93.0,20.0,1.6,24.0,24.0,15.12,0.0
2017,7,14,6,15,205.5,34.5,1.7,24.5,61.5,26.12,15.55
2017,7,14,6,30,318.0,49.0,1.8,25.0,99.0,37.19,25.78
2017,7,14,6,45,408.5,57.5,1.9,25.5,148.0,45.92,33.59
2017,7,14,7,0,499.0,66.0,2.0,26.0,197.0,52.5,39.34
2017,7,14,7,15,551.5,73.0,2.0,26.5,249.0,57.53,43.56
2017,7,14,7,30,604.0,80.0,2.0,27.0,301.0,62.53,47.6
2017,7,14,7,45,654.5,81.5,2.05,27.5,356.5,63.66,48.29
2017,7,14,8,0,705.0,83.0,2.1,28.0,412.0,70.32,53.55
2017,7,14,8,15,447.5,164.0,2.0,28.5,382.0,109.05,85.19
2017,7,14,8,30,190.0,245.0,1.9,29.0,352.0,157.84,124.18
2017,7,14,8,45,496.5,169.5,1.85,30.0,485.0,110.32,84.91
2017,7,14,9,0,803.0,94.0,1.8,31.0,618.0,77.08,57.5
2017,7,14,9,15,817.5,97.0,1.7,31.5,664.0,88.08,66.11
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,113.84,66.91
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.0,168.26,91.47
2017,7,14,10,0,854.0,104.0,1.4,33.0,792.0,223.2,128.19
2017,7,14,10,15,862.5,105.5,1.4,33.5,827.5,277.54,170.01
2017,7,14,10,30,871.0,107.0,1.4,34.0,863.0,331.66,213.54
2017,7,14,10,45,877.0,108.5,1.4,34.5,891.5,384.45,256.23
2017,7,14,11,0,883.0,110.0,1.4,35.0,920.0,436.29,297.38
2017,7,14,11,15,887.5,111.0,1.4,35.0,941.5,485.97,336.52
2017,7,14,11,30,892.0,112.0,1.4,35.0,963.0,534.12,373.46
2017,7,14,11,45,892.0,114.5,1.45,35.5,976.5,579.09,406.58
2017,7,14,12,0,892.0,117.0,1.5,36.0,990.0,621.84,437.15
2017,7,14,12,15,893.0,117.0,1.5,36.0,996.0,661.22,465.27
2017,7,14,12,30,894.0,117.0,1.5,36.0,1002.0,698.34,491.22
2017,7,14,12,45,893.5,117.0,1.5,36.5,999.5,732.13,513.38
2017,7,14,13,0,893.0,117.0,1.5,37.0,997.0,763.36,533.37
2017,7,14,13,15,890.5,117.0,1.5,37.0,987.0,790.17,550.63
2017,7,14,13,30,888.0,117.0,1.5,37.0,977.0,813.7,565.42
2017,7,14,13,45,545.0,294.0,1.55,37.5,819.0,724.42,503.48
2017,7,14,14,0,202.0,471.0,1.6,38.0,661.0,580.66,403.68
2017,7,14,14,15,329.0,416.5,1.6,38.0,716.0,663.13,461.81
2017,7,14,14,30,456.0,362.0,1.6,38.0,771.0,746.18,517.64
2017,7,14,14,45,638.0,246.0,1.65,38.0,795.0,812.0,564.28
2017,7,14,15,0,820.0,130.0,1.7,38.0,819.0,846.31,589.01
2017,7,14,15,15,809.0,127.5,1.75,38.0,781.0,846.86,590.58
2017,7,14,15,30,798.0,125.0,1.8,38.0,743.0,832.13,582.98
2017,7,14,15,45,627.5,188.5,1.9,38.0,656.5,750.81,531.86
2017,7,14,16,0,457.0,252.0,2.0,38.0,570.0,655.31,468.23
2017,7,14,16,15,590.0,184.5,2.1,37.5,564.0,698.79,503.47
2017,7,14,16,30,723.0,117.0,2.2,37.0,558.0,723.32,524.81
2017,7,14,16,45,693.0,114.0,2.3,36.5,506.5,679.65,498.36
2017,7,14,17,0,663.0,111.0,2.4,36.0,455.0,634.83,470.26
2017,7,14,17,15,630.0,105.0,2.4,35.5,402.5,583.83,436.58
2017,7,14,17,30,597.0,99.0,2.4,35.0,350.0,532.67,401.75
2017,7,14,17,45,547.0,92.5,2.45,35.0,297.0,470.48,356.99
2017,7,14,18,0,497.0,86.0,2.5,35.0,244.0,410.25,312.21
2017,7,14,18,15,434.0,76.0,2.25,34.5,194.0,336.48,255.98
2017,7,14,18,30,371.0,66.0,2.0,34.0,144.0,274.43,206.79
2017,7,14,18,45,279.5,52.0,1.8,33.5,101.0,200.5,147.52
2017,7,14,19,0,188.0,38.0,1.6,33.0,58.0,135.81,93.84
2017,7,14,19,15,94.0,19.0,1.65,32.5,29.0,64.47,11.18
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.5,7.08,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,23.0,13.65,0.0
2017,7,15,6,15,197.0,33.5,2.5,25.5,59.5,25.36,14.78
2017,7,15,6,30,304.0,49.0,2.5,26.0,96.0,37.09,25.54
2017,7,15,6,45,384.5,59.5,2.5,27.0,143.5,45.16,32.71
2017,7,15,7,0,465.0,70.0,2.5,28.0,191.0,55.23,41.29
2017,7,15,7,15,518.0,78.0,2.2,29.0,242.5,60.82,45.84
2017,7,15,7,30,571.0,86.0,1.9,30.0,294.0,66.33,50.15
2017,7,15,7,45,610.5,91.5,1.6,31.0,347.0,69.77,52.6
2017,7,15,8,0,650.0,97.0,1.3,32.0,400.0,73.16,54.93
2017,7,15,8,15,677.5,102.0,1.0,32.5,451.5,75.89,56.79
2017,7,15,8,30,705.0,107.0,0.7,33.0,503.0,78.51,58.53
2017,7,15,8,45,726.0,111.5,0.45,33.5,552.5,87.33,65.19
2017,7,15,9,0,747.0,116.0,0.2,34.0,602.0,89.33,66.3
2017,7,15,9,15,763.0,119.0,0.45,34.5,647.5,90.1,66.65
2017,7,15,9,30,779.0,122.0,0.7,35.0,693.0,114.56,67.25
2017,7,15,9,45,788.5,126.5,0.95,35.5,733.0,168.41,92.14
2017,7,15,10,0,798.0,131.0,1.2,36.0,773.0,222.84,128.39
2017,7,15,10,15,425.5,257.5,1.3,36.0,602.0,259.29,170.65
2017,7,15,10,30,53.0,384.0,1.4,36.0,431.0,278.98,197.99
2017,7,15,10,45,58.0,392.5,1.5,36.5,445.0,294.41,208.55
2017,7,15,11,0,63.0,401.0,1.6,37.0,459.0,310.29,219.45
2017,7,15,11,15,448.5,273.0,1.65,37.0,699.5,397.61,278.04
2017,7,15,11,30,834.0,145.0,1.7,37.0,940.0,526.69,367.36
2017,7,15,11,45,432.0,268.5,1.8,37.5,680.5,441.88,311.55
2017,7,15,12,0,30.0,392.0,1.9,38.0,421.0,315.67,222.64
2017,7,15,12,15,60.0,440.0,1.95,38.0,499.0,376.43,265.58
2017,7,15,12,30,90.0,488.0,2.0,38.0,577.0,441.08,309.97
2017,7,15,12,45,48.5,328.5,2.05,38.0,376.5,295.36,209.44
2017,7,15,13,0,7.0,169.0,2.1,38.0,176.0,137.18,96.18
2017,7,15,13,15,416.0,160.5,2.15,38.0,564.0,475.62,344.89
2017,7,15,13,30,825.0,152.0,2.2,38.0,952.0,791.92,557.64
2017,7,15,13,45,815.0,155.0,2.25,38.0,932.5,821.52,574.67
2017,7,15,14,0,805.0,158.0,2.3,38.0,913.0,834.41,583.43
2017,7,15,14,15,422.0,267.5,2.35,37.5,662.5,625.5,444.21
2017,7,15,14,30,39.0,377.0,2.4,37.0,412.0,356.01,253.75
2017,7,15,14,45,23.0,283.5,2.5,37.0,304.5,261.03,187.67
2017,7,15,15,0,7.0,190.0,2.6,37.0,197.0,156.34,111.72
2017,7,15,15,15,107.0,278.0,2.65,36.5,362.0,349.43,255.51
2017,7,15,15,30,207.0,366.0,2.7,36.0,527.0,521.69,378.6
2017,7,15,15,45,116.0,312.5,2.75,35.5,402.0,393.81,288.03
2017,7,15,16,0,25.0,259.0,2.8,35.0,277.0,233.19,171.06
2017,7,15,16,15,93.5,266.0,2.85,34.5,325.0,314.23,233.99
2017,7,15,16,30,162.0,273.0,2.9,34.0,373.0,394.35,294.9
2017,7,15,16,45,81.0,168.0,2.95,34.0,218.0,223.52,168.07
2017,7,15,17,0,0.0,63.0,3.0,34.0,63.0,48.34,32.31
2017,7,15,17,15,0.0,46.0,2.95,33.5,46.0,35.2,22.25
2017,7,15,17,30,0.0,29.0,2.9,33.0,29.0,22.13,12.01
2017,7,15,17,45,0.0,24.5,2.9,32.5,24.5,18.67,9.32
2017,7,15,18,0,0.0,20.0,2.9,32.0,20.0,15.22,6.6
2017,7,15,18,15,0.0,15.5,2.8,31.5,15.5,11.77,3.84
2017,7,15,18,30,0.0,11.0,2.7,31.0,11.0,8.34,1.05
2017,7,15,18,45,0.0,7.5,2.65,30.5,7.5,5.68,0.0
2017,7,15,19,0,0.0,4.0,2.6,30.0,4.0,3.02,0.0
2017,7,15,19,15,0.0,2.0,2.55,29.5,2.0,1.51,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,36.5,8.5,0.55,24.5,10.5,6.69,0.0
2017,7,16,6,0,73.0,17.0,0.6,25.0,21.0,13.0,0.0
2017,7,16,6,15,170.5,34.0,0.7,25.0,56.5,25.59,14.97
2017,7,16,6,30,268.0,51.0,0.8,25.0,92.0,38.25,26.65
2017,7,16,6,45,345.0,63.0,0.9,25.0,138.0,47.21,34.75
2017,7,16,7,0,422.0,75.0,1.0,25.0,184.0,56.14,42.61
2017,7,16,7,15,475.5,84.0,1.1,25.0,234.5,64.78,50.02
2017,7,16,7,30,529.0,93.0,1.2,25.0,285.0,70.78,55.01
2017,7,16,7,45,568.0,100.5,1.3,25.5,337.0,75.33,58.55
2017,7,16,8,0,607.0,108.0,1.4,26.0,389.0,79.74,61.9
2017,7,16,8,15,636.0,113.5,1.5,26.5,440.5,82.46,63.79
2017,7,16,8,30,665.0,119.0,1.6,27.0,492.0,85.06,65.57
2017,7,16,8,45,685.5,124.5,1.7,27.5,540.5,87.31,67.04
2017,7,16,9,0,706.0,130.0,1.8,28.0,589.0,89.37,68.37
2017,7,16,9,15,723.5,134.0,1.9,28.0,634.5,90.31,68.93
2017,7,16,9,30,741.0,138.0,2.0,28.0,680.0,122.35,76.17
2017,7,16,9,45,755.0,141.0,2.1,28.5,721.0,173.71,100.55
2017,7,16,10,0,769.0,144.0,2.2,29.0,762.0,226.2,136.49
2017,7,16,10,15,779.5,146.5,2.25,29.0,797.5,278.46,177.73
2017,7,16,10,30,790.0,149.0,2.3,29.0,833.0,330.97,221.16
2017,7,16,10,45,525.5,297.5,2.4,29.5,759.5,379.74,267.37
2017,7,16,11,0,261.0,446.0,2.5,30.0,686.0,404.8,291.76
2017,7,16,11,15,231.0,464.0,2.55,30.0,679.5,431.4,312.3
2017,7,16,11,30,201.0,482.0,2.6,30.0,673.0,447.44,324.75
2017,7,16,11,45,203.0,489.5,2.65,30.5,685.5,471.46,341.79
2017,7,16,12,0,205.0,497.0,2.7,31.0,698.0,495.37,358.47
2017,7,16,12,15,231.5,474.5,2.7,31.0,702.5,513.32,371.91
2017,7,16,12,30,258.0,452.0,2.7,31.0,707.0,532.94,386.56
2017,7,16,12,45,288.0,463.5,2.75,31.5,747.5,581.74,420.27
2017,7,16,13,0,318.0,475.0,2.8,32.0,788.0,631.93,454.32
2017,7,16,13,15,568.0,317.0,2.8,32.0,869.5,724.82,522.62
2017,7,16,13,30,818.0,159.0,2.8,32.0,951.0,806.74,582.97
2017,7,16,13,45,812.5,158.5,2.8,32.0,933.5,823.9,594.15
2017,7,16,14,0,807.0,158.0,2.8,32.0,916.0,837.48,603.43
2017,7,16,14,15,800.5,156.5,2.8,32.0,891.0,845.7,609.32
2017,7,16,14,30,794.0,155.0,2.8,32.0,866.0,850.27,612.98
2017,7,16,14,45,770.0,162.0,2.85,32.0,831.0,843.99,609.99
2017,7,16,15,0,746.0,169.0,2.9,32.0,796.0,834.11,604.8
2017,7,16,15,15,551.0,251.0,2.9,32.0,702.0,744.82,542.94
2017,7,16,15,30,356.0,333.0,2.9,32.0,608.0,636.74,466.56
2017,7,16,15,45,520.5,245.0,2.9,32.0,620.5,709.25,521.97
2017,7,16,16,0,685.0,157.0,2.9,32.0,633.0,763.01,563.17
2017,7,16,16,15,664.5,151.5,2.85,31.5,586.0,729.71,542.12
2017,7,16,16,30,644.0,146.0,2.8,31.0,539.0,694.28,519.88
2017,7,16,16,45,614.5,141.0,2.75,31.0,488.5,650.57,490.34
2017,7,16,17,0,585.0,136.0,2.7,31.0,438.0,605.78,459.57
2017,7,16,17,15,550.5,128.0,2.45,30.5,386.5,553.76,423.19
2017,7,16,17,30,516.0,120.0,2.2,30.0,335.0,494.52,380.86
2017,7,16,17,45,466.0,110.5,2.0,30.0,283.5,433.07,334.96
2017,7,16,18,0,416.0,101.0,1.8,30.0,232.0,374.19,289.81
2017,7,16,18,15,355.5,87.5,1.65,29.5,184.0,308.35,238.71
2017,7,16,18,30,295.0,74.0,1.5,29.0,136.0,247.21,189.67
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.0,177.4,132.87
2017,7,16,19,0,134.0,38.0,1.3,28.0,52.0,106.14,73.8
2017,7,16,19,15,67.0,19.0,1.3,27.5,26.0,49.06,3.24
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,13.0,7.0,0.75,24.0,7.5,5.51,0.0
2017,7,17,6,0,26.0,14.0,0.8,24.0,15.0,10.95,0.0
2017,7,17,6,15,89.0,36.5,0.85,24.5,48.5,27.03,16.07
2017,7,17,6,30,152.0,59.0,0.9,25.0,82.0,42.93,30.55
2017,7,17,6,45,220.0,78.0,1.0,25.5,126.5,56.44,42.47
2017,7,17,7,0,288.0,97.0,1.1,26.0,171.0,69.81,53.99
2017,7,17,7,15,340.5,112.0,1.05,26.5,220.0,79.26,61.89
2017,7,17,7,30,393.0,127.0,1.0,27.0,269.0,88.9,69.71
2017,7,17,7,45,443.5,135.5,1.0,27.5,320.5,94.2,73.74
2017,7,17,8,0,494.0,144.0,1.0,28.0,372.0,99.4,77.59
2017,7,17,8,15,526.0,152.5,1.0,28.0,422.5,104.08,81.12
2017,7,17,8,30,558.0,161.0,1.0,28.0,473.0,108.57,84.47
2017,7,17,8,45,591.0,164.5,1.0,28.5,522.5,109.67,84.88
2017,7,17,9,0,624.0,168.0,1.0,29.0,572.0,109.72,84.46
2017,7,17,9,15,418.5,254.0,1.15,29.5,534.0,149.31,115.72
2017,7,17,9,30,213.0,340.0,1.3,30.0,496.0,214.73,155.01
2017,7,17,9,45,462.0,258.0,1.45,30.5,621.5,201.77,131.3
2017,7,17,10,0,711.0,176.0,1.6,31.0,747.0,229.47,139.76
2017,7,17,10,15,504.0,290.5,1.7,31.0,704.5,297.81,199.88
2017,7,17,10,30,297.0,405.0,1.8,31.0,662.0,345.85,243.49
2017,7,17,10,45,157.0,353.0,1.95,31.5,489.5,298.74,214.35
2017,7,17,11,0,17.0,301.0,2.1,32.0,317.0,231.4,168.27
2017,7,17,11,15,12.5,243.0,2.2,32.0,255.0,189.86,137.97
2017,7,17,11,30,8.0,185.0,2.3,32.0,193.0,145.92,105.41
2017,7,17,11,45,11.0,222.0,2.4,32.5,233.0,176.34,127.89
2017,7,17,12,0,14.0,259.0,2.5,33.0,273.0,207.36,150.45
2017,7,17,12,15,113.0,381.0,2.6,33.0,493.0,369.63,268.75
2017,7,17,12,30,212.0,503.0,2.7,33.0,713.0,538.83,387.24
2017,7,17,12,45,498.5,343.5,2.8,33.5,835.0,646.0,464.41
2017,7,17,13,0,785.0,184.0,2.9,34.0,957.0,749.36,538.59
2017,7,17,13,15,782.5,183.5,2.95,34.0,947.5,775.1,556.29
2017,7,17,13,30,780.0,183.0,3.0,34.0,938.0,797.72,572.28
2017,7,17,13,45,776.5,181.0,3.1,34.0,921.0,814.98,584.95
2017,7,17,14,0,773.0,179.0,3.2,34.0,904.0,828.77,595.2
2017,7,17,14,15,460.0,312.0,3.25,34.0,740.0,699.71,504.07
2017,7,17,14,30,147.0,445.0,3.3,34.0,576.0,527.86,380.79
2017,7,17,14,45,454.5,301.0,3.35,34.0,686.0,701.87,509.33
2017,7,17,15,0,762.0,157.0,3.4,34.0,796.0,838.36,606.46
2017,7,17,15,15,545.0,249.0,3.4,34.0,695.0,738.94,536.84
2017,7,17,15,30,328.0,341.0,3.4,34.0,594.0,621.34,453.29
2017,7,17,15,45,517.5,242.5,3.45,34.0,614.5,705.49,517.5
2017,7,17,16,0,707.0,144.0,3.5,34.0,635.0,769.31,565.76
2017,7,17,16,15,687.0,139.0,3.5,33.5,588.0,736.46,545.64
2017,7,17,16,30,667.0,134.0,3.5,33.0,541.0,701.44,524.07
2017,7,17,16,45,408.0,178.0,3.5,33.0,420.0,521.47,394.09
2017,7,17,17,0,149.0,222.0,3.5,33.0,299.0,330.8,250.97
2017,7,17,17,15,300.5,175.0,3.35,32.5,308.0,402.01,308.84
2017,7,17,17,30,452.0,128.0,3.2,32.0,317.0,461.13,355.71
2017,7,17,17,45,413.0,115.0,3.05,31.5,268.5,405.32,314.08
2017,7,17,18,0,374.0,102.0,2.9,31.0,220.0,351.31,273.05
2017,7,17,18,15,322.5,87.0,2.7,30.5,174.5,290.54,225.4
2017,7,17,18,30,271.0,72.0,2.5,30.0,129.0,233.69,179.4
2017,7,17,18,45,203.0,54.0,2.35,29.5,89.5,170.47,127.48
2017,7,17,19,0,135.0,36.0,2.2,29.0,50.0,104.09,71.95
2017,7,17,19,15,67.5,18.0,2.3,28.5,25.0,47.91,0.29
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,45.0,8.5,1.25,23.5,10.5,6.69,0.0
2017,7,18,6,0,90.0,17.0,1.5,24.0,21.0,12.9,0.0
2017,7,18,6,15,206.5,31.0,1.6,24.5,57.5,23.59,13.2
2017,7,18,6,30,323.0,45.0,1.7,25.0,94.0,36.33,24.97
2017,7,18,6,45,409.5,54.0,1.8,25.5,142.0,43.28,31.3
2017,7,18,7,0,496.0,63.0,1.9,26.0,190.0,50.28,37.43
2017,7,18,7,15,549.0,70.0,1.95,26.5,242.0,55.38,41.74
2017,7,18,7,30,602.0,77.0,2.0,27.0,294.0,60.45,45.86
2017,7,18,7,45,644.5,81.0,2.1,28.0,348.0,63.22,47.83
2017,7,18,8,0,687.0,85.0,2.2,29.0,402.0,66.02,49.77
2017,7,18,8,15,713.5,89.0,2.25,29.5,454.0,74.08,56.13
2017,7,18,8,30,740.0,93.0,2.3,30.0,506.0,76.58,57.83
2017,7,18,8,45,758.5,97.0,2.4,30.5,555.0,78.76,59.28
2017,7,18,9,0,777.0,101.0,2.5,31.0,604.0,80.8,60.61
2017,7,18,9,15,501.5,219.5,2.6,31.5,553.0,133.77,102.83
2017,7,18,9,30,226.0,338.0,2.7,32.0,502.0,214.76,154.24
2017,7,18,9,45,259.0,353.0,2.8,32.5,552.0,236.65,164.23
2017,7,18,10,0,292.0,368.0,2.9,33.0,602.0,274.05,188.8
2017,7,18,10,15,314.0,367.0,2.95,33.0,629.5,303.96,210.51
2017,7,18,10,30,336.0,366.0,3.0,33.0,657.0,335.6,234.54
2017,7,18,10,45,596.0,243.5,3.15,33.5,780.5,368.62,254.82
2017,7,18,11,0,856.0,121.0,3.3,34.0,904.0,435.46,302.71
2017,7,18,11,15,860.5,122.5,3.35,34.0,925.5,484.47,342.42
2017,7,18,11,30,865.0,124.0,3.4,34.0,947.0,532.03,380.14
2017,7,18,11,45,866.0,126.0,3.5,34.5,960.5,576.35,413.9
2017,7,18,12,0,867.0,128.0,3.6,35.0,974.0,618.6,445.24
2017,7,18,12,15,611.5,272.0,3.65,35.0,871.5,608.86,437.94
2017,7,18,12,30,356.0,416.0,3.7,35.0,769.0,574.28,412.0
2017,7,18,12,45,320.5,450.0,3.8,35.0,767.0,596.36,427.4
2017,7,18,13,0,285.0,484.0,3.9,35.0,765.0,616.08,440.64
2017,7,18,13,15,235.5,488.0,3.95,35.0,718.5,590.87,423.25
2017,7,18,13,30,186.0,492.0,4.0,35.0,672.0,567.54,406.98
2017,7,18,13,45,518.0,311.0,4.05,35.0,799.0,721.49,520.23
2017,7,18,14,0,850.0,130.0,4.1,35.0,926.0,839.4,604.55
2017,7,18,14,15,844.5,128.5,4.1,35.0,901.5,848.44,610.39
2017,7,18,14,30,839.0,127.0,4.1,35.0,877.0,853.8,614.61
2017,7,18,14,45,568.0,258.0,4.1,35.0,757.5,766.93,554.14
2017,7,18,15,0,297.0,389.0,4.1,35.0,638.0,635.47,459.83
2017,7,18,15,15,536.0,261.5,4.05,34.5,685.0,744.33,542.58
2017,7,18,15,30,775.0,134.0,4.0,34.0,732.0,827.48,604.02
2017,7,18,15,45,762.0,130.0,3.95,34.0,689.0,806.5,590.57
2017,7,18,16,0,749.0,126.0,3.9,34.0,646.0,782.48,575.73
2017,7,18,16,15,730.0,122.0,3.8,34.0,598.5,750.69,555.39
2017,7,18,16,30,711.0,118.0,3.7,34.0,551.0,720.6,536.18
2017,7,18,16,45,496.0,163.0,3.65,34.0,451.5,574.96,432.5
2017,7,18,17,0,281.0,208.0,3.6,34.0,352.0,430.95,326.22
2017,7,18,17,15,440.0,152.0,3.4,33.5,348.5,494.63,377.38
2017,7,18,17,30,599.0,96.0,3.2,33.0,345.0,535.52,410.22
2017,7,18,17,45,554.0,88.5,3.05,32.5,293.0,475.03,365.8
2017,7,18,18,0,509.0,81.0,2.9,32.0,241.0,416.19,321.64
2017,7,18,18,15,443.5,71.5,2.6,31.0,191.0,346.15,267.68
2017,7,18,18,30,378.0,62.0,2.3,30.0,141.0,276.41,212.15
2017,7,18,18,45,280.5,49.0,2.0,29.5,98.0,199.97,149.65
2017,7,18,19,0,183.0,36.0,1.7,29.0,55.0,133.56,93.12
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.5,62.57,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,6.29,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,12.22,0.0
2017,7,19,6,15,168.5,32.5,1.75,24.5,54.5,24.5,13.82
2017,7,19,6,30,276.0,49.0,1.9,25.0,90.0,36.89,25.41
2017,7,19,6,45,367.0,59.5,2.05,25.5,138.0,44.99,32.74
2017,7,19,7,0,458.0,70.0,2.2,26.0,186.0,55.29,41.69
2017,7,19,7,15,513.0,78.0,2.25,26.5,237.5,60.88,46.41
2017,7,19,7,30,568.0,86.0,2.3,27.0,289.0,66.41,50.9
2017,7,19,7,45,611.5,90.5,2.4,27.5,343.0,69.22,52.98
2017,7,19,8,0,655.0,95.0,2.5,28.0,397.0,72.04,55.02
2017,7,19,8,15,471.0,161.5,2.5,28.5,392.5,108.28,84.64
2017,7,19,8,30,287.0,228.0,2.5,29.0,388.0,145.15,114.12
2017,7,19,8,45,523.0,169.5,2.55,29.5,495.0,111.21,85.96
2017,7,19,9,0,759.0,111.0,2.6,30.0,602.0,86.64,65.6
2017,7,19,9,15,775.0,114.0,2.65,30.5,647.5,87.56,66.03
2017,7,19,9,30,791.0,117.0,2.7,31.0,693.0,113.88,67.31
2017,7,19,9,45,805.0,118.5,2.75,31.5,734.5,167.41,92.62
2017,7,19,10,0,819.0,120.0,2.8,32.0,776.0,228.79,135.03
2017,7,19,10,15,828.0,122.0,2.85,32.5,811.5,282.08,176.7
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,335.25,220.18
2017,7,19,10,45,845.5,124.5,2.95,33.5,876.0,386.99,262.77
2017,7,19,11,0,854.0,125.0,3.0,34.0,905.0,438.08,304.19
2017,7,19,11,15,511.0,303.5,3.05,34.0,773.5,448.97,319.06
2017,7,19,11,30,168.0,482.0,3.1,34.0,642.0,432.18,309.8
2017,7,19,11,45,506.5,313.5,3.2,34.5,806.0,517.64,371.43
2017,7,19,12,0,845.0,145.0,3.3,35.0,970.0,617.73,444.0
2017,7,19,12,15,846.0,145.5,3.35,35.0,976.0,656.22,472.3
2017,7,19,12,30,847.0,146.0,3.4,35.0,982.0,692.66,498.93
2017,7,19,12,45,846.5,146.0,3.5,35.5,980.0,725.62,521.84
2017,7,19,13,0,846.0,146.0,3.6,36.0,978.0,756.22,542.73
2017,7,19,13,15,843.5,145.5,3.65,36.0,968.0,782.21,561.13
2017,7,19,13,30,841.0,145.0,3.7,36.0,958.0,805.07,576.55
2017,7,19,13,45,836.0,144.5,3.8,36.0,940.0,822.55,588.72
2017,7,19,14,0,831.0,144.0,3.9,36.0,922.0,836.52,598.71
2017,7,19,14,15,825.0,142.5,3.95,36.0,897.0,845.23,605.16
2017,7,19,14,30,819.0,141.0,4.0,36.0,872.0,850.31,609.39
2017,7,19,14,45,803.0,143.5,4.05,36.0,838.5,859.86,616.7
2017,7,19,15,0,787.0,146.0,4.1,36.0,805.0,852.8,613.2
2017,7,19,15,15,776.0,143.0,4.1,35.5,767.0,841.29,608.02
2017,7,19,15,30,765.0,140.0,4.1,35.0,729.0,826.4,600.66
2017,7,19,15,45,480.0,230.0,4.1,35.0,592.5,663.72,487.6
2017,7,19,16,0,195.0,320.0,4.1,35.0,456.0,471.54,348.15
2017,7,19,16,15,447.5,221.5,4.05,34.5,502.5,616.77,459.3
2017,7,19,16,30,700.0,123.0,4.0,34.0,549.0,718.82,536.76
2017,7,19,16,45,677.5,117.0,3.95,34.0,498.5,677.96,509.04
2017,7,19,17,0,655.0,111.0,3.9,34.0,448.0,635.56,480.17
2017,7,19,17,15,621.5,105.0,3.75,33.5,396.0,584.11,444.8
2017,7,19,17,30,588.0,99.0,3.6,33.0,344.0,532.55,408.43
2017,7,19,17,45,546.5,90.5,3.5,33.0,292.0,473.51,364.78
2017,7,19,18,0,505.0,82.0,3.4,33.0,240.0,415.87,320.88
2017,7,19,18,15,441.0,72.0,3.05,32.0,190.0,346.15,267.17
2017,7,19,18,30,377.0,62.0,2.7,31.0,140.0,276.75,211.9
2017,7,19,18,45,288.0,48.0,2.35,30.5,97.5,202.82,151.35
2017,7,19,19,0,199.0,34.0,2.0,30.0,55.0,137.92,95.61
2017,7,19,19,15,99.5,17.0,2.0,29.5,27.5,64.0,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,23.5,7.5,1.75,24.5,8.5,5.9,0.0
2017,7,20,6,0,47.0,15.0,2.0,25.0,17.0,11.47,0.0
2017,7,20,6,15,150.5,32.5,2.15,25.5,52.0,24.42,13.57
2017,7,20,6,30,254.0,50.0,2.3,26.0,87.0,37.44,25.72
2017,7,20,6,45,345.5,60.5,2.5,26.5,134.0,45.49,33.0
2017,7,20,7,0,437.0,71.0,2.7,27.0,181.0,55.88,42.0
2017,7,20,7,15,493.5,79.5,2.65,27.5,232.5,61.79,46.98
2017,7,20,7,30,550.0,88.0,2.6,28.0,284.0,67.62,51.7
2017,7,20,7,45,596.5,92.5,2.6,28.5,338.0,70.38,53.73
2017,7,20,8,0,643.0,97.0,2.6,29.0,392.0,73.17,55.74
2017,7,20,8,15,672.0,102.0,2.55,29.5,444.0,75.93,57.67
2017,7,20,8,30,701.0,107.0,2.5,30.0,496.0,78.58,59.49
2017,7,20,8,45,726.0,109.5,2.5,30.5,546.5,86.19,65.35
2017,7,20,9,0,751.0,112.0,2.5,31.0,597.0,87.09,65.71
2017,7,20,9,15,767.5,115.5,2.4,31.5,643.0,88.29,66.33
2017,7,20,9,30,784.0,119.0,2.3,32.0,689.0,115.19,67.92
2017,7,20,9,45,798.0,120.5,2.25,32.5,730.5,168.39,93.08
2017,7,20,10,0,812.0,122.0,2.2,33.0,772.0,229.33,134.94
2017,7,20,10,15,821.5,124.0,2.2,33.0,807.5,282.44,176.48
2017,7,20,10,30,831.0,126.0,2.2,33.0,843.0,335.49,219.94
2017,7,20,10,45,839.5,126.5,2.2,33.5,872.5,386.99,262.01
2017,7,20,11,0,848.0,127.0,2.2,34.0,902.0,437.86,302.84
2017,7,20,11,15,853.0,128.5,2.25,34.5,924.0,486.9,341.41
2017,7,20,11,30,858.0,130.0,2.3,35.0,946.0,534.55,377.81
2017,7,20,11,45,873.0,122.0,2.35,35.5,963.0,579.98,411.65
2017,7,20,12,0,888.0,114.0,2.4,36.0,980.0,624.26,443.77
2017,7,20,12,15,889.5,114.5,2.45,36.0,986.5,664.54,473.19
2017,7,20,12,30,891.0,115.0,2.5,36.0,993.0,702.58,500.5
2017,7,20,12,45,891.5,114.0,2.6,36.5,991.5,736.5,523.78
2017,7,20,13,0,892.0,113.0,2.7,37.0,990.0,767.82,544.91
2017,7,20,13,15,890.0,113.0,2.75,37.0,980.0,795.09,562.87
2017,7,20,13,30,888.0,113.0,2.8,37.0,970.0,819.1,578.74
2017,7,20,13,45,885.0,111.5,2.9,37.5,953.0,837.58,590.2
2017,7,20,14,0,882.0,110.0,3.0,38.0,936.0,852.42,599.41
2017,7,20,14,15,876.5,109.0,3.05,38.0,910.5,861.86,606.23
2017,7,20,14,30,871.0,108.0,3.1,38.0,885.0,867.56,610.83
2017,7,20,14,45,863.5,106.5,3.15,38.0,853.0,867.3,611.77
2017,7,20,15,0,856.0,105.0,3.2,38.0,821.0,863.35,610.5
2017,7,20,15,15,846.0,103.0,3.2,37.5,783.0,853.09,606.3
2017,7,20,15,30,836.0,101.0,3.2,37.0,745.0,839.34,599.94
2017,7,20,15,45,822.5,99.0,3.25,37.0,701.5,819.23,588.51
2017,7,20,16,0,809.0,97.0,3.3,37.0,658.0,796.04,575.08
2017,7,20,16,15,792.0,94.0,3.35,36.5,610.0,774.8,564.1
2017,7,20,16,30,775.0,91.0,3.4,36.0,562.0,741.82,545.06
2017,7,20,16,45,752.0,88.0,3.45,36.0,510.5,701.88,519.89
2017,7,20,17,0,729.0,85.0,3.5,36.0,459.0,660.23,493.17
2017,7,20,17,15,699.0,80.5,3.45,35.5,406.0,610.51,460.5
2017,7,20,17,30,669.0,76.0,3.4,35.0,353.0,562.58,427.49
2017,7,20,17,45,625.5,71.0,3.35,35.0,300.0,503.21,384.17
2017,7,20,18,0,582.0,66.0,3.3,35.0,247.0,445.3,340.56
2017,7,20,18,15,518.5,58.5,3.0,34.0,196.0,375.39,287.26
2017,7,20,18,30,455.0,51.0,2.7,33.0,145.0,309.84,235.2
2017,7,20,18,45,354.5,41.0,2.45,32.5,100.5,229.75,170.16
2017,7,20,19,0,254.0,31.0,2.2,32.0,56.0,159.4,109.64
2017,7,20,19,15,127.0,15.5,2.4,31.5,28.0,71.49,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,24.5,8.5,5.9,0.0
2017,7,21,6,0,42.0,15.0,2.2,25.0,17.0,11.8,0.0
2017,7,21,6,15,149.0,32.0,2.35,25.5,51.5,24.06,13.15
2017,7,21,6,30,256.0,49.0,2.5,26.0,86.0,36.75,25.12
2017,7,21,6,45,355.0,58.5,2.65,26.5,134.0,44.19,31.89
2017,7,21,7,0,454.0,68.0,2.8,27.0,182.0,53.77,40.2
2017,7,21,7,15,510.5,76.0,2.8,27.5,233.5,59.42,44.97
2017,7,21,7,30,567.0,84.0,2.8,28.0,285.0,65.02,49.52
2017,7,21,7,45,611.5,88.5,2.85,29.0,339.0,67.89,51.55
2017,7,21,8,0,656.0,93.0,2.9,30.0,393.0,70.78,53.53
2017,7,21,8,15,684.5,97.5,2.8,30.5,445.0,73.33,55.3
2017,7,21,8,30,713.0,102.0,2.7,31.0,497.0,82.14,62.17
2017,7,21,8,45,736.0,105.0,2.6,32.0,547.5,83.51,62.77
2017,7,21,9,0,759.0,108.0,2.5,33.0,598.0,84.81,63.32
2017,7,21,9,15,775.0,111.5,2.4,33.5,644.0,86.11,64.02
2017,7,21,9,30,791.0,115.0,2.3,34.0,690.0,113.79,65.9
2017,7,21,9,45,804.0,117.0,2.25,34.5,731.0,167.64,91.43
2017,7,21,10,0,817.0,119.0,2.2,35.0,772.0,229.22,133.57
2017,7,21,10,15,826.5,121.0,2.25,35.5,807.5,282.67,174.78
2017,7,21,10,30,836.0,123.0,2.3,36.0,843.0,336.06,217.72
2017,7,21,10,45,843.0,124.5,2.35,36.5,872.0,387.97,259.75
2017,7,21,11,0,850.0,126.0,2.4,37.0,901.0,439.1,300.45
2017,7,21,11,15,855.0,127.0,2.5,37.0,923.0,487.99,339.36
2017,7,21,11,30,860.0,128.0,2.6,37.0,945.0,535.49,376.31
2017,7,21,11,45,858.0,132.5,2.75,37.5,958.0,579.79,409.43
2017,7,21,12,0,856.0,137.0,2.9,38.0,971.0,621.81,440.03
2017,7,21,12,15,857.0,137.0,3.0,38.0,977.0,660.47,468.45
2017,7,21,12,30,858.0,137.0,3.1,38.0,983.0,696.99,494.88
2017,7,21,12,45,857.5,137.5,3.25,38.0,981.5,730.61,519.13
2017,7,21,13,0,857.0,138.0,3.4,38.0,980.0,761.81,541.44
2017,7,21,13,15,855.0,137.5,3.5,38.0,970.0,788.35,559.87
2017,7,21,13,30,853.0,137.0,3.6,38.0,960.0,811.74,575.68
2017,7,21,13,45,849.0,136.0,3.7,38.5,942.5,829.74,586.84
2017,7,21,14,0,845.0,135.0,3.8,39.0,925.0,844.19,595.78
2017,7,21,14,15,839.0,133.5,3.8,38.5,900.0,852.89,603.18
2017,7,21,14,30,833.0,132.0,3.8,38.0,875.0,857.92,608.37
2017,7,21,14,45,821.5,132.0,3.85,38.0,842.5,855.85,608.08
2017,7,21,15,0,810.0,132.0,3.9,38.0,810.0,862.53,613.65
2017,7,21,15,15,799.0,129.5,3.95,38.0,771.5,851.26,607.61
2017,7,21,15,30,788.0,127.0,4.0,38.0,733.0,836.56,599.51
2017,7,21,15,45,771.5,125.0,4.05,38.0,689.5,814.37,586.53
2017,7,21,16,0,755.0,123.0,4.1,38.0,646.0,789.21,571.6
2017,7,21,16,15,736.0,119.0,4.1,37.5,598.0,757.17,552.95
2017,7,21,16,30,717.0,115.0,4.1,37.0,550.0,726.65,535.16
2017,7,21,16,45,690.0,111.5,4.2,36.5,499.0,684.52,509.33
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,641.06,481.44
2017,7,21,17,15,629.5,102.0,4.3,35.5,395.0,589.21,446.35
2017,7,21,17,30,596.0,96.0,4.3,35.0,342.0,537.24,410.16
2017,7,21,17,45,550.0,88.5,4.35,35.0,289.5,475.91,365.1
2017,7,21,18,0,504.0,81.0,4.4,35.0,237.0,416.31,319.93
2017,7,21,18,15,439.5,71.0,4.3,34.5,187.5,346.11,265.63
2017,7,21,18,30,375.0,61.0,4.2,34.0,138.0,276.25,209.87
2017,7,21,18,45,283.0,47.5,4.15,33.5,95.0,201.39,148.93
2017,7,21,19,0,191.0,34.0,4.1,33.0,52.0,136.05,92.76
2017,7,21,19,15,95.5,17.0,4.1,32.5,26.0,62.73,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,2.9,25.0,15.0,11.02,0.0
2017,7,22,6,15,136.5,32.5,3.05,25.5,49.5,24.36,13.23
2017,7,22,6,30,235.0,51.0,3.2,26.0,84.0,38.02,26.14
2017,7,22,6,45,329.5,62.5,3.35,26.5,131.5,46.73,34.01
2017,7,22,7,0,424.0,74.0,3.5,27.0,179.0,55.49,41.65
2017,7,22,7,15,481.5,83.0,3.5,27.5,231.0,64.37,49.16
