Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,7,30,539.0,92.0,3.5,28.0,283.0,70.46,54.11
2017,7,22,7,45,589.5,96.0,3.55,28.5,337.5,72.78,55.77
2017,7,22,8,0,640.0,100.0,3.6,29.0,392.0,75.2,57.45
2017,7,22,8,15,670.0,105.5,3.55,29.5,445.0,78.22,59.6
2017,7,22,8,30,700.0,111.0,3.5,30.0,498.0,81.11,61.61
2017,7,22,8,45,727.5,113.0,3.45,31.0,549.0,88.63,67.24
2017,7,22,9,0,755.0,115.0,3.4,32.0,600.0,89.19,67.17
2017,7,22,9,15,771.5,118.0,3.3,32.5,646.5,90.02,67.49
2017,7,22,9,30,788.0,121.0,3.2,33.0,693.0,117.87,69.17
2017,7,22,9,45,804.0,122.5,3.1,34.0,735.5,171.74,94.76
2017,7,22,10,0,820.0,124.0,3.0,35.0,778.0,226.91,132.04
2017,7,22,10,15,829.5,126.0,2.95,35.5,814.0,287.18,178.47
2017,7,22,10,30,839.0,128.0,2.9,36.0,850.0,340.89,221.75
2017,7,22,10,45,848.0,128.0,2.9,36.5,880.0,392.91,263.95
2017,7,22,11,0,857.0,128.0,2.9,37.0,910.0,444.32,304.94
2017,7,22,11,15,862.0,129.0,2.95,37.0,932.0,493.68,344.25
2017,7,22,11,30,867.0,130.0,3.0,37.0,954.0,541.63,381.54
2017,7,22,11,45,877.0,126.0,3.05,37.5,970.0,587.51,415.61
2017,7,22,12,0,887.0,122.0,3.1,38.0,986.0,631.95,447.73
2017,7,22,12,15,888.0,122.5,3.2,38.0,992.0,672.11,477.22
2017,7,22,12,30,889.0,123.0,3.3,38.0,998.0,710.02,504.61
2017,7,22,12,45,890.0,121.5,3.4,38.5,996.5,744.14,527.96
2017,7,22,13,0,891.0,120.0,3.5,39.0,995.0,775.67,549.16
2017,7,22,13,15,889.0,119.5,3.6,39.0,985.0,802.75,567.26
2017,7,22,13,30,887.0,119.0,3.7,39.0,975.0,826.55,583.24
2017,7,22,13,45,884.0,117.5,3.8,39.0,957.0,845.23,596.0
2017,7,22,14,0,881.0,116.0,3.9,39.0,939.0,860.25,606.52
2017,7,22,14,15,875.0,115.0,3.95,39.0,914.0,869.43,613.18
2017,7,22,14,30,869.0,114.0,4.0,39.0,889.0,874.83,617.57
2017,7,22,14,45,861.5,112.5,4.05,39.0,856.5,874.71,618.55
2017,7,22,15,0,854.0,111.0,4.1,39.0,824.0,870.88,617.3
2017,7,22,15,15,648.5,202.5,4.1,38.5,729.0,799.52,571.92
2017,7,22,15,30,443.0,294.0,4.1,38.0,634.0,698.93,502.73
2017,7,22,15,45,624.5,198.0,4.15,38.0,647.0,768.63,555.81
2017,7,22,16,0,806.0,102.0,4.2,38.0,660.0,811.62,587.24
2017,7,22,16,15,593.5,168.0,4.2,37.5,562.0,696.43,510.41
2017,7,22,16,30,381.0,234.0,4.2,37.0,464.0,552.55,409.19
2017,7,22,16,45,551.0,162.0,4.25,37.0,461.5,621.59,463.06
2017,7,22,17,0,721.0,90.0,4.3,37.0,459.0,662.78,495.71
2017,7,22,17,15,689.5,85.5,4.3,36.5,405.5,614.76,463.67
2017,7,22,17,30,658.0,81.0,4.3,36.0,352.0,563.8,428.53
2017,7,22,17,45,611.0,75.5,4.3,35.5,298.0,501.77,383.99
2017,7,22,18,0,564.0,70.0,4.3,35.0,244.0,441.47,339.11
2017,7,22,18,15,499.0,62.0,4.2,34.5,193.0,370.61,284.35
2017,7,22,18,30,434.0,54.0,4.1,34.0,142.0,304.21,231.04
2017,7,22,18,45,331.5,43.0,4.0,33.5,98.0,222.7,164.78
2017,7,22,19,0,229.0,32.0,3.9,33.0,54.0,149.37,101.62
2017,7,22,19,15,114.5,16.0,3.95,32.5,27.0,68.03,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,22.0,13.0,3.1,25.0,14.0,10.23,0.0
2017,7,23,6,15,114.5,32.0,3.2,25.0,47.5,23.95,12.79
2017,7,23,6,30,207.0,51.0,3.3,25.0,81.0,37.85,26.09
2017,7,23,6,45,296.5,64.5,3.45,25.5,127.0,47.83,35.08
2017,7,23,7,0,386.0,78.0,3.6,26.0,173.0,57.78,43.78
2017,7,23,7,15,445.0,87.5,3.65,26.5,224.0,64.67,49.63
2017,7,23,7,30,504.0,97.0,3.7,27.0,275.0,73.66,57.05
2017,7,23,7,45,551.0,103.5,3.75,27.5,328.5,77.47,59.95
2017,7,23,8,0,598.0,110.0,3.8,28.0,382.0,81.23,62.74
2017,7,23,8,15,629.5,116.0,3.75,28.5,434.0,84.27,64.88
2017,7,23,8,30,661.0,122.0,3.7,29.0,486.0,87.17,66.88
2017,7,23,8,45,686.5,125.5,3.65,29.5,536.0,88.26,67.38
2017,7,23,9,0,712.0,129.0,3.6,30.0,586.0,89.28,67.83
2017,7,23,9,15,730.0,133.0,3.5,30.5,632.5,98.15,74.67
2017,7,23,9,30,748.0,137.0,3.4,31.0,679.0,125.86,76.47
2017,7,23,9,45,761.5,140.5,3.35,31.5,720.5,178.42,102.39
2017,7,23,10,0,775.0,144.0,3.3,32.0,762.0,232.08,139.49
2017,7,23,10,15,785.5,146.5,3.15,32.5,797.5,285.25,181.03
2017,7,23,10,30,796.0,149.0,3.0,33.0,833.0,338.67,224.34
2017,7,23,10,45,804.0,150.5,2.95,33.5,862.5,390.58,266.66
2017,7,23,11,0,812.0,152.0,2.9,34.0,892.0,441.99,307.8
2017,7,23,11,15,817.5,153.5,2.85,34.0,914.0,491.52,347.2
2017,7,23,11,30,823.0,155.0,2.8,34.0,936.0,539.88,384.67
2017,7,23,11,45,814.5,164.5,2.75,34.5,947.5,584.7,417.71
2017,7,23,12,0,806.0,174.0,2.7,35.0,959.0,626.93,447.81
2017,7,23,12,15,808.0,174.5,2.75,35.0,965.5,666.85,476.9
2017,7,23,12,30,810.0,175.0,2.8,35.0,972.0,704.79,504.09
2017,7,23,12,45,809.5,175.0,2.85,35.5,970.5,738.46,526.87
2017,7,23,13,0,809.0,175.0,2.9,36.0,969.0,769.62,547.56
2017,7,23,13,15,807.0,174.5,2.95,36.0,959.5,796.39,566.21
2017,7,23,13,30,805.0,174.0,3.0,36.0,950.0,819.98,582.65
2017,7,23,13,45,799.5,173.5,3.1,36.5,932.5,837.31,593.67
2017,7,23,14,0,794.0,173.0,3.2,37.0,915.0,851.06,602.23
2017,7,23,14,15,609.5,270.5,3.2,37.0,830.5,802.19,567.74
2017,7,23,14,30,425.0,368.0,3.2,37.0,746.0,735.35,520.71
2017,7,23,14,45,217.0,290.5,3.2,37.0,483.5,472.26,341.57
2017,7,23,15,0,9.0,213.0,3.2,37.0,221.0,177.45,127.14
2017,7,23,15,15,4.5,168.5,3.15,36.5,172.5,136.97,97.99
2017,7,23,15,30,0.0,124.0,3.1,36.0,124.0,96.79,68.13
2017,7,23,15,45,0.0,115.5,3.1,36.0,115.5,89.91,63.13
2017,7,23,16,0,0.0,107.0,3.1,36.0,107.0,83.02,58.09
2017,7,23,16,15,24.0,176.5,3.05,35.5,191.5,172.6,127.07
2017,7,23,16,30,48.0,246.0,3.0,35.0,276.0,261.8,194.74
2017,7,23,16,45,52.5,226.0,2.95,35.0,255.5,247.16,184.42
2017,7,23,17,0,57.0,206.0,2.9,35.0,235.0,232.01,173.87
2017,7,23,17,15,67.5,185.0,2.8,34.5,216.0,219.56,165.7
2017,7,23,17,30,78.0,164.0,2.7,34.0,197.0,206.1,156.52
2017,7,23,17,45,66.5,141.0,2.6,34.0,166.0,175.08,132.79
2017,7,23,18,0,55.0,118.0,2.5,34.0,135.0,144.61,109.09
2017,7,23,18,15,40.5,94.5,2.2,33.0,106.0,112.44,83.91
2017,7,23,18,30,26.0,71.0,1.9,32.0,77.0,81.01,58.77
2017,7,23,18,45,13.0,49.0,1.6,31.5,52.0,52.76,35.74
2017,7,23,19,0,0.0,27.0,1.3,31.0,27.0,21.57,10.3
2017,7,23,19,15,0.0,13.5,1.35,30.5,13.5,10.3,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.0,22.75,11.69
2017,7,24,6,30,39.0,57.0,3.4,25.0,62.0,40.79,28.51
2017,7,24,6,45,102.0,84.0,3.6,25.5,106.5,58.86,44.39
2017,7,24,7,0,165.0,111.0,3.8,26.0,151.0,76.77,59.87
2017,7,24,7,15,150.0,124.5,3.95,26.5,168.5,86.28,67.92
2017,7,24,7,30,135.0,138.0,4.1,27.0,186.0,95.34,75.31
2017,7,24,7,45,114.0,162.5,4.35,27.5,207.5,109.87,87.08
2017,7,24,8,0,93.0,187.0,4.6,28.0,229.0,127.38,101.1
2017,7,24,8,15,290.5,188.0,4.6,28.5,343.5,124.28,97.94
2017,7,24,8,30,488.0,189.0,4.6,29.0,458.0,123.32,96.59
2017,7,24,8,45,529.5,192.0,4.65,29.5,509.0,124.23,96.79
2017,7,24,9,0,571.0,195.0,4.7,30.0,560.0,125.13,96.99
2017,7,24,9,15,592.5,201.0,4.5,30.5,606.0,126.0,97.18
2017,7,24,9,30,614.0,207.0,4.3,31.0,652.0,151.11,98.4
2017,7,24,9,45,637.0,209.0,4.15,32.0,694.0,197.43,121.27
2017,7,24,10,0,660.0,211.0,4.0,33.0,736.0,246.26,154.23
2017,7,24,10,15,672.5,214.5,3.95,33.5,771.5,295.67,192.31
2017,7,24,10,30,685.0,218.0,3.9,34.0,807.0,345.85,232.37
2017,7,24,10,45,700.5,217.0,3.85,34.5,837.5,394.79,271.55
2017,7,24,11,0,716.0,216.0,3.8,35.0,868.0,444.27,310.53
2017,7,24,11,15,723.0,218.0,3.8,35.0,890.0,492.07,348.27
2017,7,24,11,30,730.0,220.0,3.8,35.0,912.0,539.14,384.61
2017,7,24,11,45,733.5,221.5,3.8,35.5,926.5,582.99,416.98
2017,7,24,12,0,737.0,223.0,3.8,36.0,941.0,625.42,447.47
2017,7,24,12,15,739.0,224.0,3.75,36.0,947.0,664.99,476.04
2017,7,24,12,30,741.0,225.0,3.7,36.0,953.0,702.75,502.79
2017,7,24,12,45,743.5,222.5,3.7,36.5,952.0,736.15,525.27
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,767.15,545.74
2017,7,24,13,15,743.0,219.0,3.65,37.0,941.5,792.37,562.97
2017,7,24,13,30,740.0,218.0,3.6,37.0,932.0,814.39,577.94
2017,7,24,13,45,737.0,215.0,3.6,37.5,914.5,831.31,588.52
2017,7,24,14,0,734.0,212.0,3.6,38.0,897.0,844.76,596.8
2017,7,24,14,15,726.5,209.5,3.55,37.5,872.0,851.27,602.8
2017,7,24,14,30,719.0,207.0,3.5,37.0,847.0,854.2,606.57
2017,7,24,14,45,633.5,252.0,3.45,37.0,800.5,828.21,588.36
2017,7,24,15,0,548.0,297.0,3.4,37.0,754.0,794.44,565.2
2017,7,24,15,15,397.0,327.5,3.4,37.0,650.0,691.49,495.29
2017,7,24,15,30,246.0,358.0,3.4,37.0,546.0,573.62,413.73
2017,7,24,15,45,192.5,338.5,3.45,37.0,480.5,490.69,357.12
2017,7,24,16,0,139.0,319.0,3.5,37.0,415.0,426.74,312.18
2017,7,24,16,15,88.5,278.5,3.55,36.5,338.0,326.46,240.89
2017,7,24,16,30,38.0,238.0,3.6,36.0,261.0,245.88,181.84
2017,7,24,16,45,19.0,193.5,3.7,36.0,205.0,174.38,128.63
2017,7,24,17,0,0.0,149.0,3.8,36.0,149.0,120.55,87.69
2017,7,24,17,15,0.0,123.0,3.75,35.5,123.0,98.5,71.28
2017,7,24,17,30,0.0,97.0,3.7,35.0,97.0,76.47,54.55
2017,7,24,17,45,0.0,81.5,3.65,34.5,81.5,63.76,44.87
2017,7,24,18,0,0.0,66.0,3.6,34.0,66.0,51.03,34.98
2017,7,24,18,15,0.0,51.5,3.5,33.0,51.5,39.43,25.86
2017,7,24,18,30,0.0,37.0,3.4,32.0,37.0,28.26,16.89
2017,7,24,18,45,0.0,24.5,3.35,31.5,24.5,18.66,9.02
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,9.11,1.04
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,4.55,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,6.29,0.0
2017,7,25,6,15,54.0,32.5,3.4,24.5,40.0,24.07,12.52
2017,7,25,6,30,107.0,57.0,3.6,25.0,72.0,41.06,28.7
2017,7,25,6,45,197.5,74.5,3.85,25.5,117.0,53.8,40.09
2017,7,25,7,0,288.0,92.0,4.1,26.0,162.0,66.5,51.17
2017,7,25,7,15,145.0,103.0,4.1,26.5,138.5,73.94,57.48
2017,7,25,7,30,2.0,114.0,4.1,27.0,115.0,83.15,65.06
2017,7,25,7,45,269.0,121.0,4.2,28.0,242.5,85.37,66.46
2017,7,25,8,0,536.0,128.0,4.3,29.0,370.0,90.65,70.32
2017,7,25,8,15,569.5,135.0,4.3,29.5,422.0,95.81,74.15
2017,7,25,8,30,603.0,142.0,4.3,30.0,474.0,98.81,76.17
2017,7,25,8,45,323.0,200.5,4.3,30.5,380.5,130.65,101.59
2017,7,25,9,0,43.0,259.0,4.3,31.0,287.0,170.19,132.71
2017,7,25,9,15,368.5,211.0,4.2,31.5,476.0,125.86,96.59
2017,7,25,9,30,694.0,163.0,4.1,32.0,665.0,131.26,80.86
2017,7,25,9,45,709.5,166.5,4.1,32.5,706.0,182.21,106.72
2017,7,25,10,0,725.0,170.0,4.1,33.0,747.0,234.59,143.05
2017,7,25,10,15,736.5,173.0,4.1,33.5,782.5,286.89,183.84
2017,7,25,10,30,748.0,176.0,4.1,34.0,818.0,343.81,229.48
2017,7,25,10,45,757.5,177.0,4.1,34.5,847.0,393.65,270.06
2017,7,25,11,0,767.0,178.0,4.1,35.0,876.0,443.27,309.81
2017,7,25,11,15,773.0,180.0,4.1,35.0,897.5,491.48,348.31
2017,7,25,11,30,779.0,182.0,4.1,35.0,919.0,538.71,385.16
2017,7,25,11,45,793.0,175.5,4.1,35.5,936.0,583.36,418.53
2017,7,25,12,0,807.0,169.0,4.1,36.0,953.0,627.12,450.41
2017,7,25,12,15,808.0,169.5,4.1,36.0,959.0,666.48,479.32
2017,7,25,12,30,809.0,170.0,4.1,36.0,965.0,703.77,506.23
2017,7,25,12,45,490.5,335.5,4.1,36.5,817.5,644.19,460.95
2017,7,25,13,0,172.0,501.0,4.1,37.0,670.0,544.48,386.93
2017,7,25,13,15,488.0,334.5,4.1,37.0,806.0,688.3,492.07
2017,7,25,13,30,804.0,168.0,4.1,37.0,942.0,817.76,584.79
2017,7,25,13,45,800.5,166.0,4.1,37.0,924.5,835.33,595.94
2017,7,25,14,0,797.0,164.0,4.1,37.0,907.0,849.34,605.51
2017,7,25,14,15,556.0,289.5,4.1,37.0,801.0,773.02,551.54
2017,7,25,14,30,315.0,415.0,4.1,37.0,695.0,670.08,478.12
2017,7,25,14,45,501.0,309.0,4.15,37.0,735.0,760.46,544.86
2017,7,25,15,0,687.0,203.0,4.2,37.0,775.0,837.31,601.07
2017,7,25,15,15,673.0,199.0,4.2,37.0,737.5,822.77,592.04
2017,7,25,15,30,659.0,195.0,4.2,37.0,700.0,805.09,581.48
2017,7,25,15,45,639.0,191.0,4.25,37.0,656.5,779.25,565.57
2017,7,25,16,0,619.0,187.0,4.3,37.0,613.0,750.81,547.8
2017,7,25,16,15,595.5,180.5,4.3,36.5,566.0,714.68,525.59
2017,7,25,16,30,572.0,174.0,4.3,36.0,519.0,676.62,501.69
2017,7,25,16,45,537.5,168.0,4.3,35.5,468.0,621.38,465.27
2017,7,25,17,0,503.0,162.0,4.3,35.0,417.0,574.18,433.58
2017,7,25,17,15,463.0,152.0,4.3,34.5,365.5,518.93,395.25
2017,7,25,17,30,423.0,142.0,4.3,34.0,314.0,464.65,356.58
2017,7,25,17,45,365.5,130.0,4.3,34.0,263.0,398.4,307.0
2017,7,25,18,0,308.0,118.0,4.3,34.0,212.0,322.9,249.3
2017,7,25,18,15,242.5,100.0,4.2,33.5,164.5,255.06,196.21
2017,7,25,18,30,177.0,82.0,4.1,33.0,117.0,192.95,146.28
2017,7,25,18,45,108.0,58.0,4.05,32.5,77.5,118.37,86.19
2017,7,25,19,0,39.0,34.0,4.0,32.0,38.0,58.89,36.78
2017,7,25,19,15,19.5,17.0,4.1,31.5,19.0,20.27,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.5,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,25.0,11.0,8.65,0.0
2017,7,26,6,15,108.5,30.0,3.0,25.0,44.0,22.49,11.08
2017,7,26,6,30,202.0,49.0,3.2,25.0,77.0,36.42,24.79
2017,7,26,6,45,313.0,59.5,3.4,25.5,124.5,44.52,32.23
2017,7,26,7,0,424.0,70.0,3.6,26.0,172.0,52.78,39.51
2017,7,26,7,15,483.5,78.5,3.7,26.5,224.0,61.15,46.64
2017,7,26,7,30,543.0,87.0,3.8,27.0,276.0,67.01,51.45
2017,7,26,7,45,599.5,89.5,3.95,27.5,331.5,68.53,52.46
2017,7,26,8,0,656.0,92.0,4.1,28.0,387.0,70.25,53.59
2017,7,26,8,15,685.5,96.5,4.2,28.5,440.0,72.84,55.42
2017,7,26,8,30,715.0,101.0,4.3,29.0,493.0,81.66,62.38
2017,7,26,8,45,741.5,103.0,4.4,30.0,544.0,82.49,62.56
2017,7,26,9,0,768.0,105.0,4.5,31.0,595.0,83.31,62.75
2017,7,26,9,15,784.5,108.0,4.55,31.5,642.0,84.43,63.32
2017,7,26,9,30,801.0,111.0,4.6,32.0,689.0,115.74,66.4
2017,7,26,9,45,815.5,112.5,4.65,32.5,731.0,178.35,99.78
2017,7,26,10,0,830.0,114.0,4.7,33.0,773.0,233.13,137.98
2017,7,26,10,15,839.0,115.5,4.7,33.5,809.0,287.29,180.93
2017,7,26,10,30,848.0,117.0,4.7,34.0,845.0,341.31,225.5
2017,7,26,10,45,855.5,118.5,4.7,34.5,874.5,394.43,269.48
2017,7,26,11,0,863.0,120.0,4.7,35.0,904.0,446.8,312.11
2017,7,26,11,15,868.0,121.0,4.65,35.0,926.0,496.72,352.52
2017,7,26,11,30,873.0,122.0,4.6,35.0,948.0,545.21,390.85
2017,7,26,11,45,860.0,133.5,4.6,35.5,958.0,588.89,423.92
2017,7,26,12,0,847.0,145.0,4.6,36.0,968.0,629.27,453.59
2017,7,26,12,15,848.0,145.5,4.55,36.0,974.0,668.36,482.5
2017,7,26,12,30,849.0,146.0,4.5,36.0,980.0,705.33,509.32
2017,7,26,12,45,848.0,146.5,4.5,36.5,978.0,738.67,532.19
2017,7,26,13,0,847.0,147.0,4.5,37.0,976.0,769.53,552.92
2017,7,26,13,15,844.5,146.5,4.45,37.0,966.0,795.71,570.75
2017,7,26,13,30,842.0,146.0,4.4,37.0,956.0,818.75,585.96
2017,7,26,13,45,837.5,145.0,4.4,37.0,938.0,836.38,597.83
2017,7,26,14,0,833.0,144.0,4.4,37.0,920.0,850.48,607.49
2017,7,26,14,15,827.0,142.5,4.4,37.0,895.0,859.25,613.78
2017,7,26,14,30,821.0,141.0,4.4,37.0,870.0,864.38,617.83
2017,7,26,14,45,571.5,260.0,4.4,37.0,758.5,783.75,562.14
2017,7,26,15,0,322.0,379.0,4.4,37.0,647.0,656.72,472.09
2017,7,26,15,15,242.0,372.0,4.4,37.0,568.0,583.06,421.54
2017,7,26,15,30,162.0,365.0,4.4,37.0,489.0,489.82,356.2
2017,7,26,15,45,484.5,231.5,4.45,37.0,571.0,678.27,496.54
2017,7,26,16,0,807.0,98.0,4.5,37.0,653.0,805.69,587.48
2017,7,26,16,15,790.0,95.0,4.5,36.5,604.5,784.56,575.36
2017,7,26,16,30,773.0,92.0,4.5,36.0,556.0,751.34,555.72
2017,7,26,16,45,751.0,88.0,4.5,35.5,504.5,710.7,530.7
2017,7,26,17,0,729.0,84.0,4.5,35.0,453.0,668.3,503.99
2017,7,26,17,15,698.0,79.5,4.45,34.5,399.5,617.35,470.42
2017,7,26,17,30,667.0,75.0,4.4,34.0,346.0,568.45,436.31
2017,7,26,17,45,623.5,69.5,4.4,34.0,292.5,507.93,391.68
2017,7,26,18,0,580.0,64.0,4.4,34.0,239.0,448.92,346.71
2017,7,26,18,15,514.0,56.5,4.15,33.0,188.0,376.91,291.14
2017,7,26,18,30,448.0,49.0,3.9,32.0,137.0,309.55,236.93
2017,7,26,18,45,342.0,38.5,3.7,31.5,93.0,225.73,168.0
2017,7,26,19,0,236.0,28.0,3.5,31.0,49.0,152.59,101.91
2017,7,26,19,15,118.0,14.0,3.45,30.5,24.5,52.88,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,8.65,0.0
2017,7,27,6,15,154.5,27.0,2.15,24.5,45.5,20.45,9.37
2017,7,27,6,30,271.0,43.0,2.3,25.0,79.0,32.59,21.58
2017,7,27,6,45,369.0,53.0,2.5,25.5,127.0,42.44,30.45
2017,7,27,7,0,467.0,63.0,2.7,26.0,175.0,50.22,37.33
2017,7,27,7,15,524.5,70.5,2.8,27.0,227.0,55.67,41.89
2017,7,27,7,30,582.0,78.0,2.9,28.0,279.0,61.08,46.23
2017,7,27,7,45,625.0,83.0,3.05,29.0,333.0,64.46,48.72
2017,7,27,8,0,668.0,88.0,3.2,30.0,387.0,67.83,51.12
2017,7,27,8,15,696.5,92.5,3.2,30.5,440.0,70.53,53.03
2017,7,27,8,30,725.0,97.0,3.2,31.0,493.0,79.18,59.8
2017,7,27,8,45,746.5,100.5,3.25,31.5,543.0,81.0,60.92
2017,7,27,9,0,768.0,104.0,3.3,32.0,593.0,82.71,61.97
2017,7,27,9,15,784.0,107.0,3.25,32.5,639.5,83.84,62.54
2017,7,27,9,30,800.0,110.0,3.2,33.0,686.0,115.98,65.9
2017,7,27,9,45,813.0,112.0,3.2,33.5,728.0,178.71,99.43
2017,7,27,10,0,826.0,114.0,3.2,34.0,770.0,233.44,137.45
2017,7,27,10,15,835.5,116.0,3.2,34.5,806.0,287.88,180.21
2017,7,27,10,30,845.0,118.0,3.2,35.0,842.0,342.25,224.51
2017,7,27,10,45,853.0,119.0,3.2,35.5,871.5,395.16,267.76
2017,7,27,11,0,861.0,120.0,3.2,36.0,901.0,447.38,309.64
2017,7,27,11,15,865.5,121.0,3.2,36.0,923.0,497.04,349.32
2017,7,27,11,30,870.0,122.0,3.2,36.0,945.0,545.23,386.87
2017,7,27,11,45,884.5,114.5,3.25,36.5,962.0,591.65,421.52
2017,7,27,12,0,899.0,107.0,3.3,37.0,979.0,636.87,454.38
2017,7,27,12,15,900.0,107.5,3.35,37.0,985.5,677.68,484.28
2017,7,27,12,30,901.0,108.0,3.4,37.0,992.0,716.12,511.96
2017,7,27,12,45,900.5,107.5,3.5,37.5,990.0,750.23,535.35
2017,7,27,13,0,900.0,107.0,3.6,38.0,988.0,781.55,555.85
2017,7,27,13,15,898.0,106.5,3.65,38.0,978.0,808.67,573.78
2017,7,27,13,30,896.0,106.0,3.7,38.0,968.0,832.45,589.58
2017,7,27,13,45,892.5,105.5,3.8,38.0,950.5,851.47,602.62
2017,7,27,14,0,889.0,105.0,3.9,38.0,933.0,866.85,613.41
2017,7,27,14,15,884.0,103.5,3.95,38.0,907.5,876.28,620.27
2017,7,27,14,30,879.0,102.0,4.0,38.0,882.0,881.91,624.83
2017,7,27,14,45,864.5,104.5,4.05,38.0,848.0,879.19,624.15
2017,7,27,15,0,850.0,107.0,4.1,38.0,814.0,872.84,621.29
2017,7,27,15,15,506.0,235.5,4.1,38.0,651.0,705.44,508.31
2017,7,27,15,30,162.0,364.0,4.1,38.0,488.0,489.66,353.78
2017,7,27,15,45,482.0,231.5,4.2,38.0,568.5,677.51,493.37
2017,7,27,16,0,802.0,99.0,4.3,38.0,649.0,813.9,589.88
2017,7,27,16,15,784.0,96.0,4.3,37.5,600.5,782.47,570.88
2017,7,27,16,30,766.0,93.0,4.3,37.0,552.0,748.5,550.91
2017,7,27,16,45,742.0,90.0,4.35,36.5,500.5,707.53,525.95
2017,7,27,17,0,718.0,87.0,4.4,36.0,449.0,664.91,499.34
2017,7,27,17,15,686.0,82.5,4.35,35.5,395.5,616.13,467.3
2017,7,27,17,30,654.0,78.0,4.3,35.0,342.0,564.55,431.45
2017,7,27,17,45,609.5,72.0,4.25,35.0,289.0,503.16,386.31
2017,7,27,18,0,565.0,66.0,4.2,35.0,236.0,443.38,340.9
2017,7,27,18,15,498.0,58.0,4.0,34.5,185.0,370.72,284.54
2017,7,27,18,30,431.0,50.0,3.8,34.0,134.0,302.83,229.83
2017,7,27,18,45,327.0,39.0,3.6,33.5,90.5,220.02,162.24
2017,7,27,19,0,223.0,28.0,3.4,33.0,47.0,147.78,96.76
2017,7,27,19,15,111.5,14.0,3.4,32.5,23.5,50.73,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,8.65,0.0
2017,7,28,6,15,173.5,26.5,2.65,24.5,46.5,20.15,8.89
2017,7,28,6,30,300.0,42.0,2.9,25.0,81.0,32.04,21.09
2017,7,28,6,45,404.0,50.5,3.15,26.0,130.5,40.74,28.93
2017,7,28,7,0,508.0,59.0,3.4,27.0,180.0,47.57,34.91
2017,7,28,7,15,565.0,66.0,3.5,27.5,233.5,52.85,39.41
2017,7,28,7,30,622.0,73.0,3.6,28.0,287.0,58.1,43.72
2017,7,28,7,45,669.5,76.0,3.75,29.0,343.0,60.4,45.33
2017,7,28,8,0,717.0,79.0,3.9,30.0,399.0,67.9,51.19
2017,7,28,8,15,744.5,82.5,3.9,30.5,453.0,70.38,52.92
2017,7,28,8,30,772.0,86.0,3.9,31.0,507.0,72.8,54.59
2017,7,28,8,45,796.5,87.5,3.95,32.0,559.5,73.77,54.93
2017,7,28,9,0,821.0,89.0,4.0,33.0,612.0,83.66,62.49
2017,7,28,9,15,836.0,91.5,3.95,33.5,659.0,85.52,63.65
2017,7,28,9,30,851.0,94.0,3.9,34.0,706.0,119.91,67.13
2017,7,28,9,45,865.0,94.5,3.85,34.5,749.0,176.03,94.98
2017,7,28,10,0,879.0,95.0,3.8,35.0,792.0,233.0,134.66
2017,7,28,10,15,887.0,97.0,3.75,35.5,828.5,290.06,179.66
2017,7,28,10,30,895.0,99.0,3.7,36.0,865.0,346.83,226.06
2017,7,28,10,45,902.5,99.0,3.7,36.5,894.5,401.58,270.94
2017,7,28,11,0,910.0,99.0,3.7,37.0,924.0,455.48,314.3
2017,7,28,11,15,914.0,100.0,3.65,37.5,946.5,507.34,354.93
2017,7,28,11,30,918.0,101.0,3.6,38.0,969.0,557.56,393.05
2017,7,28,11,45,905.0,112.5,3.55,38.5,978.5,603.66,426.95
2017,7,28,12,0,892.0,124.0,3.5,39.0,988.0,646.31,457.3
2017,7,28,12,15,892.5,124.0,3.45,39.0,994.5,686.46,486.16
2017,7,28,12,30,893.0,124.0,3.4,39.0,1001.0,724.23,512.76
2017,7,28,12,45,893.0,124.0,3.4,39.0,998.5,759.18,537.14
2017,7,28,13,0,893.0,124.0,3.4,39.0,996.0,791.45,559.08
2017,7,28,13,15,890.5,123.5,3.35,39.0,985.5,818.42,576.28
2017,7,28,13,30,888.0,123.0,3.3,39.0,975.0,842.06,591.34
2017,7,28,13,45,884.0,121.5,3.25,39.5,957.0,860.1,601.57
2017,7,28,14,0,880.0,120.0,3.2,40.0,939.0,874.43,609.49
2017,7,28,14,15,874.0,119.0,3.15,40.0,913.0,883.7,615.58
2017,7,28,14,30,868.0,118.0,3.1,40.0,887.0,889.18,619.42
2017,7,28,14,45,859.0,116.5,3.1,40.0,854.0,887.76,619.37
2017,7,28,15,0,850.0,115.0,3.1,40.0,821.0,882.59,617.12
2017,7,28,15,15,839.5,113.0,3.05,39.5,782.0,871.96,612.55
2017,7,28,15,30,829.0,111.0,3.0,39.0,743.0,857.82,605.85
2017,7,28,15,45,815.5,108.0,3.0,39.0,698.5,847.13,600.5
2017,7,28,16,0,802.0,105.0,3.0,39.0,654.0,822.43,586.14
2017,7,28,16,15,784.0,102.0,2.95,38.5,605.0,790.98,568.35
2017,7,28,16,30,766.0,99.0,2.9,38.0,556.0,756.95,548.69
2017,7,28,16,45,742.5,95.0,2.9,38.0,504.0,715.17,522.68
2017,7,28,17,0,719.0,91.0,2.9,38.0,452.0,671.68,495.13
2017,7,28,17,15,686.0,86.0,2.75,37.5,398.0,621.87,462.84
2017,7,28,17,30,653.0,81.0,2.6,37.0,344.0,568.87,426.68
2017,7,28,17,45,607.0,74.5,2.5,36.5,290.0,505.81,382.2
2017,7,28,18,0,561.0,68.0,2.4,36.0,236.0,444.46,337.3
2017,7,28,18,15,492.5,60.0,2.15,35.0,184.5,370.92,281.73
2017,7,28,18,30,424.0,52.0,1.9,34.0,133.0,302.22,227.57
2017,7,28,18,45,316.5,40.0,1.65,33.0,89.5,216.82,159.07
2017,7,28,19,0,209.0,28.0,1.4,32.0,46.0,140.25,90.49
2017,7,28,19,15,104.5,14.0,1.55,31.5,23.0,48.39,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,13.5,5.0,2.65,24.0,5.5,0.0,0.0
2017,7,29,6,0,27.0,10.0,2.9,24.0,11.0,7.87,0.0
2017,7,29,6,15,142.5,27.0,3.05,24.5,44.5,20.4,8.76
2017,7,29,6,30,258.0,44.0,3.2,25.0,78.0,33.21,22.02
2017,7,29,6,45,360.5,54.5,3.35,26.0,126.0,41.43,29.5
2017,7,29,7,0,463.0,65.0,3.5,27.0,174.0,51.81,38.49
2017,7,29,7,15,523.0,73.0,3.4,27.5,227.0,57.59,43.42
2017,7,29,7,30,583.0,81.0,3.3,28.0,280.0,63.33,48.13
2017,7,29,7,45,631.5,85.0,3.25,29.0,336.0,66.01,50.03
2017,7,29,8,0,680.0,89.0,3.2,30.0,392.0,68.77,51.91
2017,7,29,8,15,709.5,93.5,3.0,31.0,445.5,71.5,53.72
2017,7,29,8,30,739.0,98.0,2.8,32.0,499.0,80.25,60.41
2017,7,29,8,45,764.0,100.5,2.65,33.0,551.0,81.5,60.92
2017,7,29,9,0,789.0,103.0,2.5,34.0,603.0,82.71,61.41
2017,7,29,9,15,805.0,105.5,2.25,34.5,650.5,83.6,61.78
2017,7,29,9,30,821.0,108.0,2.0,35.0,698.0,118.18,65.66
2017,7,29,9,45,834.0,110.0,1.75,36.0,740.5,182.36,99.75
2017,7,29,10,0,847.0,112.0,1.5,37.0,783.0,238.52,137.9
2017,7,29,10,15,856.0,114.0,1.4,37.5,819.5,294.24,180.61
2017,7,29,10,30,865.0,116.0,1.3,38.0,856.0,349.81,224.45
2017,7,29,10,45,872.0,117.5,1.2,38.5,885.5,403.96,266.91
2017,7,29,11,0,879.0,119.0,1.1,39.0,915.0,457.29,307.56
2017,7,29,11,15,883.5,120.0,1.1,39.0,937.0,508.05,346.21
2017,7,29,11,30,888.0,121.0,1.1,39.0,959.0,557.3,382.63
2017,7,29,11,45,891.5,121.5,1.15,39.5,973.5,603.95,415.7
2017,7,29,12,0,895.0,122.0,1.2,40.0,988.0,648.65,446.46
2017,7,29,12,15,896.0,122.0,1.3,40.0,994.5,689.29,475.15
2017,7,29,12,30,897.0,122.0,1.4,40.0,1001.0,727.57,501.8
2017,7,29,12,45,896.0,122.5,1.55,40.5,999.0,762.3,525.06
2017,7,29,13,0,895.0,123.0,1.7,41.0,997.0,794.28,545.83
2017,7,29,13,15,893.0,122.5,1.8,41.0,986.5,821.7,563.6
2017,7,29,13,30,891.0,122.0,1.9,41.0,976.0,845.8,579.4
2017,7,29,13,45,886.0,121.5,2.05,41.0,958.0,863.88,592.01
2017,7,29,14,0,881.0,121.0,2.2,41.0,940.0,878.25,602.47
2017,7,29,14,15,875.5,119.5,2.3,41.0,914.5,887.54,609.52
2017,7,29,14,30,870.0,118.0,2.4,41.0,889.0,893.02,614.37
2017,7,29,14,45,862.0,116.5,2.5,41.0,856.0,892.48,615.63
2017,7,29,15,0,854.0,115.0,2.6,41.0,823.0,888.19,614.72
2017,7,29,15,15,843.5,113.0,2.65,41.0,784.0,877.52,609.58
2017,7,29,15,30,833.0,111.0,2.7,41.0,745.0,863.31,602.34
2017,7,29,15,45,818.5,108.5,2.8,41.0,700.5,852.25,597.51
2017,7,29,16,0,804.0,106.0,2.9,41.0,656.0,827.15,583.7
2017,7,29,16,15,785.5,103.0,2.95,40.5,606.5,795.18,566.34
2017,7,29,16,30,767.0,100.0,3.0,40.0,557.0,760.64,547.07
2017,7,29,16,45,741.5,96.5,3.05,40.0,504.5,717.71,520.71
2017,7,29,17,0,716.0,93.0,3.1,40.0,452.0,673.16,492.83
2017,7,29,17,15,682.5,88.0,2.95,39.5,397.5,623.24,460.66
2017,7,29,17,30,649.0,83.0,2.8,39.0,343.0,569.9,424.51
2017,7,29,17,45,600.0,77.0,2.65,38.5,288.5,505.46,379.17
2017,7,29,18,0,551.0,71.0,2.5,38.0,234.0,442.93,333.57
2017,7,29,18,15,481.0,62.0,2.2,37.0,182.5,367.63,277.04
2017,7,29,18,30,411.0,53.0,1.9,36.0,131.0,297.36,222.05
2017,7,29,18,45,301.0,40.5,1.6,35.0,87.5,210.71,153.1
2017,7,29,19,0,191.0,28.0,1.3,34.0,44.0,132.86,83.49
2017,7,29,19,15,95.5,14.0,1.3,33.5,22.0,45.3,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,26.0,8.0,6.29,0.0
2017,7,30,6,15,105.0,27.0,1.05,26.5,39.5,20.33,8.28
2017,7,30,6,30,196.0,46.0,1.1,27.0,71.0,34.27,22.67
2017,7,30,6,45,282.0,60.5,1.15,27.5,116.5,44.96,32.26
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,55.59,41.5
2017,7,30,7,15,428.5,85.5,1.2,28.5,212.5,63.18,47.91
2017,7,30,7,30,489.0,96.0,1.2,29.0,263.0,70.68,54.04
2017,7,30,7,45,535.5,103.5,1.25,30.0,316.0,77.55,59.35
2017,7,30,8,0,582.0,111.0,1.3,31.0,369.0,81.95,62.49
2017,7,30,8,15,614.0,117.0,1.2,31.5,421.0,84.94,64.53
2017,7,30,8,30,646.0,123.0,1.1,32.0,473.0,87.8,66.45
2017,7,30,8,45,670.0,128.0,1.0,33.0,523.0,89.72,67.43
2017,7,30,9,0,694.0,133.0,0.9,34.0,573.0,91.5,68.3
2017,7,30,9,15,712.0,137.0,0.85,34.5,619.0,92.38,68.62
2017,7,30,9,30,730.0,141.0,0.8,35.0,665.0,133.41,78.62
2017,7,30,9,45,741.5,146.0,0.8,36.0,705.5,186.2,105.5
2017,7,30,10,0,753.0,151.0,0.8,37.0,746.0,239.9,141.91
2017,7,30,10,15,764.0,153.5,0.9,37.0,782.0,292.55,182.26
2017,7,30,10,30,775.0,156.0,1.0,37.0,818.0,345.58,224.31
2017,7,30,10,45,781.5,159.0,1.1,37.5,846.5,397.42,265.1
2017,7,30,11,0,788.0,162.0,1.2,38.0,875.0,448.68,304.64
2017,7,30,11,15,793.5,163.5,1.3,38.0,896.5,497.66,342.3
2017,7,30,11,30,799.0,165.0,1.4,38.0,918.0,545.52,378.25
2017,7,30,11,45,809.0,161.0,1.55,38.5,934.0,590.72,411.01
2017,7,30,12,0,819.0,157.0,1.7,39.0,950.0,634.66,442.13
2017,7,30,12,15,638.5,295.0,1.8,39.0,916.0,661.2,458.88
2017,7,30,12,30,458.0,433.0,1.9,39.0,882.0,674.12,465.57
2017,7,30,12,45,637.5,296.5,2.0,39.5,919.5,726.48,503.21
2017,7,30,13,0,817.0,160.0,2.1,40.0,957.0,777.08,539.65
2017,7,30,13,15,467.0,321.0,2.2,40.0,776.0,668.22,464.74
2017,7,30,13,30,117.0,482.0,2.3,40.0,595.0,512.46,356.28
2017,7,30,13,45,456.5,321.5,2.45,40.0,747.5,696.14,486.97
2017,7,30,14,0,796.0,161.0,2.6,40.0,900.0,855.77,595.32
2017,7,30,14,15,421.5,273.5,2.7,39.5,663.5,648.61,457.55
2017,7,30,14,30,47.0,386.0,2.8,39.0,427.0,376.69,266.88
2017,7,30,14,45,198.0,379.0,2.95,39.0,544.0,527.47,376.37
2017,7,30,15,0,349.0,372.0,3.1,39.0,661.0,679.26,481.59
2017,7,30,15,15,230.5,365.0,3.25,39.0,552.0,551.23,394.07
2017,7,30,15,30,112.0,358.0,3.4,39.0,443.0,422.61,304.19
2017,7,30,15,45,235.5,320.0,3.55,39.0,484.5,534.36,386.44
2017,7,30,16,0,359.0,282.0,3.7,39.0,526.0,602.24,437.02
2017,7,30,16,15,294.0,270.5,3.85,38.5,461.0,532.14,389.39
2017,7,30,16,30,229.0,259.0,4.0,38.0,396.0,444.96,329.12
2017,7,30,16,45,212.0,238.5,4.15,37.5,356.0,407.58,304.11
2017,7,30,17,0,195.0,218.0,4.3,37.0,316.0,370.22,278.37
2017,7,30,17,15,289.5,182.5,4.35,36.5,308.0,413.98,314.0
2017,7,30,17,30,384.0,147.0,4.4,36.0,300.0,448.3,342.01
2017,7,30,17,45,331.0,132.0,4.45,36.0,249.5,368.43,282.47
2017,7,30,18,0,278.0,117.0,4.5,36.0,199.0,308.06,236.16
2017,7,30,18,15,222.5,96.0,4.4,35.5,152.5,243.03,185.45
2017,7,30,18,30,167.0,75.0,4.3,35.0,106.0,182.53,136.99
2017,7,30,18,45,109.0,50.0,4.25,34.5,67.5,119.91,86.25
2017,7,30,19,0,51.0,25.0,4.2,34.0,29.0,51.55,28.9
2017,7,30,19,15,25.5,12.5,4.05,33.5,14.5,19.03,0.0
2017,7,30,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.15,0.0
2017,7,31,6,15,43.0,26.0,2.9,25.0,31.5,19.57,7.44
2017,7,31,6,30,86.0,48.0,2.9,25.0,59.0,35.14,23.54
2017,7,31,6,45,147.5,72.0,2.95,25.5,102.0,51.63,38.14
2017,7,31,7,0,209.0,96.0,3.0,26.0,145.0,67.95,52.33
2017,7,31,7,15,262.0,115.5,2.9,26.5,193.5,81.17,63.58
2017,7,31,7,30,315.0,135.0,2.8,27.0,242.0,94.13,74.28
2017,7,31,7,45,369.5,146.5,2.7,28.0,294.0,102.21,80.49
2017,7,31,8,0,424.0,158.0,2.6,29.0,346.0,107.01,83.82
2017,7,31,8,15,410.0,178.0,2.5,29.5,379.0,117.25,91.7
2017,7,31,8,30,396.0,198.0,2.4,30.0,412.0,126.73,98.84
2017,7,31,8,45,334.0,236.0,2.3,30.5,429.0,149.96,116.93
2017,7,31,9,0,272.0,274.0,2.2,31.0,446.0,166.57,129.45
2017,7,31,9,15,258.5,300.5,2.25,31.5,474.5,177.62,137.48
2017,7,31,9,30,245.0,327.0,2.3,32.0,503.0,204.73,145.0
2017,7,31,9,45,294.5,337.0,2.4,32.5,561.0,239.69,164.68
2017,7,31,10,0,344.0,347.0,2.5,33.0,619.0,280.47,191.47
2017,7,31,10,15,303.5,377.0,2.6,33.5,625.5,315.49,219.12
2017,7,31,10,30,263.0,407.0,2.7,34.0,632.0,346.28,243.67
2017,7,31,10,45,499.0,302.0,2.85,34.5,746.5,387.39,269.97
2017,7,31,11,0,735.0,197.0,3.0,35.0,861.0,449.92,314.43
2017,7,31,11,15,742.0,198.5,3.1,35.5,883.5,498.62,351.99
2017,7,31,11,30,749.0,200.0,3.2,36.0,906.0,545.16,387.09
2017,7,31,11,45,770.5,189.0,3.35,36.5,925.0,590.38,420.59
2017,7,31,12,0,792.0,178.0,3.5,37.0,944.0,635.29,453.14
2017,7,31,12,15,616.0,305.0,3.6,37.0,903.5,655.23,465.97
2017,7,31,12,30,440.0,432.0,3.7,37.0,863.0,662.5,469.06
2017,7,31,12,45,436.0,430.0,3.8,37.5,856.0,684.72,483.94
2017,7,31,13,0,432.0,428.0,3.9,38.0,849.0,704.83,497.14
2017,7,31,13,15,441.5,421.5,3.95,38.0,848.0,729.93,514.65
2017,7,31,13,30,451.0,415.0,4.0,38.0,847.0,753.05,530.78
2017,7,31,13,45,632.5,284.0,4.05,38.0,877.5,815.59,577.27
2017,7,31,14,0,814.0,153.0,4.1,38.0,908.0,866.17,614.21
2017,7,31,14,15,808.0,151.5,4.15,38.0,883.0,874.86,620.39
2017,7,31,14,30,802.0,150.0,4.2,38.0,858.0,879.85,624.56
2017,7,31,14,45,800.0,144.0,4.3,38.0,827.5,880.37,626.19
2017,7,31,15,0,798.0,138.0,4.4,38.0,797.0,877.12,625.53
2017,7,31,15,15,786.5,135.0,4.4,37.5,758.5,864.71,619.9
2017,7,31,15,30,775.0,132.0,4.4,37.0,720.0,848.85,612.1
2017,7,31,15,45,767.0,125.5,4.4,37.0,677.5,829.15,600.55
2017,7,31,16,0,759.0,119.0,4.4,37.0,635.0,806.16,586.85
2017,7,31,16,15,739.5,115.0,4.35,36.5,586.5,772.99,567.27
2017,7,31,16,30,720.0,111.0,4.3,36.0,538.0,741.43,548.62
2017,7,31,16,45,699.5,104.5,4.3,36.0,487.5,700.15,522.03
2017,7,31,17,0,679.0,98.0,4.3,36.0,437.0,657.18,493.91
2017,7,31,17,15,645.0,92.5,4.2,35.5,383.5,604.09,458.22
2017,7,31,17,30,611.0,87.0,4.1,35.0,330.0,550.92,421.09
2017,7,31,17,45,567.0,79.5,4.0,34.5,277.5,489.24,376.4
2017,7,31,18,0,523.0,72.0,3.9,34.0,225.0,429.18,331.28
2017,7,31,18,15,454.0,62.5,3.5,33.0,174.5,354.82,273.68
2017,7,31,18,30,385.0,53.0,3.1,32.0,124.0,285.46,217.81
2017,7,31,18,45,285.0,39.5,2.75,31.5,82.0,199.93,147.62
2017,7,31,19,0,185.0,26.0,2.4,31.0,40.0,127.38,77.81
2017,7,31,19,15,92.5,13.0,2.35,30.5,20.0,43.7,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
