Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,21.0,1.05,25.5,35.5,15.95,4.66
2017,8,1,6,30,232.0,42.0,1.1,26.0,71.0,31.64,20.53
2017,8,1,6,45,318.0,55.5,1.15,26.5,116.5,41.78,29.69
2017,8,1,7,0,404.0,69.0,1.2,27.0,162.0,51.88,38.54
2017,8,1,7,15,463.0,78.5,1.2,27.5,213.5,61.15,46.42
2017,8,1,7,30,522.0,88.0,1.2,28.0,265.0,67.69,51.78
2017,8,1,7,45,420.5,126.0,1.2,29.0,285.0,88.25,68.52
2017,8,1,8,0,319.0,164.0,1.2,30.0,305.0,111.59,87.09
2017,8,1,8,15,491.5,140.0,1.2,30.5,390.0,96.35,74.11
2017,8,1,8,30,664.0,116.0,1.2,31.0,475.0,83.84,63.51
2017,8,1,8,45,688.0,121.0,1.3,31.5,525.0,85.96,64.88
2017,8,1,9,0,712.0,126.0,1.4,32.0,575.0,87.94,66.12
2017,8,1,9,15,729.5,130.0,1.5,32.5,621.5,96.75,72.83
2017,8,1,9,30,747.0,134.0,1.6,33.0,668.0,132.48,77.61
2017,8,1,9,45,762.0,136.0,1.7,33.5,710.0,185.04,105.23
2017,8,1,10,0,777.0,138.0,1.8,34.0,752.0,238.86,143.05
2017,8,1,10,15,787.5,140.5,1.9,34.0,787.5,292.9,185.67
2017,8,1,10,30,798.0,143.0,2.0,34.0,823.0,347.19,229.91
2017,8,1,10,45,806.0,145.0,2.15,34.5,852.5,400.25,272.85
2017,8,1,11,0,814.0,147.0,2.3,35.0,882.0,452.83,314.59
2017,8,1,11,15,819.0,148.5,2.4,35.5,904.0,502.9,353.41
2017,8,1,11,30,824.0,150.0,2.5,36.0,926.0,547.86,387.62
2017,8,1,11,45,804.0,168.0,2.6,36.5,934.5,596.71,423.09
2017,8,1,12,0,784.0,186.0,2.7,37.0,943.0,638.1,452.42
2017,8,1,12,15,785.5,186.0,2.8,37.0,949.0,677.17,480.7
2017,8,1,12,30,787.0,186.0,2.9,37.0,955.0,714.23,507.14
2017,8,1,12,45,787.0,185.5,3.0,37.0,953.5,747.61,530.74
2017,8,1,13,0,787.0,185.0,3.1,37.0,952.0,778.47,552.4
2017,8,1,13,15,784.0,184.5,3.1,37.0,942.0,804.12,569.94
2017,8,1,13,30,781.0,184.0,3.1,37.0,932.0,826.59,585.26
2017,8,1,13,45,631.0,284.5,3.15,37.5,881.0,816.75,574.77
2017,8,1,14,0,481.0,385.0,3.2,38.0,830.0,789.76,553.33
2017,8,1,14,15,450.0,375.0,3.2,38.0,782.5,767.09,539.28
2017,8,1,14,30,419.0,365.0,3.2,38.0,735.0,740.94,522.82
2017,8,1,14,45,460.0,336.5,3.25,38.0,728.0,759.93,537.65
2017,8,1,15,0,501.0,308.0,3.3,38.0,721.0,775.84,550.28
2017,8,1,15,15,407.0,322.5,3.25,37.5,648.0,707.13,504.94
2017,8,1,15,30,313.0,337.0,3.2,37.0,575.0,621.26,447.71
2017,8,1,15,45,170.0,297.5,3.2,37.0,425.5,436.51,318.82
2017,8,1,16,0,27.0,258.0,3.2,37.0,276.0,254.67,185.76
2017,8,1,16,15,226.0,237.0,3.2,36.5,371.5,441.72,328.16
2017,8,1,16,30,425.0,216.0,3.2,36.0,467.0,600.75,445.12
2017,8,1,16,45,398.5,203.0,3.2,36.0,421.0,556.33,414.1
2017,8,1,17,0,372.0,190.0,3.2,36.0,375.0,494.32,371.36
2017,8,1,17,15,405.0,162.0,3.15,35.5,341.0,495.27,374.46
2017,8,1,17,30,438.0,134.0,3.1,35.0,307.0,474.52,361.5
2017,8,1,17,45,385.5,120.5,3.1,34.5,255.5,408.48,313.3
2017,8,1,18,0,333.0,107.0,3.1,34.0,204.0,345.49,265.92
2017,8,1,18,15,271.5,89.0,2.9,33.5,156.5,263.84,202.62
2017,8,1,18,30,210.0,71.0,2.7,33.0,109.0,201.24,152.19
2017,8,1,18,45,139.5,48.0,2.5,32.5,70.0,132.92,96.43
2017,8,1,19,0,69.0,25.0,2.3,32.0,31.0,67.28,37.51
2017,8,1,19,15,34.5,12.5,2.35,31.5,15.5,22.37,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,10.0,1.2,26.0,10.0,7.59,0.0
2017,8,2,6,30,0.0,20.0,1.2,26.0,20.0,15.22,6.95
2017,8,2,6,45,0.0,34.5,1.3,26.5,34.5,26.35,16.67
2017,8,2,7,0,0.0,49.0,1.4,27.0,49.0,37.51,26.36
2017,8,2,7,15,0.0,65.0,1.3,27.5,65.0,49.4,36.49
2017,8,2,7,30,0.0,81.0,1.2,28.0,81.0,61.12,46.27
2017,8,2,7,45,0.0,76.0,1.2,28.5,76.0,58.21,43.59
2017,8,2,8,0,0.0,71.0,1.2,29.0,71.0,54.49,40.22
2017,8,2,8,15,1.0,115.5,1.15,29.0,116.5,86.7,66.75
2017,8,2,8,30,2.0,160.0,1.1,29.0,162.0,116.94,91.13
2017,8,2,8,45,1.5,161.0,1.1,29.5,162.5,118.42,91.73
2017,8,2,9,0,1.0,162.0,1.1,30.0,163.0,119.72,92.27
2017,8,2,9,15,0.5,145.0,1.2,30.0,145.5,108.67,83.13
2017,8,2,9,30,0.0,128.0,1.3,30.0,128.0,97.2,70.37
2017,8,2,9,45,0.0,114.5,1.4,30.5,114.5,87.72,62.77
2017,8,2,10,0,0.0,101.0,1.5,31.0,101.0,77.87,54.93
2017,8,2,10,15,12.0,209.5,1.6,31.0,220.0,159.71,116.62
2017,8,2,10,30,24.0,318.0,1.7,31.0,339.0,240.48,175.93
2017,8,2,10,45,27.5,340.5,1.85,31.5,365.0,254.24,185.33
2017,8,2,11,0,31.0,363.0,2.0,32.0,391.0,276.56,201.17
2017,8,2,11,15,81.5,418.0,2.0,32.0,494.5,344.57,249.68
2017,8,2,11,30,132.0,473.0,2.0,32.0,598.0,417.05,300.77
2017,8,2,11,45,178.0,480.5,2.05,32.5,651.0,463.72,333.07
2017,8,2,12,0,224.0,488.0,2.1,33.0,704.0,514.47,368.08
2017,8,2,12,15,227.0,491.0,2.1,33.0,711.0,536.89,383.7
2017,8,2,12,30,230.0,494.0,2.1,33.0,718.0,558.87,399.03
2017,8,2,12,45,138.5,464.5,2.1,33.0,599.5,484.39,347.3
2017,8,2,13,0,47.0,435.0,2.1,33.0,481.0,391.44,281.69
2017,8,2,13,15,34.0,389.0,2.05,33.0,422.0,348.28,251.63
2017,8,2,13,30,21.0,343.0,2.0,33.0,363.0,290.42,210.46
2017,8,2,13,45,78.0,403.5,1.95,33.5,476.0,407.47,294.63
2017,8,2,14,0,135.0,464.0,1.9,34.0,589.0,532.69,380.68
2017,8,2,14,15,143.0,451.0,1.85,34.0,580.0,535.76,382.58
2017,8,2,14,30,151.0,438.0,1.8,34.0,571.0,537.83,384.63
2017,8,2,14,45,182.0,418.5,1.75,34.0,573.0,553.41,396.55
2017,8,2,15,0,213.0,399.0,1.7,34.0,575.0,567.82,407.64
2017,8,2,15,15,333.5,341.5,1.65,33.5,601.0,643.39,462.92
2017,8,2,15,30,454.0,284.0,1.6,33.0,627.0,715.12,514.41
2017,8,2,15,45,246.5,278.5,1.6,33.0,463.5,505.16,369.53
2017,8,2,16,0,39.0,273.0,1.6,33.0,300.0,280.54,206.52
2017,8,2,16,15,33.5,248.0,1.55,32.5,269.5,253.15,188.11
2017,8,2,16,30,28.0,223.0,1.5,32.0,239.0,225.59,168.51
2017,8,2,16,45,76.0,216.5,1.5,31.5,255.5,260.26,197.01
2017,8,2,17,0,124.0,210.0,1.5,31.0,272.0,309.18,235.64
2017,8,2,17,15,110.5,187.0,1.45,30.5,237.0,273.91,209.84
2017,8,2,17,30,97.0,164.0,1.4,30.0,202.0,224.64,173.19
2017,8,2,17,45,83.0,139.0,1.4,30.0,168.0,188.71,145.62
2017,8,2,18,0,69.0,114.0,1.4,30.0,134.0,153.36,117.81
2017,8,2,18,15,50.0,89.5,1.3,29.5,102.5,116.36,88.17
2017,8,2,18,30,31.0,65.0,1.2,29.0,71.0,80.31,58.73
2017,8,2,18,45,15.5,42.0,1.2,28.5,45.0,48.54,32.46
2017,8,2,19,0,0.0,19.0,1.2,28.0,19.0,14.5,3.58
2017,8,2,19,15,0.0,9.5,1.2,27.5,9.5,7.47,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,64.0,22.5,1.45,24.0,30.5,17.01,4.46
2017,8,3,6,30,128.0,45.0,1.5,24.0,61.0,33.17,21.89
2017,8,3,6,45,213.0,63.5,1.6,24.5,105.5,46.65,34.04
2017,8,3,7,0,298.0,82.0,1.7,25.0,150.0,59.64,45.46
2017,8,3,7,15,149.0,95.5,1.7,25.5,129.5,69.13,53.6
2017,8,3,7,30,0.0,109.0,1.7,26.0,109.0,79.56,62.28
2017,8,3,7,45,56.0,145.0,1.7,26.5,169.5,101.3,80.2
2017,8,3,8,0,112.0,181.0,1.7,27.0,230.0,120.65,95.77
2017,8,3,8,15,58.0,173.0,1.7,27.5,198.5,120.27,94.85
2017,8,3,8,30,4.0,165.0,1.7,28.0,167.0,120.16,94.2
2017,8,3,8,45,25.0,211.0,1.7,28.5,227.0,150.42,118.17
2017,8,3,9,0,46.0,257.0,1.7,29.0,287.0,168.95,132.28
2017,8,3,9,15,378.0,204.5,1.65,29.5,472.5,123.3,95.08
2017,8,3,9,30,710.0,152.0,1.6,30.0,658.0,135.48,80.98
2017,8,3,9,45,734.5,150.5,1.55,30.5,702.0,193.2,113.55
2017,8,3,10,0,759.0,149.0,1.5,31.0,746.0,245.27,150.23
2017,8,3,10,15,770.0,151.5,1.5,31.5,782.0,298.64,192.24
2017,8,3,10,30,781.0,154.0,1.5,32.0,818.0,352.37,235.54
2017,8,3,10,45,471.0,302.5,1.55,32.5,707.5,381.34,266.67
2017,8,3,11,0,161.0,451.0,1.6,33.0,597.0,385.32,274.98
2017,8,3,11,15,126.0,455.0,1.6,33.0,571.0,387.98,277.75
2017,8,3,11,30,91.0,459.0,1.6,33.0,545.0,388.47,278.49
2017,8,3,11,45,55.5,396.5,1.65,33.5,449.0,333.2,239.51
2017,8,3,12,0,20.0,334.0,1.7,34.0,353.0,269.21,193.7
2017,8,3,12,15,113.0,415.5,1.7,34.0,526.0,405.2,291.11
2017,8,3,12,30,206.0,497.0,1.7,34.0,699.0,545.3,387.24
2017,8,3,12,45,116.5,438.5,1.75,34.5,553.0,448.24,319.3
2017,8,3,13,0,27.0,380.0,1.8,35.0,407.0,330.9,236.46
2017,8,3,13,15,22.0,345.0,1.85,35.0,367.0,291.09,208.98
2017,8,3,13,30,17.0,310.0,1.9,35.0,327.0,260.33,187.29
2017,8,3,13,45,132.5,383.0,1.95,35.0,506.5,451.7,325.17
2017,8,3,14,0,248.0,456.0,2.0,35.0,686.0,640.35,453.77
2017,8,3,14,15,540.0,294.0,2.1,35.0,774.5,778.6,551.64
2017,8,3,14,30,832.0,132.0,2.2,35.0,863.0,882.68,622.96
2017,8,3,14,45,423.0,193.5,2.3,35.0,565.0,602.33,436.31
2017,8,3,15,0,14.0,255.0,2.4,35.0,267.0,218.37,157.83
2017,8,3,15,15,172.0,293.0,2.45,34.5,423.5,432.14,318.34
2017,8,3,15,30,330.0,331.0,2.5,34.0,580.0,633.09,461.16
2017,8,3,15,45,508.0,242.0,2.65,34.0,598.5,721.43,525.91
2017,8,3,16,0,686.0,153.0,2.8,34.0,617.0,789.93,576.92
2017,8,3,16,15,361.0,191.5,2.85,33.5,434.5,531.99,396.99
2017,8,3,16,30,36.0,230.0,2.9,33.0,252.0,239.88,178.99
2017,8,3,16,45,311.5,179.5,2.95,33.0,335.0,445.04,339.63
2017,8,3,17,0,587.0,129.0,3.0,33.0,418.0,624.89,473.6
2017,8,3,17,15,549.5,120.5,2.95,32.5,365.0,568.3,433.62
2017,8,3,17,30,512.0,112.0,2.9,32.0,312.0,504.57,388.78
2017,8,3,17,45,460.5,101.5,2.9,31.5,260.0,439.18,340.99
2017,8,3,18,0,409.0,91.0,2.9,31.0,208.0,376.64,293.54
2017,8,3,18,15,340.5,77.0,2.75,30.5,159.5,303.8,236.11
2017,8,3,18,30,272.0,63.0,2.6,30.0,111.0,236.72,181.39
2017,8,3,18,45,184.0,44.0,2.5,30.0,71.5,160.86,118.29
2017,8,3,19,0,96.0,25.0,2.4,30.0,32.0,78.98,41.41
2017,8,3,19,15,48.0,12.5,2.35,29.5,16.0,27.4,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.5,1.3,25.5,33.0,15.55,3.0
2017,8,4,6,30,219.0,41.0,1.3,26.0,66.0,30.85,19.73
2017,8,4,6,45,309.0,54.5,1.3,26.5,112.0,41.01,28.98
2017,8,4,7,0,399.0,68.0,1.3,27.0,158.0,51.15,37.89
2017,8,4,7,15,459.5,78.0,1.25,27.5,209.5,60.86,46.16
2017,8,4,7,30,520.0,88.0,1.2,28.0,261.0,67.79,51.87
2017,8,4,7,45,563.5,95.5,1.15,29.0,314.5,72.51,55.44
2017,8,4,8,0,607.0,103.0,1.1,30.0,368.0,77.12,58.8
2017,8,4,8,15,638.5,109.0,1.2,30.5,421.0,80.36,61.1
2017,8,4,8,30,670.0,115.0,1.3,31.0,474.0,83.47,63.26
2017,8,4,8,45,435.5,198.5,1.4,31.5,441.0,126.13,97.31
2017,8,4,9,0,201.0,282.0,1.5,32.0,408.0,177.05,137.03
2017,8,4,9,15,154.5,305.0,1.55,32.5,407.0,186.92,143.9
2017,8,4,9,30,108.0,328.0,1.6,33.0,406.0,217.62,156.73
2017,8,4,9,45,448.0,231.0,1.7,33.5,580.0,198.24,126.9
2017,8,4,10,0,788.0,134.0,1.8,34.0,754.0,242.87,145.76
2017,8,4,10,15,428.5,262.5,1.8,34.0,602.0,278.6,187.7
2017,8,4,10,30,69.0,391.0,1.8,34.0,450.0,293.11,210.16
2017,8,4,10,45,34.5,237.5,1.85,34.5,267.0,187.94,134.72
2017,8,4,11,0,0.0,84.0,1.9,35.0,84.0,65.11,43.91
2017,8,4,11,15,210.0,241.5,1.9,35.0,439.0,280.82,202.2
2017,8,4,11,30,420.0,399.0,1.9,35.0,794.0,517.77,367.03
2017,8,4,11,45,606.0,290.5,1.95,35.5,869.5,577.13,408.23
2017,8,4,12,0,792.0,182.0,2.0,36.0,945.0,646.54,457.52
2017,8,4,12,15,793.5,182.5,2.0,36.0,951.0,686.43,485.4
2017,8,4,12,30,795.0,183.0,2.0,36.0,957.0,724.26,511.49
2017,8,4,12,45,791.0,185.5,2.0,36.5,954.5,757.31,532.82
2017,8,4,13,0,787.0,188.0,2.0,37.0,952.0,787.62,551.94
2017,8,4,13,15,784.5,187.0,2.0,37.0,942.0,813.33,569.06
2017,8,4,13,30,782.0,186.0,2.0,37.0,932.0,835.83,584.0
2017,8,4,13,45,776.0,185.5,2.0,37.0,913.5,852.4,594.71
2017,8,4,14,0,770.0,185.0,2.0,37.0,895.0,865.41,603.24
2017,8,4,14,15,763.0,182.5,2.05,37.0,869.5,872.15,608.43
2017,8,4,14,30,756.0,180.0,2.1,37.0,844.0,875.22,611.49
2017,8,4,14,45,720.5,192.5,2.15,37.0,806.0,872.02,610.77
2017,8,4,15,0,685.0,205.0,2.2,37.0,768.0,856.89,602.34
2017,8,4,15,15,671.0,200.5,2.25,37.0,729.5,841.37,594.08
2017,8,4,15,30,657.0,196.0,2.3,37.0,691.0,822.67,583.75
2017,8,4,15,45,639.5,190.0,2.35,37.0,647.0,796.4,568.48
2017,8,4,16,0,622.0,184.0,2.4,37.0,603.0,767.42,551.34
2017,8,4,16,15,599.0,177.0,2.45,36.5,555.0,730.3,529.65
2017,8,4,16,30,576.0,170.0,2.5,36.0,507.0,691.2,506.2
2017,8,4,16,45,544.0,162.0,2.55,35.5,456.0,634.6,470.25
2017,8,4,17,0,512.0,154.0,2.6,35.0,405.0,586.07,438.8
2017,8,4,17,15,473.5,143.0,2.55,34.5,353.0,529.48,400.27
2017,8,4,17,30,435.0,132.0,2.5,34.0,301.0,473.78,361.26
2017,8,4,17,45,377.0,119.5,2.5,34.0,249.0,404.91,310.45
2017,8,4,18,0,319.0,107.0,2.5,34.0,197.0,326.1,250.84
2017,8,4,18,15,257.5,87.5,2.3,33.5,150.0,256.75,196.71
2017,8,4,18,30,196.0,68.0,2.1,33.0,103.0,192.56,145.06
2017,8,4,18,45,124.5,44.5,1.9,32.5,64.0,123.18,88.45
2017,8,4,19,0,53.0,21.0,1.7,32.0,25.0,54.37,24.77
2017,8,4,19,15,26.5,10.5,1.8,31.5,12.5,18.0,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.0,21.5,1.6,25.5,29.5,16.28,2.75
2017,8,5,6,30,138.0,43.0,1.7,26.0,59.0,31.84,20.48
2017,8,5,6,45,223.5,61.0,1.85,26.5,104.0,44.88,32.21
2017,8,5,7,0,309.0,79.0,2.0,27.0,149.0,57.74,43.44
2017,8,5,7,15,368.5,93.0,2.05,27.5,199.0,67.46,51.74
2017,8,5,7,30,428.0,107.0,2.1,28.0,249.0,76.98,59.61
2017,8,5,7,45,480.5,115.0,2.15,29.0,302.0,82.39,63.71
2017,8,5,8,0,533.0,123.0,2.2,30.0,355.0,87.73,67.62
2017,8,5,8,15,566.0,131.0,2.25,30.5,407.0,93.75,72.15
2017,8,5,8,30,599.0,139.0,2.3,31.0,459.0,97.5,74.77
2017,8,5,8,45,625.0,145.0,2.4,32.0,509.0,99.59,75.87
2017,8,5,9,0,651.0,151.0,2.5,33.0,559.0,101.54,76.85
2017,8,5,9,15,670.5,156.0,2.6,33.5,605.5,102.55,77.25
2017,8,5,9,30,690.0,161.0,2.7,34.0,652.0,141.9,84.4
2017,8,5,9,45,703.5,166.0,2.85,34.5,693.0,194.25,113.85
2017,8,5,10,0,717.0,171.0,3.0,35.0,734.0,247.86,152.25
2017,8,5,10,15,728.5,174.5,3.1,35.0,769.5,301.03,194.28
2017,8,5,10,30,740.0,178.0,3.2,35.0,805.0,358.57,240.62
2017,8,5,10,45,749.5,179.5,3.35,35.5,834.5,409.26,281.5
2017,8,5,11,0,759.0,181.0,3.5,36.0,864.0,459.77,321.48
2017,8,5,11,15,765.0,183.0,3.6,36.0,886.0,508.5,359.89
2017,8,5,11,30,771.0,185.0,3.7,36.0,908.0,556.26,396.7
2017,8,5,11,45,775.0,186.0,3.8,36.5,922.0,600.99,429.68
2017,8,5,12,0,779.0,187.0,3.9,37.0,936.0,644.19,460.72
2017,8,5,12,15,572.5,314.5,4.0,37.0,867.5,647.34,461.74
2017,8,5,12,30,366.0,442.0,4.1,37.0,799.0,623.83,443.64
2017,8,5,12,45,349.0,451.0,4.2,37.0,790.5,640.84,455.83
2017,8,5,13,0,332.0,460.0,4.3,37.0,782.0,655.62,466.16
2017,8,5,13,15,557.0,320.5,4.35,36.5,854.0,751.1,537.03
2017,8,5,13,30,782.0,181.0,4.4,36.0,926.0,833.93,598.98
2017,8,5,13,45,780.0,177.5,4.5,36.0,908.5,851.23,610.71
2017,8,5,14,0,778.0,174.0,4.6,36.0,891.0,864.99,620.6
2017,8,5,14,15,527.0,297.0,4.6,35.5,777.0,773.51,557.05
2017,8,5,14,30,276.0,420.0,4.6,35.0,663.0,654.53,472.4
2017,8,5,14,45,515.0,289.5,4.65,35.0,720.0,773.39,561.09
2017,8,5,15,0,754.0,159.0,4.7,35.0,777.0,868.51,629.75
2017,8,5,15,15,529.0,247.5,4.65,35.0,671.0,752.51,549.03
2017,8,5,15,30,304.0,336.0,4.6,35.0,565.0,617.45,452.24
2017,8,5,15,45,505.5,237.5,4.6,35.0,589.5,718.0,528.74
2017,8,5,16,0,707.0,139.0,4.6,35.0,614.0,796.98,587.14
2017,8,5,16,15,685.5,134.5,4.55,34.5,565.5,762.16,565.57
2017,8,5,16,30,664.0,130.0,4.5,34.0,517.0,725.18,542.87
2017,8,5,16,45,641.5,122.0,4.45,34.0,466.5,681.72,514.21
2017,8,5,17,0,619.0,114.0,4.4,34.0,416.0,636.8,483.72
2017,8,5,17,15,581.5,107.0,4.3,33.5,363.0,580.69,444.96
2017,8,5,17,30,544.0,100.0,4.2,33.0,310.0,524.82,405.29
2017,8,5,17,45,499.0,89.5,4.1,33.0,258.5,461.0,357.62
2017,8,5,18,0,454.0,79.0,4.0,33.0,207.0,392.62,305.12
2017,8,5,18,15,380.5,67.5,3.8,32.5,158.0,317.32,245.69
2017,8,5,18,30,307.0,56.0,3.6,32.0,109.0,248.3,189.25
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,167.9,122.54
2017,8,5,19,0,109.0,23.0,3.2,31.0,30.0,90.48,41.13
2017,8,5,19,15,54.5,11.5,3.3,30.5,15.0,29.14,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.5,5.0,3.78,0.0
2017,8,6,6,30,0.0,10.0,4.0,26.0,10.0,7.58,0.55
2017,8,6,6,45,0.0,18.0,4.2,26.5,18.0,13.68,5.9
2017,8,6,7,0,0.0,26.0,4.4,27.0,26.0,19.79,11.23
2017,8,6,7,15,0.0,35.0,4.45,27.5,35.0,26.7,17.16
2017,8,6,7,30,0.0,44.0,4.5,28.0,44.0,33.62,23.0
2017,8,6,7,45,0.0,32.0,4.6,28.5,32.0,24.41,15.08
2017,8,6,8,0,0.0,20.0,4.7,29.0,20.0,15.25,7.24
2017,8,6,8,15,0.0,55.0,4.75,29.5,55.0,42.15,29.71
2017,8,6,8,30,0.0,90.0,4.8,30.0,90.0,69.17,51.9
2017,8,6,8,45,15.5,165.5,4.85,30.5,175.5,121.61,94.45
2017,8,6,9,0,31.0,241.0,4.9,31.0,261.0,160.18,124.95
2017,8,6,9,15,31.0,258.5,4.85,31.5,279.5,170.28,132.3
2017,8,6,9,30,31.0,276.0,4.8,32.0,298.0,185.42,136.39
2017,8,6,9,45,38.0,304.0,4.8,32.5,333.0,209.0,152.8
2017,8,6,10,0,45.0,332.0,4.8,33.0,368.0,234.11,170.53
2017,8,6,10,15,35.5,327.5,4.8,33.5,356.5,236.89,172.45
2017,8,6,10,30,26.0,323.0,4.8,34.0,345.0,237.64,172.89
2017,8,6,10,45,31.0,348.0,4.8,34.5,375.5,261.59,189.93
2017,8,6,11,0,36.0,373.0,4.8,35.0,406.0,286.73,207.71
2017,8,6,11,15,26.5,336.5,4.75,35.0,361.0,263.2,190.66
2017,8,6,11,30,17.0,300.0,4.7,35.0,316.0,237.39,171.87
2017,8,6,11,45,17.5,307.5,4.7,35.5,324.0,245.63,177.53
2017,8,6,12,0,18.0,315.0,4.7,36.0,332.0,253.96,183.18
2017,8,6,12,15,18.0,317.0,4.65,36.0,334.5,257.8,185.92
2017,8,6,12,30,18.0,319.0,4.6,36.0,337.0,261.55,188.63
2017,8,6,12,45,147.0,399.5,4.6,36.5,542.0,442.36,319.48
2017,8,6,13,0,276.0,480.0,4.6,37.0,747.0,629.58,449.02
2017,8,6,13,15,212.5,482.0,4.55,37.0,686.5,586.47,418.25
2017,8,6,13,30,149.0,484.0,4.5,37.0,626.0,547.51,390.72
2017,8,6,13,45,233.0,460.0,4.45,37.0,677.0,608.88,435.27
2017,8,6,14,0,317.0,436.0,4.4,37.0,728.0,687.24,490.21
2017,8,6,14,15,355.0,405.0,4.35,36.5,723.5,703.84,503.76
2017,8,6,14,30,393.0,374.0,4.3,36.0,719.0,718.4,516.38
2017,8,6,14,45,409.0,342.0,4.25,36.0,688.5,727.11,523.41
2017,8,6,15,0,425.0,310.0,4.2,36.0,658.0,717.26,518.38
2017,8,6,15,15,305.5,333.0,4.15,36.0,577.0,615.05,447.17
2017,8,6,15,30,186.0,356.0,4.1,36.0,496.0,512.47,374.24
2017,8,6,15,45,431.0,253.5,4.05,36.0,550.0,669.1,490.64
2017,8,6,16,0,676.0,151.0,4.0,36.0,604.0,784.7,574.66
2017,8,6,16,15,484.5,196.5,3.9,35.5,508.5,646.83,478.97
2017,8,6,16,30,293.0,242.0,3.8,35.0,413.0,505.83,378.07
2017,8,6,16,45,296.0,216.0,3.75,35.0,374.5,475.55,358.3
2017,8,6,17,0,299.0,190.0,3.7,35.0,336.0,443.47,336.43
2017,8,6,17,15,397.5,150.0,3.5,34.5,318.5,482.96,368.58
2017,8,6,17,30,496.0,110.0,3.3,34.0,301.0,494.81,380.0
2017,8,6,17,45,446.0,99.0,3.15,33.5,249.5,430.12,332.14
2017,8,6,18,0,396.0,88.0,3.0,33.0,198.0,368.23,285.07
2017,8,6,18,15,323.0,74.0,2.8,32.5,150.5,292.97,225.91
2017,8,6,18,30,250.0,60.0,2.6,32.0,103.0,224.03,169.92
2017,8,6,18,45,158.5,41.0,2.45,31.5,64.5,135.81,97.96
2017,8,6,19,0,67.0,22.0,2.3,31.0,26.0,62.23,23.3
2017,8,6,19,15,33.5,11.0,2.4,30.5,13.0,21.05,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.13,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.27,0.0
2017,8,7,6,45,0.0,6.0,3.15,25.0,6.0,4.54,0.0
2017,8,7,7,0,0.0,9.0,3.3,25.0,9.0,6.82,0.21
2017,8,7,7,15,0.0,12.0,3.3,25.0,12.0,9.11,2.22
2017,8,7,7,30,0.0,15.0,3.3,25.0,15.0,11.4,4.2
2017,8,7,7,45,0.0,24.5,3.35,25.5,24.5,18.67,10.41
2017,8,7,8,0,0.0,34.0,3.4,26.0,34.0,25.97,16.55
2017,8,7,8,15,0.0,30.0,3.3,26.0,30.0,22.92,13.88
2017,8,7,8,30,0.0,26.0,3.2,26.0,26.0,19.88,11.23
2017,8,7,8,45,0.0,28.5,3.1,26.0,28.5,21.82,12.81
2017,8,7,9,0,0.0,31.0,3.0,26.0,31.0,23.76,14.39
2017,8,7,9,15,0.0,70.0,2.9,26.0,70.0,53.9,39.54
2017,8,7,9,30,0.0,109.0,2.8,26.0,109.0,83.56,61.01
2017,8,7,9,45,0.0,71.0,2.75,26.0,71.0,54.78,38.07
2017,8,7,10,0,0.0,33.0,2.7,26.0,33.0,25.42,14.66
2017,8,7,10,15,0.5,86.5,2.6,26.0,87.0,67.09,47.63
2017,8,7,10,30,1.0,140.0,2.5,26.0,141.0,107.44,79.07
2017,8,7,10,45,2.5,146.5,2.4,26.0,149.0,113.17,83.32
2017,8,7,11,0,4.0,153.0,2.3,26.0,157.0,119.12,87.8
2017,8,7,11,15,6.5,171.5,2.25,26.0,177.5,134.81,99.81
2017,8,7,11,30,9.0,190.0,2.2,26.0,198.0,150.91,112.09
2017,8,7,11,45,12.0,239.0,2.15,26.0,250.5,190.87,142.44
2017,8,7,12,0,15.0,288.0,2.1,26.0,303.0,231.63,173.0
2017,8,7,12,15,20.5,330.5,2.0,26.0,351.0,270.05,201.48
2017,8,7,12,30,26.0,373.0,1.9,26.0,399.0,316.26,235.34
2017,8,7,12,45,38.5,406.0,1.85,26.0,444.0,357.49,265.38
2017,8,7,13,0,51.0,439.0,1.8,26.0,489.0,400.57,296.46
2017,8,7,13,15,130.5,460.0,1.7,26.0,585.0,502.12,369.98
2017,8,7,13,30,210.0,481.0,1.6,26.0,681.0,597.38,436.81
2017,8,7,13,45,320.0,433.0,1.5,26.0,731.0,675.86,491.91
2017,8,7,14,0,430.0,385.0,1.4,26.0,781.0,756.06,546.92
2017,8,7,14,15,368.0,398.0,1.3,26.0,729.5,710.6,514.77
2017,8,7,14,30,306.0,411.0,1.2,26.0,678.0,676.11,490.59
2017,8,7,14,45,237.0,404.5,1.1,26.0,607.0,595.43,435.27
2017,8,7,15,0,168.0,398.0,1.0,26.0,536.0,531.35,390.37
2017,8,7,15,15,246.5,363.5,0.9,26.0,554.0,592.98,435.48
2017,8,7,15,30,325.0,329.0,0.8,26.0,572.0,632.07,463.68
2017,8,7,15,45,401.0,281.0,0.7,26.5,562.0,670.43,490.08
2017,8,7,16,0,477.0,233.0,0.6,27.0,552.0,686.37,501.51
2017,8,7,16,15,573.0,178.5,0.5,27.0,532.0,714.41,522.27
2017,8,7,16,30,669.0,124.0,0.4,27.0,512.0,726.21,531.26
2017,8,7,16,45,646.0,117.0,0.35,27.0,461.5,683.1,503.54
2017,8,7,17,0,623.0,110.0,0.3,27.0,411.0,638.57,475.03
2017,8,7,17,15,585.5,103.0,0.4,26.5,358.5,582.11,439.66
2017,8,7,17,30,548.0,96.0,0.5,26.0,306.0,525.93,402.89
2017,8,7,17,45,503.0,86.0,0.65,26.0,254.0,462.25,358.32
2017,8,7,18,0,458.0,76.0,0.8,26.0,202.0,400.45,312.68
2017,8,7,18,15,383.5,64.5,0.75,25.5,153.5,317.33,248.0
2017,8,7,18,30,309.0,53.0,0.7,25.0,105.0,247.38,190.95
2017,8,7,18,45,211.5,37.0,0.65,25.0,66.5,167.87,123.84
2017,8,7,19,0,114.0,21.0,0.6,25.0,28.0,89.24,30.5
2017,8,7,19,15,57.0,10.5,0.6,25.0,14.0,29.44,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.5,17.5,3.05,23.5,31.5,13.38,0.0
2017,8,8,6,30,247.0,35.0,3.3,24.0,63.0,26.69,16.26
2017,8,8,6,45,337.0,47.5,3.6,24.5,108.5,38.18,26.75
2017,8,8,7,0,427.0,60.0,3.9,25.0,154.0,47.88,35.39
2017,8,8,7,15,488.0,69.0,4.0,25.5,205.5,54.46,41.11
2017,8,8,7,30,549.0,78.0,4.1,26.0,257.0,60.96,46.56
2017,8,8,7,45,593.5,84.0,4.25,26.5,310.5,64.96,49.74
2017,8,8,8,0,638.0,90.0,4.4,27.0,364.0,68.93,52.79
2017,8,8,8,15,668.5,95.0,4.4,27.5,417.0,71.88,54.94
2017,8,8,8,30,699.0,100.0,4.4,28.0,470.0,74.75,56.99
2017,8,8,8,45,616.0,146.0,4.45,28.5,497.0,100.22,77.66
2017,8,8,9,0,533.0,192.0,4.5,29.0,524.0,123.25,96.01
2017,8,8,9,15,456.5,241.0,4.5,29.0,541.0,145.36,113.58
2017,8,8,9,30,380.0,290.0,4.5,29.0,558.0,202.77,140.99
2017,8,8,9,45,271.5,333.0,4.55,29.5,531.0,241.03,169.26
2017,8,8,10,0,163.0,376.0,4.6,30.0,504.0,275.23,198.56
2017,8,8,10,15,176.0,384.5,4.6,30.5,528.0,301.47,217.72
2017,8,8,10,30,189.0,393.0,4.6,31.0,552.0,328.88,238.1
2017,8,8,10,45,260.5,404.5,4.7,31.5,633.0,375.97,271.93
2017,8,8,11,0,332.0,416.0,4.8,32.0,714.0,437.79,316.79
2017,8,8,11,15,205.5,432.5,4.8,32.0,619.0,416.35,303.5
2017,8,8,11,30,79.0,449.0,4.8,32.0,524.0,377.99,276.43
2017,8,8,11,45,101.0,466.5,4.8,32.0,563.0,413.7,302.54
2017,8,8,12,0,123.0,484.0,4.8,32.0,602.0,454.08,331.73
2017,8,8,12,15,159.5,489.5,4.75,32.0,644.0,496.93,362.72
2017,8,8,12,30,196.0,495.0,4.7,32.0,686.0,542.43,395.41
2017,8,8,12,45,155.5,491.0,4.7,32.5,642.5,524.24,381.4
2017,8,8,13,0,115.0,487.0,4.7,33.0,599.0,502.21,364.72
2017,8,8,13,15,77.5,448.0,4.65,32.5,523.5,436.95,319.0
2017,8,8,13,30,40.0,409.0,4.6,32.0,448.0,378.03,276.94
2017,8,8,13,45,180.0,421.0,4.55,32.0,587.5,530.78,389.86
2017,8,8,14,0,320.0,433.0,4.5,32.0,727.0,690.32,503.33
2017,8,8,14,15,164.0,312.0,4.45,32.0,462.5,432.17,320.25
2017,8,8,14,30,8.0,191.0,4.4,32.0,198.0,158.6,115.76
2017,8,8,14,45,104.0,293.0,4.4,32.0,378.5,368.32,274.92
2017,8,8,15,0,200.0,395.0,4.4,32.0,559.0,558.77,413.12
2017,8,8,15,15,237.5,367.5,4.35,32.0,552.5,569.91,422.23
2017,8,8,15,30,275.0,340.0,4.3,32.0,546.0,599.3,444.71
2017,8,8,15,45,208.5,323.5,4.3,32.0,474.0,503.82,376.6
2017,8,8,16,0,142.0,307.0,4.3,32.0,402.0,429.29,322.33
2017,8,8,16,15,388.0,224.0,4.2,31.5,454.5,594.86,450.31
2017,8,8,16,30,634.0,141.0,4.1,31.0,507.0,717.05,543.72
2017,8,8,16,45,609.5,132.5,4.05,31.0,456.5,671.91,512.3
2017,8,8,17,0,585.0,124.0,4.0,31.0,406.0,625.47,480.25
2017,8,8,17,15,546.5,116.0,3.7,30.5,353.0,568.1,439.65
2017,8,8,17,30,508.0,108.0,3.4,30.0,300.0,503.57,392.89
2017,8,8,17,45,464.0,95.5,3.15,29.5,249.0,440.4,345.68
2017,8,8,18,0,420.0,83.0,2.9,29.0,198.0,379.47,298.49
2017,8,8,18,15,348.0,69.5,2.6,28.5,149.5,303.92,237.98
2017,8,8,18,30,276.0,56.0,2.3,28.0,101.0,234.61,180.57
2017,8,8,18,45,184.5,37.5,2.0,27.5,63.0,156.57,114.45
2017,8,8,19,0,93.0,19.0,1.7,27.0,25.0,77.01,18.6
2017,8,8,19,15,46.5,9.5,1.65,26.5,12.5,24.81,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.5,19.0,2.4,22.5,29.0,14.39,0.0
2017,8,9,6,30,181.0,38.0,2.4,23.0,58.0,28.51,17.78
2017,8,9,6,45,263.5,55.0,2.45,24.0,102.5,41.01,29.2
2017,8,9,7,0,346.0,72.0,2.5,25.0,147.0,53.36,40.05
2017,8,9,7,15,407.5,84.0,2.5,25.5,198.0,61.98,47.51
2017,8,9,7,30,469.0,96.0,2.5,26.0,249.0,70.46,54.62
2017,8,9,7,45,516.0,105.0,2.55,26.5,302.5,78.87,61.47
2017,8,9,8,0,563.0,114.0,2.6,27.0,356.0,84.24,65.62
2017,8,9,8,15,596.5,121.0,2.6,27.5,408.5,87.81,68.19
2017,8,9,8,30,630.0,128.0,2.6,28.0,461.0,91.22,70.6
2017,8,9,8,45,658.0,132.5,2.65,28.5,512.0,92.77,71.45
2017,8,9,9,0,686.0,137.0,2.7,29.0,563.0,94.24,72.25
2017,8,9,9,15,705.5,141.5,2.7,29.5,610.0,95.37,72.79
2017,8,9,9,30,725.0,146.0,2.7,30.0,657.0,141.85,83.14
2017,8,9,9,45,507.0,251.5,2.75,30.5,620.0,224.24,145.99
2017,8,9,10,0,289.0,357.0,2.8,31.0,583.0,283.58,198.18
2017,8,9,10,15,532.5,258.5,2.8,31.0,698.5,310.39,211.19
2017,8,9,10,30,776.0,160.0,2.8,31.0,814.0,365.73,249.45
2017,8,9,10,45,785.5,161.5,2.85,31.5,844.0,418.68,292.63
2017,8,9,11,0,795.0,163.0,2.9,32.0,874.0,471.34,334.62
2017,8,9,11,15,620.5,278.5,2.9,32.0,842.0,511.36,367.26
2017,8,9,11,30,446.0,394.0,2.9,32.0,810.0,537.26,387.16
2017,8,9,11,45,431.0,404.0,2.9,32.5,811.5,566.6,408.07
2017,8,9,12,0,416.0,414.0,2.9,33.0,813.0,593.82,426.88
2017,8,9,12,15,615.0,292.5,2.85,33.0,886.0,664.84,479.11
2017,8,9,12,30,814.0,171.0,2.8,33.0,959.0,740.61,534.21
2017,8,9,12,45,816.5,168.5,2.75,33.5,957.5,775.12,556.66
2017,8,9,13,0,819.0,166.0,2.7,34.0,956.0,806.97,577.13
2017,8,9,13,15,816.5,165.5,2.65,34.0,945.5,833.51,594.56
2017,8,9,13,30,814.0,165.0,2.6,34.0,935.0,856.75,609.36
2017,8,9,13,45,811.5,162.0,2.55,34.0,917.0,874.29,620.51
2017,8,9,14,0,809.0,159.0,2.5,34.0,899.0,888.19,629.44
2017,8,9,14,15,802.0,157.0,2.45,34.0,873.0,895.29,634.13
2017,8,9,14,30,795.0,155.0,2.4,34.0,847.0,898.62,636.6
2017,8,9,14,45,791.5,149.0,2.4,34.0,815.5,897.52,636.82
2017,8,9,15,0,788.0,143.0,2.4,34.0,784.0,892.65,634.8
2017,8,9,15,15,776.0,140.0,2.35,34.0,744.5,879.33,627.13
2017,8,9,15,30,764.0,137.0,2.3,34.0,705.0,862.56,617.42
2017,8,9,15,45,749.5,132.5,2.3,34.0,660.5,838.71,603.59
2017,8,9,16,0,735.0,128.0,2.3,34.0,616.0,811.81,587.81
2017,8,9,16,15,714.5,123.5,2.25,33.5,567.0,782.26,571.05
2017,8,9,16,30,694.0,119.0,2.2,33.0,518.0,745.1,549.01
2017,8,9,16,45,667.5,113.0,2.15,33.0,466.0,699.39,519.77
2017,8,9,17,0,641.0,107.0,2.1,33.0,414.0,652.39,489.2
2017,8,9,17,15,604.0,100.0,1.9,32.5,360.5,595.46,450.57
2017,8,9,17,30,567.0,93.0,1.7,32.0,307.0,538.74,410.83
2017,8,9,17,45,518.5,83.5,1.55,31.5,254.0,472.24,362.79
2017,8,9,18,0,470.0,74.0,1.4,31.0,201.0,407.86,314.49
2017,8,9,18,15,396.0,62.5,1.3,30.0,152.0,324.1,250.17
2017,8,9,18,30,322.0,51.0,1.2,29.0,103.0,253.59,193.24
2017,8,9,18,45,218.0,34.5,1.1,28.5,63.5,169.28,122.5
2017,8,9,19,0,114.0,18.0,1.0,28.0,24.0,84.24,11.11
2017,8,9,19,15,57.0,9.0,1.0,27.5,12.0,28.41,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.5,1.9,24.5,29.0,14.03,0.0
2017,8,10,6,30,193.0,37.0,2.1,25.0,58.0,27.85,17.0
2017,8,10,6,45,295.5,50.5,2.35,25.5,103.5,38.1,26.53
2017,8,10,7,0,398.0,64.0,2.6,26.0,149.0,48.39,35.64
2017,8,10,7,15,461.0,73.5,2.65,26.5,201.0,57.67,43.65
2017,8,10,7,30,524.0,83.0,2.7,27.0,253.0,64.38,49.26
2017,8,10,7,45,574.0,89.0,2.75,28.0,307.0,68.27,52.2
2017,8,10,8,0,624.0,95.0,2.8,29.0,361.0,72.16,55.03
2017,8,10,8,15,655.5,100.5,2.75,29.5,414.5,75.3,57.3
2017,8,10,8,30,687.0,106.0,2.7,30.0,468.0,78.35,59.45
2017,8,10,8,45,712.5,109.5,2.7,30.5,519.0,79.89,60.35
2017,8,10,9,0,738.0,113.0,2.7,31.0,570.0,88.22,66.78
2017,8,10,9,15,755.5,116.5,2.65,31.0,617.0,89.46,67.55
2017,8,10,9,30,773.0,120.0,2.6,31.0,664.0,138.6,78.43
2017,8,10,9,45,786.5,123.0,2.55,31.5,706.0,193.99,111.32
2017,8,10,10,0,800.0,126.0,2.5,32.0,748.0,250.45,153.21
2017,8,10,10,15,810.0,128.0,2.45,32.5,784.0,306.12,197.96
2017,8,10,10,30,820.0,130.0,2.4,33.0,820.0,364.77,245.55
2017,8,10,10,45,827.5,131.5,2.4,33.5,849.5,417.76,288.6
2017,8,10,11,0,835.0,133.0,2.4,34.0,879.0,470.04,330.04
2017,8,10,11,15,840.5,134.5,2.4,34.0,901.5,520.4,369.6
2017,8,10,11,30,846.0,136.0,2.4,34.0,924.0,569.44,407.1
2017,8,10,11,45,640.0,274.0,2.4,34.5,875.5,598.57,426.91
2017,8,10,12,0,434.0,412.0,2.4,35.0,827.0,605.92,429.91
2017,8,10,12,15,639.0,278.5,2.4,35.0,894.0,673.41,479.44
2017,8,10,12,30,844.0,145.0,2.4,35.0,961.0,733.98,524.46
2017,8,10,12,45,574.0,306.5,2.45,35.0,861.0,710.02,504.37
2017,8,10,13,0,304.0,468.0,2.5,35.0,761.0,648.28,458.76
2017,8,10,13,15,243.0,474.5,2.5,35.0,707.0,610.2,433.24
2017,8,10,13,30,182.0,481.0,2.5,35.0,653.0,577.35,410.51
2017,8,10,13,45,510.5,307.5,2.55,35.0,777.0,750.03,534.53
2017,8,10,14,0,839.0,134.0,2.6,35.0,901.0,880.37,623.69
2017,8,10,14,15,549.0,277.0,2.65,35.0,773.0,784.41,558.04
2017,8,10,14,30,259.0,420.0,2.7,35.0,645.0,646.31,460.93
2017,8,10,14,45,529.0,276.5,2.75,35.0,712.5,783.15,560.95
2017,8,10,15,0,799.0,133.0,2.8,35.0,780.0,894.86,637.62
2017,8,10,15,15,786.5,130.0,2.85,35.0,740.5,880.87,629.28
2017,8,10,15,30,774.0,127.0,2.9,35.0,701.0,863.41,619.78
2017,8,10,15,45,754.5,125.5,2.95,35.0,655.5,837.95,605.07
2017,8,10,16,0,735.0,124.0,3.0,35.0,610.0,809.58,588.43
2017,8,10,16,15,713.5,120.0,3.0,34.5,561.0,779.29,571.32
2017,8,10,16,30,692.0,116.0,3.0,34.0,512.0,741.78,549.08
2017,8,10,16,45,657.5,112.5,3.0,33.5,459.0,692.34,518.21
2017,8,10,17,0,623.0,109.0,3.0,33.0,406.0,642.05,486.07
2017,8,10,17,15,584.0,102.5,2.8,32.5,352.5,584.62,446.47
2017,8,10,17,30,545.0,96.0,2.6,32.0,299.0,527.54,405.98
2017,8,10,17,45,483.5,88.0,2.4,31.5,246.0,454.47,352.12
2017,8,10,18,0,422.0,80.0,2.2,31.0,193.0,379.28,294.91
2017,8,10,18,15,343.5,67.0,2.05,30.5,144.5,300.16,232.5
2017,8,10,18,30,265.0,54.0,1.9,30.0,96.0,228.01,173.48
2017,8,10,18,45,161.0,36.0,1.75,29.5,58.5,144.99,103.7
2017,8,10,19,0,57.0,18.0,1.6,29.0,21.0,51.89,0.0
2017,8,10,19,15,28.5,9.0,1.65,28.5,10.5,17.79,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,18.0,2.25,24.5,29.0,13.68,0.0
2017,8,11,6,30,209.0,36.0,2.5,25.0,58.0,27.21,16.39
2017,8,11,6,45,315.0,48.0,2.75,25.5,104.0,36.48,25.14
2017,8,11,7,0,421.0,60.0,3.0,26.0,150.0,47.94,35.25
2017,8,11,7,15,485.5,68.5,3.05,26.5,202.0,54.15,40.66
2017,8,11,7,30,550.0,77.0,3.1,27.0,254.0,60.33,45.83
2017,8,11,7,45,601.5,81.5,3.2,28.0,309.0,63.41,48.12
