Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,8,0,653.0,86.0,3.3,29.0,364.0,66.56,50.37
2017,8,11,8,15,683.5,90.5,3.35,29.5,417.5,69.32,52.36
2017,8,11,8,30,714.0,95.0,3.4,30.0,471.0,77.99,59.18
2017,8,11,8,45,737.0,99.0,3.45,30.5,522.0,80.22,60.65
2017,8,11,9,0,760.0,103.0,3.5,31.0,573.0,82.35,62.03
2017,8,11,9,15,777.0,106.0,3.45,31.5,620.0,83.55,62.67
2017,8,11,9,30,794.0,109.0,3.4,32.0,667.0,135.17,74.45
2017,8,11,9,45,807.5,111.5,3.4,32.5,709.5,191.53,108.27
2017,8,11,10,0,821.0,114.0,3.4,33.0,752.0,254.86,155.56
2017,8,11,10,15,830.5,116.0,3.35,33.0,788.0,310.39,200.88
2017,8,11,10,30,840.0,118.0,3.3,33.0,824.0,365.86,247.1
2017,8,11,10,45,850.0,117.5,3.25,33.5,854.0,419.59,291.1
2017,8,11,11,0,860.0,117.0,3.2,34.0,884.0,472.79,333.61
2017,8,11,11,15,577.5,283.5,3.15,34.0,804.0,497.52,355.73
2017,8,11,11,30,295.0,450.0,3.1,34.0,724.0,497.74,356.89
2017,8,11,11,45,260.0,466.0,3.05,34.5,710.5,512.16,366.78
2017,8,11,12,0,225.0,482.0,3.0,35.0,697.0,521.4,372.52
2017,8,11,12,15,540.0,309.5,2.95,35.0,830.0,633.71,454.48
2017,8,11,12,30,855.0,137.0,2.9,35.0,963.0,738.68,530.68
2017,8,11,12,45,571.5,304.5,2.9,35.5,856.0,708.92,504.79
2017,8,11,13,0,288.0,472.0,2.9,36.0,749.0,640.51,453.03
2017,8,11,13,15,571.0,302.5,2.85,36.0,844.0,759.2,538.88
2017,8,11,13,30,854.0,133.0,2.8,36.0,939.0,854.48,604.87
2017,8,11,13,45,852.0,130.5,2.75,36.0,921.0,872.71,615.92
2017,8,11,14,0,850.0,128.0,2.7,36.0,903.0,887.33,625.3
2017,8,11,14,15,844.0,126.5,2.65,36.0,877.0,895.57,630.74
2017,8,11,14,30,838.0,125.0,2.6,36.0,851.0,900.05,633.96
2017,8,11,14,45,826.0,125.0,2.6,36.0,817.5,896.72,632.75
2017,8,11,15,0,814.0,125.0,2.6,36.0,784.0,902.64,637.65
2017,8,11,15,15,802.5,122.5,2.6,36.0,744.5,889.88,630.71
2017,8,11,15,30,791.0,120.0,2.6,36.0,705.0,873.61,621.78
2017,8,11,15,45,779.0,115.5,2.65,36.0,660.5,851.38,609.44
2017,8,11,16,0,767.0,111.0,2.7,36.0,616.0,825.96,595.02
2017,8,11,16,15,747.0,107.0,2.65,35.5,567.0,791.17,574.94
2017,8,11,16,30,727.0,103.0,2.6,35.0,518.0,753.96,553.04
2017,8,11,16,45,703.5,97.5,2.6,35.0,466.0,714.05,528.13
2017,8,11,17,0,680.0,92.0,2.6,35.0,414.0,668.72,499.08
2017,8,11,17,15,643.5,86.5,2.35,34.0,360.0,612.46,462.55
2017,8,11,17,30,607.0,81.0,2.1,33.0,306.0,556.34,424.28
2017,8,11,17,45,558.0,73.0,1.85,32.5,253.0,489.46,375.6
2017,8,11,18,0,509.0,65.0,1.6,32.0,200.0,424.75,326.71
2017,8,11,18,15,431.0,55.0,1.45,31.0,150.0,343.58,264.1
2017,8,11,18,30,353.0,45.0,1.3,30.0,100.0,268.59,203.57
2017,8,11,18,45,176.5,33.5,1.15,29.5,61.0,149.77,106.22
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,21.05,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,8.65,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.5,2.6,24.5,27.5,14.01,0.0
2017,8,12,6,30,182.0,37.0,2.9,25.0,55.0,27.79,16.78
2017,8,12,6,45,294.5,49.0,3.25,25.5,101.0,37.03,25.58
2017,8,12,7,0,407.0,61.0,3.6,26.0,147.0,48.64,35.83
2017,8,12,7,15,472.5,70.0,3.6,26.5,199.5,55.19,41.54
2017,8,12,7,30,538.0,79.0,3.6,27.0,252.0,61.68,46.98
2017,8,12,7,45,596.0,82.5,3.6,28.0,307.5,64.06,48.67
2017,8,12,8,0,654.0,86.0,3.6,29.0,363.0,66.6,50.42
2017,8,12,8,15,685.0,91.0,3.5,29.5,417.0,69.71,52.69
2017,8,12,8,30,716.0,96.0,3.4,30.0,471.0,78.76,59.82
2017,8,12,8,45,745.5,97.0,3.3,30.5,523.5,79.12,59.75
2017,8,12,9,0,775.0,98.0,3.2,31.0,576.0,79.55,59.76
2017,8,12,9,15,792.0,101.0,3.15,31.5,623.5,80.92,60.53
2017,8,12,9,30,809.0,104.0,3.1,32.0,671.0,135.1,73.45
2017,8,12,9,45,824.5,105.0,3.1,32.5,714.5,199.02,113.13
2017,8,12,10,0,840.0,106.0,3.1,33.0,758.0,255.85,155.59
2017,8,12,10,15,849.5,107.5,3.1,33.5,794.5,312.19,201.28
2017,8,12,10,30,859.0,109.0,3.1,34.0,831.0,368.43,247.6
2017,8,12,10,45,868.0,109.0,3.15,34.5,861.0,423.14,292.32
2017,8,12,11,0,877.0,109.0,3.2,35.0,891.0,477.19,335.46
2017,8,12,11,15,882.0,110.0,3.25,35.0,913.0,529.06,376.55
2017,8,12,11,30,887.0,111.0,3.3,35.0,935.0,579.44,415.46
2017,8,12,11,45,894.5,108.5,3.35,35.5,950.5,627.09,450.57
2017,8,12,12,0,902.0,106.0,3.4,36.0,966.0,673.0,483.47
2017,8,12,12,15,903.0,106.0,3.4,36.0,972.0,714.42,513.31
2017,8,12,12,30,904.0,106.0,3.4,36.0,978.0,753.3,540.81
2017,8,12,12,45,904.0,105.5,3.45,36.5,975.5,788.3,563.49
2017,8,12,13,0,904.0,105.0,3.5,37.0,973.0,820.34,583.4
2017,8,12,13,15,901.5,105.0,3.45,37.0,962.5,847.59,600.85
2017,8,12,13,30,899.0,105.0,3.4,37.0,952.0,871.39,616.09
2017,8,12,13,45,895.5,103.5,3.4,37.0,933.5,889.38,627.91
2017,8,12,14,0,892.0,102.0,3.4,37.0,915.0,903.59,637.44
2017,8,12,14,15,886.5,101.0,3.35,37.0,889.0,912.63,643.52
2017,8,12,14,30,881.0,100.0,3.3,37.0,863.0,917.82,647.29
2017,8,12,14,45,867.0,102.0,3.3,37.0,828.0,914.34,646.01
2017,8,12,15,0,853.0,104.0,3.3,37.0,793.0,907.15,642.55
2017,8,12,15,15,842.5,102.0,3.25,37.0,753.5,895.49,636.08
2017,8,12,15,30,832.0,100.0,3.2,37.0,714.0,880.28,627.47
2017,8,12,15,45,817.5,98.0,3.2,37.0,669.0,858.05,614.7
2017,8,12,16,0,803.0,96.0,3.2,37.0,624.0,843.04,606.74
2017,8,12,16,15,784.5,92.5,3.15,36.5,574.0,809.24,587.33
2017,8,12,16,30,766.0,89.0,3.1,36.0,524.0,772.9,566.1
2017,8,12,16,45,740.0,85.5,3.1,36.0,471.5,728.15,537.93
2017,8,12,17,0,714.0,82.0,3.1,36.0,419.0,681.87,508.25
2017,8,12,17,15,679.0,77.0,2.75,35.0,364.5,629.06,474.0
2017,8,12,17,30,644.0,72.0,2.4,34.0,310.0,573.3,436.41
2017,8,12,17,45,592.0,66.0,2.1,33.5,255.5,505.27,386.83
2017,8,12,18,0,540.0,60.0,1.8,33.0,201.0,439.62,337.13
2017,8,12,18,15,461.0,51.0,1.8,32.0,150.5,357.54,274.25
2017,8,12,18,30,382.0,42.0,1.8,31.0,100.0,281.75,213.13
2017,8,12,18,45,252.0,29.0,1.8,30.5,60.5,184.48,130.4
2017,8,12,19,0,122.0,16.0,1.8,30.0,21.0,84.06,0.0
2017,8,12,19,15,61.0,8.0,2.1,29.5,10.5,6.29,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,106.0,17.5,3.4,25.0,28.0,13.31,0.0
2017,8,13,6,30,212.0,35.0,3.6,25.0,56.0,26.49,15.63
2017,8,13,6,45,337.5,44.5,3.8,25.5,103.5,35.91,24.61
2017,8,13,7,0,463.0,54.0,4.0,26.0,151.0,43.64,31.57
2017,8,13,7,15,528.0,61.5,4.05,26.5,204.5,49.37,36.59
2017,8,13,7,30,593.0,69.0,4.1,27.0,258.0,55.11,41.41
2017,8,13,7,45,650.0,71.5,4.2,27.5,315.5,57.2,42.99
2017,8,13,8,0,707.0,74.0,4.3,28.0,373.0,64.29,48.71
2017,8,13,8,15,736.5,78.0,4.3,28.5,427.5,67.28,50.9
2017,8,13,8,30,766.0,82.0,4.3,29.0,482.0,70.21,53.01
2017,8,13,8,45,792.0,83.0,4.3,30.0,535.0,70.98,53.21
2017,8,13,9,0,818.0,84.0,4.3,31.0,588.0,80.49,60.56
2017,8,13,9,15,834.0,86.5,4.25,31.5,636.0,82.53,61.88
2017,8,13,9,30,850.0,89.0,4.2,32.0,684.0,139.67,75.27
2017,8,13,9,45,863.5,90.0,4.2,32.5,727.5,197.51,110.53
2017,8,13,10,0,877.0,91.0,4.2,33.0,771.0,256.15,154.94
2017,8,13,10,15,886.0,92.5,4.15,33.5,808.0,314.47,202.66
2017,8,13,10,30,895.0,94.0,4.1,34.0,845.0,372.58,250.92
2017,8,13,10,45,902.5,94.5,4.05,34.5,875.0,428.98,297.31
2017,8,13,11,0,910.0,95.0,4.0,35.0,905.0,484.5,341.83
2017,8,13,11,15,914.5,96.0,3.95,35.0,927.0,537.78,384.13
2017,8,13,11,30,919.0,97.0,3.9,35.0,949.0,589.44,424.03
2017,8,13,11,45,911.5,104.5,3.9,35.5,961.0,636.9,458.95
2017,8,13,12,0,904.0,112.0,3.9,36.0,973.0,681.38,490.68
2017,8,13,12,15,905.0,112.0,3.85,36.0,979.0,723.03,520.64
2017,8,13,12,30,906.0,112.0,3.8,36.0,985.0,762.13,548.2
2017,8,13,12,45,906.0,111.5,3.8,36.5,982.5,797.35,570.92
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,829.6,590.77
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,856.6,608.14
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,880.13,623.27
2017,8,13,13,45,896.5,109.0,3.7,37.0,938.5,897.83,634.95
2017,8,13,14,0,892.0,108.0,3.7,37.0,919.0,911.74,644.33
2017,8,13,14,15,886.0,107.0,3.65,37.0,892.0,920.43,650.24
2017,8,13,14,30,880.0,106.0,3.6,37.0,865.0,925.24,653.82
2017,8,13,14,45,868.5,106.0,3.6,37.0,830.5,922.11,652.77
2017,8,13,15,0,857.0,106.0,3.6,37.0,796.0,915.2,649.49
2017,8,13,15,15,845.5,104.0,3.55,37.0,755.5,902.58,642.41
2017,8,13,15,30,834.0,102.0,3.5,37.0,715.0,886.39,633.18
2017,8,13,15,45,818.0,100.0,3.45,37.0,669.0,862.74,619.19
2017,8,13,16,0,802.0,98.0,3.4,37.0,623.0,846.49,610.15
2017,8,13,16,15,782.0,94.5,3.3,36.5,572.5,811.32,589.56
2017,8,13,16,30,762.0,91.0,3.2,36.0,522.0,773.66,567.2
2017,8,13,16,45,733.5,88.0,3.15,36.0,468.5,727.41,537.75
2017,8,13,17,0,705.0,85.0,3.1,36.0,415.0,679.77,506.9
2017,8,13,17,15,668.5,79.5,2.75,35.0,360.0,625.79,471.79
2017,8,13,17,30,632.0,74.0,2.4,34.0,305.0,568.58,433.01
2017,8,13,17,45,575.0,68.0,2.05,33.5,250.5,497.46,380.92
2017,8,13,18,0,518.0,62.0,1.7,33.0,196.0,429.14,329.01
2017,8,13,18,15,437.5,52.5,1.7,32.0,146.0,346.39,265.53
2017,8,13,18,30,357.0,43.0,1.7,31.0,96.0,270.07,203.96
2017,8,13,18,45,227.0,29.0,1.7,30.5,57.5,172.95,120.81
2017,8,13,19,0,97.0,15.0,1.7,30.0,19.0,71.5,0.0
2017,8,13,19,15,48.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,61.0,18.5,4.05,24.0,25.0,13.97,0.0
2017,8,14,6,30,122.0,37.0,4.2,24.0,50.0,27.49,16.41
2017,8,14,6,45,235.5,52.0,4.4,24.5,94.5,38.73,27.07
2017,8,14,7,0,349.0,67.0,4.6,25.0,139.0,49.99,37.1
2017,8,14,7,15,425.0,74.5,4.65,25.5,189.5,55.84,42.27
2017,8,14,7,30,501.0,82.0,4.7,26.0,240.0,63.48,48.72
2017,8,14,7,45,588.0,83.0,4.8,26.5,304.0,64.35,49.25
2017,8,14,8,0,675.0,84.0,4.9,27.0,368.0,65.67,50.09
2017,8,14,8,15,706.0,88.5,5.0,27.5,422.5,68.54,52.19
2017,8,14,8,30,737.0,93.0,5.1,28.0,477.0,77.19,59.08
2017,8,14,8,45,767.5,93.5,5.2,29.0,530.5,77.37,58.74
2017,8,14,9,0,798.0,94.0,5.3,30.0,584.0,77.65,58.51
2017,8,14,9,15,814.5,96.5,5.25,30.5,632.0,79.95,60.07
2017,8,14,9,30,831.0,99.0,5.2,31.0,680.0,145.88,80.59
2017,8,14,9,45,845.5,100.0,5.2,31.5,723.0,202.98,116.02
2017,8,14,10,0,860.0,101.0,5.2,32.0,766.0,261.01,160.39
2017,8,14,10,15,549.0,253.0,5.15,32.5,685.5,319.86,218.69
2017,8,14,10,30,238.0,405.0,5.1,33.0,605.0,357.85,256.91
2017,8,14,10,45,564.5,255.5,5.05,33.5,751.5,403.14,286.1
2017,8,14,11,0,891.0,106.0,5.0,34.0,898.0,486.1,346.33
2017,8,14,11,15,895.0,107.0,4.9,34.0,919.5,538.32,388.05
2017,8,14,11,30,899.0,108.0,4.8,34.0,941.0,588.9,427.43
2017,8,14,11,45,897.0,111.5,4.7,34.5,953.5,635.87,462.1
2017,8,14,12,0,895.0,115.0,4.6,35.0,966.0,680.37,494.0
2017,8,14,12,15,895.5,115.0,4.5,35.0,971.5,721.38,523.72
2017,8,14,12,30,896.0,115.0,4.4,35.0,977.0,759.81,551.03
2017,8,14,12,45,896.0,114.5,4.3,35.5,974.5,794.75,573.5
2017,8,14,13,0,896.0,114.0,4.2,36.0,972.0,826.73,593.05
2017,8,14,13,15,893.5,113.5,4.1,36.0,960.5,853.5,610.27
2017,8,14,13,30,891.0,113.0,4.0,36.0,949.0,876.81,625.22
2017,8,14,13,45,887.0,112.0,3.95,36.5,930.0,894.78,635.64
2017,8,14,14,0,883.0,111.0,3.9,37.0,911.0,909.0,643.7
2017,8,14,14,15,876.5,109.5,3.8,37.0,884.5,916.66,648.72
2017,8,14,14,30,870.0,108.0,3.7,37.0,858.0,920.43,651.4
2017,8,14,14,45,862.5,106.0,3.65,37.0,824.5,918.93,651.12
2017,8,14,15,0,855.0,104.0,3.6,37.0,791.0,913.62,648.58
2017,8,14,15,15,844.5,102.0,3.55,36.5,751.0,901.8,643.35
2017,8,14,15,30,834.0,100.0,3.5,36.0,711.0,886.42,635.93
2017,8,14,15,45,820.5,97.0,3.45,36.0,665.5,863.82,622.57
2017,8,14,16,0,807.0,94.0,3.4,36.0,620.0,848.36,614.02
2017,8,14,16,15,788.0,91.0,3.3,35.5,570.0,814.41,594.16
2017,8,14,16,30,769.0,88.0,3.2,35.0,520.0,777.93,572.52
2017,8,14,16,45,742.5,84.0,3.15,35.0,467.0,731.87,543.11
2017,8,14,17,0,716.0,80.0,3.1,35.0,414.0,684.31,512.23
2017,8,14,17,15,680.0,75.5,2.75,34.0,359.0,627.83,475.23
2017,8,14,17,30,644.0,71.0,2.4,33.0,304.0,574.87,439.6
2017,8,14,17,45,588.0,65.0,2.05,32.5,249.5,503.84,387.33
2017,8,14,18,0,532.0,59.0,1.7,32.0,195.0,435.57,335.2
2017,8,14,18,15,449.5,50.0,1.7,31.0,145.0,351.49,270.4
2017,8,14,18,30,367.0,41.0,1.7,30.0,95.0,274.09,207.58
2017,8,14,18,45,228.0,27.5,1.75,29.5,56.0,172.52,119.51
2017,8,14,19,0,89.0,14.0,1.8,29.0,17.0,49.44,0.0
2017,8,14,19,15,44.5,7.0,2.2,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,81.0,18.5,3.6,24.5,26.0,13.98,0.0
2017,8,15,6,30,162.0,37.0,3.8,25.0,52.0,27.69,16.37
2017,8,15,6,45,284.5,49.5,4.05,25.5,99.0,37.3,25.72
2017,8,15,7,0,407.0,62.0,4.3,26.0,146.0,49.57,36.58
2017,8,15,7,15,475.5,71.5,4.35,26.5,199.5,56.49,42.63
2017,8,15,7,30,544.0,81.0,4.4,27.0,253.0,63.36,48.41
2017,8,15,7,45,373.5,125.5,4.5,27.5,254.0,87.54,68.58
2017,8,15,8,0,203.0,170.0,4.6,28.0,255.0,115.97,91.89
2017,8,15,8,15,287.0,182.0,4.6,28.5,321.0,121.06,95.54
2017,8,15,8,30,371.0,194.0,4.6,29.0,387.0,129.21,101.65
2017,8,15,8,45,586.0,144.0,4.7,29.5,486.0,98.73,76.15
2017,8,15,9,0,801.0,94.0,4.8,30.0,585.0,77.75,58.58
2017,8,15,9,15,817.0,97.0,4.8,30.5,633.0,82.18,61.88
2017,8,15,9,30,833.0,100.0,4.8,31.0,681.0,148.56,82.09
2017,8,15,9,45,848.0,101.0,4.85,31.5,724.5,205.99,118.09
2017,8,15,10,0,863.0,102.0,4.9,32.0,768.0,264.41,162.88
2017,8,15,10,15,871.5,103.5,4.85,32.5,804.5,322.08,210.49
2017,8,15,10,30,880.0,105.0,4.8,33.0,841.0,379.5,258.49
2017,8,15,10,45,886.5,106.0,4.8,33.5,870.5,435.29,304.71
2017,8,15,11,0,893.0,107.0,4.8,34.0,900.0,490.13,349.02
2017,8,15,11,15,897.0,108.0,4.75,34.0,921.5,542.54,390.92
2017,8,15,11,30,901.0,109.0,4.7,34.0,943.0,593.3,430.43
2017,8,15,11,45,897.0,114.0,4.7,34.5,955.5,640.31,465.32
2017,8,15,12,0,893.0,119.0,4.7,35.0,968.0,684.68,497.29
2017,8,15,12,15,893.5,119.5,4.65,35.0,973.5,726.08,527.38
2017,8,15,12,30,894.0,120.0,4.6,35.0,979.0,764.94,555.11
2017,8,15,12,45,893.0,120.0,4.6,35.5,975.5,799.54,577.74
2017,8,15,13,0,892.0,120.0,4.6,36.0,972.0,831.15,597.49
2017,8,15,13,15,889.0,119.5,4.6,36.0,961.0,857.51,614.94
2017,8,15,13,30,886.0,119.0,4.6,36.0,950.0,880.4,630.17
2017,8,15,13,45,881.0,118.5,4.6,36.5,930.5,897.93,640.64
2017,8,15,14,0,876.0,118.0,4.6,37.0,911.0,911.71,648.75
2017,8,15,14,15,869.5,116.5,4.6,37.0,884.0,919.4,654.37
2017,8,15,14,30,863.0,115.0,4.6,37.0,857.0,923.22,657.67
2017,8,15,14,45,847.5,117.0,4.6,37.0,821.0,918.27,655.44
2017,8,15,15,0,832.0,119.0,4.6,37.0,785.0,909.66,651.0
2017,8,15,15,15,819.5,117.0,4.6,36.5,744.5,908.7,653.09
2017,8,15,15,30,807.0,115.0,4.6,36.0,704.0,891.55,644.62
2017,8,15,15,45,783.5,115.0,4.6,36.0,656.5,863.21,627.51
2017,8,15,16,0,760.0,115.0,4.6,36.0,609.0,831.98,608.48
2017,8,15,16,15,738.5,111.0,4.6,35.5,559.0,795.57,587.05
2017,8,15,16,30,717.0,107.0,4.6,35.0,509.0,761.46,566.93
2017,8,15,16,45,669.5,108.0,4.65,35.0,453.0,705.31,530.03
2017,8,15,17,0,622.0,109.0,4.7,35.0,397.0,648.82,492.25
2017,8,15,17,15,580.0,102.0,4.55,34.5,342.5,587.86,450.2
2017,8,15,17,30,538.0,95.0,4.4,34.0,288.0,527.48,407.07
2017,8,15,17,45,458.5,89.0,4.3,33.5,233.0,437.09,339.77
2017,8,15,18,0,379.0,83.0,4.2,33.0,178.0,360.93,280.74
2017,8,15,18,15,294.0,68.0,4.2,32.0,130.5,277.1,214.35
2017,8,15,18,30,209.0,53.0,4.2,31.0,83.0,201.17,151.99
2017,8,15,18,45,113.5,32.5,4.25,30.5,48.0,110.03,73.46
2017,8,15,19,0,18.0,12.0,4.3,30.0,13.0,17.23,0.0
2017,8,15,19,15,9.0,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,27.5,17.5,3.85,25.5,20.0,13.24,0.0
2017,8,16,6,30,55.0,35.0,4.1,26.0,40.0,25.96,14.8
2017,8,16,6,45,115.5,56.5,4.4,26.5,77.0,41.06,28.71
2017,8,16,7,0,176.0,78.0,4.7,27.0,114.0,56.06,41.87
2017,8,16,7,15,235.5,93.5,4.85,27.5,157.5,67.1,51.42
2017,8,16,7,30,295.0,109.0,5.0,28.0,201.0,78.0,60.56
2017,8,16,7,45,334.5,127.0,5.2,28.5,251.0,89.94,70.32
2017,8,16,8,0,374.0,145.0,5.4,29.0,301.0,98.73,77.26
2017,8,16,8,15,384.0,166.5,5.35,29.5,347.0,110.62,86.63
2017,8,16,8,30,394.0,188.0,5.3,30.0,393.0,121.83,95.28
2017,8,16,8,45,548.5,157.5,5.3,30.5,475.0,106.14,81.93
2017,8,16,9,0,703.0,127.0,5.3,31.0,557.0,89.06,67.58
2017,8,16,9,15,484.5,220.5,5.25,31.0,528.0,139.27,107.97
2017,8,16,9,30,266.0,314.0,5.2,31.0,499.0,213.17,150.1
2017,8,16,9,45,527.5,223.5,5.2,31.5,620.0,221.83,143.15
2017,8,16,10,0,789.0,133.0,5.2,32.0,741.0,264.78,166.24
2017,8,16,10,15,800.0,135.0,5.15,32.5,777.5,320.71,212.14
2017,8,16,10,30,811.0,137.0,5.1,33.0,814.0,376.92,258.73
2017,8,16,10,45,822.5,136.5,5.1,33.5,844.5,432.2,304.07
2017,8,16,11,0,834.0,136.0,5.1,34.0,875.0,485.27,346.75
2017,8,16,11,15,839.5,137.0,5.05,34.0,897.0,535.72,387.07
2017,8,16,11,30,845.0,138.0,5.0,34.0,919.0,584.82,425.31
2017,8,16,11,45,849.5,138.5,5.0,34.5,933.5,631.44,459.98
2017,8,16,12,0,854.0,139.0,5.0,35.0,948.0,676.27,492.4
2017,8,16,12,15,855.0,139.0,5.0,35.0,954.0,716.35,521.8
2017,8,16,12,30,856.0,139.0,5.0,35.0,960.0,754.04,549.0
2017,8,16,12,45,857.5,137.5,5.0,35.5,958.0,788.44,572.13
2017,8,16,13,0,859.0,136.0,5.0,36.0,956.0,820.1,592.07
2017,8,16,13,15,856.5,135.5,4.95,36.0,945.0,846.26,609.26
2017,8,16,13,30,854.0,135.0,4.9,36.0,934.0,869.1,624.28
2017,8,16,13,45,851.0,133.0,4.9,36.0,915.5,886.75,636.23
2017,8,16,14,0,848.0,131.0,4.9,36.0,897.0,900.76,645.92
2017,8,16,14,15,841.5,129.5,4.85,36.0,870.0,908.32,651.19
2017,8,16,14,30,835.0,128.0,4.8,36.0,843.0,912.11,654.16
2017,8,16,14,45,826.5,125.5,4.8,36.0,809.5,909.34,653.33
2017,8,16,15,0,818.0,123.0,4.8,36.0,776.0,915.86,658.79
2017,8,16,15,15,570.0,221.5,4.75,35.5,665.0,792.45,577.08
2017,8,16,15,30,322.0,320.0,4.7,35.0,554.0,633.11,464.72
2017,8,16,15,45,538.0,217.5,4.7,35.0,578.5,745.69,550.08
2017,8,16,16,0,754.0,115.0,4.7,35.0,603.0,828.56,609.82
2017,8,16,16,15,732.5,111.0,4.6,34.5,553.0,792.15,587.25
2017,8,16,16,30,711.0,107.0,4.5,34.0,503.0,758.14,566.76
2017,8,16,16,45,675.0,104.0,4.45,34.0,449.0,706.83,532.85
2017,8,16,17,0,639.0,101.0,4.4,34.0,395.0,654.76,497.88
2017,8,16,17,15,598.0,94.5,4.2,33.5,340.5,594.53,456.67
2017,8,16,17,30,557.0,88.0,4.0,33.0,286.0,534.84,413.9
2017,8,16,17,45,495.0,80.0,3.85,32.5,233.0,460.14,358.3
2017,8,16,18,0,433.0,72.0,3.7,32.0,180.0,382.91,298.78
2017,8,16,18,15,344.5,59.5,3.7,31.5,131.5,297.13,230.25
2017,8,16,18,30,256.0,47.0,3.7,31.0,83.0,219.62,165.97
2017,8,16,18,45,143.5,29.5,3.75,30.5,48.0,132.68,87.64
2017,8,16,19,0,31.0,12.0,3.8,30.0,13.0,22.9,0.0
2017,8,16,19,15,15.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.0,2.5,25.0,22.5,14.16,0.0
2017,8,17,6,30,94.0,36.0,2.7,25.0,45.0,26.61,15.26
2017,8,17,6,45,204.5,53.0,2.95,25.5,89.5,39.23,27.29
2017,8,17,7,0,315.0,70.0,3.2,26.0,134.0,51.74,38.39
2017,8,17,7,15,386.5,82.0,3.35,26.0,185.0,60.44,46.08
2017,8,17,7,30,458.0,94.0,3.5,26.0,236.0,69.07,53.46
2017,8,17,7,45,490.5,104.5,3.65,26.5,284.5,76.04,59.14
2017,8,17,8,0,523.0,115.0,3.8,27.0,333.0,82.78,64.49
2017,8,17,8,15,594.5,114.0,3.85,27.5,395.0,83.45,64.66
2017,8,17,8,30,666.0,113.0,3.9,28.0,457.0,82.67,63.62
2017,8,17,8,45,702.0,113.0,3.95,28.5,510.5,82.07,62.75
2017,8,17,9,0,738.0,113.0,4.0,29.0,564.0,88.54,67.7
2017,8,17,9,15,756.5,116.5,4.0,29.5,611.5,96.18,73.56
2017,8,17,9,30,775.0,120.0,4.0,30.0,659.0,151.63,85.8
2017,8,17,9,45,795.5,119.5,4.05,30.5,703.0,206.71,121.07
2017,8,17,10,0,816.0,119.0,4.1,31.0,747.0,263.64,164.85
2017,8,17,10,15,826.5,121.5,4.05,31.5,784.0,325.34,215.25
2017,8,17,10,30,837.0,124.0,4.0,32.0,821.0,381.84,262.16
2017,8,17,10,45,847.0,123.5,4.0,32.5,851.5,436.0,306.74
2017,8,17,11,0,857.0,123.0,4.0,33.0,882.0,489.62,349.77
2017,8,17,11,15,862.0,124.0,3.95,33.0,904.0,540.93,390.58
2017,8,17,11,30,867.0,125.0,3.9,33.0,926.0,590.79,429.16
2017,8,17,11,45,860.5,132.5,3.9,33.5,937.5,636.59,462.92
2017,8,17,12,0,854.0,140.0,3.9,34.0,949.0,679.65,493.72
2017,8,17,12,15,855.0,140.5,3.85,34.0,954.5,720.14,522.93
2017,8,17,12,30,856.0,141.0,3.8,34.0,960.0,758.25,549.92
2017,8,17,12,45,856.0,140.0,3.75,34.5,957.5,791.92,572.02
2017,8,17,13,0,856.0,139.0,3.7,35.0,955.0,822.75,590.95
2017,8,17,13,15,853.5,138.5,3.65,35.0,944.0,848.87,607.9
2017,8,17,13,30,851.0,138.0,3.6,35.0,933.0,871.68,622.71
2017,8,17,13,45,848.0,136.0,3.55,35.0,914.0,889.29,634.19
2017,8,17,14,0,845.0,134.0,3.5,35.0,895.0,903.28,643.43
2017,8,17,14,15,838.0,132.5,3.45,35.0,868.5,910.35,648.33
2017,8,17,14,30,831.0,131.0,3.4,35.0,842.0,913.64,650.97
2017,8,17,14,45,814.0,133.5,3.35,35.5,806.0,921.65,655.46
2017,8,17,15,0,797.0,136.0,3.3,36.0,770.0,912.2,648.83
2017,8,17,15,15,784.0,133.0,3.25,35.5,730.0,897.2,641.55
2017,8,17,15,30,771.0,130.0,3.2,35.0,690.0,878.71,632.12
2017,8,17,15,45,755.0,126.5,3.15,35.0,644.5,853.65,617.14
2017,8,17,16,0,739.0,123.0,3.1,35.0,599.0,825.56,600.2
2017,8,17,16,15,716.5,118.5,2.95,34.5,549.0,793.37,581.15
2017,8,17,16,30,694.0,114.0,2.8,34.0,499.0,753.61,556.8
2017,8,17,16,45,663.0,107.5,2.7,34.0,444.0,702.63,523.6
2017,8,17,17,0,632.0,101.0,2.6,34.0,389.0,650.69,489.21
2017,8,17,17,15,584.0,96.5,2.25,33.5,335.5,587.47,445.68
2017,8,17,17,30,536.0,92.0,1.9,33.0,282.0,525.17,400.97
2017,8,17,17,45,483.0,82.0,1.6,32.5,230.0,455.04,349.33
2017,8,17,18,0,430.0,72.0,1.3,32.0,178.0,382.09,293.8
2017,8,17,18,15,340.5,59.5,1.3,31.0,129.5,295.76,226.9
2017,8,17,18,30,251.0,47.0,1.3,30.0,81.0,217.91,163.65
2017,8,17,18,45,136.5,29.0,1.3,29.5,46.0,128.01,82.06
2017,8,17,19,0,22.0,11.0,1.3,29.0,11.0,18.23,0.0
2017,8,17,19,15,11.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,81.5,17.0,2.6,24.5,24.5,13.38,0.0
2017,8,18,6,30,163.0,34.0,2.8,25.0,49.0,25.54,14.27
2017,8,18,6,45,274.5,48.0,3.05,25.5,94.5,36.17,24.7
2017,8,18,7,0,386.0,62.0,3.3,26.0,140.0,46.87,34.25
2017,8,18,7,15,456.5,72.0,3.35,26.5,192.5,56.79,42.88
2017,8,18,7,30,527.0,82.0,3.4,27.0,245.0,64.0,48.95
2017,8,18,7,45,589.5,85.5,3.5,27.5,302.5,66.29,50.68
2017,8,18,8,0,652.0,89.0,3.6,28.0,360.0,68.78,52.5
2017,8,18,8,15,685.0,94.0,3.6,28.5,414.5,71.85,54.74
2017,8,18,8,30,718.0,99.0,3.6,29.0,469.0,74.84,56.88
2017,8,18,8,45,750.5,99.5,3.6,29.5,523.0,81.12,61.7
2017,8,18,9,0,783.0,100.0,3.6,30.0,577.0,81.24,61.44
2017,8,18,9,15,800.0,103.0,3.55,30.5,625.0,91.14,59.57
2017,8,18,9,30,817.0,106.0,3.5,31.0,673.0,148.86,81.4
2017,8,18,9,45,834.0,106.5,3.45,31.5,717.0,213.37,123.93
2017,8,18,10,0,851.0,107.0,3.4,32.0,761.0,271.47,168.63
2017,8,18,10,15,860.5,109.0,3.3,32.5,798.0,329.36,216.13
2017,8,18,10,30,870.0,111.0,3.2,33.0,835.0,387.13,263.8
2017,8,18,10,45,878.5,111.5,3.15,33.5,865.0,443.13,309.39
2017,8,18,11,0,887.0,112.0,3.1,34.0,895.0,498.4,353.12
2017,8,18,11,15,891.5,113.0,3.05,34.5,917.0,550.99,393.52
2017,8,18,11,30,896.0,114.0,3.0,35.0,939.0,601.99,431.38
2017,8,18,11,45,893.5,118.5,2.95,35.5,952.0,649.48,465.47
2017,8,18,12,0,891.0,123.0,2.9,36.0,965.0,694.47,496.71
2017,8,18,12,15,891.5,123.0,2.85,36.0,970.5,735.56,525.57
2017,8,18,12,30,892.0,123.0,2.8,36.0,976.0,774.07,552.07
2017,8,18,12,45,891.0,123.0,2.75,36.0,973.0,808.66,574.56
2017,8,18,13,0,890.0,123.0,2.7,36.0,970.0,840.24,594.51
2017,8,18,13,15,887.5,122.5,2.65,36.0,958.5,866.95,611.27
2017,8,18,13,30,885.0,122.0,2.6,36.0,947.0,890.2,625.83
2017,8,18,13,45,880.0,121.5,2.6,36.5,927.5,907.65,635.82
2017,8,18,14,0,875.0,121.0,2.6,37.0,908.0,921.33,643.54
2017,8,18,14,15,868.5,119.5,2.55,37.0,880.5,928.9,648.49
2017,8,18,14,30,862.0,118.0,2.5,37.0,853.0,932.58,651.19
2017,8,18,14,45,852.0,117.0,2.45,37.0,818.5,929.65,649.91
2017,8,18,15,0,842.0,116.0,2.4,37.0,784.0,922.94,646.48
2017,8,18,15,15,830.0,113.5,2.4,36.5,743.0,909.18,640.53
2017,8,18,15,30,818.0,111.0,2.4,36.0,702.0,903.89,640.09
2017,8,18,15,45,801.5,108.0,2.4,36.0,655.5,878.15,625.33
2017,8,18,16,0,785.0,105.0,2.4,36.0,609.0,849.3,608.7
2017,8,18,16,15,764.0,101.5,2.4,35.5,558.5,813.04,588.37
2017,8,18,16,30,743.0,98.0,2.4,35.0,508.0,774.37,566.15
2017,8,18,16,45,715.0,93.5,2.45,35.0,454.0,726.63,536.54
2017,8,18,17,0,687.0,89.0,2.5,35.0,400.0,681.85,508.35
2017,8,18,17,15,647.5,83.0,2.2,34.0,345.0,621.54,468.82
2017,8,18,17,30,608.0,77.0,1.9,33.0,290.0,561.63,428.05
2017,8,18,17,45,552.5,69.5,1.6,32.5,236.0,489.87,375.38
2017,8,18,18,0,497.0,62.0,1.3,32.0,182.0,420.86,322.68
2017,8,18,18,15,407.5,51.5,1.3,31.0,132.5,331.7,253.94
2017,8,18,18,30,318.0,41.0,1.3,30.0,83.0,249.99,187.53
2017,8,18,18,45,184.5,25.5,1.3,29.5,47.0,145.44,90.47
2017,8,18,19,0,51.0,10.0,1.3,29.0,11.0,30.13,0.0
2017,8,18,19,15,25.5,5.0,1.4,29.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,93.5,16.0,2.2,24.5,24.5,12.59,0.0
2017,8,19,6,30,187.0,32.0,2.4,25.0,49.0,24.2,13.07
2017,8,19,6,45,313.5,44.0,2.6,25.5,96.0,33.6,22.53
2017,8,19,7,0,440.0,56.0,2.8,26.0,143.0,45.2,32.82
2017,8,19,7,15,508.5,64.5,2.8,26.5,197.0,51.59,38.45
2017,8,19,7,30,577.0,73.0,2.8,27.0,251.0,57.97,43.84
2017,8,19,7,45,638.0,75.5,2.85,27.5,308.5,59.92,45.31
2017,8,19,8,0,699.0,78.0,2.9,28.0,366.0,67.22,51.19
2017,8,19,8,15,729.5,82.0,2.85,28.5,421.5,70.11,53.29
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,72.94,55.3
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,74.27,55.93
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,75.59,56.56
2017,8,19,9,15,829.5,92.5,2.6,31.5,632.5,96.51,61.99
2017,8,19,9,30,846.0,95.0,2.5,32.0,681.0,154.85,84.11
2017,8,19,9,45,860.0,96.5,2.4,32.5,724.5,213.57,122.22
2017,8,19,10,0,874.0,98.0,2.3,33.0,768.0,273.16,168.0
2017,8,19,10,15,883.0,99.5,2.2,33.5,804.5,331.94,215.82
2017,8,19,10,30,892.0,101.0,2.1,34.0,841.0,390.49,263.55
2017,8,19,10,45,899.0,102.0,2.05,34.5,871.0,447.43,309.2
2017,8,19,11,0,906.0,103.0,2.0,35.0,901.0,503.43,352.7
2017,8,19,11,15,910.0,104.0,2.0,35.5,923.5,556.72,392.93
2017,8,19,11,30,914.0,105.0,2.0,36.0,946.0,608.32,430.54
2017,8,19,11,45,920.0,103.0,2.05,36.5,960.5,657.0,465.21
2017,8,19,12,0,926.0,101.0,2.1,37.0,975.0,703.7,497.52
2017,8,19,12,15,926.5,101.5,2.15,37.0,980.5,746.33,527.32
2017,8,19,12,30,927.0,102.0,2.2,37.0,986.0,786.23,554.53
2017,8,19,12,45,926.5,101.5,2.3,37.5,983.0,821.62,576.38
2017,8,19,13,0,926.0,101.0,2.4,38.0,980.0,853.85,596.14
2017,8,19,13,15,923.5,100.5,2.45,38.0,968.5,881.04,613.59
2017,8,19,13,30,921.0,100.0,2.5,38.0,957.0,904.64,628.87
2017,8,19,13,45,917.0,99.0,2.6,38.0,937.0,922.7,641.2
2017,8,19,14,0,913.0,98.0,2.7,38.0,917.0,936.87,651.26
2017,8,19,14,15,907.0,97.0,2.75,38.0,889.5,945.26,657.51
2017,8,19,14,30,901.0,96.0,2.8,38.0,862.0,949.68,661.46
2017,8,19,14,45,883.5,99.5,2.85,38.0,825.5,943.98,659.28
2017,8,19,15,0,866.0,103.0,2.9,38.0,789.0,934.52,654.94
2017,8,19,15,15,854.5,101.0,2.95,37.5,748.0,921.31,649.72
2017,8,19,15,30,843.0,99.0,3.0,37.0,707.0,904.49,642.28
2017,8,19,15,45,829.0,96.0,3.05,37.0,660.5,880.84,629.15
2017,8,19,16,0,815.0,93.0,3.1,37.0,614.0,864.52,620.83
2017,8,19,16,15,795.0,90.0,3.1,36.5,563.0,828.98,600.79
2017,8,19,16,30,775.0,87.0,3.1,36.0,512.0,790.92,578.91
2017,8,19,16,45,748.0,82.5,3.1,36.0,457.5,743.06,548.81
2017,8,19,17,0,721.0,78.0,3.1,36.0,403.0,693.72,517.14
2017,8,19,17,15,683.0,73.5,2.8,35.0,347.5,634.85,478.85
2017,8,19,17,30,645.0,69.0,2.5,34.0,292.0,579.97,442.14
2017,8,19,17,45,589.0,62.0,2.2,33.5,237.5,506.92,388.83
2017,8,19,18,0,533.0,55.0,1.9,33.0,183.0,436.75,335.21
2017,8,19,18,15,444.0,46.0,1.85,32.0,132.5,348.03,266.26
2017,8,19,18,30,355.0,37.0,1.8,31.0,82.0,266.84,199.54
2017,8,19,18,45,211.0,23.0,1.75,30.5,46.0,157.54,93.33
2017,8,19,19,0,67.0,9.0,1.7,30.0,10.0,36.41,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.5,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.0,15.0,2.0,24.5,24.5,11.8,0.0
2017,8,20,6,30,214.0,30.0,2.2,25.0,49.0,22.86,11.87
2017,8,20,6,45,333.5,42.0,2.4,25.5,96.0,34.07,22.9
2017,8,20,7,0,453.0,54.0,2.6,26.0,143.0,43.74,31.58
2017,8,20,7,15,521.0,62.0,2.65,26.5,197.0,49.83,36.95
2017,8,20,7,30,589.0,70.0,2.7,27.0,251.0,55.93,42.11
2017,8,20,7,45,646.0,73.0,2.75,27.5,308.5,58.3,43.94
2017,8,20,8,0,703.0,76.0,2.8,28.0,366.0,65.81,50.02
2017,8,20,8,15,733.5,80.5,2.75,28.5,421.0,69.13,52.47
2017,8,20,8,30,764.0,85.0,2.7,29.0,476.0,72.36,54.82
2017,8,20,8,45,790.5,86.5,2.7,30.0,529.5,73.38,55.21
2017,8,20,9,0,817.0,88.0,2.7,31.0,583.0,74.43,55.62
2017,8,20,9,15,833.0,91.0,2.65,31.5,631.5,97.77,61.64
2017,8,20,9,30,849.0,94.0,2.6,32.0,680.0,156.67,85.0
2017,8,20,9,45,862.5,95.0,2.6,32.5,723.5,215.26,123.47
2017,8,20,10,0,876.0,96.0,2.6,33.0,767.0,274.64,169.43
2017,8,20,10,15,885.0,97.5,2.65,33.5,803.5,333.59,217.74
2017,8,20,10,30,894.0,99.0,2.7,34.0,840.0,392.31,266.05
2017,8,20,10,45,901.5,99.5,2.75,34.5,870.0,449.26,312.21
2017,8,20,11,0,909.0,100.0,2.8,35.0,900.0,505.31,356.38
2017,8,20,11,15,913.5,101.0,2.85,35.0,922.5,559.04,398.32
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,611.11,437.89
2017,8,20,11,45,910.5,109.5,3.0,35.5,956.5,658.83,472.5
2017,8,20,12,0,903.0,117.0,3.1,36.0,968.0,703.52,504.02
2017,8,20,12,15,904.0,117.0,3.15,36.0,973.5,745.42,533.9
2017,8,20,12,30,905.0,117.0,3.2,36.0,979.0,784.71,561.47
2017,8,20,12,45,905.0,116.5,3.3,36.5,976.0,820.02,583.72
2017,8,20,13,0,905.0,116.0,3.4,37.0,973.0,852.28,603.81
2017,8,20,13,15,902.5,115.5,3.45,37.0,961.5,879.19,621.43
2017,8,20,13,30,900.0,115.0,3.5,37.0,950.0,902.58,636.87
2017,8,20,13,45,896.0,114.0,3.55,37.0,930.5,920.52,648.93
2017,8,20,14,0,892.0,113.0,3.6,37.0,911.0,934.64,658.71
2017,8,20,14,15,885.5,111.5,3.6,37.0,883.5,942.1,664.12
2017,8,20,14,30,879.0,110.0,3.6,37.0,856.0,945.63,667.21
2017,8,20,14,45,868.0,109.5,3.6,37.0,820.5,942.01,665.93
2017,8,20,15,0,857.0,109.0,3.6,37.0,785.0,934.58,662.41
2017,8,20,15,15,845.0,107.0,3.6,37.0,743.5,920.97,655.08
2017,8,20,15,30,833.0,105.0,3.6,37.0,702.0,903.78,645.59
2017,8,20,15,45,816.5,102.5,3.6,37.0,655.5,889.88,638.35
2017,8,20,16,0,800.0,100.0,3.6,37.0,609.0,861.12,621.42
2017,8,20,16,15,779.0,96.5,3.55,36.5,557.5,824.31,600.18
2017,8,20,16,30,758.0,93.0,3.5,36.0,506.0,785.07,577.05
2017,8,20,16,45,728.5,89.0,3.5,36.0,451.5,736.01,545.86
2017,8,20,17,0,699.0,85.0,3.5,36.0,397.0,689.66,515.99
2017,8,20,17,15,659.5,79.0,3.15,35.0,341.5,628.66,475.85
2017,8,20,17,30,620.0,73.0,2.8,34.0,286.0,568.09,434.7
2017,8,20,17,45,559.0,66.0,2.5,33.5,231.5,492.42,378.91
2017,8,20,18,0,498.0,59.0,2.2,33.0,177.0,420.02,323.31
2017,8,20,18,15,407.5,48.5,2.05,32.0,127.5,329.99,252.74
2017,8,20,18,30,317.0,38.0,1.9,31.0,78.0,247.71,184.81
2017,8,20,18,45,158.5,19.0,1.8,30.5,39.0,125.92,68.75
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,88.5,15.0,1.85,24.5,22.5,11.8,0.0
