Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,6,30,177.0,30.0,2.0,25.0,45.0,22.71,11.57
2017,8,21,6,45,292.0,43.0,2.15,25.5,90.5,32.74,21.77
2017,8,21,7,0,407.0,56.0,2.3,26.0,136.0,44.99,32.62
2017,8,21,7,15,476.0,65.5,2.3,26.5,188.5,52.07,38.85
2017,8,21,7,30,545.0,75.0,2.3,27.0,241.0,59.1,44.79
2017,8,21,7,45,600.5,79.0,2.3,28.0,296.5,61.89,46.87
2017,8,21,8,0,656.0,83.0,2.3,29.0,352.0,64.81,48.95
2017,8,21,8,15,688.0,88.0,2.3,29.5,406.5,68.02,51.32
2017,8,21,8,30,720.0,93.0,2.3,30.0,461.0,77.02,58.43
2017,8,21,8,45,746.5,95.5,2.3,30.5,513.0,78.41,59.2
2017,8,21,9,0,773.0,98.0,2.3,31.0,565.0,79.78,59.97
2017,8,21,9,15,468.0,210.0,2.3,31.5,499.5,140.29,97.52
2017,8,21,9,30,163.0,322.0,2.3,32.0,434.0,219.4,156.46
2017,8,21,9,45,123.0,337.0,2.3,32.5,425.0,239.0,170.87
2017,8,21,10,0,83.0,352.0,2.3,33.0,416.0,259.79,187.27
2017,8,21,10,15,468.0,232.5,2.25,33.5,617.0,296.17,202.53
2017,8,21,10,30,853.0,113.0,2.2,34.0,818.0,389.83,264.9
2017,8,21,10,45,859.5,114.5,2.2,34.5,847.5,444.96,309.0
2017,8,21,11,0,866.0,116.0,2.2,35.0,877.0,499.17,351.24
2017,8,21,11,15,871.0,117.0,2.2,35.0,899.0,551.12,391.27
2017,8,21,11,30,876.0,118.0,2.2,35.0,921.0,601.56,429.06
2017,8,21,11,45,873.0,123.0,2.2,35.5,933.5,648.29,462.2
2017,8,21,12,0,870.0,128.0,2.2,36.0,946.0,692.51,492.6
2017,8,21,12,15,871.5,128.0,2.25,36.0,952.0,733.56,521.49
2017,8,21,12,30,873.0,128.0,2.3,36.0,958.0,772.15,548.23
2017,8,21,12,45,622.0,277.5,2.35,36.5,868.0,751.93,529.78
2017,8,21,13,0,371.0,427.0,2.4,37.0,778.0,688.04,482.75
2017,8,21,13,15,349.0,433.0,2.45,37.0,760.0,693.7,487.21
2017,8,21,13,30,327.0,439.0,2.5,37.0,742.0,696.68,489.4
2017,8,21,13,45,591.0,283.0,2.6,37.0,816.0,825.65,580.79
2017,8,21,14,0,855.0,127.0,2.7,37.0,890.0,916.37,642.07
2017,8,21,14,15,484.5,270.0,2.7,37.0,699.5,740.4,525.07
2017,8,21,14,30,114.0,413.0,2.7,37.0,509.0,499.95,356.17
2017,8,21,14,45,470.0,265.5,2.75,37.0,638.5,738.16,528.25
2017,8,21,15,0,826.0,118.0,2.8,37.0,768.0,916.78,647.59
2017,8,21,15,15,813.5,115.5,2.85,36.5,727.0,915.01,648.06
2017,8,21,15,30,801.0,113.0,2.9,36.0,686.0,896.78,639.59
2017,8,21,15,45,785.5,110.0,2.95,36.0,640.0,871.86,625.59
2017,8,21,16,0,770.0,107.0,3.0,36.0,594.0,843.84,609.55
2017,8,21,16,15,748.5,103.0,3.0,35.5,543.5,806.51,588.18
2017,8,21,16,30,727.0,99.0,3.0,35.0,493.0,766.84,564.93
2017,8,21,16,45,696.0,94.5,3.05,35.0,439.5,721.07,536.16
2017,8,21,17,0,665.0,90.0,3.1,35.0,386.0,670.05,503.12
2017,8,21,17,15,623.5,84.0,2.95,34.5,331.0,608.53,462.01
2017,8,21,17,30,582.0,78.0,2.8,34.0,276.0,547.65,419.68
2017,8,21,17,45,517.5,70.5,2.65,33.5,222.0,470.23,362.67
2017,8,21,18,0,453.0,63.0,2.5,33.0,168.0,396.36,305.93
2017,8,21,18,15,360.5,51.0,2.35,32.5,120.0,305.27,233.62
2017,8,21,18,30,268.0,39.0,2.2,32.0,72.0,220.03,163.04
2017,8,21,18,45,134.0,19.5,2.1,31.5,36.0,109.23,53.02
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.5,15.0,2.1,24.5,22.0,11.8,0.0
2017,8,22,6,30,167.0,30.0,2.2,25.0,44.0,22.67,11.32
2017,8,22,6,45,287.0,43.0,2.35,25.5,89.5,32.7,21.7
2017,8,22,7,0,407.0,56.0,2.5,26.0,135.0,45.03,32.63
2017,8,22,7,15,477.0,65.0,2.45,26.5,187.5,51.73,38.55
2017,8,22,7,30,547.0,74.0,2.4,27.0,240.0,58.41,44.21
2017,8,22,7,45,608.0,77.0,2.35,28.0,297.0,60.6,45.79
2017,8,22,8,0,669.0,80.0,2.3,29.0,354.0,63.0,47.45
2017,8,22,8,15,701.0,85.0,2.15,29.5,408.5,66.32,49.91
2017,8,22,8,30,733.0,90.0,2.0,30.0,463.0,75.22,56.95
2017,8,22,8,45,760.5,92.0,1.9,30.5,516.0,76.41,57.56
2017,8,22,9,0,788.0,94.0,1.8,31.0,569.0,77.6,58.19
2017,8,22,9,15,805.0,97.0,1.65,31.5,617.0,95.82,57.87
2017,8,22,9,30,822.0,100.0,1.5,32.0,665.0,161.8,88.91
2017,8,22,9,45,836.0,102.0,1.4,33.0,708.5,219.72,127.15
2017,8,22,10,0,850.0,104.0,1.3,34.0,752.0,278.54,171.91
2017,8,22,10,15,859.5,105.5,1.3,34.0,788.5,336.33,218.89
2017,8,22,10,30,869.0,107.0,1.3,34.0,825.0,393.99,265.85
2017,8,22,10,45,877.0,108.0,1.35,34.5,855.0,450.3,310.52
2017,8,22,11,0,885.0,109.0,1.4,35.0,885.0,505.83,353.25
2017,8,22,11,15,890.0,110.0,1.5,35.5,907.5,558.76,393.02
2017,8,22,11,30,895.0,111.0,1.6,36.0,930.0,610.14,430.45
2017,8,22,11,45,896.5,113.0,1.7,36.5,943.5,658.33,464.6
2017,8,22,12,0,898.0,115.0,1.8,37.0,957.0,704.31,496.33
2017,8,22,12,15,899.0,115.0,1.9,37.0,963.0,745.99,525.6
2017,8,22,12,30,900.0,115.0,2.0,37.0,969.0,785.05,552.51
2017,8,22,12,45,584.5,291.0,2.15,37.0,845.0,735.42,516.21
2017,8,22,13,0,269.0,467.0,2.3,37.0,721.0,640.0,448.69
2017,8,22,13,15,583.5,289.5,2.35,37.0,831.5,785.43,552.31
2017,8,22,13,30,898.0,112.0,2.4,37.0,942.0,903.63,631.1
2017,8,22,13,45,895.5,110.0,2.5,37.5,922.5,921.76,641.38
2017,8,22,14,0,893.0,108.0,2.6,38.0,903.0,936.08,650.22
2017,8,22,14,15,887.0,107.0,2.65,38.0,876.0,944.25,656.34
2017,8,22,14,30,881.0,106.0,2.7,38.0,849.0,948.5,660.22
2017,8,22,14,45,865.5,108.0,2.75,38.0,812.5,942.94,658.15
2017,8,22,15,0,850.0,110.0,2.8,38.0,776.0,933.63,653.95
2017,8,22,15,15,838.0,108.0,2.8,37.5,735.0,919.87,648.06
2017,8,22,15,30,826.0,106.0,2.8,37.0,694.0,902.57,640.02
2017,8,22,15,45,810.5,103.0,2.8,37.0,647.5,889.07,633.18
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,860.52,616.66
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,823.12,595.29
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,783.33,572.07
2017,8,22,16,45,722.5,88.5,2.65,36.0,444.5,733.58,540.58
2017,8,22,17,0,693.0,84.0,2.6,36.0,390.0,686.67,510.48
2017,8,22,17,15,652.5,78.5,2.3,35.0,334.5,625.47,470.47
2017,8,22,17,30,612.0,73.0,2.0,34.0,279.0,564.8,429.49
2017,8,22,17,45,549.0,66.0,1.7,33.5,224.0,487.75,372.91
2017,8,22,18,0,486.0,59.0,1.4,33.0,169.0,414.14,316.53
2017,8,22,18,15,391.5,48.0,1.25,32.0,120.0,321.36,244.28
2017,8,22,18,30,297.0,37.0,1.1,31.0,71.0,236.82,174.58
2017,8,22,18,45,148.5,18.5,1.0,30.5,35.5,114.33,47.68
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.0,1.2,24.5,21.5,11.02,0.0
2017,8,23,6,30,180.0,28.0,1.3,25.0,43.0,21.27,10.06
2017,8,23,6,45,291.0,41.5,1.45,25.5,88.0,31.66,20.82
2017,8,23,7,0,402.0,55.0,1.6,26.0,133.0,44.22,31.94
2017,8,23,7,15,472.5,64.5,1.4,27.0,185.5,51.33,38.13
2017,8,23,7,30,543.0,74.0,1.2,28.0,238.0,58.39,43.99
2017,8,23,7,45,592.0,80.5,1.0,29.0,293.0,62.89,47.5
2017,8,23,8,0,641.0,87.0,0.8,30.0,348.0,67.35,50.83
2017,8,23,8,15,674.0,92.0,0.8,30.5,402.5,70.45,53.07
2017,8,23,8,30,707.0,97.0,0.8,31.0,457.0,73.47,55.2
2017,8,23,8,45,729.5,102.5,0.8,32.0,508.0,82.84,62.34
2017,8,23,9,0,752.0,108.0,0.8,33.0,559.0,85.87,64.26
2017,8,23,9,15,770.0,111.0,0.9,33.5,607.0,105.28,63.92
2017,8,23,9,30,788.0,114.0,1.0,34.0,655.0,161.84,88.88
2017,8,23,9,45,799.0,118.5,1.1,34.5,697.0,220.01,127.87
2017,8,23,10,0,810.0,123.0,1.2,35.0,739.0,278.94,173.01
2017,8,23,10,15,820.5,125.0,1.15,35.0,775.5,336.5,219.19
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,396.19,266.75
2017,8,23,10,45,839.5,128.0,1.1,35.5,841.5,450.88,309.4
2017,8,23,11,0,848.0,129.0,1.1,36.0,871.0,504.9,350.18
2017,8,23,11,15,530.5,294.0,1.15,36.0,762.5,509.35,356.68
2017,8,23,11,30,213.0,459.0,1.2,36.0,654.0,475.47,333.89
2017,8,23,11,45,307.0,434.0,1.25,36.5,719.5,538.01,377.0
2017,8,23,12,0,401.0,409.0,1.3,37.0,785.0,605.95,422.62
2017,8,23,12,15,633.5,270.5,1.35,37.0,868.5,696.53,485.93
2017,8,23,12,30,866.0,132.0,1.4,37.0,952.0,775.63,541.75
2017,8,23,12,45,572.0,298.0,1.5,37.5,839.0,733.45,509.13
2017,8,23,13,0,278.0,464.0,1.6,38.0,726.0,646.68,447.71
2017,8,23,13,15,567.0,298.0,1.65,38.0,823.5,780.59,541.64
2017,8,23,13,30,856.0,132.0,1.7,38.0,921.0,887.03,611.98
2017,8,23,13,45,847.5,133.0,1.75,38.0,900.0,901.98,621.12
2017,8,23,14,0,839.0,134.0,1.8,38.0,879.0,913.2,628.99
2017,8,23,14,15,573.0,263.5,1.85,37.5,765.5,826.04,574.48
2017,8,23,14,30,307.0,393.0,1.9,37.0,652.0,685.4,480.89
2017,8,23,14,45,330.5,368.0,1.95,37.0,636.0,689.99,486.98
2017,8,23,15,0,354.0,343.0,2.0,37.0,620.0,692.31,490.61
2017,8,23,15,15,355.5,322.0,2.05,36.5,587.0,675.47,482.24
2017,8,23,15,30,357.0,301.0,2.1,36.0,554.0,656.43,472.47
2017,8,23,15,45,448.0,248.0,2.15,36.0,543.5,705.8,509.39
2017,8,23,16,0,539.0,195.0,2.2,36.0,533.0,728.5,528.51
2017,8,23,16,15,407.5,208.5,2.2,35.5,451.5,616.68,452.82
2017,8,23,16,30,276.0,222.0,2.2,35.0,370.0,489.84,364.74
2017,8,23,16,45,204.0,202.5,2.2,35.0,305.5,384.36,289.64
2017,8,23,17,0,132.0,183.0,2.2,35.0,241.0,302.37,228.96
2017,8,23,17,15,121.0,158.0,2.1,34.5,205.5,265.06,202.16
2017,8,23,17,30,110.0,133.0,2.0,34.0,170.0,227.79,174.5
2017,8,23,17,45,90.0,109.0,1.9,33.5,135.0,185.71,142.1
2017,8,23,18,0,70.0,85.0,1.8,33.0,100.0,144.6,109.54
2017,8,23,18,15,45.0,61.5,1.75,32.5,70.0,91.17,66.6
2017,8,23,18,30,20.0,38.0,1.7,32.0,40.0,50.59,33.21
2017,8,23,18,45,10.0,19.0,1.65,31.5,20.0,22.81,2.81
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.35,25.0,6.0,4.72,0.0
2017,8,24,6,30,0.0,12.0,0.4,25.0,12.0,9.11,0.99
2017,8,24,6,45,0.0,26.5,0.45,25.5,26.5,20.21,11.29
2017,8,24,7,0,0.0,41.0,0.5,26.0,41.0,31.36,21.08
2017,8,24,7,15,0.0,58.5,0.5,26.5,58.5,44.39,32.35
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,57.17,43.16
2017,8,24,7,45,1.0,103.5,0.5,27.5,104.0,76.46,59.19
2017,8,24,8,0,2.0,131.0,0.5,28.0,132.0,95.39,74.54
2017,8,24,8,15,5.5,150.0,0.65,28.5,153.0,108.77,85.08
2017,8,24,8,30,9.0,169.0,0.8,29.0,174.0,122.04,95.38
2017,8,24,8,45,73.5,219.5,1.0,29.5,263.5,147.91,115.68
2017,8,24,9,0,138.0,270.0,1.2,30.0,353.0,169.28,132.07
2017,8,24,9,15,84.5,269.0,1.3,30.5,321.0,180.51,132.59
2017,8,24,9,30,31.0,268.0,1.4,31.0,289.0,184.97,135.56
2017,8,24,9,45,33.0,284.0,1.55,31.5,308.0,201.56,147.19
2017,8,24,10,0,35.0,300.0,1.7,32.0,327.0,218.58,159.27
2017,8,24,10,15,196.5,334.5,1.8,32.0,495.5,292.01,208.45
2017,8,24,10,30,358.0,369.0,1.9,32.0,664.0,386.71,274.33
2017,8,24,10,45,351.0,387.0,2.0,32.5,684.5,424.66,302.77
2017,8,24,11,0,344.0,405.0,2.1,33.0,705.0,461.81,330.17
2017,8,24,11,15,313.5,424.5,2.15,33.0,703.5,486.71,348.96
2017,8,24,11,30,283.0,444.0,2.2,33.0,702.0,508.44,364.95
2017,8,24,11,45,141.5,250.5,2.3,33.0,379.5,294.52,215.22
2017,8,24,12,0,0.0,57.0,2.4,33.0,57.0,44.27,28.3
2017,8,24,12,15,43.5,260.5,2.45,33.0,301.5,240.66,176.35
2017,8,24,12,30,87.0,464.0,2.5,33.0,546.0,445.92,322.81
2017,8,24,12,45,238.0,440.0,2.65,33.0,664.0,577.85,416.74
2017,8,24,13,0,389.0,416.0,2.8,33.0,782.0,699.38,502.04
2017,8,24,13,15,570.5,306.0,2.85,33.0,835.0,792.35,568.18
2017,8,24,13,30,752.0,196.0,2.9,33.0,888.0,869.09,623.01
2017,8,24,13,45,744.5,195.5,2.95,33.0,868.0,892.66,638.5
2017,8,24,14,0,737.0,195.0,3.0,33.0,848.0,903.23,646.1
2017,8,24,14,15,728.5,192.5,3.05,33.0,821.0,907.23,649.7
2017,8,24,14,30,720.0,190.0,3.1,33.0,794.0,907.56,651.12
2017,8,24,14,45,700.0,191.5,3.2,33.0,758.0,897.43,646.21
2017,8,24,15,0,680.0,193.0,3.3,33.0,722.0,883.77,639.16
2017,8,24,15,15,664.5,188.5,3.3,32.5,682.0,864.99,629.5
2017,8,24,15,30,649.0,184.0,3.3,32.0,642.0,843.04,617.78
2017,8,24,15,45,632.0,176.5,3.35,32.0,597.0,813.69,600.08
2017,8,24,16,0,615.0,169.0,3.4,32.0,552.0,781.66,580.48
2017,8,24,16,15,599.0,155.5,3.4,31.5,502.0,741.97,556.33
2017,8,24,16,30,583.0,142.0,3.4,31.0,452.0,700.05,530.23
2017,8,24,16,45,534.5,140.0,3.4,31.0,400.5,631.91,483.3
2017,8,24,17,0,486.0,138.0,3.4,31.0,349.0,575.07,443.19
2017,8,24,17,15,441.5,125.5,3.15,30.5,296.5,510.69,396.98
2017,8,24,17,30,397.0,113.0,2.9,30.0,244.0,447.97,350.61
2017,8,24,17,45,329.5,98.5,2.65,29.5,193.0,369.27,290.19
2017,8,24,18,0,262.0,84.0,2.4,29.0,142.0,281.77,221.16
2017,8,24,18,15,189.0,62.5,2.2,28.5,97.5,203.05,156.83
2017,8,24,18,30,116.0,41.0,2.0,28.0,53.0,130.46,95.33
2017,8,24,18,45,58.0,20.5,1.8,28.0,26.5,62.92,9.67
2017,8,24,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.5,3.4,23.0,10.5,8.26,0.0
2017,8,25,6,30,0.0,21.0,3.6,23.0,21.0,16.04,5.85
2017,8,25,6,45,12.5,43.5,3.85,23.5,46.0,32.26,21.44
2017,8,25,7,0,25.0,66.0,4.1,24.0,71.0,47.96,35.36
2017,8,25,7,15,42.5,89.5,4.25,24.5,101.0,64.04,49.4
2017,8,25,7,30,60.0,113.0,4.4,25.0,131.0,79.9,62.93
2017,8,25,7,45,88.5,139.5,4.6,25.5,172.0,97.34,77.49
2017,8,25,8,0,117.0,166.0,4.8,26.0,213.0,111.83,89.28
2017,8,25,8,15,179.0,188.5,4.85,26.5,272.5,126.31,100.84
2017,8,25,8,30,241.0,211.0,4.9,27.0,332.0,135.72,108.02
2017,8,25,8,45,170.5,238.0,4.95,27.5,328.5,153.71,122.15
2017,8,25,9,0,100.0,265.0,5.0,28.0,325.0,173.26,137.35
2017,8,25,9,15,153.0,291.0,5.05,28.5,391.0,187.65,138.82
2017,8,25,9,30,206.0,317.0,5.1,29.0,457.0,225.08,161.65
2017,8,25,9,45,196.0,340.5,5.2,29.5,481.0,257.08,184.89
2017,8,25,10,0,186.0,364.0,5.3,30.0,505.0,288.23,208.75
2017,8,25,10,15,144.0,379.5,5.35,30.0,492.5,304.07,222.78
2017,8,25,10,30,102.0,395.0,5.4,30.0,480.0,318.47,235.14
2017,8,25,10,45,132.0,415.5,5.5,30.5,529.0,354.64,261.53
2017,8,25,11,0,162.0,436.0,5.6,31.0,578.0,398.27,293.39
2017,8,25,11,15,201.5,444.5,5.65,31.0,625.5,442.37,326.14
2017,8,25,11,30,241.0,453.0,5.7,31.0,673.0,490.36,361.7
2017,8,25,11,45,218.5,464.0,5.8,31.5,665.5,504.38,371.53
2017,8,25,12,0,196.0,475.0,5.9,32.0,658.0,516.02,379.39
2017,8,25,12,15,138.0,466.5,6.05,32.0,596.0,484.21,356.35
2017,8,25,12,30,80.0,458.0,6.2,32.0,534.0,436.45,321.39
2017,8,25,12,45,75.5,452.5,6.35,32.0,524.0,436.84,322.04
2017,8,25,13,0,71.0,447.0,6.5,32.0,514.0,436.26,321.89
2017,8,25,13,15,77.5,446.0,6.55,31.5,518.5,448.32,331.77
2017,8,25,13,30,84.0,445.0,6.6,31.0,523.0,460.33,341.68
2017,8,25,13,45,71.5,424.5,6.65,31.0,490.0,436.67,324.59
2017,8,25,14,0,59.0,404.0,6.7,31.0,457.0,411.54,306.4
2017,8,25,14,15,68.0,398.0,6.6,30.5,456.5,419.45,313.54
2017,8,25,14,30,77.0,392.0,6.5,30.0,456.0,427.28,320.65
2017,8,25,14,45,57.0,355.0,6.45,30.0,401.5,376.05,282.8
2017,8,25,15,0,37.0,318.0,6.4,30.0,347.0,323.75,243.83
2017,8,25,15,15,65.0,320.5,6.3,29.5,368.0,356.75,270.69
2017,8,25,15,30,93.0,323.0,6.2,29.0,389.0,390.03,297.68
2017,8,25,15,45,69.5,289.0,6.1,29.0,336.5,335.55,256.67
2017,8,25,16,0,46.0,255.0,6.0,29.0,284.0,280.94,215.19
2017,8,25,16,15,42.0,231.5,5.85,28.5,256.0,255.48,196.68
2017,8,25,16,30,38.0,208.0,5.7,28.0,228.0,229.82,177.72
2017,8,25,16,45,42.5,188.0,5.6,28.0,208.5,215.19,167.13
2017,8,25,17,0,47.0,168.0,5.5,28.0,189.0,200.12,156.03
2017,8,25,17,15,42.0,144.5,5.4,27.5,161.0,172.97,135.12
2017,8,25,17,30,37.0,121.0,5.3,27.0,133.0,145.78,113.75
2017,8,25,17,45,27.5,98.0,5.2,26.5,106.0,116.05,89.68
2017,8,25,18,0,18.0,75.0,5.1,26.0,79.0,86.55,65.3
2017,8,25,18,15,9.0,53.0,5.1,25.5,55.0,52.2,36.68
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,25.87,14.44
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,11.83,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,10.0,22.0,3.5,2.75,0.0
2017,8,26,6,30,0.0,7.0,10.0,22.0,7.0,5.3,0.0
2017,8,26,6,45,0.0,15.5,10.05,22.0,15.5,11.77,4.27
2017,8,26,7,0,0.0,24.0,10.1,22.0,24.0,18.27,10.09
2017,8,26,7,15,0.0,33.5,10.1,22.0,33.5,25.55,16.57
2017,8,26,7,30,0.0,43.0,10.1,22.0,43.0,32.85,22.98
2017,8,26,7,45,0.0,41.5,10.15,22.5,41.5,31.7,21.89
2017,8,26,8,0,0.0,40.0,10.2,23.0,40.0,30.56,20.78
2017,8,26,8,15,8.5,109.5,10.25,23.0,114.0,82.3,65.07
2017,8,26,8,30,17.0,179.0,10.3,23.0,188.0,128.28,103.83
2017,8,26,8,45,20.5,200.5,10.4,23.5,212.5,142.92,115.52
2017,8,26,9,0,24.0,222.0,10.5,24.0,237.0,157.4,126.97
2017,8,26,9,15,19.5,227.0,10.55,24.0,239.5,163.1,125.1
2017,8,26,9,30,15.0,232.0,10.6,24.0,242.0,169.72,129.77
2017,8,26,9,45,14.0,236.0,10.65,24.0,246.0,175.38,133.92
2017,8,26,10,0,13.0,240.0,10.7,24.0,250.0,180.65,137.86
2017,8,26,10,15,17.5,271.0,10.7,24.0,285.5,206.06,157.5
2017,8,26,10,30,22.0,302.0,10.7,24.0,321.0,232.47,177.9
2017,8,26,10,45,14.5,239.5,10.75,24.5,252.0,187.54,142.56
2017,8,26,11,0,7.0,177.0,10.8,25.0,183.0,139.17,104.45
2017,8,26,11,15,9.5,205.0,10.85,25.0,213.5,162.58,122.73
2017,8,26,11,30,12.0,233.0,10.9,25.0,244.0,186.56,141.38
2017,8,26,11,45,11.5,227.0,10.95,25.0,238.0,183.06,138.61
2017,8,26,12,0,11.0,221.0,11.0,25.0,232.0,179.35,135.71
2017,8,26,12,15,8.0,191.0,11.1,25.0,199.5,154.79,116.51
2017,8,26,12,30,5.0,161.0,11.2,25.0,167.0,129.6,96.77
2017,8,26,12,45,4.0,154.5,11.3,25.0,159.0,124.11,92.46
2017,8,26,13,0,3.0,148.0,11.4,25.0,151.0,118.44,88.02
2017,8,26,13,15,4.0,154.5,11.45,25.0,159.0,124.74,93.05
2017,8,26,13,30,5.0,161.0,11.5,25.0,167.0,131.12,98.15
2017,8,26,13,45,2.5,144.5,11.55,25.0,147.5,115.77,86.09
2017,8,26,14,0,0.0,128.0,11.6,25.0,128.0,100.26,73.86
2017,8,26,14,15,0.0,128.0,11.55,24.5,128.0,100.27,74.12
2017,8,26,14,30,0.0,128.0,11.5,24.0,128.0,100.27,74.38
2017,8,26,14,45,0.0,122.0,11.5,24.0,122.0,95.39,70.64
2017,8,26,15,0,0.0,116.0,11.5,24.0,116.0,90.5,66.88
2017,8,26,15,15,0.0,110.0,11.45,24.0,110.0,85.6,63.12
2017,8,26,15,30,0.0,104.0,11.4,24.0,104.0,80.69,59.35
2017,8,26,15,45,0.0,92.0,11.35,24.0,92.0,70.96,51.7
2017,8,26,16,0,0.0,80.0,11.3,24.0,80.0,61.59,44.31
2017,8,26,16,15,0.0,56.5,11.35,24.0,56.5,43.37,29.68
2017,8,26,16,30,0.0,33.0,11.4,24.0,33.0,25.24,15.0
2017,8,26,16,45,0.0,42.5,11.45,24.0,42.5,32.52,21.05
2017,8,26,17,0,0.0,52.0,11.5,24.0,52.0,39.8,27.14
2017,8,26,17,15,0.0,44.5,11.6,23.5,44.5,34.01,22.51
2017,8,26,17,30,0.0,37.0,11.7,23.0,37.0,28.23,17.83
2017,8,26,17,45,0.0,29.0,11.85,23.0,29.0,22.09,12.71
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,15.97,7.55
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,11.0,3.31
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,6.06,0.0
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.02,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,9.5,8.25,23.0,9.5,7.47,0.0
2017,8,27,6,30,0.0,19.0,8.3,23.0,19.0,14.5,4.23
2017,8,27,6,45,0.5,40.0,8.45,23.0,40.0,29.84,19.36
2017,8,27,7,0,1.0,61.0,8.6,23.0,61.0,44.87,32.83
2017,8,27,7,15,11.0,83.0,8.7,23.0,86.0,60.53,46.68
2017,8,27,7,30,21.0,105.0,8.8,23.0,111.0,76.11,60.24
2017,8,27,7,45,12.5,118.5,8.9,23.0,122.5,86.09,68.75
2017,8,27,8,0,4.0,132.0,9.0,23.0,134.0,95.92,76.96
2017,8,27,8,15,3.0,143.5,9.1,23.0,145.0,104.49,83.98
2017,8,27,8,30,2.0,155.0,9.2,23.0,156.0,112.95,90.82
2017,8,27,8,45,1.0,84.0,9.35,23.0,84.5,64.65,49.55
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,9.94,2.83
2017,8,27,9,15,0.0,30.5,9.6,23.0,30.5,23.39,13.41
2017,8,27,9,30,0.0,48.0,9.7,23.0,48.0,36.9,24.31
2017,8,27,9,45,0.5,99.5,9.8,23.5,100.0,76.78,56.25
2017,8,27,10,0,1.0,151.0,9.9,24.0,152.0,114.98,86.39
2017,8,27,10,15,16.0,239.0,9.95,24.0,252.0,183.42,139.79
2017,8,27,10,30,31.0,327.0,10.0,24.0,352.0,249.03,190.56
2017,8,27,10,45,18.0,247.0,10.1,24.0,262.0,194.63,148.31
2017,8,27,11,0,5.0,167.0,10.2,24.0,172.0,130.72,98.2
2017,8,27,11,15,8.5,201.5,10.25,24.0,209.5,159.47,120.76
2017,8,27,11,30,12.0,236.0,10.3,24.0,247.0,188.95,143.77
2017,8,27,11,45,11.5,231.5,10.4,24.0,242.5,186.63,141.91
2017,8,27,12,0,11.0,227.0,10.5,24.0,238.0,184.11,139.94
2017,8,27,12,15,11.5,234.0,10.55,24.0,245.5,191.19,145.47
2017,8,27,12,30,12.0,241.0,10.6,24.0,253.0,198.35,151.08
2017,8,27,12,45,11.5,233.0,10.65,24.0,244.5,192.72,146.73
2017,8,27,13,0,11.0,225.0,10.7,24.0,236.0,186.87,142.23
2017,8,27,13,15,9.0,199.0,10.75,24.0,208.0,164.92,125.1
2017,8,27,13,30,7.0,173.0,10.8,24.0,180.0,142.62,107.65
2017,8,27,13,45,3.5,111.5,10.9,24.0,115.0,90.27,66.33
2017,8,27,14,0,0.0,50.0,11.0,24.0,50.0,38.7,25.28
2017,8,27,14,15,0.0,84.5,10.95,24.0,84.5,65.5,46.68
2017,8,27,14,30,0.0,119.0,10.9,24.0,119.0,92.99,68.62
2017,8,27,14,45,0.0,103.0,10.85,24.0,103.0,80.05,58.43
2017,8,27,15,0,0.0,87.0,10.8,24.0,87.0,67.25,48.33
2017,8,27,15,15,0.0,92.0,10.7,23.5,92.0,71.08,51.62
2017,8,27,15,30,0.0,97.0,10.6,23.0,97.0,74.99,55.03
2017,8,27,15,45,1.0,131.5,10.5,23.0,132.5,104.62,79.11
2017,8,27,16,0,2.0,166.0,10.4,23.0,168.0,136.29,104.9
2017,8,27,16,15,3.5,165.0,10.3,23.0,167.0,138.06,106.74
2017,8,27,16,30,5.0,164.0,10.2,23.0,166.0,140.28,108.99
2017,8,27,16,45,2.5,130.5,10.15,23.0,131.5,108.34,83.33
2017,8,27,17,0,0.0,97.0,10.1,23.0,97.0,76.74,57.66
2017,8,27,17,15,0.0,82.5,9.95,22.5,82.5,64.74,48.07
2017,8,27,17,30,0.0,68.0,9.8,22.0,68.0,52.71,38.29
2017,8,27,17,45,0.0,53.5,9.75,22.0,53.5,40.97,28.5
2017,8,27,18,0,0.0,39.0,9.7,22.0,39.0,29.79,19.06
2017,8,27,18,15,0.0,26.5,9.6,22.0,26.5,20.2,10.84
2017,8,27,18,30,0.0,14.0,9.5,22.0,14.0,10.64,2.54
2017,8,27,18,45,0.0,7.0,9.4,22.0,7.0,5.31,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,5.9,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,11.42,1.98
2017,8,28,6,45,0.0,34.0,8.4,20.5,34.0,25.77,16.12
2017,8,28,7,0,0.0,53.0,8.5,21.0,53.0,39.6,28.55
2017,8,28,7,15,0.0,75.0,8.65,21.0,75.0,55.27,42.5
2017,8,28,7,30,0.0,97.0,8.8,21.0,97.0,70.79,56.12
2017,8,28,7,45,0.0,76.5,9.0,21.5,76.5,58.14,44.98
2017,8,28,8,0,0.0,56.0,9.2,22.0,56.0,42.88,31.56
2017,8,28,8,15,83.0,135.5,9.2,22.0,177.5,94.88,76.12
2017,8,28,8,30,166.0,215.0,9.2,22.0,299.0,140.86,114.89
2017,8,28,8,45,179.5,240.5,9.25,22.5,340.0,155.03,126.14
2017,8,28,9,0,193.0,266.0,9.3,23.0,381.0,168.67,136.83
2017,8,28,9,15,127.5,281.0,9.15,23.0,359.5,183.4,139.11
2017,8,28,9,30,62.0,296.0,9.0,23.0,338.0,205.56,156.63
2017,8,28,9,45,49.0,301.5,8.9,23.5,336.5,216.18,164.69
2017,8,28,10,0,36.0,307.0,8.8,24.0,335.0,224.58,171.29
2017,8,28,10,15,18.0,165.0,8.7,24.0,179.0,129.22,96.94
2017,8,28,10,30,0.0,23.0,8.6,24.0,23.0,17.73,8.57
2017,8,28,10,45,9.0,160.0,8.55,24.5,168.0,126.54,94.81
2017,8,28,11,0,18.0,297.0,8.5,25.0,313.0,233.84,177.97
2017,8,28,11,15,14.5,258.5,8.5,25.0,271.5,205.79,156.14
2017,8,28,11,30,11.0,220.0,8.5,25.0,230.0,176.24,133.17
2017,8,28,11,45,23.0,304.5,8.55,25.5,326.0,254.63,193.5
2017,8,28,12,0,35.0,389.0,8.6,26.0,422.0,334.38,253.87
2017,8,28,12,15,31.5,380.5,8.55,26.0,410.0,330.99,251.18
2017,8,28,12,30,28.0,372.0,8.5,26.0,398.0,326.75,247.95
2017,8,28,12,45,24.0,350.5,8.5,26.5,373.0,310.24,234.99
2017,8,28,13,0,20.0,329.0,8.5,27.0,348.0,279.47,211.25
2017,8,28,13,15,10.0,213.0,8.35,27.0,222.5,177.21,132.93
2017,8,28,13,30,0.0,97.0,8.2,27.0,97.0,75.58,53.8
2017,8,28,13,45,60.0,265.5,8.1,27.0,318.5,282.21,215.68
2017,8,28,14,0,120.0,434.0,8.0,27.0,540.0,519.8,395.01
2017,8,28,14,15,83.5,397.0,7.85,26.5,470.0,435.64,332.25
2017,8,28,14,30,47.0,360.0,7.7,26.0,400.0,369.31,282.32
2017,8,28,14,45,43.5,339.5,7.55,26.0,375.0,349.72,267.92
2017,8,28,15,0,40.0,319.0,7.4,26.0,350.0,329.55,252.98
2017,8,28,15,15,100.5,323.0,7.2,26.0,394.5,395.69,306.14
2017,8,28,15,30,161.0,327.0,7.0,26.0,439.0,483.74,375.02
2017,8,28,15,45,161.5,302.5,6.85,26.0,408.0,460.74,358.54
2017,8,28,16,0,162.0,278.0,6.7,26.0,377.0,436.6,341.38
2017,8,28,16,15,109.0,245.0,6.4,25.5,309.0,333.15,261.99
2017,8,28,16,30,56.0,212.0,6.1,25.0,241.0,252.24,198.34
2017,8,28,16,45,353.0,148.5,5.85,25.0,299.5,493.43,395.61
2017,8,28,17,0,650.0,85.0,5.6,25.0,358.0,661.75,527.92
2017,8,28,17,15,606.5,78.5,5.35,24.5,303.5,597.66,480.32
2017,8,28,17,30,563.0,72.0,5.1,24.0,249.0,534.51,432.9
2017,8,28,17,45,503.0,63.0,4.95,24.0,197.0,458.29,371.7
2017,8,28,18,0,443.0,54.0,4.8,24.0,145.0,385.59,310.92
2017,8,28,18,15,341.0,42.0,4.75,23.5,98.5,288.47,228.76
2017,8,28,18,30,239.0,30.0,4.7,23.0,52.0,201.27,147.49
2017,8,28,18,45,119.5,15.0,4.7,23.0,26.0,71.33,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,11.5,5.5,20.0,18.5,9.05,0.0
2017,8,29,6,30,198.0,23.0,5.6,20.0,37.0,18.75,6.44
2017,8,29,6,45,314.5,35.5,5.75,20.5,81.5,28.88,18.73
2017,8,29,7,0,431.0,48.0,5.9,21.0,126.0,39.02,28.05
2017,8,29,7,15,503.0,56.5,6.1,21.5,179.0,45.63,34.06
2017,8,29,7,30,575.0,65.0,6.3,22.0,232.0,52.24,39.83
2017,8,29,7,45,623.5,71.0,6.5,23.0,287.5,56.69,43.46
2017,8,29,8,0,672.0,77.0,6.7,24.0,343.0,61.12,46.94
2017,8,29,8,15,504.0,134.5,6.8,24.0,351.0,94.07,74.79
2017,8,29,8,30,336.0,192.0,6.9,24.0,359.0,127.49,102.65
2017,8,29,8,45,560.0,143.0,7.0,24.5,458.5,98.63,77.87
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,77.7,59.92
2017,8,29,9,15,801.5,97.0,7.1,25.5,606.0,111.58,64.65
2017,8,29,9,30,819.0,100.0,7.1,26.0,654.0,170.58,96.67
2017,8,29,9,45,830.5,103.0,7.15,26.5,696.5,236.14,145.8
2017,8,29,10,0,842.0,106.0,7.2,27.0,739.0,295.3,195.07
2017,8,29,10,15,537.5,250.0,7.1,27.0,661.5,344.35,246.92
2017,8,29,10,30,233.0,394.0,7.0,27.0,584.0,367.21,273.49
2017,8,29,10,45,552.5,255.0,6.95,27.5,727.0,431.02,319.45
2017,8,29,11,0,872.0,116.0,6.9,28.0,870.0,523.87,390.4
2017,8,29,11,15,629.5,256.5,6.8,28.0,808.5,549.26,412.07
2017,8,29,11,30,387.0,397.0,6.7,28.0,747.0,545.14,409.04
2017,8,29,11,45,239.0,426.0,6.65,28.0,643.5,499.16,374.96
2017,8,29,12,0,91.0,455.0,6.6,28.0,540.0,426.47,319.73
2017,8,29,12,15,70.0,437.5,6.55,28.0,503.0,406.61,305.01
2017,8,29,12,30,49.0,420.0,6.5,28.0,466.0,383.87,287.89
2017,8,29,12,45,449.5,282.5,6.45,28.5,700.0,635.64,481.19
2017,8,29,13,0,850.0,145.0,6.4,29.0,934.0,856.08,642.35
2017,8,29,13,15,495.5,302.0,6.3,29.0,760.5,735.12,550.85
2017,8,29,13,30,141.0,459.0,6.2,29.0,587.0,545.85,406.88
2017,8,29,13,45,80.5,384.5,6.15,29.0,457.5,410.65,308.19
2017,8,29,14,0,20.0,310.0,6.1,29.0,328.0,271.18,203.21
2017,8,29,14,15,67.5,356.0,6.0,29.0,412.0,381.28,287.46
2017,8,29,14,30,115.0,402.0,5.9,29.0,496.0,498.98,375.21
2017,8,29,14,45,455.0,267.5,5.85,29.0,618.5,740.24,559.33
2017,8,29,15,0,795.0,133.0,5.8,29.0,741.0,934.41,699.46
2017,8,29,15,15,560.5,216.5,5.65,28.5,633.0,794.25,601.47
2017,8,29,15,30,326.0,300.0,5.5,28.0,525.0,635.11,484.15
2017,8,29,15,45,531.5,208.0,5.35,28.0,544.5,751.82,575.29
2017,8,29,16,0,737.0,116.0,5.2,28.0,564.0,838.18,638.87
2017,8,29,16,15,712.5,111.5,4.95,27.5,513.0,803.01,615.53
2017,8,29,16,30,688.0,107.0,4.7,27.0,462.0,760.17,587.15
2017,8,29,16,45,660.5,99.5,4.45,27.0,408.5,709.53,551.73
2017,8,29,17,0,633.0,92.0,4.2,27.0,355.0,657.79,515.31
2017,8,29,17,15,586.5,85.0,3.85,26.5,300.5,591.13,467.59
2017,8,29,17,30,540.0,78.0,3.5,26.0,246.0,525.57,418.83
2017,8,29,17,45,473.0,68.0,3.15,25.5,193.0,443.93,355.04
2017,8,29,18,0,406.0,58.0,2.8,25.0,140.0,366.37,291.86
2017,8,29,18,15,301.5,44.5,2.7,24.5,94.0,264.09,206.93
2017,8,29,18,30,197.0,31.0,2.6,24.0,48.0,178.34,126.94
2017,8,29,18,45,98.5,15.5,2.55,24.0,24.0,61.35,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.5,12.0,3.85,19.5,17.5,9.44,0.0
2017,8,30,6,30,151.0,24.0,4.0,20.0,35.0,18.23,5.62
2017,8,30,6,45,271.5,38.5,4.15,20.5,79.5,29.37,19.11
2017,8,30,7,0,392.0,53.0,4.3,21.0,124.0,42.78,31.28
2017,8,30,7,15,466.0,63.5,4.4,21.5,177.0,50.72,38.46
2017,8,30,7,30,540.0,74.0,4.5,22.0,230.0,58.58,45.32
2017,8,30,7,45,595.5,79.5,4.65,22.5,286.5,62.43,48.5
2017,8,30,8,0,651.0,85.0,4.8,23.0,343.0,66.34,51.61
2017,8,30,8,15,685.0,90.5,4.85,23.5,398.0,69.86,54.31
2017,8,30,8,30,719.0,96.0,4.9,24.0,453.0,73.3,56.9
2017,8,30,8,45,747.5,99.0,4.95,25.0,506.5,81.13,63.01
2017,8,30,9,0,776.0,102.0,5.0,26.0,560.0,82.8,63.91
2017,8,30,9,15,794.0,105.5,4.95,26.0,608.5,119.09,69.62
2017,8,30,9,30,812.0,109.0,4.9,26.0,657.0,178.23,102.49
2017,8,30,9,45,827.5,111.0,4.85,26.5,701.0,237.67,146.7
2017,8,30,10,0,843.0,113.0,4.8,27.0,745.0,302.76,200.0
2017,8,30,10,15,853.5,115.0,4.7,27.5,782.0,361.54,249.96
2017,8,30,10,30,864.0,117.0,4.6,28.0,819.0,420.28,299.49
2017,8,30,10,45,873.0,117.5,4.6,28.5,849.0,477.04,346.55
2017,8,30,11,0,882.0,118.0,4.6,29.0,879.0,533.09,391.65
2017,8,30,11,15,887.0,119.0,4.5,29.0,901.0,586.34,433.89
2017,8,30,11,30,892.0,120.0,4.4,29.0,923.0,638.02,473.85
2017,8,30,11,45,463.0,251.5,4.3,29.0,669.0,517.65,386.5
2017,8,30,12,0,34.0,383.0,4.2,29.0,415.0,330.06,244.59
2017,8,30,12,15,467.0,253.0,4.1,29.0,688.0,576.93,432.23
2017,8,30,12,30,900.0,123.0,4.0,29.0,961.0,814.87,603.42
2017,8,30,12,45,899.5,122.5,3.95,29.5,957.5,849.52,623.97
2017,8,30,13,0,899.0,122.0,3.9,30.0,954.0,881.01,643.48
2017,8,30,13,15,896.5,121.5,3.8,30.0,942.0,907.43,660.57
2017,8,30,13,30,894.0,121.0,3.7,30.0,930.0,930.27,675.31
2017,8,30,13,45,664.5,240.0,3.6,30.0,833.5,876.7,638.42
2017,8,30,14,0,435.0,359.0,3.5,30.0,737.0,783.24,570.59
2017,8,30,14,15,652.5,238.0,3.45,30.0,784.0,893.68,651.63
2017,8,30,14,30,870.0,117.0,3.4,30.0,831.0,968.69,701.79
2017,8,30,14,45,861.0,114.5,3.35,30.0,795.5,964.14,699.06
2017,8,30,15,0,852.0,112.0,3.3,30.0,760.0,955.71,694.6
2017,8,30,15,15,839.5,109.5,3.15,30.0,717.5,940.16,684.95
2017,8,30,15,30,827.0,107.0,3.0,30.0,675.0,933.41,681.26
2017,8,30,15,45,563.0,181.5,2.95,30.0,556.0,764.35,568.71
2017,8,30,16,0,299.0,256.0,2.9,30.0,437.0,562.41,423.97
2017,8,30,16,15,254.0,237.5,2.7,29.5,381.5,498.93,380.13
2017,8,30,16,30,209.0,219.0,2.5,29.0,326.0,416.01,320.47
2017,8,30,16,45,452.5,149.5,2.35,28.5,346.5,581.32,449.17
2017,8,30,17,0,696.0,80.0,2.2,28.0,367.0,695.69,533.76
2017,8,30,17,15,652.0,74.0,2.0,27.0,310.5,629.96,488.26
2017,8,30,17,30,608.0,68.0,1.8,26.0,254.0,565.11,442.97
2017,8,30,17,45,545.5,59.0,1.6,25.5,199.5,485.01,382.53
2017,8,30,18,0,483.0,50.0,1.4,25.0,145.0,408.65,321.5
2017,8,30,18,15,373.5,38.5,1.3,24.5,97.0,305.51,236.91
2017,8,30,18,30,264.0,27.0,1.2,24.0,49.0,213.32,148.15
2017,8,30,18,45,132.0,13.5,1.2,23.5,24.5,76.62,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,97.0,11.0,2.2,18.5,17.5,8.65,0.0
2017,8,31,6,30,194.0,22.0,2.5,19.0,35.0,17.94,4.92
