Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,6,45,308.0,36.0,2.85,20.0,80.0,29.32,19.09
2017,8,31,7,0,422.0,50.0,3.2,21.0,125.0,40.61,29.41
2017,8,31,7,15,495.0,60.0,3.15,21.5,179.0,48.31,36.38
2017,8,31,7,30,568.0,70.0,3.1,22.0,233.0,55.94,43.03
2017,8,31,7,45,612.0,78.0,3.05,22.5,288.5,61.61,47.79
2017,8,31,8,0,656.0,86.0,3.0,23.0,344.0,67.15,52.3
2017,8,31,8,15,690.0,91.5,2.95,23.5,399.5,70.66,54.98
2017,8,31,8,30,724.0,97.0,2.9,24.0,455.0,74.08,57.54
2017,8,31,8,45,745.5,102.5,2.85,25.0,507.0,83.54,65.0
2017,8,31,9,0,767.0,108.0,2.8,26.0,559.0,86.62,67.04
2017,8,31,9,15,785.5,112.0,2.75,26.5,608.0,125.27,73.54
2017,8,31,9,30,804.0,116.0,2.7,27.0,657.0,184.45,106.69
2017,8,31,9,45,815.0,120.0,2.65,27.5,699.5,244.05,150.94
2017,8,31,10,0,826.0,124.0,2.6,28.0,742.0,304.36,200.05
2017,8,31,10,15,836.5,126.5,2.55,28.0,779.0,363.9,250.14
2017,8,31,10,30,847.0,129.0,2.5,28.0,816.0,424.66,300.71
2017,8,31,10,45,852.5,132.0,2.5,28.5,845.5,480.86,346.32
2017,8,31,11,0,858.0,135.0,2.5,29.0,875.0,536.03,389.68
2017,8,31,11,15,863.5,136.5,2.4,29.0,896.5,588.91,430.44
2017,8,31,11,30,869.0,138.0,2.3,29.0,918.0,640.34,468.8
2017,8,31,11,45,845.0,156.5,2.25,29.0,924.5,691.35,505.31
2017,8,31,12,0,821.0,175.0,2.2,29.0,931.0,732.97,534.41
2017,8,31,12,15,822.5,175.0,2.15,29.0,936.0,774.27,563.02
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,813.08,589.32
2017,8,31,12,45,825.5,173.0,2.05,29.5,937.5,847.46,610.98
2017,8,31,13,0,827.0,171.0,2.0,30.0,934.0,878.86,629.43
2017,8,31,13,15,823.5,170.0,1.9,30.0,921.5,903.59,644.26
2017,8,31,13,30,820.0,169.0,1.8,30.0,909.0,924.76,656.77
2017,8,31,13,45,816.0,166.5,1.75,30.0,888.5,940.4,666.37
2017,8,31,14,0,812.0,164.0,1.7,30.0,868.0,952.24,673.72
2017,8,31,14,15,803.5,161.5,1.65,30.0,839.5,955.96,676.12
2017,8,31,14,30,795.0,159.0,1.6,30.0,811.0,955.77,676.3
2017,8,31,14,45,780.5,158.0,1.6,30.0,774.0,947.4,672.21
2017,8,31,15,0,766.0,157.0,1.6,30.0,737.0,935.26,665.96
2017,8,31,15,15,750.5,153.0,1.55,30.0,694.5,924.04,659.83
2017,8,31,15,30,735.0,149.0,1.5,30.0,652.0,901.04,646.33
2017,8,31,15,45,720.0,142.0,1.5,30.0,605.5,871.99,629.71
2017,8,31,16,0,705.0,135.0,1.5,30.0,559.0,839.98,611.15
2017,8,31,16,15,678.5,129.0,1.4,29.5,507.0,795.99,584.62
2017,8,31,16,30,652.0,123.0,1.3,29.0,455.0,750.09,556.51
2017,8,31,16,45,621.0,114.5,1.25,29.0,401.0,696.04,521.7
2017,8,31,17,0,590.0,106.0,1.2,29.0,347.0,641.12,485.54
2017,8,31,17,15,541.5,97.0,1.1,28.5,292.0,571.49,438.13
2017,8,31,17,30,493.0,88.0,1.0,28.0,237.0,503.07,389.19
2017,8,31,17,45,426.5,75.0,0.95,27.5,184.0,415.05,323.72
2017,8,31,18,0,360.0,62.0,0.9,27.0,131.0,338.48,263.62
2017,8,31,18,15,260.5,45.0,0.9,26.5,86.0,242.24,185.44
2017,8,31,18,30,161.0,28.0,0.9,26.0,41.0,153.95,101.69
2017,8,31,18,45,80.5,14.0,0.95,25.5,20.5,51.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,19.5,14.5,8.65,0.0
2017,9,1,6,30,109.0,22.0,1.6,20.0,29.0,16.64,3.52
2017,9,1,6,45,207.5,41.5,1.9,20.5,71.5,31.14,20.54
2017,9,1,7,0,306.0,61.0,2.2,21.0,114.0,45.49,33.58
2017,9,1,7,15,378.0,75.0,2.05,21.5,166.0,55.69,42.75
2017,9,1,7,30,450.0,89.0,1.9,22.0,218.0,65.76,51.51
2017,9,1,7,45,502.5,99.5,1.8,22.5,272.5,73.15,57.7
2017,9,1,8,0,555.0,110.0,1.7,23.0,327.0,82.64,65.5
2017,9,1,8,15,592.5,118.0,1.4,24.0,381.5,87.08,68.71
2017,9,1,8,30,630.0,126.0,1.1,25.0,436.0,91.37,71.71
2017,9,1,8,45,658.5,132.0,0.8,26.0,488.5,93.98,73.25
2017,9,1,9,0,687.0,138.0,0.5,27.0,541.0,96.47,74.64
2017,9,1,9,15,708.0,143.0,0.45,27.5,589.5,135.24,81.75
2017,9,1,9,30,729.0,148.0,0.4,28.0,638.0,191.77,113.57
2017,9,1,9,45,744.0,153.0,0.4,28.5,681.0,249.45,155.22
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,308.51,201.32
2017,9,1,10,15,771.0,161.0,0.45,29.0,761.0,369.95,250.52
2017,9,1,10,30,783.0,164.0,0.5,29.0,798.0,427.12,296.2
2017,9,1,10,45,562.5,279.5,0.55,29.5,743.5,460.05,325.19
2017,9,1,11,0,342.0,395.0,0.6,30.0,689.0,468.81,333.87
2017,9,1,11,15,578.5,283.5,0.6,30.0,795.5,548.21,390.27
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,642.49,456.24
2017,9,1,11,45,643.5,278.5,0.65,30.5,860.5,661.16,467.04
2017,9,1,12,0,472.0,385.0,0.7,31.0,819.0,661.63,465.33
2017,9,1,12,15,638.0,287.0,0.7,31.0,876.5,736.99,517.79
2017,9,1,12,30,804.0,189.0,0.7,31.0,934.0,811.96,568.68
2017,9,1,12,45,621.0,289.0,0.75,31.0,863.5,789.25,551.37
2017,9,1,13,0,438.0,389.0,0.8,31.0,793.0,745.72,521.38
2017,9,1,13,15,622.5,284.0,0.85,31.0,849.0,839.75,586.82
2017,9,1,13,30,807.0,179.0,0.9,31.0,905.0,924.82,642.59
2017,9,1,13,45,806.0,174.5,1.0,31.0,885.5,941.22,653.73
2017,9,1,14,0,805.0,170.0,1.1,31.0,866.0,953.89,663.59
2017,9,1,14,15,561.5,273.0,1.2,31.0,751.0,838.28,591.03
2017,9,1,14,30,318.0,376.0,1.3,31.0,636.0,694.03,495.23
2017,9,1,14,45,543.5,266.5,1.4,31.0,686.5,830.32,593.06
2017,9,1,15,0,769.0,157.0,1.5,31.0,737.0,940.27,666.6
2017,9,1,15,15,754.0,153.0,1.55,30.5,695.0,929.49,662.04
2017,9,1,15,30,739.0,149.0,1.6,30.0,653.0,906.82,651.34
2017,9,1,15,45,722.5,143.0,1.65,30.0,605.5,877.31,634.98
2017,9,1,16,0,706.0,137.0,1.7,30.0,558.0,844.88,616.61
2017,9,1,16,15,679.5,131.0,1.65,29.5,506.0,800.72,590.44
2017,9,1,16,30,653.0,125.0,1.6,29.0,454.0,754.62,562.59
2017,9,1,16,45,620.5,116.5,1.6,29.0,399.5,699.09,526.95
2017,9,1,17,0,588.0,108.0,1.6,29.0,345.0,642.77,489.85
2017,9,1,17,15,539.5,98.5,1.5,28.0,290.0,572.43,442.37
2017,9,1,17,30,491.0,89.0,1.4,27.0,235.0,497.37,388.94
2017,9,1,17,45,424.0,75.5,1.35,26.5,182.0,414.99,326.54
2017,9,1,18,0,357.0,62.0,1.3,26.0,129.0,337.55,264.85
2017,9,1,18,15,256.5,44.5,1.3,25.5,84.0,240.2,184.72
2017,9,1,18,30,156.0,27.0,1.3,25.0,39.0,148.73,94.39
2017,9,1,18,45,78.0,13.5,1.3,24.5,19.5,49.76,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.55,19.5,14.5,8.65,0.0
2017,9,2,6,30,108.0,22.0,1.8,20.0,29.0,16.64,2.81
2017,9,2,6,45,211.5,41.0,2.1,21.0,71.5,30.81,20.15
2017,9,2,7,0,315.0,60.0,2.4,22.0,114.0,44.86,32.88
2017,9,2,7,15,388.5,73.5,2.35,22.5,166.0,54.78,41.77
2017,9,2,7,30,462.0,87.0,2.3,23.0,218.0,64.59,50.29
2017,9,2,7,45,515.5,96.5,2.25,24.0,273.0,73.96,58.04
2017,9,2,8,0,569.0,106.0,2.2,25.0,328.0,80.03,62.78
2017,9,2,8,15,606.0,113.5,2.2,25.5,382.5,84.25,65.96
2017,9,2,8,30,643.0,121.0,2.2,26.0,437.0,88.34,68.98
2017,9,2,8,45,669.0,127.5,2.2,26.5,489.0,91.37,71.08
2017,9,2,9,0,695.0,134.0,2.2,27.0,541.0,94.24,73.04
2017,9,2,9,15,715.5,139.0,2.15,27.5,589.0,135.68,81.56
2017,9,2,9,30,736.0,144.0,2.1,28.0,637.0,192.68,114.84
2017,9,2,9,45,749.0,149.0,2.05,28.5,679.0,250.44,157.79
2017,9,2,10,0,762.0,154.0,2.0,29.0,721.0,313.9,208.49
2017,9,2,10,15,773.5,157.0,2.0,29.0,757.5,370.67,255.53
2017,9,2,10,30,785.0,160.0,2.0,29.0,794.0,427.82,302.46
2017,9,2,10,45,791.0,163.5,2.0,29.5,822.5,483.01,346.29
2017,9,2,11,0,797.0,167.0,2.0,30.0,851.0,537.47,388.13
2017,9,2,11,15,803.0,169.0,2.0,30.0,872.5,589.85,427.94
2017,9,2,11,30,809.0,171.0,2.0,30.0,894.0,641.03,465.75
2017,9,2,11,45,799.0,180.5,2.0,30.5,903.5,686.15,497.24
2017,9,2,12,0,789.0,190.0,2.0,31.0,913.0,728.32,525.76
2017,9,2,12,15,790.0,190.5,2.0,31.0,917.5,768.53,553.54
2017,9,2,12,30,791.0,191.0,2.0,31.0,922.0,806.3,579.19
2017,9,2,12,45,790.0,190.5,2.05,31.0,918.0,838.95,601.56
2017,9,2,13,0,789.0,190.0,2.1,31.0,914.0,868.61,621.46
2017,9,2,13,15,519.0,317.0,2.1,31.0,791.0,778.1,557.44
2017,9,2,13,30,249.0,444.0,2.1,31.0,668.0,652.98,468.93
2017,9,2,13,45,510.5,313.5,2.15,31.0,758.0,804.17,578.03
2017,9,2,14,0,772.0,183.0,2.2,31.0,848.0,937.27,668.57
2017,9,2,14,15,763.0,180.5,2.2,31.0,819.5,940.04,669.88
2017,9,2,14,30,754.0,178.0,2.2,31.0,791.0,948.99,676.54
2017,9,2,14,45,724.0,184.0,2.25,31.0,751.5,932.95,667.87
2017,9,2,15,0,694.0,190.0,2.3,31.0,712.0,913.18,657.09
2017,9,2,15,15,677.5,185.0,2.25,30.5,670.0,891.78,645.73
2017,9,2,15,30,661.0,180.0,2.2,30.0,628.0,867.16,632.29
2017,9,2,15,45,593.0,183.0,2.15,30.0,563.0,798.81,588.27
2017,9,2,16,0,525.0,186.0,2.1,30.0,498.0,721.48,536.98
2017,9,2,16,15,460.5,183.5,2.0,29.5,438.5,651.12,490.03
2017,9,2,16,30,396.0,181.0,1.9,29.0,379.0,581.56,442.33
2017,9,2,16,45,445.5,154.5,1.8,29.0,352.5,584.61,447.28
2017,9,2,17,0,495.0,128.0,1.7,29.0,326.0,582.0,447.38
2017,9,2,17,15,445.0,115.0,1.55,28.0,272.0,511.34,397.39
2017,9,2,17,30,395.0,102.0,1.4,27.0,218.0,442.9,347.48
2017,9,2,17,45,330.5,85.0,1.3,26.5,167.5,362.36,285.5
2017,9,2,18,0,266.0,68.0,1.2,26.0,117.0,286.71,224.68
2017,9,2,18,15,180.5,46.5,1.2,25.5,74.5,184.14,140.76
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,97.86,56.69
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,33.71,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,7.0,10.0,1.0,20.5,10.5,7.87,0.0
2017,9,3,6,30,14.0,20.0,1.2,21.0,21.0,15.26,1.34
2017,9,3,6,45,87.0,43.5,1.45,21.5,58.0,32.04,21.09
2017,9,3,7,0,160.0,67.0,1.7,22.0,95.0,48.43,35.91
2017,9,3,7,15,246.5,79.5,1.55,22.5,140.5,58.0,44.53
2017,9,3,7,30,333.0,92.0,1.4,23.0,186.0,66.35,51.78
2017,9,3,7,45,398.0,104.5,1.25,24.0,241.0,74.9,58.82
2017,9,3,8,0,463.0,117.0,1.1,25.0,296.0,83.32,65.51
2017,9,3,8,15,469.0,137.5,1.15,25.5,343.0,95.4,75.25
2017,9,3,8,30,475.0,158.0,1.2,26.0,390.0,106.82,84.27
2017,9,3,8,45,528.5,166.5,1.3,26.5,452.5,111.69,87.77
2017,9,3,9,0,582.0,175.0,1.4,27.0,515.0,116.46,91.19
2017,9,3,9,15,498.5,219.0,1.4,27.5,527.5,169.85,113.4
2017,9,3,9,30,415.0,263.0,1.4,28.0,540.0,222.97,150.42
2017,9,3,9,45,413.0,282.5,1.45,28.5,573.5,268.37,183.96
2017,9,3,10,0,411.0,302.0,1.5,29.0,607.0,313.73,219.19
2017,9,3,10,15,427.0,310.5,1.55,29.0,641.5,357.97,253.87
2017,9,3,10,30,443.0,319.0,1.6,29.0,676.0,403.84,289.63
2017,9,3,10,45,572.5,270.0,1.65,29.5,749.0,462.78,332.8
2017,9,3,11,0,702.0,221.0,1.7,30.0,822.0,532.48,383.84
2017,9,3,11,15,709.0,223.5,1.75,30.0,843.0,582.89,421.67
2017,9,3,11,30,716.0,226.0,1.8,30.0,864.0,632.48,458.08
2017,9,3,11,45,703.0,239.0,1.85,30.0,873.5,676.03,489.29
2017,9,3,12,0,690.0,252.0,1.9,30.0,883.0,716.75,517.87
2017,9,3,12,15,691.5,252.5,1.95,30.0,887.5,755.43,544.87
2017,9,3,12,30,693.0,253.0,2.0,30.0,892.0,791.92,570.01
2017,9,3,12,45,602.0,313.0,2.05,30.0,866.5,797.71,572.64
2017,9,3,13,0,511.0,373.0,2.1,30.0,841.0,799.4,572.42
2017,9,3,13,15,471.0,373.5,2.15,30.0,800.5,787.38,564.96
2017,9,3,13,30,431.0,374.0,2.2,30.0,760.0,770.85,554.52
2017,9,3,13,45,426.5,365.5,2.25,30.0,740.0,775.3,558.68
2017,9,3,14,0,422.0,357.0,2.3,30.0,720.0,776.97,560.89
2017,9,3,14,15,541.0,293.5,2.3,30.0,742.0,842.75,608.39
2017,9,3,14,30,660.0,230.0,2.3,30.0,764.0,912.12,657.03
2017,9,3,14,45,651.5,222.5,2.3,30.0,730.0,903.0,651.77
2017,9,3,15,0,643.0,215.0,2.3,30.0,696.0,890.4,645.05
2017,9,3,15,15,601.0,213.0,2.3,29.5,641.5,847.2,619.01
2017,9,3,15,30,559.0,211.0,2.3,29.0,587.0,793.77,586.1
2017,9,3,15,45,403.0,234.5,2.3,29.0,495.5,666.03,497.51
2017,9,3,16,0,247.0,258.0,2.3,29.0,404.0,521.65,394.32
2017,9,3,16,15,236.0,233.5,2.15,28.5,362.5,461.68,353.69
2017,9,3,16,30,225.0,209.0,2.0,28.0,321.0,422.84,326.91
2017,9,3,16,45,202.0,189.5,1.95,28.0,281.0,379.3,295.16
2017,9,3,17,0,179.0,170.0,1.9,28.0,241.0,336.52,263.35
2017,9,3,17,15,158.5,145.0,1.75,27.5,200.5,289.52,228.02
2017,9,3,17,30,138.0,120.0,1.6,27.0,160.0,243.19,192.15
2017,9,3,17,45,111.0,94.5,1.45,26.5,122.0,192.3,151.39
2017,9,3,18,0,84.0,69.0,1.3,26.0,84.0,142.51,110.34
2017,9,3,18,15,42.0,45.0,1.3,25.5,52.5,75.86,54.93
2017,9,3,18,30,0.0,21.0,1.3,25.0,21.0,17.17,4.27
2017,9,3,18,45,0.0,10.5,1.3,24.5,10.5,8.26,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.5,6.69,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,21.0,13.04,0.0
2017,9,4,6,45,126.5,41.5,1.4,21.0,60.5,30.75,20.01
2017,9,4,7,0,199.0,66.0,1.6,22.0,100.0,48.05,35.56
2017,9,4,7,15,263.0,86.5,1.5,22.5,149.5,62.5,48.38
2017,9,4,7,30,327.0,107.0,1.4,23.0,199.0,76.17,60.19
2017,9,4,7,45,379.5,122.5,1.3,23.5,252.0,86.25,68.6
2017,9,4,8,0,432.0,138.0,1.2,24.0,305.0,96.03,76.53
2017,9,4,8,15,470.5,150.5,1.15,24.5,358.0,103.43,82.28
2017,9,4,8,30,509.0,163.0,1.1,25.0,411.0,110.56,87.7
2017,9,4,8,45,546.5,169.5,1.05,25.5,463.0,113.9,89.91
2017,9,4,9,0,584.0,176.0,1.0,26.0,515.0,117.13,92.04
2017,9,4,9,15,607.0,183.0,1.1,26.5,562.5,160.25,102.6
2017,9,4,9,30,630.0,190.0,1.2,27.0,610.0,212.53,134.15
2017,9,4,9,45,649.0,195.5,1.3,27.5,652.5,265.82,173.58
2017,9,4,10,0,668.0,201.0,1.4,28.0,695.0,321.18,217.44
2017,9,4,10,15,681.5,205.0,1.45,28.0,731.0,375.48,261.76
2017,9,4,10,30,695.0,209.0,1.5,28.0,767.0,430.64,306.31
2017,9,4,10,45,707.0,211.0,1.55,28.5,797.0,484.29,348.22
2017,9,4,11,0,719.0,213.0,1.6,29.0,827.0,538.07,388.97
2017,9,4,11,15,726.0,215.0,1.65,29.0,848.5,588.91,427.3
2017,9,4,11,30,733.0,217.0,1.7,29.0,870.0,638.85,464.03
2017,9,4,11,45,780.5,190.0,1.8,29.5,894.0,687.15,498.88
2017,9,4,12,0,828.0,163.0,1.9,30.0,918.0,740.07,536.14
2017,9,4,12,15,829.0,163.0,1.95,30.0,922.5,780.99,564.7
2017,9,4,12,30,830.0,163.0,2.0,30.0,927.0,819.31,591.17
2017,9,4,12,45,832.0,161.0,2.1,30.0,924.0,853.87,614.59
2017,9,4,13,0,834.0,159.0,2.2,30.0,921.0,885.43,635.74
2017,9,4,13,15,831.0,158.0,2.25,30.0,908.5,910.28,652.18
2017,9,4,13,30,828.0,157.0,2.3,30.0,896.0,931.56,666.47
2017,9,4,13,45,826.0,154.0,2.35,30.0,875.5,948.17,677.91
2017,9,4,14,0,824.0,151.0,2.4,30.0,855.0,961.0,687.13
2017,9,4,14,15,816.0,148.5,2.4,30.0,826.5,964.75,690.27
2017,9,4,14,30,808.0,146.0,2.4,30.0,798.0,964.56,691.15
2017,9,4,14,45,791.5,146.5,2.4,30.0,760.5,955.3,686.43
2017,9,4,15,0,775.0,147.0,2.4,30.0,723.0,942.25,679.5
2017,9,4,15,15,760.0,143.0,2.35,29.5,681.0,922.45,669.23
2017,9,4,15,30,745.0,139.0,2.3,29.0,639.0,906.98,661.9
2017,9,4,15,45,730.0,132.5,2.3,29.0,592.0,877.79,644.69
2017,9,4,16,0,715.0,126.0,2.3,29.0,545.0,845.65,625.55
2017,9,4,16,15,689.0,120.5,2.15,28.5,493.0,801.96,598.49
2017,9,4,16,30,663.0,115.0,2.0,28.0,441.0,756.35,569.8
2017,9,4,16,45,632.0,106.5,1.95,28.0,387.0,701.46,533.71
2017,9,4,17,0,601.0,98.0,1.9,28.0,333.0,645.75,496.19
2017,9,4,17,15,551.0,89.0,1.75,27.0,278.0,574.11,447.14
2017,9,4,17,30,501.0,80.0,1.6,26.0,223.0,503.89,396.48
2017,9,4,17,45,433.0,67.5,1.45,25.5,171.0,419.41,331.32
2017,9,4,18,0,365.0,55.0,1.3,25.0,119.0,336.3,264.3
2017,9,4,18,15,255.5,38.5,1.3,24.5,75.0,233.95,178.86
2017,9,4,18,30,146.0,22.0,1.3,24.0,31.0,132.33,61.41
2017,9,4,18,45,73.0,11.0,1.3,23.5,15.5,45.48,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.0,10.5,1.1,20.5,13.0,8.26,0.0
2017,9,5,6,30,100.0,21.0,1.3,21.0,26.0,15.87,0.0
2017,9,5,6,45,210.5,38.5,1.5,22.0,68.0,29.01,18.41
2017,9,5,7,0,321.0,56.0,1.7,23.0,110.0,42.12,30.34
2017,9,5,7,15,397.5,68.5,1.7,23.5,161.5,51.47,38.73
2017,9,5,7,30,474.0,81.0,1.7,24.0,213.0,63.4,49.05
2017,9,5,7,45,531.0,89.0,1.75,24.5,268.0,68.73,53.47
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,74.02,57.7
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,78.17,60.85
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,82.19,63.85
2017,9,5,8,45,688.0,116.0,1.4,26.5,483.5,84.58,65.44
2017,9,5,9,0,715.0,121.0,1.3,27.0,535.0,86.88,66.94
2017,9,5,9,15,734.5,125.5,1.15,27.5,583.0,136.08,79.04
2017,9,5,9,30,754.0,130.0,1.0,28.0,631.0,199.85,118.79
2017,9,5,9,45,766.0,135.0,0.85,28.5,673.0,257.7,162.01
2017,9,5,10,0,778.0,140.0,0.7,29.0,715.0,316.46,208.64
2017,9,5,10,15,789.5,143.0,0.75,29.0,751.0,374.28,255.88
2017,9,5,10,30,801.0,146.0,0.8,29.0,787.0,432.42,302.74
2017,9,5,10,45,805.0,150.5,0.85,29.5,815.0,488.33,346.28
2017,9,5,11,0,809.0,155.0,0.9,30.0,843.0,543.27,387.61
2017,9,5,11,15,627.0,248.5,1.05,30.0,790.0,560.83,402.76
2017,9,5,11,30,445.0,342.0,1.2,30.0,737.0,558.52,402.42
2017,9,5,11,45,415.5,372.5,1.35,30.5,746.0,592.69,426.32
2017,9,5,12,0,386.0,403.0,1.5,31.0,755.0,617.75,443.27
2017,9,5,12,15,597.5,288.0,1.55,31.0,835.0,718.19,514.92
2017,9,5,12,30,809.0,173.0,1.6,31.0,915.0,814.13,582.28
2017,9,5,12,45,671.0,267.0,1.7,31.0,881.0,823.31,585.65
2017,9,5,13,0,533.0,361.0,1.8,31.0,847.0,812.93,576.98
2017,9,5,13,15,665.5,266.0,1.85,31.0,863.5,872.82,620.33
2017,9,5,13,30,798.0,171.0,1.9,31.0,880.0,919.88,652.93
2017,9,5,13,45,787.5,172.0,1.95,31.0,858.0,931.86,661.12
2017,9,5,14,0,777.0,173.0,2.0,31.0,836.0,939.98,667.36
2017,9,5,14,15,685.0,220.5,2.0,31.0,790.0,921.86,656.61
2017,9,5,14,30,593.0,268.0,2.0,31.0,744.0,881.37,629.72
2017,9,5,14,45,659.5,217.0,2.0,31.0,724.0,909.54,651.4
2017,9,5,15,0,726.0,166.0,2.0,31.0,704.0,925.14,662.53
2017,9,5,15,15,620.0,194.5,1.9,30.5,635.0,851.07,616.33
2017,9,5,15,30,514.0,223.0,1.8,30.0,566.0,766.53,561.0
2017,9,5,15,45,472.5,218.5,1.75,30.0,515.5,718.01,529.71
2017,9,5,16,0,431.0,214.0,1.7,30.0,465.0,668.4,496.85
2017,9,5,16,15,406.0,200.5,1.65,29.5,419.5,623.72,468.36
2017,9,5,16,30,381.0,187.0,1.6,29.0,374.0,557.69,424.5
2017,9,5,16,45,434.0,155.0,1.6,29.0,343.0,578.78,442.49
2017,9,5,17,0,487.0,123.0,1.6,29.0,312.0,572.98,440.86
2017,9,5,17,15,435.0,110.0,1.5,28.5,258.5,500.68,388.89
2017,9,5,17,30,383.0,97.0,1.4,28.0,205.0,430.86,337.18
2017,9,5,17,45,307.5,80.0,1.3,27.5,154.0,342.76,269.05
2017,9,5,18,0,232.0,63.0,1.2,27.0,103.0,260.72,202.89
2017,9,5,18,15,149.0,41.0,1.2,26.5,63.0,159.78,119.73
2017,9,5,18,30,66.0,19.0,1.2,26.0,23.0,70.27,22.41
2017,9,5,18,45,33.0,9.5,1.25,25.5,11.5,24.15,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,4.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,9.33,0.0
2017,9,6,6,45,84.0,38.0,3.95,18.5,50.5,28.16,17.92
2017,9,6,7,0,139.0,64.0,4.1,19.0,87.0,46.28,34.42
2017,9,6,7,15,192.5,90.0,4.3,19.5,135.5,63.91,50.19
2017,9,6,7,30,246.0,116.0,4.5,20.0,184.0,81.1,65.25
2017,9,6,7,45,188.0,136.0,4.7,20.5,195.0,94.29,76.51
2017,9,6,8,0,130.0,156.0,4.9,21.0,206.0,106.06,86.28
2017,9,6,8,15,118.5,181.0,5.0,21.5,232.0,120.66,98.24
2017,9,6,8,30,107.0,206.0,5.1,22.0,258.0,138.9,113.09
2017,9,6,8,45,123.0,232.5,5.25,22.5,298.5,149.43,121.27
2017,9,6,9,0,139.0,259.0,5.4,23.0,339.0,163.66,132.44
2017,9,6,9,15,339.5,245.5,5.4,23.0,464.5,182.5,129.99
2017,9,6,9,30,540.0,232.0,5.4,23.0,590.0,228.83,154.11
2017,9,6,9,45,567.5,236.0,5.4,23.5,634.0,278.65,192.11
2017,9,6,10,0,595.0,240.0,5.4,24.0,678.0,331.45,235.0
2017,9,6,10,15,610.0,245.5,5.35,24.5,714.5,384.34,278.97
2017,9,6,10,30,625.0,251.0,5.3,25.0,751.0,437.46,322.67
2017,9,6,10,45,643.5,251.5,5.25,25.5,782.0,489.69,364.81
2017,9,6,11,0,662.0,252.0,5.2,26.0,813.0,542.93,406.65
2017,9,6,11,15,670.0,254.5,5.15,26.0,835.0,592.38,445.49
2017,9,6,11,30,678.0,257.0,5.1,26.0,857.0,641.21,482.96
2017,9,6,11,45,734.5,225.5,5.05,26.5,884.0,695.07,522.98
2017,9,6,12,0,791.0,194.0,5.0,27.0,911.0,744.61,559.36
2017,9,6,12,15,793.0,194.0,4.9,27.0,916.0,785.23,588.65
2017,9,6,12,30,795.0,194.0,4.8,27.0,921.0,823.44,615.7
2017,9,6,12,45,803.5,188.0,4.75,27.0,919.5,859.36,641.21
2017,9,6,13,0,812.0,182.0,4.7,27.0,918.0,892.6,663.6
2017,9,6,13,15,809.0,181.0,4.6,27.0,905.5,917.11,679.63
2017,9,6,13,30,806.0,180.0,4.5,27.0,893.0,938.08,693.51
2017,9,6,13,45,809.5,173.0,4.4,27.5,874.5,955.95,704.07
2017,9,6,14,0,813.0,166.0,4.3,28.0,856.0,970.1,712.21
2017,9,6,14,15,805.0,163.5,4.2,28.0,827.0,973.71,714.88
2017,9,6,14,30,797.0,161.0,4.1,28.0,798.0,973.39,715.17
2017,9,6,14,45,795.5,152.5,4.05,28.0,763.5,969.57,713.61
2017,9,6,15,0,794.0,144.0,4.0,28.0,729.0,961.78,709.61
2017,9,6,15,15,779.0,140.5,3.85,27.5,686.0,942.13,698.67
2017,9,6,15,30,764.0,137.0,3.7,27.0,643.0,926.72,690.72
2017,9,6,15,45,755.5,128.0,3.6,27.0,596.5,900.28,674.29
2017,9,6,16,0,747.0,119.0,3.5,27.0,550.0,870.53,655.68
2017,9,6,16,15,721.0,113.5,3.2,26.5,497.0,825.89,626.86
2017,9,6,16,30,695.0,108.0,2.9,26.0,444.0,779.28,596.34
2017,9,6,16,45,671.0,98.0,2.65,25.5,390.0,727.42,561.82
2017,9,6,17,0,647.0,88.0,2.4,25.0,336.0,674.23,525.51
2017,9,6,17,15,596.5,80.0,2.15,24.0,279.5,601.6,474.64
2017,9,6,17,30,546.0,72.0,1.9,23.0,223.0,530.43,422.73
2017,9,6,17,45,482.0,60.0,1.65,22.0,170.0,447.33,358.05
2017,9,6,18,0,418.0,48.0,1.4,21.0,117.0,368.4,293.08
2017,9,6,18,15,295.5,33.0,1.35,20.5,72.5,256.17,196.96
2017,9,6,18,30,173.0,18.0,1.3,20.0,28.0,142.57,30.93
2017,9,6,18,45,86.5,9.0,1.3,19.5,14.0,50.89,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,13.5,14.5,7.08,0.0
2017,9,7,6,30,210.0,18.0,1.8,14.0,29.0,14.75,0.0
2017,9,7,6,45,336.5,31.0,2.1,15.0,74.5,25.5,15.93
2017,9,7,7,0,463.0,44.0,2.4,16.0,120.0,36.25,26.12
2017,9,7,7,15,539.0,52.5,2.3,16.5,175.0,43.06,32.48
2017,9,7,7,30,615.0,61.0,2.2,17.0,230.0,49.9,38.62
2017,9,7,7,45,660.5,68.0,2.1,17.5,287.0,55.22,43.21
2017,9,7,8,0,706.0,75.0,2.0,18.0,344.0,60.45,47.59
2017,9,7,8,15,739.5,80.0,2.2,19.0,401.0,69.22,54.82
2017,9,7,8,30,773.0,85.0,2.4,20.0,458.0,72.93,57.56
2017,9,7,8,45,794.0,90.0,2.6,21.0,511.0,76.25,59.93
2017,9,7,9,0,815.0,95.0,2.8,22.0,564.0,79.41,62.14
2017,9,7,9,15,833.0,98.0,2.85,22.5,613.5,137.7,77.63
2017,9,7,9,30,851.0,101.0,2.9,23.0,663.0,199.72,117.61
2017,9,7,9,45,861.0,105.5,2.95,23.5,706.0,267.83,171.48
2017,9,7,10,0,871.0,110.0,3.0,24.0,749.0,330.22,224.17
2017,9,7,10,15,881.0,112.0,3.0,24.0,786.0,391.02,276.65
2017,9,7,10,30,891.0,114.0,3.0,24.0,823.0,451.65,328.31
2017,9,7,10,45,895.5,117.0,3.0,24.5,852.0,510.05,376.35
2017,9,7,11,0,900.0,120.0,3.0,25.0,881.0,567.2,421.8
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.0,621.67,464.65
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,674.46,505.05
2017,9,7,11,45,906.5,126.5,3.0,25.5,936.0,722.4,539.8
2017,9,7,12,0,903.0,131.0,3.0,26.0,947.0,767.58,571.6
2017,9,7,12,15,903.5,131.0,3.0,26.0,951.5,809.29,601.46
2017,9,7,12,30,904.0,131.0,3.0,26.0,956.0,848.16,627.41
2017,9,7,12,45,903.0,130.5,3.0,26.5,951.0,882.36,648.83
2017,9,7,13,0,902.0,130.0,3.0,27.0,946.0,913.28,667.95
2017,9,7,13,15,899.0,129.5,3.0,27.0,932.5,938.98,684.93
2017,9,7,13,30,896.0,129.0,3.0,27.0,919.0,961.02,699.6
2017,9,7,13,45,890.5,127.5,3.05,27.0,897.0,976.02,710.2
2017,9,7,14,0,885.0,126.0,3.1,27.0,875.0,987.06,718.42
2017,9,7,14,15,877.0,124.5,3.05,27.0,845.0,991.73,721.91
2017,9,7,14,30,869.0,123.0,3.0,27.0,815.0,992.4,723.01
2017,9,7,14,45,853.5,123.0,3.0,27.0,776.5,997.53,727.63
2017,9,7,15,0,838.0,123.0,3.0,27.0,738.0,984.56,720.59
2017,9,7,15,15,823.0,120.0,3.0,26.5,694.0,964.99,710.91
2017,9,7,15,30,808.0,117.0,3.0,26.0,650.0,941.82,698.92
2017,9,7,15,45,789.0,113.0,3.0,26.0,600.5,910.33,679.98
2017,9,7,16,0,770.0,109.0,3.0,26.0,551.0,875.78,658.92
2017,9,7,16,15,744.0,104.0,2.85,25.5,497.5,836.84,634.95
2017,9,7,16,30,718.0,99.0,2.7,25.0,444.0,790.17,605.25
2017,9,7,16,45,682.5,92.5,2.55,25.0,388.0,731.85,565.59
2017,9,7,17,0,647.0,86.0,2.4,25.0,332.0,672.93,524.65
2017,9,7,17,15,595.5,78.5,2.15,24.0,275.5,600.0,473.52
2017,9,7,17,30,544.0,71.0,1.9,23.0,219.0,528.6,421.3
2017,9,7,17,45,468.0,59.5,1.65,22.0,165.5,437.54,350.28
2017,9,7,18,0,392.0,48.0,1.4,21.0,112.0,351.71,279.66
2017,9,7,18,15,271.0,32.5,1.4,20.5,68.0,241.17,184.13
2017,9,7,18,30,150.0,17.0,1.4,20.0,24.0,127.16,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.0,44.74,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,7.08,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,14.66,0.0
2017,9,8,6,45,283.5,33.0,1.9,15.0,70.0,26.94,17.08
2017,9,8,7,0,405.0,48.0,2.2,16.0,114.0,39.12,28.6
2017,9,8,7,15,482.5,58.5,2.2,16.5,168.0,47.25,36.16
2017,9,8,7,30,560.0,69.0,2.2,17.0,222.0,55.31,43.39
2017,9,8,7,45,613.0,76.0,2.2,18.0,279.0,60.39,47.65
2017,9,8,8,0,666.0,83.0,2.2,19.0,336.0,65.43,51.73
2017,9,8,8,15,701.0,88.5,2.4,20.0,392.0,69.07,54.47
2017,9,8,8,30,736.0,94.0,2.6,21.0,448.0,72.63,57.08
2017,9,8,8,45,761.0,99.0,2.8,22.0,501.5,81.79,64.4
2017,9,8,9,0,786.0,104.0,3.0,23.0,555.0,85.6,67.1
2017,9,8,9,15,804.5,107.5,2.95,23.0,604.0,144.31,83.04
2017,9,8,9,30,823.0,111.0,2.9,23.0,653.0,205.13,122.99
2017,9,8,9,45,837.0,114.0,2.85,23.5,696.5,266.44,171.56
2017,9,8,10,0,851.0,117.0,2.8,24.0,740.0,328.76,223.93
2017,9,8,10,15,861.0,119.0,2.75,24.5,777.0,391.84,277.29
2017,9,8,10,30,871.0,121.0,2.7,25.0,814.0,451.42,327.03
2017,9,8,10,45,879.0,122.5,2.65,25.5,843.5,509.33,374.05
2017,9,8,11,0,887.0,124.0,2.6,26.0,873.0,566.37,418.76
2017,9,8,11,15,892.0,125.0,2.55,26.0,894.5,620.22,460.48
2017,9,8,11,30,897.0,126.0,2.5,26.0,916.0,672.41,499.73
2017,9,8,11,45,904.0,124.0,2.45,26.5,930.0,721.75,534.84
2017,9,8,12,0,911.0,122.0,2.4,27.0,944.0,769.1,567.5
2017,9,8,12,15,912.0,122.5,2.35,27.0,948.5,811.73,596.75
2017,9,8,12,30,913.0,123.0,2.3,27.0,953.0,851.55,622.44
2017,9,8,12,45,911.5,123.0,2.3,27.0,948.0,885.86,644.72
2017,9,8,13,0,910.0,123.0,2.3,27.0,943.0,916.83,664.8
2017,9,8,13,15,907.0,122.0,2.25,27.0,929.5,942.06,680.7
2017,9,8,13,30,904.0,121.0,2.2,27.0,916.0,963.58,694.25
2017,9,8,13,45,897.5,121.0,2.2,27.0,893.5,978.95,704.48
2017,9,8,14,0,891.0,121.0,2.2,27.0,871.0,990.37,712.38
2017,9,8,14,15,883.5,119.5,2.15,27.0,841.5,995.38,715.84
2017,9,8,14,30,876.0,118.0,2.1,27.0,812.0,996.38,716.97
2017,9,8,14,45,864.5,116.0,2.1,27.0,774.5,988.99,713.52
2017,9,8,15,0,853.0,114.0,2.1,27.0,737.0,991.25,716.52
2017,9,8,15,15,839.0,111.5,2.05,26.5,693.0,972.95,707.24
2017,9,8,15,30,825.0,109.0,2.0,26.0,649.0,951.01,695.88
2017,9,8,15,45,806.0,105.5,2.0,26.0,600.0,919.7,677.62
2017,9,8,16,0,787.0,102.0,2.0,26.0,551.0,885.32,657.31
2017,9,8,16,15,761.5,97.5,1.9,25.5,497.5,841.05,630.42
2017,9,8,16,30,736.0,93.0,1.8,25.0,444.0,800.03,605.4
2017,9,8,16,45,700.5,87.5,1.75,25.0,387.5,742.32,567.5
2017,9,8,17,0,665.0,82.0,1.7,25.0,331.0,683.99,528.25
2017,9,8,17,15,613.0,74.5,1.55,24.0,274.5,609.95,477.4
2017,9,8,17,30,561.0,67.0,1.4,23.0,218.0,537.53,425.35
2017,9,8,17,45,482.5,57.0,1.3,22.5,164.0,445.65,354.32
2017,9,8,18,0,404.0,47.0,1.2,22.0,110.0,359.05,283.23
2017,9,8,18,15,202.0,35.0,1.2,21.5,66.5,200.9,150.62
2017,9,8,18,30,0.0,23.0,1.2,21.0,23.0,24.86,0.0
2017,9,8,18,45,0.0,11.5,1.3,21.0,11.5,9.05,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,43.0,8.0,1.65,15.5,10.0,6.29,0.0
2017,9,9,6,30,86.0,16.0,1.9,16.0,20.0,12.17,0.0
2017,9,9,6,45,188.5,36.5,2.2,16.5,61.5,27.47,17.31
2017,9,9,7,0,291.0,57.0,2.5,17.0,103.0,42.59,31.46
2017,9,9,7,15,365.5,72.5,2.4,17.5,155.0,53.89,41.8
2017,9,9,7,30,440.0,88.0,2.3,18.0,207.0,65.02,51.7
2017,9,9,7,45,501.5,97.0,2.25,19.0,263.0,71.57,57.2
2017,9,9,8,0,563.0,106.0,2.2,20.0,319.0,80.37,64.43
2017,9,9,8,15,601.0,114.5,2.3,20.5,373.5,85.32,68.32
2017,9,9,8,30,639.0,123.0,2.4,21.0,428.0,90.09,71.99
2017,9,9,8,45,670.0,128.0,2.55,22.0,481.0,92.23,73.23
2017,9,9,9,0,701.0,133.0,2.7,23.0,534.0,97.47,77.07
2017,9,9,9,15,722.0,138.0,2.7,23.5,582.5,153.14,92.08
2017,9,9,9,30,743.0,143.0,2.7,24.0,631.0,211.36,130.63
2017,9,9,9,45,764.5,144.0,2.75,24.5,675.5,269.29,176.05
2017,9,9,10,0,786.0,145.0,2.8,25.0,720.0,333.31,228.81
2017,9,9,10,15,798.0,148.0,2.8,25.0,756.5,392.1,278.71
2017,9,9,10,30,810.0,151.0,2.8,25.0,793.0,451.24,328.19
2017,9,9,10,45,825.0,149.0,2.85,25.5,824.0,508.1,374.22
2017,9,9,11,0,840.0,147.0,2.9,26.0,855.0,564.97,418.85
2017,9,9,11,15,846.0,148.5,2.95,26.0,876.0,619.14,461.04
2017,9,9,11,30,852.0,150.0,3.0,26.0,897.0,671.92,501.11
2017,9,9,11,45,861.5,146.5,3.05,26.5,912.0,713.27,531.53
2017,9,9,12,0,871.0,143.0,3.1,27.0,927.0,759.82,564.61
2017,9,9,12,15,872.5,143.0,3.1,27.0,931.0,801.09,594.09
2017,9,9,12,30,874.0,143.0,3.1,27.0,935.0,839.72,620.09
2017,9,9,12,45,876.5,140.5,3.15,27.5,931.5,874.26,642.07
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,905.74,661.93
2017,9,9,13,15,875.5,137.5,3.25,28.0,914.5,930.36,678.58
2017,9,9,13,30,872.0,137.0,3.3,28.0,901.0,951.38,693.0
2017,9,9,13,45,868.5,134.5,3.35,28.0,879.5,966.84,703.92
2017,9,9,14,0,865.0,132.0,3.4,28.0,858.0,978.46,712.52
2017,9,9,14,15,857.0,130.0,3.4,28.0,828.0,982.31,715.89
2017,9,9,14,30,849.0,128.0,3.4,28.0,798.0,996.87,726.5
2017,9,9,14,45,833.5,127.5,3.45,28.0,759.5,987.0,721.59
2017,9,9,15,0,818.0,127.0,3.5,28.0,721.0,973.26,714.46
2017,9,9,15,15,803.0,124.0,3.5,28.0,677.5,953.57,703.18
2017,9,9,15,30,788.0,121.0,3.5,28.0,634.0,930.34,689.66
2017,9,9,15,45,767.5,117.0,3.5,28.0,585.0,897.41,669.63
2017,9,9,16,0,747.0,113.0,3.5,28.0,536.0,868.02,651.97
2017,9,9,16,15,719.5,108.0,3.3,27.5,482.5,822.23,622.99
2017,9,9,16,30,692.0,103.0,3.1,27.0,429.0,774.58,592.35
2017,9,9,16,45,652.0,96.5,2.95,26.5,373.0,712.85,551.25
2017,9,9,17,0,612.0,90.0,2.8,26.0,317.0,650.85,508.83
2017,9,9,17,15,558.5,81.5,2.5,25.0,261.5,576.03,455.65
2017,9,9,17,30,505.0,73.0,2.2,24.0,206.0,502.95,401.28
2017,9,9,17,45,422.0,61.0,1.95,23.0,153.0,407.65,326.18
2017,9,9,18,0,339.0,49.0,1.7,22.0,100.0,315.89,250.43
2017,9,9,18,15,220.5,31.5,1.7,21.5,59.0,207.62,154.65
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,90.28,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.0,5.9,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,18.0,11.4,0.0
2017,9,10,6,45,168.5,35.5,3.0,16.5,58.0,26.66,16.53
2017,9,10,7,0,264.0,56.0,3.3,17.0,98.0,41.71,30.65
2017,9,10,7,15,337.5,72.5,3.25,17.5,148.5,53.63,41.56
2017,9,10,7,30,411.0,89.0,3.2,18.0,199.0,65.35,51.99
2017,9,10,7,45,467.0,100.5,3.15,19.0,253.5,73.38,58.78
2017,9,10,8,0,523.0,112.0,3.1,20.0,308.0,81.26,65.22
2017,9,10,8,15,561.5,121.5,3.2,21.0,362.5,89.65,71.93
2017,9,10,8,30,600.0,131.0,3.3,22.0,417.0,94.87,75.8
2017,9,10,8,45,633.0,136.5,3.4,23.0,469.5,97.1,77.08
2017,9,10,9,0,666.0,142.0,3.5,24.0,522.0,104.61,82.77
2017,9,10,9,15,687.5,147.5,3.5,24.0,569.5,158.57,96.98
2017,9,10,9,30,709.0,153.0,3.5,24.0,617.0,215.21,135.26
