Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,9,45,728.5,156.0,3.55,24.5,660.5,272.13,180.22
2017,9,10,10,0,748.0,159.0,3.6,25.0,704.0,330.91,229.11
2017,9,10,10,15,760.5,162.5,3.6,25.5,740.0,389.2,278.1
2017,9,10,10,30,773.0,166.0,3.6,26.0,776.0,449.98,328.05
2017,9,10,10,45,783.0,167.5,3.6,26.5,805.5,505.24,372.69
2017,9,10,11,0,793.0,169.0,3.6,27.0,835.0,560.16,415.71
2017,9,10,11,15,799.0,170.5,3.6,27.0,856.0,612.16,456.18
2017,9,10,11,30,805.0,172.0,3.6,27.0,877.0,662.91,494.67
2017,9,10,11,45,811.0,171.5,3.65,27.5,890.5,710.55,529.22
2017,9,10,12,0,817.0,171.0,3.7,28.0,904.0,756.41,561.67
2017,9,10,12,15,818.5,171.5,3.7,28.0,908.5,797.64,591.13
2017,9,10,12,30,820.0,172.0,3.7,28.0,913.0,836.3,618.37
2017,9,10,12,45,822.0,170.0,3.75,28.0,909.5,870.39,641.64
2017,9,10,13,0,824.0,168.0,3.8,28.0,906.0,901.46,662.7
2017,9,10,13,15,821.0,167.0,3.8,28.0,893.0,925.73,679.0
2017,9,10,13,30,818.0,166.0,3.8,28.0,880.0,946.42,693.03
2017,9,10,13,45,816.0,162.0,3.8,28.5,859.5,961.5,702.07
2017,9,10,14,0,814.0,158.0,3.8,29.0,839.0,972.78,708.76
2017,9,10,14,15,806.0,156.0,3.85,29.0,809.5,976.35,712.27
2017,9,10,14,30,798.0,154.0,3.9,29.0,780.0,976.01,713.45
2017,9,10,14,45,785.5,151.0,3.95,29.0,743.5,966.36,708.67
2017,9,10,15,0,773.0,148.0,4.0,29.0,707.0,952.91,701.56
2017,9,10,15,15,756.5,144.5,3.95,28.5,663.5,939.85,695.69
2017,9,10,15,30,740.0,141.0,3.9,28.0,620.0,915.16,682.06
2017,9,10,15,45,721.5,134.5,3.9,28.0,572.0,881.99,661.62
2017,9,10,16,0,703.0,128.0,3.9,28.0,524.0,846.0,639.17
2017,9,10,16,15,674.0,122.0,3.65,27.5,471.0,798.41,608.46
2017,9,10,16,30,645.0,116.0,3.4,27.0,418.0,749.09,576.1
2017,9,10,16,45,609.0,107.5,3.2,26.5,363.0,689.57,535.9
2017,9,10,17,0,573.0,99.0,3.0,26.0,308.0,629.56,494.27
2017,9,10,17,15,517.0,88.5,2.7,25.0,253.0,551.53,438.17
2017,9,10,17,30,461.0,78.0,2.4,24.0,198.0,470.18,376.6
2017,9,10,17,45,383.5,64.0,2.15,23.5,146.5,380.2,304.4
2017,9,10,18,0,306.0,50.0,1.9,23.0,95.0,296.67,234.19
2017,9,10,18,15,189.5,31.5,1.9,22.5,55.5,190.19,138.68
2017,9,10,18,30,73.0,13.0,1.9,22.0,16.0,51.02,0.0
2017,9,10,18,45,36.5,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,6.29,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,12.18,0.0
2017,9,11,6,45,210.5,34.0,2.4,17.0,61.0,25.77,15.67
2017,9,11,7,0,322.0,52.0,2.8,18.0,102.0,39.31,28.43
2017,9,11,7,15,401.5,65.0,2.85,19.0,154.0,49.1,37.34
2017,9,11,7,30,481.0,78.0,2.9,20.0,206.0,61.47,48.18
2017,9,11,7,45,532.5,88.0,3.0,21.0,261.0,68.31,53.92
2017,9,11,8,0,584.0,98.0,3.1,22.0,316.0,74.99,59.32
2017,9,11,8,15,622.0,105.5,3.2,22.5,371.0,79.49,62.84
2017,9,11,8,30,660.0,113.0,3.3,23.0,426.0,83.86,66.18
2017,9,11,8,45,685.0,120.0,3.45,23.5,478.0,87.48,68.84
2017,9,11,9,0,710.0,127.0,3.6,24.0,530.0,98.91,68.71
2017,9,11,9,15,731.5,131.5,3.65,24.5,578.5,155.02,91.94
2017,9,11,9,30,753.0,136.0,3.7,25.0,627.0,213.69,131.77
2017,9,11,9,45,766.5,141.0,3.8,25.5,669.5,278.18,183.07
2017,9,11,10,0,780.0,146.0,3.9,26.0,712.0,337.88,233.05
2017,9,11,10,15,545.5,254.5,3.9,26.0,660.0,379.56,275.27
2017,9,11,10,30,311.0,363.0,3.9,26.0,608.0,396.2,294.31
2017,9,11,10,45,230.5,389.5,3.9,26.5,575.0,402.17,300.36
2017,9,11,11,0,150.0,416.0,3.9,27.0,542.0,399.1,298.4
2017,9,11,11,15,206.0,422.0,3.85,27.0,599.5,452.24,338.07
2017,9,11,11,30,262.0,428.0,3.8,27.0,657.0,516.6,385.42
2017,9,11,11,45,543.5,299.0,3.8,27.5,782.0,636.47,474.8
2017,9,11,12,0,825.0,170.0,3.8,28.0,907.0,764.29,568.2
2017,9,11,12,15,826.0,170.0,3.75,28.0,911.0,804.99,596.58
2017,9,11,12,30,827.0,170.0,3.7,28.0,915.0,843.03,623.15
2017,9,11,12,45,829.5,167.5,3.65,28.0,911.5,877.25,645.78
2017,9,11,13,0,832.0,165.0,3.6,28.0,908.0,908.41,666.3
2017,9,11,13,15,828.5,164.0,3.55,28.0,894.0,932.32,681.97
2017,9,11,13,30,825.0,163.0,3.5,28.0,880.0,952.58,695.33
2017,9,11,13,45,820.5,160.5,3.5,28.5,858.5,966.72,703.7
2017,9,11,14,0,816.0,158.0,3.5,29.0,837.0,977.01,709.69
2017,9,11,14,15,807.0,156.0,3.45,29.0,807.0,979.52,711.87
2017,9,11,14,30,798.0,154.0,3.4,29.0,777.0,978.09,711.69
2017,9,11,14,45,764.5,161.5,3.4,29.0,735.5,967.45,706.04
2017,9,11,15,0,731.0,169.0,3.4,29.0,694.0,944.93,692.76
2017,9,11,15,15,713.5,164.0,3.35,28.5,650.5,921.14,679.81
2017,9,11,15,30,696.0,159.0,3.3,28.0,607.0,894.09,664.67
2017,9,11,15,45,680.5,150.5,3.25,28.0,560.0,862.14,644.85
2017,9,11,16,0,665.0,142.0,3.2,28.0,513.0,827.35,623.03
2017,9,11,16,15,635.0,134.5,3.0,27.5,460.5,777.73,591.08
2017,9,11,16,30,605.0,127.0,2.8,27.0,408.0,726.47,557.5
2017,9,11,16,45,571.0,116.5,2.6,27.0,354.0,667.37,516.52
2017,9,11,17,0,537.0,106.0,2.4,27.0,300.0,607.74,474.22
2017,9,11,17,15,481.0,94.5,2.1,26.0,245.5,524.01,413.74
2017,9,11,17,30,425.0,83.0,1.8,25.0,191.0,450.64,358.02
2017,9,11,17,45,351.0,66.5,1.5,24.0,140.5,361.59,287.41
2017,9,11,18,0,277.0,50.0,1.2,23.0,90.0,278.6,218.39
2017,9,11,18,15,167.0,30.5,1.2,22.5,51.5,176.23,125.11
2017,9,11,18,30,57.0,11.0,1.2,22.0,13.0,40.54,0.0
2017,9,11,18,45,28.5,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,59.5,8.0,1.55,15.5,10.0,0.0,0.0
2017,9,12,6,30,119.0,16.0,1.8,16.0,20.0,12.22,0.0
2017,9,12,6,45,249.0,32.0,2.05,17.0,63.5,26.08,15.83
2017,9,12,7,0,379.0,48.0,2.3,18.0,107.0,39.09,28.22
2017,9,12,7,15,460.5,59.5,2.35,19.0,161.0,47.97,36.35
2017,9,12,7,30,542.0,71.0,2.4,20.0,215.0,56.77,44.1
2017,9,12,7,45,597.0,79.0,2.5,21.0,272.5,62.51,48.9
2017,9,12,8,0,652.0,87.0,2.6,22.0,330.0,68.18,53.47
2017,9,12,8,15,689.0,93.5,2.6,23.0,386.5,72.41,56.68
2017,9,12,8,30,726.0,100.0,2.6,24.0,443.0,76.53,59.71
2017,9,12,8,45,751.0,105.5,2.6,25.0,496.0,79.62,61.82
2017,9,12,9,0,776.0,111.0,2.6,26.0,549.0,100.46,67.23
2017,9,12,9,15,795.0,114.5,2.6,26.0,598.5,158.99,91.61
2017,9,12,9,30,814.0,118.0,2.6,26.0,648.0,219.7,133.09
2017,9,12,9,45,825.0,123.0,2.65,26.5,690.5,281.55,182.43
2017,9,12,10,0,836.0,128.0,2.7,27.0,733.0,344.08,234.59
2017,9,12,10,15,846.0,130.5,2.7,27.5,769.0,404.82,285.38
2017,9,12,10,30,856.0,133.0,2.7,28.0,805.0,465.54,335.06
2017,9,12,10,45,859.5,137.0,2.7,28.5,833.0,524.07,381.66
2017,9,12,11,0,863.0,141.0,2.7,29.0,861.0,581.38,425.72
2017,9,12,11,15,867.5,142.0,2.7,29.0,881.5,630.37,463.49
2017,9,12,11,30,872.0,143.0,2.7,29.0,902.0,681.29,501.43
2017,9,12,11,45,873.0,145.0,2.7,29.5,914.0,728.7,534.84
2017,9,12,12,0,874.0,147.0,2.7,30.0,926.0,773.79,565.72
2017,9,12,12,15,874.5,147.0,2.65,30.0,929.0,814.39,593.72
2017,9,12,12,30,875.0,147.0,2.6,30.0,932.0,852.23,618.04
2017,9,12,12,45,873.5,146.5,2.6,30.5,927.0,885.03,637.99
2017,9,12,13,0,872.0,146.0,2.6,31.0,922.0,914.57,655.75
2017,9,12,13,15,868.5,145.0,2.55,31.0,907.5,938.49,670.78
2017,9,12,13,30,865.0,144.0,2.5,31.0,893.0,958.78,683.56
2017,9,12,13,45,858.5,143.0,2.45,31.0,870.5,987.92,702.01
2017,9,12,14,0,852.0,142.0,2.4,31.0,848.0,998.01,708.4
2017,9,12,14,15,843.5,139.5,2.3,31.0,817.5,1000.59,709.86
2017,9,12,14,30,835.0,137.0,2.2,31.0,787.0,999.12,708.98
2017,9,12,14,45,814.5,138.5,2.15,31.0,747.5,986.04,701.52
2017,9,12,15,0,794.0,140.0,2.1,31.0,708.0,969.07,691.87
2017,9,12,15,15,777.5,136.5,2.0,31.0,663.5,947.15,678.67
2017,9,12,15,30,761.0,133.0,1.9,31.0,619.0,929.67,668.45
2017,9,12,15,45,736.5,129.0,1.85,31.0,569.0,893.08,646.48
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,853.83,622.83
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,804.87,592.71
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,754.23,560.98
2017,9,12,16,45,598.0,107.5,1.35,29.5,354.5,682.02,513.65
2017,9,12,17,0,544.0,102.0,1.2,29.0,297.0,610.22,465.28
2017,9,12,17,15,486.5,90.5,1.15,28.0,241.5,524.25,406.23
2017,9,12,17,30,429.0,79.0,1.1,27.0,186.0,449.39,351.56
2017,9,12,17,45,329.0,64.0,1.05,26.0,133.5,343.56,269.73
2017,9,12,18,0,229.0,49.0,1.0,25.0,81.0,246.47,190.83
2017,9,12,18,15,114.5,29.0,1.05,24.5,45.0,126.35,85.35
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,7.08,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,9.14,0.0
2017,9,13,6,45,100.5,34.5,1.85,18.5,50.0,25.7,15.28
2017,9,13,7,0,201.0,57.0,2.1,19.0,88.0,41.98,30.55
2017,9,13,7,15,268.5,77.0,2.05,19.5,137.0,56.08,43.3
2017,9,13,7,30,336.0,97.0,2.0,20.0,186.0,69.84,55.43
2017,9,13,7,45,430.0,98.0,2.0,21.0,239.5,71.28,56.48
2017,9,13,8,0,524.0,99.0,2.0,22.0,293.0,74.88,59.23
2017,9,13,8,15,535.5,122.5,2.1,22.5,348.0,87.64,69.78
2017,9,13,8,30,547.0,146.0,2.2,23.0,403.0,101.51,81.09
2017,9,13,8,45,468.0,181.5,2.3,24.0,419.5,119.68,95.62
2017,9,13,9,0,389.0,217.0,2.4,25.0,436.0,149.71,109.55
2017,9,13,9,15,364.5,245.5,2.35,25.5,465.5,195.44,135.64
2017,9,13,9,30,340.0,274.0,2.3,26.0,495.0,238.76,167.29
2017,9,13,9,45,349.5,293.0,2.25,27.0,532.5,281.77,199.6
2017,9,13,10,0,359.0,312.0,2.2,28.0,570.0,326.2,233.64
2017,9,13,10,15,409.5,308.0,2.1,28.5,617.5,371.06,267.43
2017,9,13,10,30,460.0,304.0,2.0,29.0,665.0,422.67,306.11
2017,9,13,10,45,465.0,316.0,1.9,29.5,692.5,468.67,340.48
2017,9,13,11,0,470.0,328.0,1.8,30.0,720.0,514.76,373.82
2017,9,13,11,15,390.0,371.0,1.75,30.5,701.5,529.46,384.06
2017,9,13,11,30,310.0,414.0,1.7,31.0,683.0,540.09,390.47
2017,9,13,11,45,358.5,399.0,1.65,31.5,714.5,585.71,421.94
2017,9,13,12,0,407.0,384.0,1.6,32.0,746.0,641.98,459.68
2017,9,13,12,15,445.0,377.0,1.55,32.0,774.0,693.02,493.94
2017,9,13,12,30,483.0,370.0,1.5,32.0,802.0,745.09,528.35
2017,9,13,12,45,561.0,324.5,1.5,32.5,824.0,798.53,563.69
2017,9,13,13,0,639.0,279.0,1.5,33.0,846.0,854.76,600.21
2017,9,13,13,15,634.0,277.0,1.55,33.0,832.0,873.3,612.55
2017,9,13,13,30,629.0,275.0,1.6,33.0,818.0,888.53,623.19
2017,9,13,13,45,626.0,269.0,1.65,33.0,797.5,898.8,630.94
2017,9,13,14,0,623.0,263.0,1.7,33.0,777.0,905.64,636.67
2017,9,13,14,15,612.0,258.0,1.75,33.0,748.0,902.06,635.86
2017,9,13,14,30,601.0,253.0,1.8,33.0,719.0,889.44,629.68
2017,9,13,14,45,573.5,253.0,1.9,33.0,680.0,868.0,617.95
2017,9,13,15,0,546.0,253.0,2.0,33.0,641.0,843.65,604.28
2017,9,13,15,15,413.5,267.0,2.05,32.5,550.0,727.45,528.44
2017,9,13,15,30,281.0,281.0,2.1,32.0,459.0,591.78,436.87
2017,9,13,15,45,293.5,254.0,2.2,32.0,427.5,573.92,427.8
2017,9,13,16,0,306.0,227.0,2.3,32.0,396.0,553.7,416.15
2017,9,13,16,15,273.0,214.0,2.25,31.0,353.5,505.93,384.32
2017,9,13,16,30,240.0,201.0,2.2,30.0,311.0,458.87,352.27
2017,9,13,16,45,313.0,167.0,2.2,29.5,290.0,478.09,370.69
2017,9,13,17,0,386.0,133.0,2.2,29.0,269.0,509.14,396.68
2017,9,13,17,15,333.5,114.5,2.05,28.0,217.0,415.85,327.86
2017,9,13,17,30,281.0,96.0,1.9,27.0,165.0,344.62,273.27
2017,9,13,17,45,227.0,73.0,1.8,26.0,119.0,269.2,213.0
2017,9,13,18,0,173.0,50.0,1.7,25.0,73.0,197.18,152.85
2017,9,13,18,15,97.0,28.0,1.7,24.5,39.5,113.59,73.28
2017,9,13,18,30,21.0,6.0,1.7,24.0,6.0,16.5,0.0
2017,9,13,18,45,10.5,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,9.44,0.0
2017,9,14,6,45,114.5,35.5,3.0,21.5,51.0,26.39,15.45
2017,9,14,7,0,201.0,59.0,3.4,22.0,89.0,43.22,31.15
2017,9,14,7,15,276.0,77.5,3.55,22.5,138.5,56.5,43.08
2017,9,14,7,30,351.0,96.0,3.7,23.0,188.0,69.36,54.34
2017,9,14,7,45,424.5,105.5,3.85,23.5,243.0,76.1,60.05
2017,9,14,8,0,498.0,115.0,4.0,24.0,298.0,82.83,65.55
2017,9,14,8,15,538.5,124.0,4.0,24.5,351.5,88.65,70.12
2017,9,14,8,30,579.0,133.0,4.0,25.0,405.0,96.21,76.08
2017,9,14,8,45,618.5,137.0,4.0,26.0,457.5,97.49,76.53
2017,9,14,9,0,658.0,141.0,4.0,27.0,510.0,113.34,75.7
2017,9,14,9,15,680.0,146.0,4.05,27.5,557.5,166.88,100.77
2017,9,14,9,30,702.0,151.0,4.1,28.0,605.0,223.14,139.8
2017,9,14,9,45,722.0,153.5,4.15,28.5,647.5,279.68,184.61
2017,9,14,10,0,742.0,156.0,4.2,29.0,690.0,338.11,232.84
2017,9,14,10,15,754.5,159.5,4.2,29.5,726.0,396.19,281.02
2017,9,14,10,30,767.0,163.0,4.2,30.0,762.0,456.52,329.9
2017,9,14,10,45,776.0,165.0,4.25,30.5,790.0,511.41,373.65
2017,9,14,11,0,785.0,167.0,4.3,31.0,818.0,565.85,415.74
2017,9,14,11,15,790.5,168.5,4.3,31.5,838.5,617.12,454.23
2017,9,14,11,30,796.0,170.0,4.3,32.0,859.0,667.07,490.62
2017,9,14,11,45,802.0,169.0,4.3,32.5,871.5,713.77,523.8
2017,9,14,12,0,808.0,168.0,4.3,33.0,884.0,758.66,554.9
2017,9,14,12,15,808.5,168.5,4.25,33.0,887.5,798.51,582.81
2017,9,14,12,30,809.0,169.0,4.2,33.0,891.0,835.71,608.37
2017,9,14,12,45,807.0,169.0,4.2,33.0,885.5,867.48,629.41
2017,9,14,13,0,805.0,169.0,4.2,33.0,880.0,896.06,648.34
2017,9,14,13,15,801.0,168.0,4.2,33.0,866.0,918.55,663.31
2017,9,14,13,30,797.0,167.0,4.2,33.0,852.0,937.47,676.06
2017,9,14,13,45,789.5,165.5,4.2,33.5,829.5,948.91,682.65
2017,9,14,14,0,782.0,164.0,4.2,34.0,807.0,956.53,686.91
2017,9,14,14,15,772.5,161.5,4.15,33.5,777.0,957.37,689.51
2017,9,14,14,30,763.0,159.0,4.1,33.0,747.0,954.38,689.81
2017,9,14,14,45,743.5,159.0,4.1,33.0,709.0,949.62,688.0
2017,9,14,15,0,724.0,159.0,4.1,33.0,671.0,932.4,678.17
2017,9,14,15,15,706.5,154.5,4.05,32.5,628.0,908.78,665.36
2017,9,14,15,30,689.0,150.0,4.0,32.0,585.0,881.98,650.45
2017,9,14,15,45,666.0,144.0,4.0,32.0,537.0,845.26,627.68
2017,9,14,16,0,643.0,138.0,4.0,32.0,489.0,806.05,603.06
2017,9,14,16,15,612.0,131.0,3.85,31.5,437.5,756.15,571.26
2017,9,14,16,30,581.0,124.0,3.7,31.0,386.0,704.75,537.83
2017,9,14,16,45,538.5,114.5,3.55,31.0,332.0,630.97,486.38
2017,9,14,17,0,496.0,105.0,3.4,31.0,278.0,568.01,441.58
2017,9,14,17,15,437.0,93.0,3.1,30.0,225.0,490.08,384.71
2017,9,14,17,30,378.0,81.0,2.8,29.0,172.0,415.46,327.65
2017,9,14,17,45,296.0,64.0,2.55,28.0,123.5,322.07,253.32
2017,9,14,18,0,214.0,47.0,2.3,27.0,75.0,235.83,181.42
2017,9,14,18,15,107.0,23.5,2.45,26.5,37.5,124.93,75.7
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,22.0,11.0,2.6,21.0,12.0,8.65,0.0
2017,9,15,6,45,101.0,35.0,2.8,21.5,49.0,25.97,14.97
2017,9,15,7,0,180.0,59.0,3.0,22.0,86.0,43.04,30.96
2017,9,15,7,15,254.0,79.0,3.1,22.5,135.0,57.35,43.79
2017,9,15,7,30,328.0,99.0,3.2,23.0,184.0,71.11,55.83
2017,9,15,7,45,394.5,111.0,3.35,23.5,238.0,79.29,62.78
2017,9,15,8,0,461.0,123.0,3.5,24.0,292.0,87.36,69.4
2017,9,15,8,15,503.0,133.5,3.45,24.5,345.0,93.94,74.59
2017,9,15,8,30,545.0,144.0,3.4,25.0,398.0,100.34,79.53
2017,9,15,8,45,393.5,193.5,3.4,25.5,388.5,129.47,103.29
2017,9,15,9,0,242.0,243.0,3.4,26.0,379.0,160.19,118.37
2017,9,15,9,15,458.5,203.0,3.35,26.5,488.5,180.03,119.43
2017,9,15,9,30,675.0,163.0,3.3,27.0,598.0,229.16,145.98
2017,9,15,9,45,703.0,162.5,3.3,27.5,642.0,284.06,189.26
2017,9,15,10,0,731.0,162.0,3.3,28.0,686.0,341.81,236.58
2017,9,15,10,15,743.5,165.0,3.25,28.5,721.5,399.01,283.85
2017,9,15,10,30,756.0,168.0,3.2,29.0,757.0,456.69,330.47
2017,9,15,10,45,770.0,167.5,3.2,29.5,786.5,513.21,374.97
2017,9,15,11,0,784.0,167.0,3.2,30.0,816.0,568.13,417.0
2017,9,15,11,15,790.0,169.0,3.2,30.0,836.5,620.04,456.48
2017,9,15,11,30,796.0,171.0,3.2,30.0,857.0,670.69,494.02
2017,9,15,11,45,813.0,163.0,3.2,30.5,872.0,719.23,528.4
2017,9,15,12,0,830.0,155.0,3.2,31.0,887.0,766.58,561.13
2017,9,15,12,15,830.5,155.0,3.15,31.0,890.5,806.61,588.85
2017,9,15,12,30,831.0,155.0,3.1,31.0,894.0,843.89,613.55
2017,9,15,12,45,829.5,154.5,3.1,31.5,888.5,876.07,633.32
2017,9,15,13,0,828.0,154.0,3.1,32.0,883.0,904.99,650.88
2017,9,15,13,15,824.0,153.0,3.05,32.0,869.0,927.76,665.42
2017,9,15,13,30,820.0,152.0,3.0,32.0,855.0,946.88,677.7
2017,9,15,13,45,814.0,150.5,2.95,32.0,832.5,959.88,686.15
2017,9,15,14,0,808.0,149.0,2.9,32.0,810.0,969.04,692.32
2017,9,15,14,15,798.5,147.0,2.85,32.0,780.0,970.4,693.67
2017,9,15,14,30,789.0,145.0,2.8,32.0,750.0,967.88,692.77
2017,9,15,14,45,776.5,141.5,2.8,32.0,713.0,956.98,687.11
2017,9,15,15,0,764.0,138.0,2.8,32.0,676.0,942.37,679.26
2017,9,15,15,15,747.0,134.5,2.8,32.0,632.5,927.47,671.37
2017,9,15,15,30,730.0,131.0,2.8,32.0,589.0,901.77,656.5
2017,9,15,15,45,708.0,126.0,2.85,32.0,540.5,866.45,635.67
2017,9,15,16,0,686.0,121.0,2.9,32.0,492.0,828.56,612.93
2017,9,15,16,15,655.5,115.0,2.85,31.5,440.0,779.35,582.74
2017,9,15,16,30,625.0,109.0,2.8,31.0,388.0,728.62,550.87
2017,9,15,16,45,583.5,101.0,2.75,30.5,333.5,664.91,508.86
2017,9,15,17,0,542.0,93.0,2.7,30.0,279.0,601.19,465.42
2017,9,15,17,15,482.0,82.5,2.5,29.0,225.5,520.52,407.85
2017,9,15,17,30,422.0,72.0,2.3,28.0,172.0,437.6,345.28
2017,9,15,17,45,335.5,57.5,2.1,27.5,123.0,341.97,268.75
2017,9,15,18,0,249.0,43.0,1.9,27.0,74.0,254.11,194.81
2017,9,15,18,15,124.5,21.5,2.0,26.5,37.0,130.95,72.78
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,14.0,9.44,0.0
2017,9,16,6,45,140.0,33.0,2.45,22.5,51.5,24.73,13.77
2017,9,16,7,0,241.0,54.0,2.8,23.0,89.0,40.16,28.37
2017,9,16,7,15,321.5,69.5,2.9,23.5,139.0,51.46,38.56
2017,9,16,7,30,402.0,85.0,3.0,24.0,189.0,62.62,48.34
2017,9,16,7,45,465.5,95.0,3.15,24.5,243.0,69.83,54.45
2017,9,16,8,0,529.0,105.0,3.3,25.0,297.0,79.59,62.53
2017,9,16,8,15,569.5,113.0,3.25,25.5,350.5,84.2,66.08
2017,9,16,8,30,610.0,121.0,3.2,26.0,404.0,88.68,69.46
2017,9,16,8,45,648.5,124.0,3.2,26.5,457.0,89.67,69.87
2017,9,16,9,0,687.0,127.0,3.2,27.0,510.0,110.43,70.61
2017,9,16,9,15,709.0,131.5,3.15,27.5,557.0,165.55,97.87
2017,9,16,9,30,731.0,136.0,3.1,28.0,604.0,223.31,138.67
2017,9,16,9,45,753.0,136.5,3.05,28.5,647.5,280.67,184.36
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,343.65,235.97
2017,9,16,10,15,786.5,140.0,2.95,29.0,726.5,401.82,284.63
2017,9,16,10,30,798.0,143.0,2.9,29.0,762.0,460.25,332.55
2017,9,16,10,45,810.0,143.0,2.85,29.5,791.5,516.6,376.95
2017,9,16,11,0,822.0,143.0,2.8,30.0,821.0,572.66,419.62
2017,9,16,11,15,827.5,144.0,2.75,30.5,841.5,625.1,458.28
2017,9,16,11,30,833.0,145.0,2.7,31.0,862.0,676.08,494.62
2017,9,16,11,45,813.0,161.0,2.7,31.5,868.5,720.34,525.05
2017,9,16,12,0,793.0,177.0,2.7,32.0,875.0,760.6,551.86
2017,9,16,12,15,794.0,177.0,2.65,32.0,878.0,799.85,578.65
2017,9,16,12,30,795.0,177.0,2.6,32.0,881.0,836.48,603.22
2017,9,16,12,45,795.5,175.5,2.6,32.0,876.5,868.57,624.01
2017,9,16,13,0,796.0,174.0,2.6,32.0,872.0,897.6,642.76
2017,9,16,13,15,792.0,172.5,2.6,32.0,857.5,919.28,656.81
2017,9,16,13,30,788.0,171.0,2.6,32.0,843.0,937.39,668.71
2017,9,16,13,45,783.0,168.5,2.6,32.5,821.5,949.94,675.83
2017,9,16,14,0,778.0,166.0,2.6,33.0,800.0,958.74,680.72
2017,9,16,14,15,768.5,163.0,2.6,33.0,769.5,958.83,681.66
2017,9,16,14,30,759.0,160.0,2.6,33.0,739.0,964.27,686.24
2017,9,16,14,45,749.0,155.0,2.6,33.0,703.0,954.27,681.12
2017,9,16,15,0,739.0,150.0,2.6,33.0,667.0,940.62,673.95
2017,9,16,15,15,721.5,145.5,2.6,32.5,623.5,916.61,661.59
2017,9,16,15,30,704.0,141.0,2.6,32.0,580.0,889.42,647.18
2017,9,16,15,45,681.5,135.5,2.6,32.0,532.0,853.3,625.49
2017,9,16,16,0,659.0,130.0,2.6,32.0,484.0,814.66,601.96
2017,9,16,16,15,627.5,123.0,2.55,31.5,432.0,763.76,570.6
2017,9,16,16,30,596.0,116.0,2.5,31.0,380.0,711.43,537.58
2017,9,16,16,45,553.5,107.0,2.45,31.0,326.0,646.3,493.49
2017,9,16,17,0,511.0,98.0,2.4,31.0,272.0,573.57,442.57
2017,9,16,17,15,450.5,86.5,2.15,30.0,219.0,494.26,385.65
2017,9,16,17,30,390.0,75.0,1.9,29.0,166.0,418.44,327.99
2017,9,16,17,45,304.5,59.0,1.65,28.0,117.5,323.09,252.37
2017,9,16,18,0,219.0,43.0,1.4,27.0,69.0,235.44,179.07
2017,9,16,18,15,109.5,21.5,1.4,26.5,34.5,121.0,57.85
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.5,1.05,21.5,7.5,0.0,0.0
2017,9,17,6,30,0.0,15.0,1.3,22.0,15.0,11.8,0.0
2017,9,17,6,45,147.0,32.5,1.55,22.5,53.5,24.4,13.35
2017,9,17,7,0,294.0,50.0,1.8,23.0,92.0,37.69,26.27
2017,9,17,7,15,378.5,63.5,1.9,23.5,143.5,47.84,35.46
2017,9,17,7,30,463.0,77.0,2.0,24.0,195.0,57.93,44.32
2017,9,17,7,45,526.5,85.0,2.15,24.5,250.5,66.28,51.42
2017,9,17,8,0,590.0,93.0,2.3,25.0,306.0,71.77,55.88
2017,9,17,8,15,388.0,144.5,2.35,25.5,294.0,98.8,78.36
2017,9,17,8,30,186.0,196.0,2.4,26.0,282.0,130.54,104.29
2017,9,17,8,45,458.0,156.0,2.45,26.5,401.5,104.72,82.31
2017,9,17,9,0,730.0,116.0,2.5,27.0,521.0,107.96,66.68
2017,9,17,9,15,750.5,120.0,2.45,27.5,569.0,165.3,95.65
2017,9,17,9,30,771.0,124.0,2.4,28.0,617.0,230.17,142.16
2017,9,17,9,45,785.0,128.0,2.4,28.5,659.0,289.61,189.83
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,350.1,239.83
2017,9,17,10,15,810.0,134.5,2.35,29.5,736.5,409.16,288.44
2017,9,17,10,30,821.0,137.0,2.3,30.0,772.0,468.35,335.9
2017,9,17,10,45,829.5,139.0,2.3,30.5,800.5,525.82,380.7
2017,9,17,11,0,838.0,141.0,2.3,31.0,829.0,582.61,423.44
2017,9,17,11,15,843.0,142.0,2.25,31.0,849.0,635.56,462.79
2017,9,17,11,30,848.0,143.0,2.2,31.0,869.0,686.95,499.86
2017,9,17,11,45,853.0,142.0,2.2,31.5,881.5,726.6,527.48
2017,9,17,12,0,858.0,141.0,2.2,32.0,894.0,771.14,557.46
2017,9,17,12,15,858.5,141.5,2.15,32.0,896.5,811.14,583.88
2017,9,17,12,30,859.0,142.0,2.1,32.0,899.0,848.4,607.32
2017,9,17,12,45,857.0,141.5,2.1,32.5,893.0,879.74,625.97
2017,9,17,13,0,855.0,141.0,2.1,33.0,887.0,907.84,642.49
2017,9,17,13,15,851.0,140.0,2.1,33.0,872.5,930.27,656.74
2017,9,17,13,30,847.0,139.0,2.1,33.0,858.0,963.89,678.11
2017,9,17,13,45,841.0,137.0,2.1,33.0,835.0,976.47,686.27
2017,9,17,14,0,835.0,135.0,2.1,33.0,812.0,985.11,692.34
2017,9,17,14,15,826.0,133.0,2.1,33.0,782.0,986.85,694.32
2017,9,17,14,30,817.0,131.0,2.1,33.0,752.0,984.65,694.08
2017,9,17,14,45,806.5,127.5,2.1,33.0,714.5,975.43,689.67
2017,9,17,15,0,796.0,124.0,2.1,33.0,677.0,962.42,683.09
2017,9,17,15,15,779.5,120.5,2.15,32.5,633.5,939.8,672.44
2017,9,17,15,30,763.0,117.0,2.2,32.0,590.0,913.77,659.63
2017,9,17,15,45,743.0,112.5,2.25,32.0,541.5,886.63,644.67
2017,9,17,16,0,723.0,108.0,2.3,32.0,493.0,850.38,623.56
2017,9,17,16,15,693.5,102.5,2.3,31.5,440.0,801.68,594.65
2017,9,17,16,30,664.0,97.0,2.3,31.0,387.0,751.39,563.96
2017,9,17,16,45,624.0,89.5,2.3,31.0,332.5,688.32,522.27
2017,9,17,17,0,584.0,82.0,2.3,31.0,278.0,625.18,479.16
2017,9,17,17,15,523.0,73.0,2.05,30.0,223.5,543.95,421.68
2017,9,17,17,30,462.0,64.0,1.8,29.0,169.0,465.29,363.21
2017,9,17,17,45,370.0,51.0,1.6,28.0,119.5,363.67,283.26
2017,9,17,18,0,278.0,38.0,1.4,27.0,70.0,267.8,203.05
2017,9,17,18,15,139.0,19.0,1.45,26.5,35.0,133.48,50.64
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,10.23,0.0
2017,9,18,6,45,145.0,30.5,0.8,23.5,51.0,22.95,11.99
2017,9,18,7,0,290.0,48.0,0.9,24.0,89.0,36.26,24.93
2017,9,18,7,15,374.5,61.0,1.05,24.5,139.5,46.08,33.8
2017,9,18,7,30,459.0,74.0,1.2,25.0,190.0,58.46,44.57
2017,9,18,7,45,521.5,81.5,1.35,25.5,244.5,63.62,48.93
2017,9,18,8,0,584.0,89.0,1.5,26.0,299.0,68.81,53.13
2017,9,18,8,15,372.0,142.5,1.55,26.5,284.5,97.33,76.77
2017,9,18,8,30,160.0,196.0,1.6,27.0,270.0,129.96,103.28
2017,9,18,8,45,440.0,154.0,1.65,27.5,390.0,103.21,80.65
2017,9,18,9,0,720.0,112.0,1.7,28.0,510.0,107.39,64.99
2017,9,18,9,15,515.0,193.5,1.7,28.5,491.5,186.71,120.53
2017,9,18,9,30,310.0,275.0,1.7,29.0,473.0,241.75,168.71
2017,9,18,9,45,319.0,290.0,1.7,29.5,505.5,280.65,198.11
2017,9,18,10,0,328.0,305.0,1.7,30.0,538.0,320.73,228.94
2017,9,18,10,15,570.5,218.5,1.7,30.0,648.0,381.51,271.25
2017,9,18,10,30,813.0,132.0,1.7,30.0,758.0,463.83,331.76
2017,9,18,10,45,632.5,229.5,1.7,30.5,728.0,500.67,361.65
2017,9,18,11,0,452.0,327.0,1.7,31.0,698.0,515.51,373.22
2017,9,18,11,15,458.0,335.5,1.7,31.0,719.0,558.68,404.59
2017,9,18,11,30,464.0,344.0,1.7,31.0,740.0,601.62,434.93
2017,9,18,11,45,454.5,353.0,1.7,31.5,745.5,633.64,456.24
2017,9,18,12,0,445.0,362.0,1.7,32.0,751.0,663.64,475.75
2017,9,18,12,15,396.5,387.5,1.7,32.0,734.5,664.08,475.63
2017,9,18,12,30,348.0,413.0,1.7,32.0,718.0,670.12,479.02
2017,9,18,12,45,385.0,390.5,1.7,32.0,727.0,702.2,501.69
2017,9,18,13,0,422.0,368.0,1.7,32.0,736.0,749.3,533.57
2017,9,18,13,15,605.0,266.5,1.7,32.0,783.5,848.58,602.59
2017,9,18,13,30,788.0,165.0,1.7,32.0,831.0,936.11,660.03
2017,9,18,13,45,652.5,233.0,1.75,32.0,775.0,901.69,637.92
2017,9,18,14,0,517.0,301.0,1.8,32.0,719.0,843.85,599.41
2017,9,18,14,15,487.5,296.0,1.85,31.5,678.5,820.57,587.19
2017,9,18,14,30,458.0,291.0,1.9,31.0,638.0,794.09,572.38
2017,9,18,14,45,568.5,232.5,1.95,31.0,640.0,849.64,613.8
2017,9,18,15,0,679.0,174.0,2.0,31.0,642.0,910.42,655.8
2017,9,18,15,15,660.0,168.5,2.05,30.5,599.5,884.01,641.52
2017,9,18,15,30,641.0,163.0,2.1,30.0,557.0,854.57,625.94
2017,9,18,15,45,624.0,153.0,2.15,30.0,510.5,819.5,605.18
2017,9,18,16,0,607.0,143.0,2.2,30.0,464.0,781.85,582.44
2017,9,18,16,15,574.0,135.0,2.1,29.5,413.0,729.17,549.05
2017,9,18,16,30,541.0,127.0,2.0,29.0,362.0,666.73,508.12
2017,9,18,16,45,505.5,115.0,1.9,29.0,310.0,607.01,467.08
2017,9,18,17,0,470.0,103.0,1.8,29.0,258.0,547.64,425.01
2017,9,18,17,15,408.5,90.0,1.7,28.5,206.0,467.19,365.71
2017,9,18,17,30,347.0,77.0,1.6,28.0,154.0,390.44,306.53
2017,9,18,17,45,266.5,58.5,1.55,27.5,107.5,297.33,231.98
2017,9,18,18,0,186.0,40.0,1.5,27.0,61.0,211.34,158.85
2017,9,18,18,15,93.0,20.0,1.55,26.5,30.5,106.41,23.52
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,24.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,24.0,10.0,7.87,0.0
2017,9,19,6,45,113.0,31.5,3.05,24.0,46.0,23.54,12.15
2017,9,19,7,0,205.0,53.0,3.2,24.0,82.0,39.24,27.36
2017,9,19,7,15,286.5,69.5,3.35,24.5,130.0,51.17,38.09
2017,9,19,7,30,368.0,86.0,3.5,25.0,178.0,62.94,48.38
2017,9,19,7,45,436.5,95.5,3.65,25.5,231.5,69.8,54.2
2017,9,19,8,0,505.0,105.0,3.8,26.0,285.0,76.63,59.79
2017,9,19,8,15,255.0,128.0,3.85,26.0,219.0,89.36,70.34
2017,9,19,8,30,5.0,151.0,3.9,26.0,153.0,109.42,86.88
2017,9,19,8,45,141.5,192.0,3.95,26.5,270.0,128.56,102.23
2017,9,19,9,0,278.0,233.0,4.0,27.0,387.0,161.62,116.86
2017,9,19,9,15,494.0,185.0,4.0,27.0,487.5,180.93,117.89
2017,9,19,9,30,710.0,137.0,4.0,27.0,588.0,228.0,144.3
2017,9,19,9,45,520.0,224.5,4.0,27.5,567.0,289.39,201.11
2017,9,19,10,0,330.0,312.0,4.0,28.0,546.0,327.59,238.1
2017,9,19,10,15,314.0,334.5,3.95,28.0,566.0,364.81,268.36
2017,9,19,10,30,298.0,357.0,3.9,28.0,586.0,400.4,296.68
2017,9,19,10,45,316.0,367.0,3.85,28.5,617.5,442.22,328.07
2017,9,19,11,0,334.0,377.0,3.8,29.0,649.0,485.74,360.12
2017,9,19,11,15,337.5,386.0,3.75,29.0,667.5,521.26,386.55
2017,9,19,11,30,341.0,395.0,3.7,29.0,686.0,556.6,412.42
2017,9,19,11,45,331.0,404.5,3.7,29.5,690.0,582.55,430.35
2017,9,19,12,0,321.0,414.0,3.7,30.0,694.0,606.9,446.81
2017,9,19,12,15,329.0,413.0,3.65,30.0,701.0,634.78,466.67
2017,9,19,12,30,337.0,412.0,3.6,30.0,708.0,661.95,485.86
2017,9,19,12,45,585.0,275.5,3.55,30.0,784.0,791.72,580.93
2017,9,19,13,0,833.0,139.0,3.5,30.0,860.0,891.11,650.52
2017,9,19,13,15,829.0,138.0,3.45,30.0,846.0,926.9,673.48
2017,9,19,13,30,825.0,137.0,3.4,30.0,832.0,945.48,685.59
2017,9,19,13,45,819.0,135.5,3.4,30.0,809.5,957.91,694.23
2017,9,19,14,0,813.0,134.0,3.4,30.0,787.0,966.5,700.58
2017,9,19,14,15,803.5,132.0,3.35,30.0,757.0,967.27,701.68
2017,9,19,14,30,794.0,130.0,3.3,30.0,727.0,964.17,700.49
2017,9,19,14,45,765.5,135.0,3.3,30.0,686.5,945.84,689.86
2017,9,19,15,0,737.0,140.0,3.3,30.0,646.0,931.94,682.37
2017,9,19,15,15,608.5,177.0,3.15,29.5,576.5,843.09,625.09
2017,9,19,15,30,480.0,214.0,3.0,29.0,507.0,743.18,557.17
2017,9,19,15,45,439.5,204.5,2.9,29.0,455.5,688.99,520.74
2017,9,19,16,0,399.0,195.0,2.8,29.0,404.0,633.93,482.79
2017,9,19,16,15,258.5,187.5,2.55,28.5,317.5,467.03,361.12
2017,9,19,16,30,118.0,180.0,2.3,28.0,231.0,309.18,240.92
2017,9,19,16,45,109.0,155.5,2.05,28.0,197.0,273.52,214.44
2017,9,19,17,0,100.0,131.0,1.8,28.0,163.0,237.66,186.79
2017,9,19,17,15,83.5,106.5,1.75,27.5,129.5,195.63,153.83
2017,9,19,17,30,67.0,82.0,1.7,27.0,96.0,139.57,108.78
2017,9,19,17,45,42.0,58.5,1.65,27.0,66.5,94.83,71.32
2017,9,19,18,0,17.0,35.0,1.6,27.0,37.0,49.91,33.22
2017,9,19,18,15,8.5,17.5,1.65,26.5,18.5,22.48,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.5,5.0,2.75,24.0,5.5,0.0,0.0
2017,9,20,6,30,25.0,10.0,2.9,24.0,11.0,7.87,0.0
2017,9,20,6,45,127.5,30.0,3.05,24.0,46.5,22.52,11.14
2017,9,20,7,0,230.0,50.0,3.2,24.0,82.0,37.29,25.69
2017,9,20,7,15,315.0,65.0,3.4,24.5,130.5,48.32,35.65
2017,9,20,7,30,400.0,80.0,3.6,25.0,179.0,59.27,45.24
2017,9,20,7,45,466.0,89.0,3.8,25.5,232.5,65.92,50.9
2017,9,20,8,0,532.0,98.0,4.0,26.0,286.0,74.74,58.2
2017,9,20,8,15,392.5,142.0,4.1,26.5,293.5,97.47,77.03
2017,9,20,8,30,253.0,186.0,4.2,27.0,301.0,122.66,97.55
2017,9,20,8,45,210.0,215.5,4.35,27.5,318.5,142.15,113.04
2017,9,20,9,0,167.0,245.0,4.5,28.0,336.0,167.37,123.17
2017,9,20,9,15,450.0,186.0,4.5,28.5,463.5,178.02,116.6
