Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,9,30,733.0,127.0,4.5,29.0,591.0,228.01,142.49
2017,9,20,9,45,755.0,127.5,4.55,29.5,633.5,289.77,192.33
2017,9,20,10,0,777.0,128.0,4.6,30.0,676.0,348.42,241.19
2017,9,20,10,15,788.5,130.5,4.55,30.0,711.0,406.33,290.0
2017,9,20,10,30,800.0,133.0,4.5,30.0,746.0,464.45,338.01
2017,9,20,10,45,811.0,133.5,4.5,30.5,774.5,520.69,382.76
2017,9,20,11,0,822.0,134.0,4.5,31.0,803.0,576.51,425.8
2017,9,20,11,15,827.0,135.5,4.45,31.5,823.0,628.83,464.91
2017,9,20,11,30,832.0,137.0,4.4,32.0,843.0,679.63,501.71
2017,9,20,11,45,835.5,137.5,4.4,32.5,854.5,718.68,529.71
2017,9,20,12,0,839.0,138.0,4.4,33.0,866.0,762.33,559.99
2017,9,20,12,15,840.0,138.0,4.4,33.0,869.0,801.29,586.81
2017,9,20,12,30,841.0,138.0,4.4,33.0,872.0,837.58,611.02
2017,9,20,12,45,839.0,138.0,4.4,33.0,866.0,868.43,631.54
2017,9,20,13,0,837.0,138.0,4.4,33.0,860.0,896.09,649.96
2017,9,20,13,15,833.5,137.0,4.35,33.0,846.0,932.29,673.81
2017,9,20,13,30,830.0,136.0,4.3,33.0,832.0,951.34,686.34
2017,9,20,13,45,823.0,135.0,4.3,33.0,809.0,963.29,694.71
2017,9,20,14,0,816.0,134.0,4.3,33.0,786.0,971.39,700.75
2017,9,20,14,15,806.5,132.0,4.2,32.5,756.0,972.07,703.06
2017,9,20,14,30,797.0,130.0,4.1,32.0,726.0,968.89,703.04
2017,9,20,14,45,779.0,130.0,4.1,32.0,687.5,955.58,695.68
2017,9,20,15,0,761.0,130.0,4.1,32.0,649.0,938.59,686.1
2017,9,20,15,15,538.0,194.0,4.05,31.5,549.0,782.14,582.55
2017,9,20,15,30,315.0,258.0,4.0,31.0,449.0,607.77,458.18
2017,9,20,15,45,496.0,186.0,3.95,31.0,457.0,724.34,547.78
2017,9,20,16,0,677.0,114.0,3.9,31.0,465.0,817.58,615.03
2017,9,20,16,15,644.5,108.0,3.7,30.5,413.0,766.17,581.06
2017,9,20,16,30,612.0,102.0,3.5,30.0,361.0,713.44,546.39
2017,9,20,16,45,568.0,94.0,3.3,30.0,307.5,647.43,500.19
2017,9,20,17,0,524.0,86.0,3.1,30.0,254.0,581.71,452.91
2017,9,20,17,15,458.0,76.0,2.9,29.5,201.5,496.98,390.41
2017,9,20,17,30,392.0,66.0,2.7,29.0,149.0,411.28,323.83
2017,9,20,17,45,294.5,51.0,2.5,28.5,102.5,308.32,240.39
2017,9,20,18,0,197.0,36.0,2.3,28.0,56.0,214.78,158.8
2017,9,20,18,15,98.5,18.0,2.4,27.5,28.0,104.48,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,7.08,0.0
2017,9,21,6,45,116.5,29.5,2.6,24.0,44.5,22.14,10.59
2017,9,21,7,0,222.0,50.0,2.7,24.0,80.0,37.24,25.61
2017,9,21,7,15,310.5,65.0,2.8,24.5,129.0,48.29,35.6
2017,9,21,7,30,399.0,80.0,2.9,25.0,178.0,59.26,45.23
2017,9,21,7,45,476.5,86.0,3.05,25.5,233.0,64.08,49.34
2017,9,21,8,0,554.0,92.0,3.2,26.0,288.0,70.71,54.78
2017,9,21,8,15,462.0,129.0,3.3,26.0,311.0,90.62,71.41
2017,9,21,8,30,370.0,166.0,3.4,26.0,334.0,113.71,90.46
2017,9,21,8,45,329.0,197.5,3.5,26.5,360.5,130.34,103.69
2017,9,21,9,0,288.0,229.0,3.6,27.0,387.0,162.61,116.63
2017,9,21,9,15,191.0,257.0,3.6,27.0,365.5,196.33,141.78
2017,9,21,9,30,94.0,285.0,3.6,27.0,344.0,216.31,160.56
2017,9,21,9,45,154.5,308.5,3.6,27.5,413.5,256.44,188.87
2017,9,21,10,0,215.0,332.0,3.6,28.0,483.0,307.74,226.35
2017,9,21,10,15,517.0,228.5,3.6,28.5,616.0,373.53,271.42
2017,9,21,10,30,819.0,125.0,3.6,29.0,749.0,469.25,342.06
2017,9,21,10,45,829.5,125.0,3.6,29.5,777.5,525.78,386.79
2017,9,21,11,0,840.0,125.0,3.6,30.0,806.0,578.53,427.58
2017,9,21,11,15,845.5,126.0,3.6,30.0,826.0,630.12,467.1
2017,9,21,11,30,851.0,127.0,3.6,30.0,846.0,680.15,504.47
2017,9,21,11,45,850.5,130.0,3.65,30.5,856.5,725.8,536.95
2017,9,21,12,0,850.0,133.0,3.7,31.0,867.0,769.01,566.94
2017,9,21,12,15,850.5,133.0,3.7,31.0,870.0,807.88,593.35
2017,9,21,12,30,851.0,133.0,3.7,31.0,873.0,843.99,617.37
2017,9,21,12,45,849.0,133.0,3.75,31.5,866.5,875.01,636.89
2017,9,21,13,0,847.0,133.0,3.8,32.0,860.0,902.8,654.25
2017,9,21,13,15,843.0,132.0,3.8,32.0,845.5,924.48,668.68
2017,9,21,13,30,839.0,131.0,3.8,32.0,831.0,942.58,680.91
2017,9,21,13,45,830.0,131.0,3.85,32.0,808.0,967.86,698.24
2017,9,21,14,0,821.0,131.0,3.9,32.0,785.0,975.01,703.86
2017,9,21,14,15,811.5,129.0,3.95,32.0,754.5,975.59,705.51
2017,9,21,14,30,802.0,127.0,4.0,32.0,724.0,972.3,704.86
2017,9,21,14,45,764.5,136.5,4.05,32.0,681.5,949.55,691.6
2017,9,21,15,0,727.0,146.0,4.1,32.0,639.0,931.93,681.91
2017,9,21,15,15,708.0,141.5,4.1,31.5,595.5,905.9,667.73
2017,9,21,15,30,689.0,137.0,4.1,31.0,552.0,876.79,651.45
2017,9,21,15,45,660.0,133.0,4.15,31.0,503.0,835.71,625.76
2017,9,21,16,0,631.0,129.0,4.2,31.0,454.0,792.38,598.24
2017,9,21,16,15,348.0,149.5,4.1,30.5,326.0,529.61,409.58
2017,9,21,16,30,65.0,170.0,4.0,30.0,198.0,230.95,178.77
2017,9,21,16,45,261.5,134.5,3.95,29.5,220.5,400.09,316.55
2017,9,21,17,0,458.0,99.0,3.9,29.0,243.0,535.2,423.2
2017,9,21,17,15,388.0,86.5,3.55,28.5,191.5,448.88,356.07
2017,9,21,17,30,318.0,74.0,3.2,28.0,140.0,367.16,290.77
2017,9,21,17,45,219.5,56.0,2.85,27.5,94.5,263.3,205.5
2017,9,21,18,0,121.0,38.0,2.5,27.0,49.0,154.36,112.1
2017,9,21,18,15,60.5,19.0,2.45,26.5,24.5,73.05,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,16.0,9.0,2.2,22.0,10.0,7.08,0.0
2017,9,22,6,45,123.5,28.5,2.4,22.5,44.5,21.42,9.85
2017,9,22,7,0,231.0,48.0,2.6,23.0,79.0,35.88,24.56
2017,9,22,7,15,322.0,62.0,2.75,23.5,128.0,46.32,34.06
2017,9,22,7,30,413.0,76.0,2.9,24.0,177.0,56.72,43.24
2017,9,22,7,45,480.0,84.5,3.05,25.0,231.0,65.59,50.73
2017,9,22,8,0,547.0,93.0,3.2,26.0,285.0,71.4,55.37
2017,9,22,8,15,588.5,100.0,3.25,26.5,338.0,75.69,58.71
2017,9,22,8,30,630.0,107.0,3.3,27.0,391.0,79.9,61.9
2017,9,22,8,45,432.5,171.5,3.4,27.5,377.5,113.68,89.58
2017,9,22,9,0,235.0,236.0,3.5,28.0,364.0,168.76,122.01
2017,9,22,9,15,241.0,257.0,3.5,28.5,398.5,203.79,144.59
2017,9,22,9,30,247.0,278.0,3.5,29.0,433.0,237.23,169.03
2017,9,22,9,45,207.5,306.0,3.55,29.5,442.0,269.64,195.54
2017,9,22,10,0,168.0,334.0,3.6,30.0,451.0,295.01,216.34
2017,9,22,10,15,176.0,346.0,3.6,30.0,474.5,323.79,238.54
2017,9,22,10,30,184.0,358.0,3.6,30.0,498.0,353.41,261.22
2017,9,22,10,45,502.0,246.5,3.65,30.5,647.5,456.03,336.26
2017,9,22,11,0,820.0,135.0,3.7,31.0,797.0,581.63,428.72
2017,9,22,11,15,825.5,136.0,3.75,31.0,816.5,633.71,468.08
2017,9,22,11,30,831.0,137.0,3.8,31.0,836.0,684.28,505.73
2017,9,22,11,45,498.5,286.0,3.85,31.5,707.0,619.26,456.15
2017,9,22,12,0,166.0,435.0,3.9,32.0,578.0,501.26,367.13
2017,9,22,12,15,260.5,419.0,3.9,32.0,644.0,590.78,432.62
2017,9,22,12,30,355.0,403.0,3.9,32.0,710.0,674.3,492.34
2017,9,22,12,45,578.0,280.5,3.95,32.0,777.0,793.22,579.1
2017,9,22,13,0,801.0,158.0,4.0,32.0,844.0,901.14,654.86
2017,9,22,13,15,539.5,279.5,4.0,32.0,738.0,803.4,585.64
2017,9,22,13,30,278.0,401.0,4.0,32.0,632.0,671.81,490.31
2017,9,22,13,45,233.0,396.0,4.05,32.0,586.0,613.52,450.7
2017,9,22,14,0,188.0,391.0,4.1,32.0,540.0,573.69,422.71
2017,9,22,14,15,480.0,265.5,4.1,32.0,625.5,788.62,580.67
2017,9,22,14,30,772.0,140.0,4.1,32.0,711.0,957.83,697.43
2017,9,22,14,45,764.0,134.5,4.15,32.0,674.5,948.41,691.67
2017,9,22,15,0,756.0,129.0,4.2,32.0,638.0,935.31,684.88
2017,9,22,15,15,737.5,125.5,4.2,31.5,594.5,917.69,676.31
2017,9,22,15,30,719.0,122.0,4.2,31.0,551.0,889.81,660.88
2017,9,22,15,45,696.5,116.5,4.25,31.0,503.0,852.74,638.01
2017,9,22,16,0,674.0,111.0,4.3,31.0,455.0,813.22,613.24
2017,9,22,16,15,640.5,105.5,4.25,30.5,403.0,761.35,580.18
2017,9,22,16,30,607.0,100.0,4.2,30.0,351.0,708.23,545.46
2017,9,22,16,45,560.0,92.0,4.2,29.5,297.5,639.56,498.39
2017,9,22,17,0,513.0,84.0,4.2,29.0,244.0,571.41,449.92
2017,9,22,17,15,443.5,74.0,3.9,28.5,192.0,477.19,378.78
2017,9,22,17,30,374.0,64.0,3.6,28.0,140.0,396.67,314.66
2017,9,22,17,45,271.0,48.5,3.35,27.5,94.5,289.88,226.76
2017,9,22,18,0,168.0,33.0,3.1,27.0,49.0,193.3,139.41
2017,9,22,18,15,84.0,16.5,2.95,26.5,24.5,64.57,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,21.5,5.0,1.25,21.5,5.0,0.0,0.0
2017,9,23,6,30,43.0,10.0,1.5,22.0,10.0,7.87,0.0
2017,9,23,6,45,175.5,26.5,1.75,22.5,47.0,20.15,8.61
2017,9,23,7,0,308.0,43.0,2.0,23.0,84.0,32.8,21.94
2017,9,23,7,15,399.0,54.5,2.15,23.5,134.5,43.88,31.97
2017,9,23,7,30,490.0,66.0,2.3,24.0,185.0,52.76,39.84
2017,9,23,7,45,554.0,72.5,2.5,24.5,240.0,57.5,43.91
2017,9,23,8,0,618.0,79.0,2.7,25.0,295.0,62.3,47.86
2017,9,23,8,15,327.0,126.5,2.8,25.5,243.0,86.82,68.37
2017,9,23,8,30,36.0,174.0,2.9,26.0,191.0,119.16,95.0
2017,9,23,8,45,18.0,135.0,3.0,26.5,143.5,100.22,78.71
2017,9,23,9,0,0.0,96.0,3.1,27.0,96.0,73.56,53.54
2017,9,23,9,15,403.0,98.0,3.15,27.5,349.5,119.65,72.98
2017,9,23,9,30,806.0,100.0,3.2,28.0,603.0,235.4,146.11
2017,9,23,9,45,453.5,212.5,3.3,28.5,499.5,272.45,190.38
2017,9,23,10,0,101.0,325.0,3.4,29.0,396.0,268.9,199.3
2017,9,23,10,15,71.0,322.5,3.45,29.5,374.0,267.2,198.65
2017,9,23,10,30,41.0,320.0,3.5,30.0,352.0,260.99,194.08
2017,9,23,10,45,150.5,354.5,3.6,30.5,475.5,352.75,261.5
2017,9,23,11,0,260.0,389.0,3.7,31.0,599.0,460.55,339.68
2017,9,23,11,15,143.5,358.0,3.75,31.0,474.5,380.55,281.75
2017,9,23,11,30,27.0,327.0,3.8,31.0,350.0,282.0,208.52
2017,9,23,11,45,435.5,233.0,3.85,31.5,607.0,531.23,396.42
2017,9,23,12,0,844.0,139.0,3.9,32.0,864.0,774.42,570.49
2017,9,23,12,15,614.5,261.5,3.9,32.0,790.5,754.57,551.55
2017,9,23,12,30,385.0,384.0,3.9,32.0,717.0,684.02,499.1
2017,9,23,12,45,612.5,262.0,3.95,32.0,786.0,812.67,593.05
2017,9,23,13,0,840.0,140.0,4.0,32.0,855.0,921.07,668.01
2017,9,23,13,15,835.5,139.0,4.0,32.0,840.0,942.67,681.84
2017,9,23,13,30,831.0,138.0,4.0,32.0,825.0,960.56,693.94
2017,9,23,13,45,825.0,136.0,4.0,32.0,802.0,972.18,702.1
2017,9,23,14,0,819.0,134.0,4.0,32.0,779.0,979.92,707.94
2017,9,23,14,15,535.0,240.5,4.0,32.0,655.5,819.1,600.16
2017,9,23,14,30,251.0,347.0,4.0,32.0,532.0,630.75,465.09
2017,9,23,14,45,490.5,246.0,4.05,32.0,582.5,792.72,586.0
2017,9,23,15,0,730.0,145.0,4.1,32.0,633.0,936.67,686.55
2017,9,23,15,15,711.0,140.5,4.1,31.5,589.5,910.39,671.12
2017,9,23,15,30,692.0,136.0,4.1,31.0,546.0,881.02,654.7
2017,9,23,15,45,668.0,130.0,4.2,31.0,497.5,842.22,630.84
2017,9,23,16,0,644.0,124.0,4.3,31.0,449.0,801.03,605.02
2017,9,23,16,15,609.5,117.0,4.2,30.5,397.5,746.87,570.01
2017,9,23,16,30,575.0,110.0,4.1,30.0,346.0,691.51,533.34
2017,9,23,16,45,529.0,100.5,4.1,30.0,292.5,622.59,484.88
2017,9,23,17,0,483.0,91.0,4.1,30.0,239.0,547.43,430.11
2017,9,23,17,15,415.5,78.5,3.8,29.0,187.5,461.89,366.05
2017,9,23,17,30,348.0,66.0,3.5,28.0,136.0,380.73,301.65
2017,9,23,17,45,250.5,49.0,3.2,27.5,90.5,277.14,216.06
2017,9,23,18,0,153.0,32.0,2.9,27.0,45.0,183.16,128.96
2017,9,23,18,15,76.5,16.0,2.95,26.5,22.5,59.61,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,130.5,22.5,2.4,22.5,39.5,17.09,6.12
2017,9,24,7,0,261.0,45.0,2.7,23.0,79.0,33.93,22.84
2017,9,24,7,15,353.0,58.0,2.9,23.5,128.5,43.8,31.87
2017,9,24,7,30,445.0,71.0,3.1,24.0,178.0,56.28,42.84
2017,9,24,7,45,535.0,73.5,3.3,24.5,235.0,58.05,44.38
2017,9,24,8,0,625.0,76.0,3.5,25.0,292.0,60.28,46.14
2017,9,24,8,15,322.0,119.5,3.6,25.5,232.0,82.39,64.66
2017,9,24,8,30,19.0,163.0,3.7,26.0,172.0,116.76,93.08
2017,9,24,8,45,92.0,201.5,3.8,26.5,250.5,136.67,109.02
2017,9,24,9,0,165.0,240.0,3.9,27.0,329.0,167.86,123.31
2017,9,24,9,15,489.0,167.0,3.9,27.5,464.5,178.64,115.5
2017,9,24,9,30,813.0,94.0,3.9,28.0,600.0,235.01,145.82
2017,9,24,9,45,562.5,202.0,3.9,28.5,563.5,296.2,205.22
2017,9,24,10,0,312.0,310.0,3.9,29.0,527.0,328.6,239.2
2017,9,24,10,15,156.5,230.0,3.85,29.5,339.0,237.34,175.26
2017,9,24,10,30,1.0,150.0,3.8,30.0,151.0,115.75,84.54
2017,9,24,10,45,137.0,267.5,3.8,30.5,377.5,281.91,210.13
2017,9,24,11,0,273.0,385.0,3.8,31.0,604.0,466.48,344.55
2017,9,24,11,15,580.0,245.5,3.75,31.0,725.5,578.84,428.04
2017,9,24,11,30,887.0,106.0,3.7,31.0,847.0,694.35,514.16
2017,9,24,11,45,855.5,127.5,3.7,31.0,850.0,734.83,542.88
2017,9,24,12,0,824.0,149.0,3.7,31.0,853.0,780.39,574.39
2017,9,24,12,15,824.5,149.0,3.7,31.0,855.0,819.51,601.46
2017,9,24,12,30,825.0,149.0,3.7,31.0,857.0,855.84,625.56
2017,9,24,12,45,558.0,279.5,3.75,31.5,757.0,778.77,568.66
2017,9,24,13,0,291.0,410.0,3.8,32.0,657.0,666.02,485.21
2017,9,24,13,15,556.0,275.5,3.8,32.0,736.5,818.53,597.06
2017,9,24,13,30,821.0,141.0,3.8,32.0,816.0,956.07,690.93
2017,9,24,13,45,818.5,136.5,3.8,32.0,794.0,968.24,698.56
2017,9,24,14,0,816.0,132.0,3.8,32.0,772.0,976.58,704.77
2017,9,24,14,15,806.0,130.0,3.85,32.0,741.0,976.3,705.89
2017,9,24,14,30,796.0,128.0,3.9,32.0,710.0,972.15,704.72
2017,9,24,14,45,785.5,124.0,3.95,32.0,673.0,961.5,699.48
2017,9,24,15,0,775.0,120.0,4.0,32.0,636.0,947.16,691.98
2017,9,24,15,15,532.5,187.0,4.0,31.5,530.5,773.61,577.3
2017,9,24,15,30,290.0,254.0,4.0,31.0,425.0,583.23,440.78
2017,9,24,15,45,490.5,179.0,4.05,31.0,437.5,715.32,542.76
2017,9,24,16,0,691.0,104.0,4.1,31.0,450.0,822.79,620.36
2017,9,24,16,15,657.5,98.5,4.05,30.5,398.0,770.36,586.13
2017,9,24,16,30,624.0,93.0,4.0,30.0,346.0,716.72,551.18
2017,9,24,16,45,575.0,86.0,3.95,29.5,292.0,646.9,503.26
2017,9,24,17,0,526.0,79.0,3.9,29.0,238.0,577.73,453.98
2017,9,24,17,15,455.5,69.0,3.65,28.5,186.0,489.11,387.17
2017,9,24,17,30,385.0,59.0,3.4,28.0,134.0,399.59,316.31
2017,9,24,17,45,274.0,44.5,3.15,27.5,88.5,287.92,224.15
2017,9,24,18,0,163.0,30.0,2.9,27.0,43.0,186.48,127.64
2017,9,24,18,15,81.5,15.0,2.9,26.5,21.5,61.93,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.0,2.25,21.5,37.5,16.69,5.53
2017,9,25,7,0,243.0,44.0,2.5,22.0,75.0,33.12,22.22
2017,9,25,7,15,337.0,57.0,2.6,22.5,124.0,42.98,31.29
2017,9,25,7,30,431.0,70.0,2.7,23.0,173.0,52.84,40.07
2017,9,25,7,45,504.5,76.0,2.85,23.5,227.0,59.6,45.9
2017,9,25,8,0,578.0,82.0,3.0,24.0,281.0,63.96,49.5
2017,9,25,8,15,289.0,108.5,3.1,24.5,208.0,74.94,58.6
2017,9,25,8,30,0.0,135.0,3.2,25.0,135.0,98.83,78.41
2017,9,25,8,45,95.5,186.0,3.3,25.5,237.5,124.13,99.04
2017,9,25,9,0,191.0,237.0,3.4,26.0,340.0,168.99,123.72
2017,9,25,9,15,170.0,261.5,3.4,26.0,359.5,199.61,145.65
2017,9,25,9,30,149.0,286.0,3.4,26.0,379.0,228.05,168.18
2017,9,25,9,45,233.0,296.5,3.45,26.5,453.0,273.8,200.58
2017,9,25,10,0,317.0,307.0,3.5,27.0,527.0,329.82,241.9
2017,9,25,10,15,352.0,316.0,3.5,27.0,571.5,376.85,278.56
2017,9,25,10,30,387.0,325.0,3.5,27.0,616.0,427.74,317.98
2017,9,25,10,45,284.5,360.5,3.5,27.5,579.0,431.77,322.24
2017,9,25,11,0,182.0,396.0,3.5,28.0,542.0,419.32,313.07
2017,9,25,11,15,133.0,397.5,3.55,28.0,506.0,407.29,304.45
2017,9,25,11,30,84.0,399.0,3.6,28.0,470.0,380.52,284.53
2017,9,25,11,45,296.5,367.0,3.65,28.5,619.0,537.16,401.31
2017,9,25,12,0,509.0,335.0,3.7,29.0,768.0,704.83,521.46
2017,9,25,12,15,346.5,383.5,3.7,29.0,679.0,633.42,468.68
2017,9,25,12,30,184.0,432.0,3.7,29.0,590.0,546.06,404.29
2017,9,25,12,45,241.5,419.0,3.75,29.0,624.5,598.03,443.36
2017,9,25,13,0,299.0,406.0,3.8,29.0,659.0,671.05,495.91
2017,9,25,13,15,161.0,357.0,3.8,29.0,493.5,489.52,365.45
2017,9,25,13,30,23.0,308.0,3.8,29.0,328.0,276.19,206.32
2017,9,25,13,45,179.5,332.0,3.8,29.0,473.0,499.56,376.09
2017,9,25,14,0,336.0,356.0,3.8,29.0,618.0,710.82,528.33
2017,9,25,14,15,169.0,256.5,3.75,29.0,388.5,423.98,321.3
2017,9,25,14,30,2.0,157.0,3.7,29.0,159.0,127.18,93.77
2017,9,25,14,45,7.0,187.0,3.7,29.0,192.0,159.21,119.28
2017,9,25,15,0,12.0,217.0,3.7,29.0,225.0,193.31,145.95
2017,9,25,15,15,18.0,218.5,3.6,28.5,229.5,202.98,154.27
2017,9,25,15,30,24.0,220.0,3.5,28.0,234.0,213.33,163.24
2017,9,25,15,45,47.5,215.0,3.45,28.0,239.5,256.45,197.92
2017,9,25,16,0,71.0,210.0,3.4,28.0,245.0,278.71,216.49
2017,9,25,16,15,65.5,186.0,3.2,27.5,215.5,249.55,194.84
2017,9,25,16,30,60.0,162.0,3.0,27.0,186.0,220.17,172.76
2017,9,25,16,45,49.5,138.0,2.8,27.0,156.0,186.23,146.12
2017,9,25,17,0,39.0,114.0,2.6,27.0,126.0,152.44,119.08
2017,9,25,17,15,26.0,90.0,2.4,26.5,97.5,116.7,90.02
2017,9,25,17,30,13.0,66.0,2.2,26.0,69.0,71.32,52.62
2017,9,25,17,45,6.5,43.0,2.0,25.5,44.5,43.82,29.52
2017,9,25,18,0,0.0,20.0,1.8,25.0,20.0,15.27,4.83
2017,9,25,18,15,0.0,10.0,1.9,25.0,10.0,7.87,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.0,2.1,22.0,9.0,6.82,0.0
2017,9,26,7,0,0.0,18.0,2.3,22.0,18.0,13.69,5.87
2017,9,26,7,15,0.0,30.0,2.4,22.5,30.0,22.87,14.05
2017,9,26,7,30,0.0,42.0,2.5,23.0,42.0,32.09,22.18
2017,9,26,7,45,0.0,55.0,2.6,23.5,55.0,42.11,30.86
2017,9,26,8,0,0.0,68.0,2.7,24.0,68.0,52.13,39.37
2017,9,26,8,15,0.0,87.5,2.75,24.0,87.5,66.31,51.37
2017,9,26,8,30,0.0,107.0,2.8,24.0,107.0,80.28,63.05
2017,9,26,8,45,0.0,104.5,2.9,24.5,104.5,79.1,61.68
2017,9,26,9,0,0.0,102.0,3.0,25.0,102.0,77.84,57.48
2017,9,26,9,15,0.0,100.5,3.0,25.0,100.5,77.06,56.66
2017,9,26,9,30,0.0,99.0,3.0,25.0,99.0,76.14,55.75
2017,9,26,9,45,0.0,58.0,3.0,25.5,58.0,44.6,30.28
2017,9,26,10,0,0.0,17.0,3.0,26.0,17.0,13.04,4.84
2017,9,26,10,15,5.0,122.0,2.95,26.0,126.0,95.84,70.63
2017,9,26,10,30,10.0,227.0,2.9,26.0,235.0,177.9,134.26
2017,9,26,10,45,5.0,175.5,2.85,26.0,179.5,137.75,102.95
2017,9,26,11,0,0.0,124.0,2.8,26.0,124.0,95.92,70.26
2017,9,26,11,15,4.5,169.0,2.75,26.0,173.0,133.88,99.87
2017,9,26,11,30,9.0,214.0,2.7,26.0,222.0,172.96,129.95
2017,9,26,11,45,9.0,215.0,2.65,26.5,223.5,174.88,131.03
2017,9,26,12,0,9.0,216.0,2.6,27.0,225.0,176.76,132.16
2017,9,26,12,15,11.0,235.0,2.6,27.0,245.0,194.9,146.01
2017,9,26,12,30,13.0,254.0,2.6,27.0,265.0,213.56,160.18
2017,9,26,12,45,11.5,237.5,2.65,27.0,247.5,199.81,149.78
2017,9,26,13,0,10.0,221.0,2.7,27.0,230.0,185.72,139.15
2017,9,26,13,15,12.0,241.0,2.65,27.0,251.5,205.59,154.44
2017,9,26,13,30,14.0,261.0,2.6,27.0,273.0,226.15,170.15
2017,9,26,13,45,9.5,220.0,2.6,27.0,228.0,187.22,140.6
2017,9,26,14,0,5.0,179.0,2.6,27.0,183.0,148.19,110.74
2017,9,26,14,15,2.5,131.0,2.6,26.5,133.0,105.5,77.92
2017,9,26,14,30,0.0,83.0,2.6,26.0,83.0,64.06,45.48
2017,9,26,14,45,0.0,84.0,2.6,26.0,84.0,64.79,46.2
2017,9,26,15,0,0.0,85.0,2.6,26.0,85.0,65.52,46.9
2017,9,26,15,15,0.0,95.0,2.5,25.5,95.0,73.35,53.39
2017,9,26,15,30,0.0,105.0,2.4,25.0,105.0,81.93,60.54
2017,9,26,15,45,0.0,114.0,2.35,25.0,114.0,90.26,67.42
2017,9,26,16,0,0.0,123.0,2.3,25.0,123.0,99.54,75.11
2017,9,26,16,15,0.0,108.5,2.15,24.5,108.5,87.38,65.71
2017,9,26,16,30,0.0,94.0,2.0,24.0,94.0,75.21,56.19
2017,9,26,16,45,0.0,79.0,1.9,24.0,79.0,62.52,45.98
2017,9,26,17,0,0.0,64.0,1.8,24.0,64.0,49.78,35.56
2017,9,26,17,15,0.0,49.5,1.65,23.5,49.5,37.89,25.75
2017,9,26,17,30,0.0,35.0,1.5,23.0,35.0,26.72,16.37
2017,9,26,17,45,0.0,22.5,1.35,23.0,22.5,17.14,8.16
2017,9,26,18,0,0.0,10.0,1.2,23.0,10.0,7.59,0.0
2017,9,26,18,15,0.0,5.0,1.2,23.0,5.0,3.93,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,15.0,2.25,21.5,15.0,11.42,1.36
2017,9,27,7,0,0.0,30.0,2.4,22.0,30.0,22.93,13.6
2017,9,27,7,15,0.0,50.0,2.4,22.0,50.0,37.52,26.65
2017,9,27,7,30,0.0,70.0,2.4,22.0,70.0,51.92,39.42
2017,9,27,7,45,0.5,92.0,2.45,22.5,92.0,67.47,52.88
2017,9,27,8,0,1.0,114.0,2.5,23.0,114.0,82.86,65.9
2017,9,27,8,15,42.5,149.0,2.5,23.0,167.5,103.42,83.2
2017,9,27,8,30,84.0,184.0,2.5,23.0,221.0,125.03,101.11
2017,9,27,8,45,88.0,208.0,2.5,23.5,251.0,139.65,112.72
2017,9,27,9,0,92.0,232.0,2.5,24.0,281.0,163.93,123.35
2017,9,27,9,15,70.5,244.5,2.45,24.0,284.5,180.0,135.45
2017,9,27,9,30,49.0,257.0,2.4,24.0,288.0,193.0,146.13
2017,9,27,9,45,31.0,243.5,2.4,24.5,264.0,186.79,141.58
2017,9,27,10,0,13.0,230.0,2.4,25.0,240.0,177.24,134.29
2017,9,27,10,15,34.0,280.0,2.35,25.0,306.0,224.67,170.3
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,276.79,209.49
2017,9,27,10,45,34.5,294.0,2.3,25.5,321.0,246.56,186.23
2017,9,27,11,0,14.0,258.0,2.3,26.0,270.0,207.44,156.14
2017,9,27,11,15,18.0,282.0,2.3,26.0,297.5,230.74,173.85
2017,9,27,11,30,22.0,306.0,2.3,26.0,325.0,254.92,192.0
2017,9,27,11,45,51.5,355.5,2.3,26.5,399.5,330.85,248.52
2017,9,27,12,0,81.0,405.0,2.3,27.0,474.0,403.32,301.17
2017,9,27,12,15,54.5,370.5,2.3,27.0,417.5,359.37,268.5
2017,9,27,12,30,28.0,336.0,2.3,27.0,361.0,311.9,233.27
2017,9,27,12,45,32.0,343.0,2.3,27.0,370.5,326.52,244.43
2017,9,27,13,0,36.0,350.0,2.3,27.0,380.0,341.6,255.73
2017,9,27,13,15,21.5,274.0,2.3,27.0,292.0,243.22,182.61
2017,9,27,13,30,7.0,198.0,2.3,27.0,204.0,165.22,123.45
2017,9,27,13,45,11.0,227.0,2.3,27.0,236.0,194.94,146.6
2017,9,27,14,0,15.0,256.0,2.3,27.0,268.0,226.01,170.47
2017,9,27,14,15,16.0,253.5,2.25,27.0,266.0,226.46,171.03
2017,9,27,14,30,17.0,251.0,2.2,27.0,264.0,227.07,171.84
2017,9,27,14,45,30.0,261.0,2.2,27.0,281.5,274.76,208.8
2017,9,27,15,0,43.0,271.0,2.2,27.0,299.0,303.24,231.05
2017,9,27,15,15,24.5,225.5,2.1,26.5,241.5,217.22,166.02
2017,9,27,15,30,6.0,180.0,2.0,26.0,184.0,156.49,119.14
2017,9,27,15,45,87.0,196.0,1.9,26.0,239.0,274.24,214.29
2017,9,27,16,0,168.0,212.0,1.8,26.0,294.0,397.81,310.41
2017,9,27,16,15,163.0,187.0,1.65,25.5,259.0,364.6,286.1
2017,9,27,16,30,158.0,162.0,1.5,25.0,224.0,330.58,261.54
2017,9,27,16,45,144.0,138.0,1.4,25.0,187.5,289.34,230.07
2017,9,27,17,0,130.0,114.0,1.3,25.0,151.0,248.07,197.79
2017,9,27,17,15,107.0,90.0,1.2,24.5,116.5,199.57,158.84
2017,9,27,17,30,84.0,66.0,1.1,24.0,82.0,151.57,119.07
2017,9,27,17,45,43.5,44.5,1.0,24.0,52.5,95.72,71.32
2017,9,27,18,0,3.0,23.0,0.9,24.0,23.0,22.51,7.86
2017,9,27,18,15,1.5,11.5,1.0,23.5,11.5,9.97,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.0,6.0,4.54,0.0
2017,9,28,7,0,0.0,12.0,2.9,21.0,12.0,9.1,2.01
2017,9,28,7,15,0.0,21.0,3.0,21.0,21.0,15.97,8.17
2017,9,28,7,30,0.0,30.0,3.1,21.0,30.0,22.86,14.33
2017,9,28,7,45,0.0,40.0,3.25,21.5,40.0,30.54,21.06
2017,9,28,8,0,0.0,50.0,3.4,22.0,50.0,38.24,27.68
2017,9,28,8,15,0.0,58.0,3.4,22.5,58.0,44.42,32.88
2017,9,28,8,30,0.0,66.0,3.4,23.0,66.0,50.62,38.0
2017,9,28,8,45,0.0,79.0,3.45,23.5,79.0,60.7,46.36
2017,9,28,9,0,0.0,92.0,3.5,24.0,92.0,70.62,51.94
2017,9,28,9,15,0.0,116.5,3.4,24.0,116.5,88.65,66.26
2017,9,28,9,30,0.0,141.0,3.3,24.0,141.0,106.84,80.56
2017,9,28,9,45,0.0,148.5,3.25,24.5,149.0,112.9,84.96
2017,9,28,10,0,0.0,156.0,3.2,25.0,157.0,118.99,89.36
2017,9,28,10,15,3.0,175.5,3.1,25.5,178.5,135.29,101.7
2017,9,28,10,30,6.0,195.0,3.0,26.0,200.0,152.21,114.42
2017,9,28,10,45,12.0,236.0,2.9,26.5,246.0,187.68,141.32
2017,9,28,11,0,18.0,277.0,2.8,27.0,292.0,224.58,168.92
2017,9,28,11,15,21.5,296.5,2.75,27.0,314.5,244.53,183.82
2017,9,28,11,30,25.0,316.0,2.7,27.0,337.0,265.21,199.25
2017,9,28,11,45,37.5,346.0,2.65,27.5,377.5,313.23,234.63
2017,9,28,12,0,50.0,376.0,2.6,28.0,418.0,354.76,264.66
2017,9,28,12,15,45.0,369.5,2.6,28.0,407.5,351.47,262.06
2017,9,28,12,30,40.0,363.0,2.6,28.0,397.0,347.31,259.01
2017,9,28,12,45,95.0,390.5,2.65,28.0,470.0,427.46,319.03
2017,9,28,13,0,150.0,418.0,2.7,28.0,543.0,531.89,394.78
2017,9,28,13,15,119.5,403.0,2.75,28.0,501.5,499.17,370.79
2017,9,28,13,30,89.0,388.0,2.8,28.0,460.0,441.81,329.7
2017,9,28,13,45,120.0,382.5,2.85,28.0,476.5,496.43,370.61
2017,9,28,14,0,151.0,377.0,2.9,28.0,493.0,529.52,395.64
2017,9,28,14,15,144.0,360.0,2.95,28.0,467.0,511.94,383.68
2017,9,28,14,30,137.0,343.0,3.0,28.0,441.0,493.18,371.09
2017,9,28,14,45,104.0,315.5,3.1,28.0,388.0,410.8,311.55
2017,9,28,15,0,71.0,288.0,3.2,28.0,335.0,351.75,267.98
2017,9,28,15,15,137.0,272.0,3.2,27.5,353.5,428.96,329.29
2017,9,28,15,30,203.0,256.0,3.2,27.0,372.0,480.19,370.82
2017,9,28,15,45,237.5,227.5,3.25,27.0,351.5,505.71,391.77
2017,9,28,16,0,272.0,199.0,3.3,27.0,331.0,504.48,393.53
2017,9,28,16,15,268.5,174.0,3.15,26.5,291.0,468.83,368.93
2017,9,28,16,30,265.0,149.0,3.0,26.0,251.0,431.67,342.78
2017,9,28,16,45,246.5,127.0,2.85,26.0,210.5,384.05,306.75
2017,9,28,17,0,228.0,105.0,2.7,26.0,170.0,336.34,269.63
2017,9,28,17,15,196.0,83.5,2.5,25.5,130.5,278.66,223.43
2017,9,28,17,30,164.0,62.0,2.3,25.0,91.0,222.33,176.59
2017,9,28,17,45,102.5,42.0,2.15,24.5,58.0,149.0,113.8
2017,9,28,18,0,41.0,22.0,2.0,24.0,25.0,60.21,26.51
2017,9,28,18,15,20.5,11.0,2.1,23.5,12.5,21.3,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.38,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.75,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.13,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.51,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.27,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.04,0.0
2017,9,29,8,15,0.0,19.0,3.95,21.5,19.0,14.47,6.98
2017,9,29,8,30,0.0,34.0,4.1,22.0,34.0,25.97,16.89
2017,9,29,8,45,0.0,41.0,4.25,22.5,41.0,31.37,21.41
2017,9,29,9,0,0.0,48.0,4.4,23.0,48.0,36.78,24.57
2017,9,29,9,15,0.0,56.0,4.35,23.0,56.0,42.98,29.53
2017,9,29,9,30,0.0,64.0,4.3,23.0,64.0,49.19,34.47
2017,9,29,9,45,0.0,66.0,4.25,23.5,66.0,50.78,35.57
2017,9,29,10,0,0.0,68.0,4.2,24.0,68.0,52.37,36.68
2017,9,29,10,15,0.0,74.0,4.15,24.0,74.0,57.06,40.35
2017,9,29,10,30,0.0,80.0,4.1,24.0,80.0,61.76,44.02
2017,9,29,10,45,0.0,57.0,4.1,24.5,57.0,43.96,29.64
2017,9,29,11,0,0.0,34.0,4.1,25.0,34.0,26.2,15.35
2017,9,29,11,15,0.0,37.5,4.05,25.0,37.5,28.92,17.51
2017,9,29,11,30,0.0,41.0,4.0,25.0,41.0,31.64,19.66
2017,9,29,11,45,0.0,66.5,4.0,25.0,66.5,51.43,35.39
2017,9,29,12,0,0.0,92.0,4.0,25.0,92.0,71.32,51.11
2017,9,29,12,15,1.0,120.0,4.0,25.0,121.0,94.28,69.22
2017,9,29,12,30,2.0,148.0,4.0,25.0,150.0,117.69,87.59
2017,9,29,12,45,12.5,230.0,4.0,25.0,241.0,194.81,147.82
2017,9,29,13,0,23.0,312.0,4.0,25.0,332.0,276.33,210.34
2017,9,29,13,15,17.5,279.0,3.95,25.0,294.0,244.31,185.8
2017,9,29,13,30,12.0,246.0,3.9,25.0,256.0,211.67,160.87
2017,9,29,13,45,19.5,272.0,3.9,25.0,287.0,243.69,185.96
2017,9,29,14,0,27.0,298.0,3.9,25.0,318.0,300.2,229.43
2017,9,29,14,15,15.0,236.5,3.85,25.0,247.5,210.4,160.62
2017,9,29,14,30,3.0,175.0,3.8,25.0,177.0,144.18,109.05
2017,9,29,14,45,3.0,176.5,3.8,25.0,179.0,146.32,111.06
2017,9,29,15,0,3.0,178.0,3.8,25.0,181.0,148.75,113.25
2017,9,29,15,15,2.5,173.5,3.75,24.5,176.0,145.46,111.17
2017,9,29,15,30,2.0,169.0,3.7,24.0,171.0,142.44,109.32
2017,9,29,15,45,1.0,116.5,3.65,24.0,117.5,93.77,70.64
2017,9,29,16,0,0.0,64.0,3.6,24.0,64.0,49.09,34.61
2017,9,29,16,15,0.0,56.0,3.45,23.5,56.0,42.89,29.75
2017,9,29,16,30,0.0,48.0,3.3,23.0,48.0,36.71,24.82
2017,9,29,16,45,0.0,40.0,3.2,23.0,40.0,30.54,19.77
2017,9,29,17,0,0.0,32.0,3.1,23.0,32.0,24.39,14.67
2017,9,29,17,15,0.0,24.0,3.0,22.5,24.0,18.26,9.54
2017,9,29,17,30,0.0,16.0,2.9,22.0,16.0,12.15,4.36
2017,9,29,17,45,0.0,9.5,2.85,22.0,9.5,7.2,0.09
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.27,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.18,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.5,3.25,17.5,34.5,14.86,1.72
2017,9,30,7,0,256.0,39.0,3.4,18.0,69.0,29.61,19.4
2017,9,30,7,15,346.0,52.5,3.4,18.5,117.0,39.89,29.05
2017,9,30,7,30,436.0,66.0,3.4,19.0,165.0,52.56,40.45
2017,9,30,7,45,506.0,73.5,3.45,19.5,219.0,57.96,45.25
2017,9,30,8,0,576.0,81.0,3.5,20.0,273.0,63.43,49.9
2017,9,30,8,15,617.5,87.5,3.5,20.5,326.0,67.76,53.41
2017,9,30,8,30,659.0,94.0,3.5,21.0,379.0,72.02,56.79
2017,9,30,8,45,694.5,97.0,3.5,22.0,430.5,74.94,58.83
2017,9,30,9,0,730.0,100.0,3.5,23.0,482.0,129.95,74.73
2017,9,30,9,15,751.5,103.5,3.45,23.5,528.5,192.36,116.86
2017,9,30,9,30,773.0,107.0,3.4,24.0,575.0,251.74,164.03
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.0,311.03,214.14
2017,9,30,10,0,811.0,110.0,3.3,25.0,659.0,371.83,265.81
2017,9,30,10,15,822.0,112.0,3.25,25.0,693.5,431.03,316.17
2017,9,30,10,30,833.0,114.0,3.2,25.0,728.0,490.24,365.24
2017,9,30,10,45,842.5,115.0,3.2,25.5,755.5,545.44,409.32
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,600.77,451.97
2017,9,30,11,15,857.0,117.0,3.2,26.0,802.0,652.26,491.47
2017,9,30,11,30,862.0,118.0,3.2,26.0,821.0,702.06,528.73
2017,9,30,11,45,854.5,124.5,3.2,26.5,829.0,745.58,559.44
2017,9,30,12,0,847.0,131.0,3.2,27.0,837.0,786.05,586.87
