Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,12,15,847.5,131.5,3.2,27.0,839.0,824.62,612.82
2017,9,30,12,30,848.0,132.0,3.2,27.0,841.0,860.41,636.77
2017,9,30,12,45,846.5,131.0,3.2,27.5,834.5,890.11,655.28
2017,9,30,13,0,845.0,130.0,3.2,28.0,828.0,916.56,671.6
2017,9,30,13,15,840.5,129.5,3.15,28.0,812.5,951.12,694.26
2017,9,30,13,30,836.0,129.0,3.1,28.0,797.0,968.79,705.78
2017,9,30,13,45,828.0,127.5,3.1,28.0,773.0,978.18,712.53
2017,9,30,14,0,820.0,126.0,3.1,28.0,749.0,983.67,716.97
2017,9,30,14,15,810.0,124.0,3.05,28.0,718.0,982.71,717.03
2017,9,30,14,30,800.0,122.0,3.0,28.0,687.0,977.89,714.8
2017,9,30,14,45,773.0,125.0,3.0,28.0,646.0,957.64,703.03
2017,9,30,15,0,746.0,128.0,3.0,28.0,605.0,941.54,694.23
2017,9,30,15,15,727.0,124.0,2.9,27.5,561.5,914.92,679.09
2017,9,30,15,30,708.0,120.0,2.8,27.0,518.0,885.26,661.93
2017,9,30,15,45,683.5,114.0,2.75,27.0,469.5,844.99,636.5
2017,9,30,16,0,659.0,108.0,2.7,27.0,421.0,802.44,609.25
2017,9,30,16,15,623.5,101.5,2.45,26.5,369.0,747.03,572.45
2017,9,30,16,30,588.0,95.0,2.2,26.0,317.0,690.6,534.09
2017,9,30,16,45,539.5,86.0,2.0,25.5,264.5,619.25,483.95
2017,9,30,17,0,491.0,77.0,1.8,25.0,212.0,548.65,432.43
2017,9,30,17,15,416.5,65.0,1.6,24.0,161.0,455.33,361.85
2017,9,30,17,30,342.0,53.0,1.4,23.0,110.0,363.64,288.39
2017,9,30,17,45,235.5,36.0,1.25,22.5,68.0,253.44,194.59
2017,9,30,18,0,129.0,19.0,1.1,22.0,26.0,136.17,33.1
2017,9,30,18,15,64.5,9.5,1.1,21.5,13.0,47.34,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,157.0,17.5,1.2,17.5,35.5,14.13,0.54
2017,10,1,7,0,314.0,35.0,1.3,18.0,71.0,28.63,18.54
2017,10,1,7,15,407.5,46.5,1.35,18.5,120.5,37.79,27.25
2017,10,1,7,30,501.0,58.0,1.4,19.0,170.0,46.93,35.55
2017,10,1,7,45,561.0,65.5,1.5,19.5,224.0,52.6,40.58
2017,10,1,8,0,621.0,73.0,1.6,20.0,278.0,58.26,45.41
2017,10,1,8,15,660.5,79.0,1.55,21.0,332.0,62.51,48.77
2017,10,1,8,30,700.0,85.0,1.5,22.0,386.0,66.69,51.98
2017,10,1,8,45,729.0,89.0,1.5,23.0,437.0,78.47,61.56
2017,10,1,9,0,758.0,93.0,1.5,24.0,488.0,135.15,76.89
2017,10,1,9,15,778.5,96.5,1.45,24.5,535.0,193.74,115.78
2017,10,1,9,30,799.0,100.0,1.4,25.0,582.0,254.58,163.69
2017,10,1,9,45,813.5,103.0,1.4,25.5,623.0,315.32,214.34
2017,10,1,10,0,828.0,106.0,1.4,26.0,664.0,377.02,265.79
2017,10,1,10,15,838.5,108.5,1.4,26.0,699.0,437.38,315.81
2017,10,1,10,30,849.0,111.0,1.4,26.0,734.0,496.88,363.78
2017,10,1,10,45,855.5,113.0,1.4,26.5,760.5,553.03,407.05
2017,10,1,11,0,862.0,115.0,1.4,27.0,787.0,608.09,447.92
2017,10,1,11,15,867.0,116.0,1.45,27.0,806.0,660.04,486.53
2017,10,1,11,30,872.0,117.0,1.5,27.0,825.0,710.28,522.95
2017,10,1,11,45,874.0,118.0,1.55,27.5,835.5,756.4,554.66
2017,10,1,12,0,876.0,119.0,1.6,28.0,846.0,800.11,583.11
2017,10,1,12,15,876.0,119.5,1.65,28.0,848.0,839.16,608.65
2017,10,1,12,30,876.0,120.0,1.7,28.0,850.0,875.29,632.25
2017,10,1,12,45,873.0,120.0,1.75,28.5,842.5,905.2,650.55
2017,10,1,13,0,870.0,120.0,1.8,29.0,835.0,931.71,666.7
2017,10,1,13,15,865.5,119.5,1.85,29.0,819.5,952.8,680.82
2017,10,1,13,30,861.0,119.0,1.9,29.0,804.0,970.23,692.8
2017,10,1,13,45,853.0,118.0,1.95,29.0,779.5,979.98,700.13
2017,10,1,14,0,845.0,117.0,2.0,29.0,755.0,985.88,705.27
2017,10,1,14,15,835.5,115.0,2.0,29.0,723.5,999.61,715.01
2017,10,1,14,30,826.0,113.0,2.0,29.0,692.0,995.25,713.42
2017,10,1,14,45,811.5,111.0,2.05,29.0,653.5,981.97,707.12
2017,10,1,15,0,797.0,109.0,2.1,29.0,615.0,965.0,698.63
2017,10,1,15,15,778.5,105.5,2.05,28.5,570.5,938.71,684.51
2017,10,1,15,30,760.0,102.0,2.0,28.0,526.0,909.17,668.29
2017,10,1,15,45,734.5,98.0,2.0,28.0,476.5,869.17,644.21
2017,10,1,16,0,709.0,94.0,2.0,28.0,427.0,833.41,622.73
2017,10,1,16,15,674.0,88.5,1.85,27.5,374.0,778.58,587.63
2017,10,1,16,30,639.0,83.0,1.7,27.0,321.0,722.66,550.99
2017,10,1,16,45,588.5,75.5,1.6,27.0,267.5,649.97,500.5
2017,10,1,17,0,538.0,68.0,1.5,27.0,214.0,578.2,448.72
2017,10,1,17,15,461.0,58.0,1.35,26.0,162.0,483.67,378.69
2017,10,1,17,30,384.0,48.0,1.2,25.0,110.0,393.5,307.93
2017,10,1,17,45,264.5,33.0,1.1,24.0,67.5,273.86,207.2
2017,10,1,18,0,145.0,18.0,1.0,23.0,25.0,144.0,5.16
2017,10,1,18,15,72.5,9.0,1.0,22.5,12.5,51.93,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,125.0,19.5,0.85,20.5,33.5,14.84,0.0
2017,10,2,7,0,250.0,39.0,0.9,21.0,67.0,29.56,18.99
2017,10,2,7,15,345.0,52.5,1.15,21.5,115.0,39.86,28.63
2017,10,2,7,30,440.0,66.0,1.4,22.0,163.0,52.71,40.05
2017,10,2,7,45,508.0,74.0,1.7,22.5,216.5,58.47,45.11
2017,10,2,8,0,576.0,82.0,2.0,23.0,270.0,64.27,49.99
2017,10,2,8,15,618.0,88.5,2.2,23.5,323.5,68.58,53.45
2017,10,2,8,30,660.0,95.0,2.4,24.0,377.0,72.83,56.78
2017,10,2,8,45,386.0,161.5,2.6,24.5,332.0,111.19,88.73
2017,10,2,9,0,112.0,228.0,2.8,25.0,287.0,162.65,121.01
2017,10,2,9,15,213.0,242.5,2.85,25.5,366.0,201.29,145.44
2017,10,2,9,30,314.0,257.0,2.9,26.0,445.0,251.8,180.47
2017,10,2,9,45,244.0,287.5,2.95,26.5,440.5,278.89,204.73
2017,10,2,10,0,174.0,318.0,3.0,27.0,436.0,296.76,220.93
2017,10,2,10,15,510.5,213.5,3.05,27.0,581.5,382.25,282.04
2017,10,2,10,30,847.0,109.0,3.1,27.0,727.0,496.73,367.77
2017,10,2,10,45,548.0,242.0,3.15,27.5,648.0,496.78,370.6
2017,10,2,11,0,249.0,375.0,3.2,28.0,569.0,450.5,336.41
2017,10,2,11,15,564.5,242.0,3.2,28.0,694.5,583.51,436.8
2017,10,2,11,30,880.0,109.0,3.2,28.0,820.0,711.06,532.0
2017,10,2,11,45,872.0,115.5,3.25,28.5,827.5,754.89,562.31
2017,10,2,12,0,864.0,122.0,3.3,29.0,835.0,795.54,589.36
2017,10,2,12,15,655.0,231.0,3.3,29.0,772.5,779.99,575.52
2017,10,2,12,30,446.0,340.0,3.3,29.0,710.0,725.7,534.31
2017,10,2,12,45,371.5,365.5,3.35,29.0,672.0,690.35,509.62
2017,10,2,13,0,297.0,391.0,3.4,29.0,634.0,665.19,491.13
2017,10,2,13,15,414.5,341.0,3.35,29.0,673.0,759.98,559.86
2017,10,2,13,30,532.0,291.0,3.3,29.0,712.0,842.04,618.37
2017,10,2,13,45,688.0,201.5,3.3,29.0,729.0,929.53,680.6
2017,10,2,14,0,844.0,112.0,3.3,29.0,746.0,980.93,714.6
2017,10,2,14,15,566.0,215.5,3.25,29.0,633.0,844.64,623.47
2017,10,2,14,30,288.0,319.0,3.2,29.0,520.0,648.78,483.46
2017,10,2,14,45,293.0,298.0,3.2,29.0,493.0,636.34,477.45
2017,10,2,15,0,298.0,277.0,3.2,29.0,466.0,621.95,469.04
2017,10,2,15,15,252.5,261.5,3.1,28.5,413.5,561.29,426.72
2017,10,2,15,30,207.0,246.0,3.0,28.0,361.0,476.44,366.37
2017,10,2,15,45,431.0,176.5,2.9,28.0,386.0,661.53,508.07
2017,10,2,16,0,655.0,107.0,2.8,28.0,411.0,798.84,606.83
2017,10,2,16,15,616.5,100.5,2.5,27.5,359.0,740.55,566.32
2017,10,2,16,30,578.0,94.0,2.2,27.0,307.0,681.41,525.75
2017,10,2,16,45,524.5,85.0,1.95,26.5,254.0,605.81,472.19
2017,10,2,17,0,471.0,76.0,1.7,26.0,201.0,531.32,417.38
2017,10,2,17,15,387.5,64.5,1.6,25.5,151.0,427.25,338.12
2017,10,2,17,30,304.0,53.0,1.5,25.0,101.0,336.77,264.64
2017,10,2,17,45,184.0,35.5,1.45,24.5,61.0,218.63,163.59
2017,10,2,18,0,64.0,18.0,1.4,24.0,21.0,77.92,0.0
2017,10,2,18,15,32.0,9.0,1.5,24.0,10.5,7.08,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,134.5,17.5,1.15,22.5,32.5,13.4,0.0
2017,10,3,7,0,269.0,35.0,1.3,23.0,65.0,28.49,17.83
2017,10,3,7,15,369.0,46.5,1.45,23.0,113.0,37.59,26.47
2017,10,3,7,30,469.0,58.0,1.6,23.0,161.0,46.69,34.7
2017,10,3,7,45,545.0,62.5,1.75,23.5,215.0,50.22,37.83
2017,10,3,8,0,621.0,67.0,1.9,24.0,269.0,53.97,40.97
2017,10,3,8,15,318.5,110.0,1.95,24.5,215.0,76.7,60.16
2017,10,3,8,30,16.0,153.0,2.0,25.0,161.0,109.87,87.72
2017,10,3,8,45,34.0,183.0,2.15,25.5,200.0,125.72,95.6
2017,10,3,9,0,52.0,213.0,2.3,26.0,239.0,151.96,114.14
2017,10,3,9,15,26.0,173.5,2.4,26.5,186.5,130.68,97.62
2017,10,3,9,30,0.0,134.0,2.5,27.0,134.0,101.82,75.61
2017,10,3,9,45,4.0,170.0,2.65,27.5,173.0,129.82,97.08
2017,10,3,10,0,8.0,206.0,2.8,28.0,212.0,158.75,118.97
2017,10,3,10,15,10.0,215.5,2.9,28.0,223.0,168.28,126.07
2017,10,3,10,30,12.0,225.0,3.0,28.0,234.0,178.1,133.44
2017,10,3,10,45,12.0,232.5,3.1,28.5,242.0,185.62,138.79
2017,10,3,11,0,12.0,240.0,3.2,29.0,250.0,193.18,144.14
2017,10,3,11,15,11.5,236.5,3.25,29.0,246.0,191.77,142.98
2017,10,3,11,30,11.0,233.0,3.3,29.0,242.0,190.15,141.69
2017,10,3,11,45,42.0,310.5,3.35,29.0,345.5,288.83,216.39
2017,10,3,12,0,73.0,388.0,3.4,29.0,449.0,386.95,288.9
2017,10,3,12,15,141.5,400.0,3.4,29.0,517.5,477.74,355.92
2017,10,3,12,30,210.0,412.0,3.4,29.0,586.0,559.83,415.77
2017,10,3,12,45,109.5,313.0,3.45,29.5,404.0,389.4,291.29
2017,10,3,13,0,9.0,214.0,3.5,30.0,222.0,179.68,132.99
2017,10,3,13,15,32.5,284.0,3.55,30.0,310.0,282.63,211.53
2017,10,3,13,30,56.0,354.0,3.6,30.0,398.0,379.4,283.36
2017,10,3,13,45,301.0,306.5,3.65,30.0,532.5,623.92,466.43
2017,10,3,14,0,546.0,259.0,3.7,30.0,667.0,852.97,629.22
2017,10,3,14,15,670.5,186.0,3.75,29.5,665.0,921.74,678.86
2017,10,3,14,30,795.0,113.0,3.8,29.0,663.0,966.1,710.86
2017,10,3,14,45,520.0,198.5,3.85,29.0,550.5,782.35,586.71
2017,10,3,15,0,245.0,284.0,3.9,29.0,438.0,552.79,419.73
2017,10,3,15,15,122.5,191.0,3.9,28.5,268.0,324.27,250.9
2017,10,3,15,30,0.0,98.0,3.9,28.0,98.0,76.17,55.22
2017,10,3,15,45,16.0,138.0,3.95,28.0,145.0,129.18,98.43
2017,10,3,16,0,32.0,178.0,4.0,28.0,192.0,208.76,161.93
2017,10,3,16,15,27.0,156.0,3.85,27.5,167.0,182.61,141.88
2017,10,3,16,30,22.0,134.0,3.7,27.0,142.0,140.38,108.83
2017,10,3,16,45,210.5,109.0,3.55,27.0,165.0,332.26,266.91
2017,10,3,17,0,399.0,84.0,3.4,27.0,188.0,475.48,379.97
2017,10,3,17,15,314.5,70.0,3.2,26.5,139.5,377.51,301.02
2017,10,3,17,30,230.0,56.0,3.0,26.0,91.0,286.09,225.16
2017,10,3,17,45,137.0,36.0,2.8,25.5,54.5,170.55,125.68
2017,10,3,18,0,44.0,16.0,2.6,25.0,18.0,60.32,0.0
2017,10,3,18,15,22.0,8.0,2.6,25.0,9.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,64.5,21.0,3.05,23.0,28.0,15.8,0.0
2017,10,4,7,0,129.0,42.0,3.1,23.0,56.0,30.98,19.76
2017,10,4,7,15,225.0,59.5,3.25,23.0,101.0,43.87,31.75
2017,10,4,7,30,321.0,77.0,3.4,23.0,146.0,56.53,43.1
2017,10,4,7,45,411.0,84.0,3.55,23.5,199.0,62.02,47.96
2017,10,4,8,0,501.0,91.0,3.7,24.0,252.0,70.08,54.77
2017,10,4,8,15,547.5,98.0,3.75,24.0,304.0,74.42,58.36
2017,10,4,8,30,594.0,105.0,3.8,24.0,356.0,78.73,61.83
2017,10,4,8,45,310.5,150.5,3.85,24.5,283.0,108.68,79.67
2017,10,4,9,0,27.0,196.0,3.9,25.0,210.0,143.8,109.32
2017,10,4,9,15,29.5,214.0,3.8,25.5,231.0,157.45,119.18
2017,10,4,9,30,32.0,232.0,3.7,26.0,252.0,175.65,132.82
2017,10,4,9,45,399.5,176.5,3.65,26.5,441.5,251.45,180.23
2017,10,4,10,0,767.0,121.0,3.6,27.0,631.0,374.74,268.74
2017,10,4,10,15,520.5,229.5,3.55,27.0,583.5,402.04,297.24
2017,10,4,10,30,274.0,338.0,3.5,27.0,536.0,399.31,299.16
2017,10,4,10,45,544.5,231.5,3.45,27.5,644.5,490.5,367.61
2017,10,4,11,0,815.0,125.0,3.4,28.0,753.0,599.72,449.35
2017,10,4,11,15,820.5,126.5,3.35,28.0,771.5,651.33,488.02
2017,10,4,11,30,826.0,128.0,3.3,28.0,790.0,701.4,524.85
2017,10,4,11,45,596.5,251.0,3.25,28.5,732.0,687.75,511.04
2017,10,4,12,0,367.0,374.0,3.2,29.0,674.0,633.13,468.09
2017,10,4,12,15,313.0,388.0,3.2,29.0,644.5,624.44,461.73
2017,10,4,12,30,259.0,402.0,3.2,29.0,615.0,610.93,451.48
2017,10,4,12,45,520.0,279.5,3.2,29.0,702.0,762.33,563.35
2017,10,4,13,0,781.0,157.0,3.2,29.0,789.0,904.84,662.79
2017,10,4,13,15,536.5,263.5,3.2,29.0,694.0,804.25,591.71
2017,10,4,13,30,292.0,370.0,3.2,29.0,599.0,670.91,495.32
2017,10,4,13,45,526.5,258.5,3.2,29.0,655.5,821.85,606.83
2017,10,4,14,0,761.0,147.0,3.2,29.0,712.0,952.39,696.46
2017,10,4,14,15,487.0,236.5,3.15,29.0,592.5,780.57,578.45
2017,10,4,14,30,213.0,326.0,3.1,29.0,473.0,558.01,418.08
2017,10,4,14,45,453.5,234.0,3.1,29.0,523.0,754.77,565.07
2017,10,4,15,0,694.0,142.0,3.1,29.0,573.0,909.59,673.49
2017,10,4,15,15,672.0,137.0,3.1,28.5,529.5,878.82,654.68
2017,10,4,15,30,650.0,132.0,3.1,28.0,486.0,845.22,635.26
2017,10,4,15,45,619.5,126.5,3.1,28.0,438.0,800.14,606.4
2017,10,4,16,0,589.0,121.0,3.1,28.0,390.0,753.08,575.74
2017,10,4,16,15,547.5,113.5,2.9,27.5,339.0,691.86,534.46
2017,10,4,16,30,506.0,106.0,2.7,27.0,288.0,622.23,485.95
2017,10,4,16,45,450.0,95.0,2.5,27.0,236.5,545.96,430.0
2017,10,4,17,0,394.0,84.0,2.3,27.0,185.0,472.01,373.69
2017,10,4,17,15,309.0,69.5,2.1,26.5,137.0,373.2,295.66
2017,10,4,17,30,224.0,55.0,1.9,26.0,89.0,281.03,219.67
2017,10,4,17,45,124.0,34.5,1.75,25.5,52.0,160.02,115.45
2017,10,4,18,0,24.0,14.0,1.6,25.0,15.0,26.98,0.0
2017,10,4,18,15,12.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.0,17.0,0.8,20.5,32.0,13.77,0.0
2017,10,5,7,0,284.0,34.0,0.9,21.0,64.0,27.8,17.28
2017,10,5,7,15,387.5,45.0,1.1,21.5,112.5,36.58,25.74
2017,10,5,7,30,491.0,56.0,1.3,22.0,161.0,45.4,33.72
2017,10,5,7,45,553.5,63.0,1.5,22.5,214.0,50.75,38.45
2017,10,5,8,0,616.0,70.0,1.7,23.0,267.0,56.13,43.01
2017,10,5,8,15,657.5,75.5,1.75,23.5,320.5,60.13,46.25
2017,10,5,8,30,699.0,81.0,1.8,24.0,374.0,64.09,49.38
2017,10,5,8,45,729.0,85.0,1.9,24.5,425.0,84.7,54.69
2017,10,5,9,0,759.0,89.0,2.0,25.0,476.0,141.69,79.98
2017,10,5,9,15,521.5,173.5,1.9,25.5,451.0,208.45,137.86
2017,10,5,9,30,284.0,258.0,1.8,26.0,426.0,249.62,179.63
2017,10,5,9,45,275.5,280.0,1.75,26.5,452.5,287.0,209.39
2017,10,5,10,0,267.0,302.0,1.7,27.0,479.0,323.73,238.26
2017,10,5,10,15,226.0,325.0,1.65,27.0,480.5,343.78,255.05
2017,10,5,10,30,185.0,348.0,1.6,27.0,482.0,361.15,268.93
2017,10,5,10,45,244.5,352.5,1.6,27.5,536.5,413.75,307.37
2017,10,5,11,0,304.0,357.0,1.6,28.0,591.0,479.92,354.87
2017,10,5,11,15,590.0,233.0,1.6,28.0,699.5,598.49,441.96
2017,10,5,11,30,876.0,109.0,1.6,28.0,808.0,714.61,526.25
2017,10,5,11,45,603.0,245.0,1.65,28.5,729.0,689.48,504.17
2017,10,5,12,0,330.0,381.0,1.7,29.0,650.0,611.96,446.48
2017,10,5,12,15,315.0,386.0,1.7,29.0,643.0,625.71,456.6
2017,10,5,12,30,300.0,391.0,1.7,29.0,636.0,637.27,464.41
2017,10,5,12,45,588.5,250.5,1.75,29.0,726.0,802.91,583.02
2017,10,5,13,0,877.0,110.0,1.8,29.0,816.0,934.98,670.48
2017,10,5,13,15,873.0,109.0,1.8,29.0,800.5,955.63,682.63
2017,10,5,13,30,869.0,108.0,1.8,29.0,785.0,972.59,693.74
2017,10,5,13,45,861.0,107.5,1.85,29.0,760.5,982.4,701.14
2017,10,5,14,0,853.0,107.0,1.9,29.0,736.0,988.36,706.37
2017,10,5,14,15,843.0,105.0,1.95,29.0,704.5,986.83,707.09
2017,10,5,14,30,833.0,103.0,2.0,29.0,673.0,995.12,714.3
2017,10,5,14,45,807.5,105.5,2.05,29.0,632.0,975.58,703.89
2017,10,5,15,0,782.0,108.0,2.1,29.0,591.0,952.38,691.44
2017,10,5,15,15,762.5,105.0,2.1,28.5,546.5,925.4,677.38
2017,10,5,15,30,743.0,102.0,2.1,28.0,502.0,895.25,661.14
2017,10,5,15,45,713.0,98.5,2.1,28.0,452.5,858.2,638.81
2017,10,5,16,0,683.0,95.0,2.1,28.0,403.0,812.64,610.42
2017,10,5,16,15,645.0,89.5,1.95,27.5,351.0,755.31,573.28
2017,10,5,16,30,607.0,84.0,1.8,27.0,299.0,697.13,534.53
2017,10,5,16,45,548.5,76.5,1.7,27.0,245.5,618.08,478.65
2017,10,5,17,0,490.0,69.0,1.6,27.0,192.0,540.44,421.53
2017,10,5,17,15,404.0,58.0,1.5,26.0,142.0,438.89,344.93
2017,10,5,17,30,318.0,47.0,1.4,25.0,92.0,340.98,266.24
2017,10,5,17,45,191.0,30.0,1.3,24.5,53.5,217.93,155.52
2017,10,5,18,0,64.0,13.0,1.2,24.0,15.0,52.82,0.0
2017,10,5,18,15,32.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.5,1.0,19.5,31.0,13.36,0.0
2017,10,6,7,0,258.0,35.0,1.1,20.0,62.0,26.71,16.36
2017,10,6,7,15,360.5,47.0,1.15,20.5,110.0,38.07,27.1
2017,10,6,7,30,463.0,59.0,1.2,21.0,158.0,47.55,35.71
2017,10,6,7,45,528.5,67.5,1.3,22.0,211.0,53.92,41.27
2017,10,6,8,0,594.0,76.0,1.4,23.0,264.0,60.27,46.57
2017,10,6,8,15,637.0,82.0,1.45,23.5,317.5,64.44,49.94
2017,10,6,8,30,680.0,88.0,1.5,24.0,371.0,68.57,53.19
2017,10,6,8,45,693.5,98.0,1.55,24.5,419.0,89.11,57.34
2017,10,6,9,0,707.0,108.0,1.6,25.0,467.0,147.19,85.87
2017,10,6,9,15,730.0,112.5,1.55,25.5,513.5,204.72,126.12
2017,10,6,9,30,753.0,117.0,1.5,26.0,560.0,264.87,173.95
2017,10,6,9,45,522.5,206.5,1.5,26.5,524.0,312.31,221.2
2017,10,6,10,0,292.0,296.0,1.5,27.0,488.0,329.81,241.99
2017,10,6,10,15,298.5,309.0,1.5,27.0,514.5,367.05,271.16
2017,10,6,10,30,305.0,322.0,1.5,27.0,541.0,404.95,300.2
2017,10,6,10,45,283.5,343.5,1.55,27.5,553.0,435.04,322.49
2017,10,6,11,0,262.0,365.0,1.6,28.0,565.0,462.94,342.48
2017,10,6,11,15,243.0,378.5,1.6,28.0,567.5,474.51,351.06
2017,10,6,11,30,224.0,392.0,1.6,28.0,570.0,491.68,363.29
2017,10,6,11,45,193.0,399.5,1.65,28.5,554.5,492.76,363.23
2017,10,6,12,0,162.0,407.0,1.7,29.0,539.0,490.67,360.82
2017,10,6,12,15,513.5,265.0,1.75,29.0,683.0,695.91,510.71
2017,10,6,12,30,865.0,123.0,1.8,29.0,827.0,877.8,634.57
2017,10,6,12,45,650.0,227.0,1.85,29.0,753.5,838.38,606.29
2017,10,6,13,0,435.0,331.0,1.9,29.0,680.0,757.15,548.91
2017,10,6,13,15,649.0,223.0,1.9,29.0,731.5,881.53,637.56
2017,10,6,13,30,863.0,115.0,1.9,29.0,783.0,975.44,697.72
2017,10,6,13,45,859.5,111.5,1.95,29.0,759.5,986.47,705.07
2017,10,6,14,0,856.0,108.0,2.0,29.0,736.0,993.66,711.06
2017,10,6,14,15,846.0,106.5,2.05,29.0,704.5,992.65,712.1
2017,10,6,14,30,836.0,105.0,2.1,29.0,673.0,1001.61,719.73
2017,10,6,14,45,821.0,103.0,2.15,29.0,634.0,987.28,712.64
2017,10,6,15,0,806.0,101.0,2.2,29.0,595.0,969.28,703.51
2017,10,6,15,15,787.0,98.0,2.2,28.5,550.0,942.52,689.63
2017,10,6,15,30,768.0,95.0,2.2,28.0,505.0,912.55,673.6
2017,10,6,15,45,744.5,90.0,2.2,28.0,456.0,872.77,649.54
2017,10,6,16,0,721.0,85.0,2.2,28.0,407.0,830.49,623.45
2017,10,6,16,15,684.0,80.0,2.1,27.5,354.5,779.82,591.41
2017,10,6,16,30,647.0,75.0,2.0,27.0,302.0,722.28,553.57
2017,10,6,16,45,593.0,68.0,1.9,27.0,248.0,646.72,500.27
2017,10,6,17,0,539.0,61.0,1.8,27.0,194.0,572.42,445.6
2017,10,6,17,15,453.0,51.5,1.65,26.0,143.5,471.2,369.12
2017,10,6,17,30,367.0,42.0,1.5,25.0,93.0,375.21,291.99
2017,10,6,17,45,227.0,27.0,1.4,24.5,54.0,241.72,168.3
2017,10,6,18,0,87.0,12.0,1.3,24.0,15.0,67.37,0.0
2017,10,6,18,15,43.5,6.0,1.35,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,106.5,18.0,2.35,19.5,28.5,13.67,0.0
2017,10,7,7,0,213.0,36.0,2.7,20.0,57.0,27.21,16.63
2017,10,7,7,15,314.5,49.5,2.65,20.5,103.5,37.51,26.57
2017,10,7,7,30,416.0,63.0,2.6,21.0,150.0,50.37,38.11
2017,10,7,7,45,479.5,72.5,2.55,22.0,201.5,57.26,44.14
2017,10,7,8,0,543.0,82.0,2.5,23.0,253.0,64.09,49.86
2017,10,7,8,15,587.5,89.0,2.45,23.5,305.0,68.73,53.63
2017,10,7,8,30,632.0,96.0,2.4,24.0,357.0,73.32,57.25
2017,10,7,8,45,656.0,103.5,2.35,24.5,405.5,93.55,60.42
2017,10,7,9,0,680.0,111.0,2.3,25.0,454.0,148.66,87.87
2017,10,7,9,15,703.0,115.5,2.35,25.5,499.5,204.53,127.5
2017,10,7,9,30,726.0,120.0,2.4,26.0,545.0,263.04,174.49
2017,10,7,9,45,733.0,128.0,2.45,26.5,583.0,321.86,224.0
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,381.0,273.46
2017,10,7,10,15,752.5,138.5,2.5,27.0,654.5,438.13,320.79
2017,10,7,10,30,765.0,141.0,2.5,27.0,688.0,496.34,367.69
2017,10,7,10,45,534.0,248.0,2.5,27.5,636.5,503.41,374.88
2017,10,7,11,0,303.0,355.0,2.5,28.0,585.0,480.64,357.8
2017,10,7,11,15,321.5,350.0,2.4,28.0,599.5,512.31,381.46
2017,10,7,11,30,340.0,345.0,2.3,28.0,614.0,544.61,404.96
2017,10,7,11,45,178.5,313.0,2.25,28.5,455.0,407.34,304.53
2017,10,7,12,0,17.0,281.0,2.2,29.0,296.0,237.88,176.74
2017,10,7,12,15,57.0,338.0,2.1,29.0,384.5,338.47,252.43
2017,10,7,12,30,97.0,395.0,2.0,29.0,473.0,433.14,321.07
2017,10,7,12,45,75.0,376.5,1.95,29.5,437.0,403.67,298.48
2017,10,7,13,0,53.0,358.0,1.9,30.0,401.0,371.9,274.78
2017,10,7,13,15,31.0,285.5,1.85,30.0,310.5,284.52,211.17
2017,10,7,13,30,9.0,213.0,1.8,30.0,220.0,181.19,134.11
2017,10,7,13,45,92.0,284.5,1.8,30.0,351.5,374.29,280.18
2017,10,7,14,0,175.0,356.0,1.8,30.0,483.0,540.99,399.86
2017,10,7,14,15,117.0,327.0,1.8,30.0,410.5,457.72,339.43
2017,10,7,14,30,59.0,298.0,1.8,30.0,338.0,347.71,259.74
2017,10,7,14,45,32.0,241.0,1.85,30.0,262.5,261.18,196.25
2017,10,7,15,0,5.0,184.0,1.9,30.0,187.0,158.1,117.98
2017,10,7,15,15,9.5,185.5,1.9,29.5,191.0,166.21,125.25
2017,10,7,15,30,14.0,187.0,1.9,29.0,195.0,175.13,132.97
2017,10,7,15,45,7.0,138.0,1.95,29.0,142.0,121.33,91.22
2017,10,7,16,0,0.0,89.0,2.0,29.0,89.0,69.5,50.24
2017,10,7,16,15,0.0,77.0,1.85,28.5,77.0,59.45,42.5
2017,10,7,16,30,0.0,65.0,1.7,28.0,65.0,49.84,34.94
2017,10,7,16,45,0.0,53.0,1.6,27.5,53.0,40.56,27.53
2017,10,7,17,0,0.0,41.0,1.5,27.0,41.0,31.32,19.99
2017,10,7,17,15,0.0,29.5,1.35,26.5,29.5,22.49,12.66
2017,10,7,17,30,0.0,18.0,1.2,26.0,18.0,13.68,5.29
2017,10,7,17,45,0.0,10.0,1.05,25.5,10.0,7.58,0.0
2017,10,7,18,0,0.0,2.0,0.9,25.0,2.0,1.57,0.0
2017,10,7,18,15,0.0,1.0,0.9,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,148.5,16.5,1.5,17.5,31.0,13.44,0.0
2017,10,8,7,0,297.0,33.0,1.6,18.0,62.0,27.13,16.63
2017,10,8,7,15,406.0,44.5,1.7,18.5,112.0,36.41,25.84
2017,10,8,7,30,515.0,56.0,1.8,19.0,162.0,45.72,34.38
2017,10,8,7,45,581.5,63.5,1.9,20.0,217.5,51.53,39.53
2017,10,8,8,0,648.0,71.0,2.0,21.0,273.0,57.38,44.47
2017,10,8,8,15,691.0,76.5,1.7,21.5,328.0,61.44,47.8
2017,10,8,8,30,734.0,82.0,1.4,22.0,383.0,65.48,51.01
2017,10,8,8,45,764.0,86.0,1.1,23.0,435.5,93.52,57.89
2017,10,8,9,0,794.0,90.0,0.8,24.0,488.0,152.96,86.59
2017,10,8,9,15,815.0,93.0,0.95,25.0,535.5,213.76,129.61
2017,10,8,9,30,836.0,96.0,1.1,26.0,583.0,276.79,180.02
2017,10,8,9,45,852.0,98.5,1.25,27.0,625.0,339.87,232.31
2017,10,8,10,0,868.0,101.0,1.4,28.0,667.0,404.0,284.96
2017,10,8,10,15,878.5,103.0,1.4,28.0,702.0,466.26,335.79
2017,10,8,10,30,889.0,105.0,1.4,28.0,737.0,527.02,383.97
2017,10,8,10,45,896.5,106.5,1.4,28.5,764.0,585.23,427.91
2017,10,8,11,0,904.0,108.0,1.4,29.0,791.0,642.32,469.41
2017,10,8,11,15,616.0,237.0,1.4,29.0,707.5,624.03,455.73
2017,10,8,11,30,328.0,366.0,1.4,29.0,624.0,555.64,406.05
2017,10,8,11,45,624.0,237.5,1.45,29.5,736.0,704.13,512.72
2017,10,8,12,0,920.0,109.0,1.5,30.0,848.0,839.08,604.23
2017,10,8,12,15,919.5,109.0,1.55,30.0,849.0,878.29,628.44
2017,10,8,12,30,919.0,109.0,1.6,30.0,850.0,914.35,651.58
2017,10,8,12,45,915.5,109.0,1.7,30.5,841.0,944.42,670.22
2017,10,8,13,0,912.0,109.0,1.8,31.0,832.0,970.89,686.66
2017,10,8,13,15,906.5,108.5,1.9,31.0,815.0,991.24,700.77
2017,10,8,13,30,901.0,108.0,2.0,31.0,798.0,1007.72,712.69
2017,10,8,13,45,891.5,107.5,2.1,31.0,772.0,1016.34,719.9
2017,10,8,14,0,882.0,107.0,2.2,31.0,746.0,1020.95,724.86
2017,10,8,14,15,871.0,105.0,2.25,31.0,713.0,1018.41,724.98
2017,10,8,14,30,860.0,103.0,2.3,31.0,680.0,1025.62,731.49
2017,10,8,14,45,843.5,101.5,2.4,31.0,639.5,1010.2,724.35
2017,10,8,15,0,827.0,100.0,2.5,31.0,599.0,991.02,715.05
2017,10,8,15,15,806.5,96.5,2.55,30.5,553.0,961.81,700.23
2017,10,8,15,30,786.0,93.0,2.6,30.0,507.0,929.34,683.15
2017,10,8,15,45,757.0,89.5,2.65,30.0,456.0,885.53,656.88
2017,10,8,16,0,728.0,86.0,2.7,30.0,405.0,845.8,632.91
2017,10,8,16,15,689.0,81.0,2.5,29.5,351.5,787.0,594.7
2017,10,8,16,30,650.0,76.0,2.3,29.0,298.0,727.35,554.87
2017,10,8,16,45,592.0,69.0,2.1,28.5,243.5,648.04,499.35
2017,10,8,17,0,534.0,62.0,1.9,28.0,189.0,570.16,442.31
2017,10,8,17,15,442.5,51.5,1.8,27.0,137.5,463.29,361.55
2017,10,8,17,30,351.0,41.0,1.7,26.0,86.0,362.17,279.93
2017,10,8,17,45,206.0,25.5,1.6,25.0,48.5,220.1,140.02
2017,10,8,18,0,61.0,10.0,1.5,24.0,11.0,48.52,0.0
2017,10,8,18,15,30.5,5.0,1.5,24.0,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,21.5,16.5,2.85,21.5,18.5,12.57,0.0
2017,10,9,7,0,43.0,33.0,3.1,22.0,37.0,24.67,14.15
2017,10,9,7,15,75.5,55.5,3.2,22.5,68.5,40.47,28.76
2017,10,9,7,30,108.0,78.0,3.3,23.0,100.0,55.99,42.54
2017,10,9,7,45,131.5,100.5,3.4,23.5,135.5,71.12,55.73
2017,10,9,8,0,155.0,123.0,3.5,24.0,171.0,85.93,68.32
2017,10,9,8,15,414.0,105.5,3.6,24.5,267.0,75.54,59.22
2017,10,9,8,30,673.0,88.0,3.7,25.0,363.0,68.59,53.03
2017,10,9,8,45,705.5,92.0,3.8,26.0,413.5,91.95,55.97
2017,10,9,9,0,738.0,96.0,3.9,27.0,464.0,148.62,84.49
2017,10,9,9,15,760.0,100.0,3.95,27.5,510.5,211.77,130.31
2017,10,9,9,30,782.0,104.0,4.0,28.0,557.0,272.4,179.48
2017,10,9,9,45,797.5,107.0,4.1,28.5,597.5,332.44,230.25
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,393.55,281.7
2017,10,9,10,15,824.5,112.0,4.2,29.0,671.5,452.93,331.45
2017,10,9,10,30,836.0,114.0,4.2,29.0,705.0,512.33,379.93
2017,10,9,10,45,843.0,116.0,4.25,29.5,731.5,569.04,424.38
2017,10,9,11,0,850.0,118.0,4.3,30.0,758.0,624.76,466.67
2017,10,9,11,15,855.0,119.0,4.25,30.0,776.0,671.53,502.28
2017,10,9,11,30,860.0,120.0,4.2,30.0,794.0,720.8,538.63
2017,10,9,11,45,863.5,120.0,4.2,30.5,804.0,766.14,570.45
2017,10,9,12,0,867.0,120.0,4.2,31.0,814.0,809.17,598.59
2017,10,9,12,15,867.0,120.5,4.15,31.0,815.0,847.28,623.9
2017,10,9,12,30,867.0,121.0,4.1,31.0,816.0,882.47,647.14
2017,10,9,12,45,864.5,120.5,4.1,31.5,808.5,911.39,665.04
2017,10,9,13,0,862.0,120.0,4.1,32.0,801.0,936.94,680.7
2017,10,9,13,15,857.5,119.0,4.05,32.0,784.5,956.6,693.67
2017,10,9,13,30,853.0,118.0,4.0,32.0,768.0,972.61,704.38
2017,10,9,13,45,845.0,117.0,3.95,32.0,743.5,995.47,719.7
2017,10,9,14,0,837.0,116.0,3.9,32.0,719.0,1000.75,723.67
2017,10,9,14,15,826.5,114.0,3.85,32.0,687.0,998.44,723.03
2017,10,9,14,30,816.0,112.0,3.8,32.0,655.0,992.27,720.1
2017,10,9,14,45,799.0,110.0,3.75,32.0,616.0,975.68,710.57
2017,10,9,15,0,782.0,108.0,3.7,32.0,577.0,955.46,698.84
2017,10,9,15,15,761.5,104.5,3.6,31.5,532.0,926.54,682.51
2017,10,9,15,30,741.0,101.0,3.5,31.0,487.0,901.27,668.61
2017,10,9,15,45,711.0,97.0,3.4,31.0,437.5,856.9,640.27
2017,10,9,16,0,681.0,93.0,3.3,31.0,388.0,810.49,610.24
2017,10,9,16,15,641.0,87.0,3.0,30.5,336.0,750.45,570.24
2017,10,9,16,30,601.0,81.0,2.7,30.0,284.0,689.71,528.65
2017,10,9,16,45,539.5,73.5,2.4,29.5,230.5,607.99,470.27
2017,10,9,17,0,478.0,66.0,2.1,29.0,177.0,527.87,410.57
2017,10,9,17,15,385.0,54.0,1.95,28.0,128.0,419.92,328.01
2017,10,9,17,30,292.0,42.0,1.8,27.0,79.0,317.32,244.09
2017,10,9,17,45,146.0,21.0,1.65,26.5,39.5,164.3,95.67
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,9.5,6.6,14.0,9.5,7.47,0.0
2017,10,10,7,0,0.0,19.0,6.7,14.0,19.0,14.47,6.21
2017,10,10,7,15,0.0,36.5,6.75,14.0,36.5,27.81,18.72
2017,10,10,7,30,0.0,54.0,6.8,14.0,54.0,40.65,30.54
2017,10,10,7,45,0.0,73.5,6.9,14.5,73.5,54.69,43.22
2017,10,10,8,0,0.0,93.0,7.0,15.0,93.0,68.6,55.54
2017,10,10,8,15,0.0,113.0,6.95,15.0,113.0,82.68,67.91
2017,10,10,8,30,0.0,133.0,6.9,15.0,133.0,96.62,79.98
2017,10,10,8,45,3.5,149.5,6.9,15.5,151.5,109.0,86.24
2017,10,10,9,0,7.0,166.0,6.9,16.0,170.0,122.64,96.9
2017,10,10,9,15,9.0,181.0,6.85,16.0,186.5,135.58,107.17
2017,10,10,9,30,11.0,196.0,6.8,16.0,203.0,148.88,117.75
2017,10,10,9,45,7.5,190.0,6.75,16.5,194.5,145.74,114.82
2017,10,10,10,0,4.0,184.0,6.7,17.0,186.0,141.6,111.09
2017,10,10,10,15,8.0,207.0,6.55,17.5,212.0,161.74,126.95
2017,10,10,10,30,12.0,230.0,6.4,18.0,238.0,182.73,143.4
2017,10,10,10,45,21.0,265.0,6.3,18.5,280.5,216.64,170.08
2017,10,10,11,0,30.0,300.0,6.2,19.0,323.0,259.78,203.83
2017,10,10,11,15,72.5,340.5,6.05,19.5,397.0,326.4,256.08
2017,10,10,11,30,115.0,381.0,5.9,20.0,471.0,399.06,312.28
2017,10,10,11,45,127.5,388.5,5.8,20.5,489.5,438.6,341.98
2017,10,10,12,0,140.0,396.0,5.7,21.0,508.0,467.63,363.56
2017,10,10,12,15,491.0,263.5,5.55,21.0,655.5,681.58,532.16
2017,10,10,12,30,842.0,131.0,5.4,21.0,803.0,883.61,682.75
2017,10,10,12,45,841.0,130.0,5.25,21.5,795.5,913.49,700.73
2017,10,10,13,0,840.0,129.0,5.1,22.0,788.0,940.04,717.13
2017,10,10,13,15,835.0,128.0,5.0,22.0,772.0,959.32,730.18
