Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,30,830.0,127.0,4.9,22.0,756.0,974.89,740.77
2017,10,10,13,45,822.5,125.0,4.8,22.0,731.5,983.12,746.42
2017,10,10,14,0,815.0,123.0,4.7,22.0,707.0,987.49,749.61
2017,10,10,14,15,803.5,121.0,4.6,22.0,675.0,983.97,747.57
2017,10,10,14,30,792.0,119.0,4.5,22.0,643.0,976.63,743.13
2017,10,10,14,45,778.0,115.5,4.4,22.0,605.0,961.31,733.58
2017,10,10,15,0,764.0,112.0,4.3,22.0,567.0,942.42,721.87
2017,10,10,15,15,743.5,108.0,4.2,22.0,522.5,919.99,707.81
2017,10,10,15,30,723.0,104.0,4.1,22.0,478.0,887.85,686.95
2017,10,10,15,45,696.5,98.5,4.0,22.0,429.5,845.2,658.52
2017,10,10,16,0,670.0,93.0,3.9,22.0,381.0,800.43,628.22
2017,10,10,16,15,629.5,87.0,3.65,21.5,329.0,740.13,586.43
2017,10,10,16,30,589.0,81.0,3.4,21.0,277.0,679.19,542.97
2017,10,10,16,45,530.5,72.5,3.2,21.0,224.5,599.21,482.56
2017,10,10,17,0,472.0,64.0,3.0,21.0,172.0,520.8,420.88
2017,10,10,17,15,379.0,52.0,2.75,20.5,123.5,413.18,333.87
2017,10,10,17,30,286.0,40.0,2.5,20.0,75.0,310.45,245.54
2017,10,10,17,45,143.0,20.0,2.25,19.5,37.5,159.13,85.56
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,117.5,15.5,3.4,13.0,26.0,12.2,0.0
2017,10,11,7,0,235.0,31.0,3.6,13.0,52.0,23.68,13.67
2017,10,11,7,15,340.0,43.5,3.75,13.5,98.5,35.28,25.31
2017,10,11,7,30,445.0,56.0,3.9,14.0,145.0,45.23,34.6
2017,10,11,7,45,510.5,64.5,4.1,14.5,197.0,51.63,40.5
2017,10,11,8,0,576.0,73.0,4.3,15.0,249.0,58.02,46.15
2017,10,11,8,15,619.5,79.5,4.25,15.5,301.0,62.59,50.04
2017,10,11,8,30,663.0,86.0,4.2,16.0,353.0,67.12,53.77
2017,10,11,8,45,694.5,90.5,4.2,17.0,402.5,94.52,58.55
2017,10,11,9,0,726.0,95.0,4.2,18.0,452.0,150.78,89.4
2017,10,11,9,15,748.0,98.5,4.05,18.5,497.5,212.68,136.53
2017,10,11,9,30,770.0,102.0,3.9,19.0,543.0,272.15,186.7
2017,10,11,9,45,786.0,105.0,3.8,19.5,583.0,331.53,238.62
2017,10,11,10,0,802.0,108.0,3.7,20.0,623.0,392.05,291.1
2017,10,11,10,15,813.5,110.0,3.55,20.5,656.5,450.66,340.9
2017,10,11,10,30,825.0,112.0,3.4,21.0,690.0,509.3,389.07
2017,10,11,10,45,832.0,114.0,3.3,21.5,715.5,565.25,433.64
2017,10,11,11,0,839.0,116.0,3.2,22.0,741.0,620.22,475.87
2017,10,11,11,15,844.5,117.0,3.05,22.0,759.0,666.59,511.39
2017,10,11,11,30,850.0,118.0,2.9,22.0,777.0,715.54,547.58
2017,10,11,11,45,837.5,127.5,2.8,22.5,783.5,765.26,581.8
2017,10,11,12,0,825.0,137.0,2.7,23.0,790.0,804.8,607.63
2017,10,11,12,15,825.0,137.0,2.6,23.0,791.0,842.0,632.06
2017,10,11,12,30,825.0,137.0,2.5,23.0,792.0,876.32,654.3
2017,10,11,12,45,612.0,238.0,2.4,23.5,721.5,821.12,612.66
2017,10,11,13,0,399.0,339.0,2.3,24.0,651.0,719.71,537.39
2017,10,11,13,15,331.0,349.5,2.15,24.0,604.5,682.19,510.34
2017,10,11,13,30,263.0,360.0,2.0,24.0,558.0,640.54,479.61
2017,10,11,13,45,202.5,352.0,1.95,24.5,502.0,559.53,421.31
2017,10,11,14,0,142.0,344.0,1.9,25.0,446.0,498.64,376.32
2017,10,11,14,15,456.5,234.5,1.85,25.0,539.0,754.08,565.79
2017,10,11,14,30,771.0,125.0,1.8,25.0,632.0,962.65,706.16
2017,10,11,14,45,526.0,192.0,1.8,25.0,528.5,788.06,588.98
2017,10,11,15,0,281.0,259.0,1.8,25.0,425.0,592.69,449.98
2017,10,11,15,15,462.5,194.0,1.8,25.0,442.0,726.5,552.0
2017,10,11,15,30,644.0,129.0,1.8,25.0,459.0,840.09,632.23
2017,10,11,15,45,618.5,120.5,1.8,25.0,411.5,796.01,602.96
2017,10,11,16,0,593.0,112.0,1.8,25.0,364.0,749.89,573.33
2017,10,11,16,15,550.5,104.0,1.65,24.5,313.0,686.67,530.68
2017,10,11,16,30,508.0,96.0,1.5,24.0,262.0,615.28,480.85
2017,10,11,16,45,454.5,84.0,1.35,24.0,212.0,539.58,425.04
2017,10,11,17,0,401.0,72.0,1.2,24.0,162.0,466.15,368.52
2017,10,11,17,15,312.0,57.0,1.1,23.0,115.0,363.04,287.42
2017,10,11,17,30,223.0,42.0,1.0,22.0,68.0,267.31,206.68
2017,10,11,17,45,111.5,21.0,0.95,21.5,34.0,137.98,60.79
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.0,15.5,1.1,17.5,25.0,12.2,0.0
2017,10,12,7,0,210.0,31.0,1.2,18.0,50.0,23.57,13.07
2017,10,12,7,15,313.0,45.0,1.2,18.5,95.5,34.29,23.9
2017,10,12,7,30,416.0,59.0,1.2,19.0,141.0,47.45,35.82
2017,10,12,7,45,486.0,67.5,1.3,20.0,192.5,53.74,41.42
2017,10,12,8,0,556.0,76.0,1.4,21.0,244.0,60.05,46.78
2017,10,12,8,15,600.5,83.0,1.2,21.5,295.5,64.88,50.79
2017,10,12,8,30,645.0,90.0,1.0,22.0,347.0,69.65,54.62
2017,10,12,8,45,679.0,94.0,0.8,23.0,397.0,98.14,59.43
2017,10,12,9,0,713.0,98.0,0.6,24.0,447.0,153.44,89.1
2017,10,12,9,15,735.0,101.5,0.8,24.5,492.0,210.38,130.91
2017,10,12,9,30,757.0,105.0,1.0,25.0,537.0,273.34,181.93
2017,10,12,9,45,774.5,108.0,1.2,26.0,577.0,332.4,231.05
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,392.8,280.75
2017,10,12,10,15,803.5,113.0,1.5,27.0,650.0,450.83,328.58
2017,10,12,10,30,815.0,115.0,1.6,27.0,683.0,508.91,375.19
2017,10,12,10,45,823.0,117.0,1.75,27.5,709.0,564.86,418.4
2017,10,12,11,0,831.0,119.0,1.9,28.0,735.0,619.95,459.7
2017,10,12,11,15,836.0,120.0,1.95,28.0,752.5,671.05,497.51
2017,10,12,11,30,841.0,121.0,2.0,28.0,770.0,720.47,533.26
2017,10,12,11,45,851.5,117.5,2.15,28.5,781.5,759.86,561.44
2017,10,12,12,0,862.0,114.0,2.3,29.0,793.0,804.42,590.78
2017,10,12,12,15,862.0,114.0,2.4,29.0,793.5,841.5,615.72
2017,10,12,12,30,862.0,114.0,2.5,29.0,794.0,875.67,638.78
2017,10,12,12,45,856.0,115.5,2.6,29.5,785.5,902.85,655.98
2017,10,12,13,0,850.0,117.0,2.7,30.0,777.0,926.56,671.0
2017,10,12,13,15,845.5,116.0,2.75,30.0,761.0,945.59,684.04
2017,10,12,13,30,841.0,115.0,2.8,30.0,745.0,961.04,694.95
2017,10,12,13,45,828.0,116.0,2.9,30.0,719.5,980.52,709.06
2017,10,12,14,0,815.0,117.0,3.0,30.0,694.0,982.55,712.03
2017,10,12,14,15,804.0,115.0,3.0,30.0,662.5,979.3,711.12
2017,10,12,14,30,793.0,113.0,3.0,30.0,631.0,972.27,707.97
2017,10,12,14,45,769.5,113.5,3.0,30.0,591.0,951.66,696.13
2017,10,12,15,0,746.0,114.0,3.0,30.0,551.0,934.8,686.94
2017,10,12,15,15,724.5,110.0,2.95,29.5,507.0,904.63,669.91
2017,10,12,15,30,703.0,106.0,2.9,29.0,463.0,871.61,650.91
2017,10,12,15,45,672.0,101.5,2.9,29.0,414.5,826.04,622.12
2017,10,12,16,0,641.0,97.0,2.9,29.0,366.0,778.56,591.52
2017,10,12,16,15,599.5,90.0,2.65,28.5,315.0,716.59,549.69
2017,10,12,16,30,558.0,83.0,2.4,28.0,264.0,654.1,506.25
2017,10,12,16,45,499.5,73.5,2.15,27.5,212.5,573.7,447.91
2017,10,12,17,0,441.0,64.0,1.9,27.0,161.0,494.96,388.17
2017,10,12,17,15,349.0,51.0,1.65,26.0,114.0,384.07,301.5
2017,10,12,17,30,257.0,38.0,1.4,25.0,67.0,287.33,219.4
2017,10,12,17,45,128.5,19.0,1.2,24.5,33.5,144.98,46.93
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.0,1.3,20.0,25.0,11.8,0.0
2017,10,13,7,0,229.0,30.0,1.4,21.0,50.0,22.91,12.11
2017,10,13,7,15,336.0,43.0,1.55,21.5,96.5,34.94,24.07
2017,10,13,7,30,443.0,56.0,1.7,22.0,143.0,45.31,33.48
2017,10,13,7,45,525.5,62.5,1.85,23.0,196.5,50.33,37.95
2017,10,13,8,0,608.0,69.0,2.0,24.0,250.0,55.53,42.32
2017,10,13,8,15,651.5,74.5,2.15,24.5,303.0,59.56,45.63
2017,10,13,8,30,695.0,80.0,2.3,25.0,356.0,63.59,48.82
2017,10,13,8,45,734.5,81.5,2.45,25.5,407.5,99.26,57.77
2017,10,13,9,0,774.0,83.0,2.6,26.0,459.0,156.13,88.36
2017,10,13,9,15,794.5,86.0,2.7,26.5,505.0,215.48,132.48
2017,10,13,9,30,815.0,89.0,2.8,27.0,551.0,276.96,183.11
2017,10,13,9,45,832.5,90.5,2.9,27.5,591.5,338.15,235.05
2017,10,13,10,0,850.0,92.0,3.0,28.0,632.0,401.73,288.41
2017,10,13,10,15,860.5,93.5,3.0,28.5,665.5,460.91,337.26
2017,10,13,10,30,871.0,95.0,3.0,29.0,699.0,519.82,384.34
2017,10,13,10,45,878.5,96.5,3.05,29.5,725.0,576.57,428.37
2017,10,13,11,0,886.0,98.0,3.1,30.0,751.0,632.24,470.16
2017,10,13,11,15,890.5,98.5,3.1,30.0,769.0,683.71,508.56
2017,10,13,11,30,895.0,99.0,3.1,30.0,787.0,733.28,544.67
2017,10,13,11,45,893.5,101.5,3.1,30.5,795.5,778.14,574.84
2017,10,13,12,0,892.0,104.0,3.1,31.0,804.0,820.23,601.53
2017,10,13,12,15,892.0,104.0,3.1,31.0,804.5,858.22,626.48
2017,10,13,12,30,892.0,104.0,3.1,31.0,805.0,893.2,649.36
2017,10,13,12,45,890.5,103.0,3.1,31.0,797.0,922.63,668.57
2017,10,13,13,0,889.0,102.0,3.1,31.0,789.0,948.63,685.62
2017,10,13,13,15,884.5,101.0,3.1,31.0,772.5,968.23,698.61
2017,10,13,13,30,880.0,100.0,3.1,31.0,756.0,984.08,709.37
2017,10,13,13,45,873.0,98.5,3.1,31.0,731.0,993.12,715.91
2017,10,13,14,0,866.0,97.0,3.1,31.0,706.0,998.29,720.21
2017,10,13,14,15,855.5,95.5,3.05,31.0,674.0,996.07,719.56
2017,10,13,14,30,845.0,94.0,3.0,31.0,642.0,990.04,716.71
2017,10,13,14,45,811.5,99.0,3.0,31.0,599.5,978.05,710.6
2017,10,13,15,0,778.0,104.0,3.0,31.0,557.0,949.11,693.59
2017,10,13,15,15,757.5,100.5,2.95,30.5,512.5,919.92,677.5
2017,10,13,15,30,737.0,97.0,2.9,30.0,468.0,894.34,663.69
2017,10,13,15,45,707.0,92.5,2.85,30.0,418.5,849.16,635.1
2017,10,13,16,0,677.0,88.0,2.8,30.0,369.0,802.01,604.8
2017,10,13,16,15,636.0,82.0,2.55,29.5,317.5,740.98,564.05
2017,10,13,16,30,595.0,76.0,2.3,29.0,266.0,679.39,521.65
2017,10,13,16,45,536.0,67.5,2.05,28.5,214.0,598.78,463.67
2017,10,13,17,0,477.0,59.0,1.8,28.0,162.0,519.89,404.23
2017,10,13,17,15,381.0,47.0,1.6,27.0,114.0,409.85,318.95
2017,10,13,17,30,285.0,35.0,1.4,26.0,66.0,306.75,231.81
2017,10,13,17,45,142.5,17.5,1.25,25.5,33.0,150.93,25.51
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,94.0,15.5,1.05,21.5,23.0,12.2,0.0
2017,10,14,7,0,188.0,31.0,1.1,22.0,46.0,23.46,12.2
2017,10,14,7,15,294.5,45.5,1.35,22.5,91.5,34.51,23.56
2017,10,14,7,30,401.0,60.0,1.6,23.0,137.0,45.59,33.55
2017,10,14,7,45,472.5,69.5,1.85,23.5,188.5,55.27,42.09
2017,10,14,8,0,544.0,79.0,2.1,24.0,240.0,62.27,48.1
2017,10,14,8,15,590.5,86.5,2.2,24.5,292.0,67.4,52.31
2017,10,14,8,30,637.0,94.0,2.3,25.0,344.0,72.46,56.36
2017,10,14,8,45,408.0,152.5,2.45,25.5,321.0,123.84,84.69
2017,10,14,9,0,179.0,211.0,2.6,26.0,298.0,167.76,121.54
2017,10,14,9,15,169.5,234.0,2.65,26.5,322.5,198.08,144.72
2017,10,14,9,30,160.0,257.0,2.7,27.0,347.0,227.7,168.17
2017,10,14,9,45,162.0,276.0,2.8,27.5,373.0,257.52,191.46
2017,10,14,10,0,164.0,295.0,2.9,28.0,399.0,287.89,214.97
2017,10,14,10,15,492.0,205.5,2.9,28.5,540.5,388.35,287.66
2017,10,14,10,30,820.0,116.0,2.9,29.0,682.0,515.92,381.94
2017,10,14,10,45,451.0,230.0,2.95,29.5,543.0,454.7,339.29
2017,10,14,11,0,82.0,344.0,3.0,30.0,404.0,329.46,245.53
2017,10,14,11,15,207.5,347.5,3.0,30.0,505.0,434.1,324.18
2017,10,14,11,30,333.0,351.0,3.0,30.0,606.0,554.17,411.63
2017,10,14,11,45,266.5,369.0,3.05,30.5,574.5,543.28,401.96
2017,10,14,12,0,200.0,387.0,3.1,31.0,543.0,511.01,377.63
2017,10,14,12,15,520.0,257.5,3.1,31.0,664.0,705.17,520.84
2017,10,14,12,30,840.0,128.0,3.1,31.0,785.0,884.31,644.85
2017,10,14,12,45,833.0,129.5,3.15,31.0,775.5,910.89,661.46
2017,10,14,13,0,826.0,131.0,3.2,31.0,766.0,933.89,676.98
2017,10,14,13,15,563.5,238.0,3.2,31.0,667.0,816.0,597.3
2017,10,14,13,30,301.0,345.0,3.2,31.0,568.0,665.07,489.26
2017,10,14,13,45,544.0,238.0,3.25,31.0,624.5,828.4,609.18
2017,10,14,14,0,787.0,131.0,3.3,31.0,681.0,971.48,705.9
2017,10,14,14,15,473.5,218.0,3.3,31.0,544.5,755.76,559.54
2017,10,14,14,30,160.0,305.0,3.3,31.0,408.0,490.14,367.0
2017,10,14,14,45,434.5,216.0,3.3,31.0,472.5,723.58,542.21
2017,10,14,15,0,709.0,127.0,3.3,31.0,537.0,914.46,675.01
2017,10,14,15,15,686.0,122.5,3.25,30.5,493.0,882.38,654.91
2017,10,14,15,30,663.0,118.0,3.2,30.0,449.0,847.54,634.46
2017,10,14,15,45,626.0,113.5,3.15,30.0,400.0,796.43,601.25
2017,10,14,16,0,589.0,109.0,3.1,30.0,351.0,743.58,566.28
2017,10,14,16,15,544.0,101.0,2.85,29.5,300.5,677.96,521.48
2017,10,14,16,30,499.0,93.0,2.6,29.0,250.0,604.76,469.77
2017,10,14,16,45,430.5,82.0,2.35,28.5,199.0,517.62,405.68
2017,10,14,17,0,362.0,71.0,2.1,28.0,148.0,434.04,341.45
2017,10,14,17,15,268.0,55.0,1.9,27.5,102.5,327.31,255.64
2017,10,14,17,30,174.0,39.0,1.7,27.0,57.0,228.74,170.66
2017,10,14,17,45,87.0,19.5,1.5,26.5,28.5,114.66,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,47.0,15.5,3.85,22.0,19.5,12.2,0.0
2017,10,15,7,0,94.0,31.0,4.5,22.0,39.0,23.09,11.56
2017,10,15,7,15,186.5,50.5,5.05,21.5,81.0,37.36,25.98
2017,10,15,7,30,279.0,70.0,5.6,21.0,123.0,51.46,38.85
2017,10,15,7,45,369.0,80.5,6.15,21.0,174.0,59.29,46.01
2017,10,15,8,0,459.0,91.0,6.7,21.0,225.0,67.17,52.97
2017,10,15,8,15,229.5,86.0,6.75,20.5,153.0,62.83,49.25
2017,10,15,8,30,0.0,81.0,6.8,20.0,81.0,61.76,48.3
2017,10,15,8,45,0.0,94.5,6.9,20.0,94.5,71.77,54.18
2017,10,15,9,0,0.0,108.0,7.0,20.0,108.0,81.94,62.38
2017,10,15,9,15,0.0,125.0,6.9,20.0,125.0,94.75,72.69
2017,10,15,9,30,0.0,142.0,6.8,20.0,142.0,107.76,83.08
2017,10,15,9,45,1.0,157.0,6.75,20.5,158.0,119.81,92.43
2017,10,15,10,0,2.0,172.0,6.7,21.0,174.0,132.16,101.96
2017,10,15,10,15,10.0,209.5,6.6,21.0,217.0,164.95,127.98
2017,10,15,10,30,18.0,247.0,6.5,21.0,260.0,199.41,155.21
2017,10,15,10,45,25.0,271.5,6.45,21.5,290.0,224.89,174.91
2017,10,15,11,0,32.0,296.0,6.4,22.0,320.0,259.87,201.92
2017,10,15,11,15,100.5,336.0,6.35,22.5,412.0,344.07,267.81
2017,10,15,11,30,169.0,376.0,6.3,23.0,504.0,448.94,348.36
2017,10,15,11,45,199.5,378.5,6.3,23.5,531.5,488.59,378.27
2017,10,15,12,0,230.0,381.0,6.3,24.0,559.0,530.35,409.69
2017,10,15,12,15,240.5,379.5,6.2,24.0,566.0,553.39,427.23
2017,10,15,12,30,251.0,378.0,6.1,24.0,573.0,594.76,458.03
2017,10,15,12,45,338.5,348.0,6.05,24.0,608.5,660.1,508.83
2017,10,15,13,0,426.0,318.0,6.0,24.0,644.0,746.85,574.26
2017,10,15,13,15,642.5,212.0,5.95,24.0,691.5,874.95,672.49
2017,10,15,13,30,859.0,106.0,5.9,24.0,739.0,971.84,741.02
2017,10,15,13,45,850.5,105.0,5.9,24.0,714.0,979.57,746.8
2017,10,15,14,0,842.0,104.0,5.9,24.0,689.0,983.51,750.61
2017,10,15,14,15,575.0,193.5,5.85,24.0,584.5,842.81,651.66
2017,10,15,14,30,308.0,283.0,5.8,24.0,480.0,641.79,499.66
2017,10,15,14,45,339.0,257.0,5.8,24.0,461.5,648.75,508.1
2017,10,15,15,0,370.0,231.0,5.8,24.0,443.0,653.24,514.08
2017,10,15,15,15,337.5,216.5,5.7,23.5,398.0,604.91,479.49
2017,10,15,15,30,305.0,202.0,5.6,23.0,353.0,555.69,443.85
2017,10,15,15,45,495.5,143.0,5.6,23.0,358.0,693.46,554.67
2017,10,15,16,0,686.0,84.0,5.6,23.0,363.0,806.13,640.07
2017,10,15,16,15,645.5,78.0,5.35,22.5,311.5,745.32,595.98
2017,10,15,16,30,605.0,72.0,5.1,22.0,260.0,683.95,550.95
2017,10,15,16,45,550.0,63.0,4.95,22.0,208.5,605.91,490.53
2017,10,15,17,0,495.0,54.0,4.8,22.0,157.0,529.48,428.65
2017,10,15,17,15,394.5,43.0,4.55,21.5,109.0,416.54,335.25
2017,10,15,17,30,294.0,32.0,4.3,21.0,61.0,311.1,238.84
2017,10,15,17,45,147.0,16.0,4.05,20.5,30.5,153.37,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,183.5,12.0,4.3,10.5,26.5,9.44,0.0
2017,10,16,7,0,367.0,24.0,4.4,11.0,53.0,20.04,9.58
2017,10,16,7,15,486.0,33.5,4.55,11.5,104.5,30.57,21.17
2017,10,16,7,30,605.0,43.0,4.7,12.0,156.0,39.46,29.63
2017,10,16,7,45,674.5,48.5,4.85,13.0,213.0,44.65,34.45
2017,10,16,8,0,744.0,54.0,5.0,14.0,270.0,49.94,39.14
2017,10,16,8,15,785.5,58.5,5.1,14.5,326.5,54.13,42.75
2017,10,16,8,30,827.0,63.0,5.2,15.0,383.0,58.3,46.25
2017,10,16,8,45,857.0,65.5,5.35,16.0,437.0,105.75,59.91
2017,10,16,9,0,887.0,68.0,5.5,17.0,491.0,169.44,97.57
2017,10,16,9,15,907.0,70.5,5.4,17.5,540.0,234.56,149.08
2017,10,16,9,30,927.0,73.0,5.3,18.0,589.0,301.5,207.31
2017,10,16,9,45,942.0,74.5,5.2,18.5,632.0,367.62,266.45
2017,10,16,10,0,957.0,76.0,5.1,19.0,675.0,434.37,325.48
2017,10,16,10,15,967.5,77.5,5.0,19.5,711.0,499.52,381.77
2017,10,16,10,30,978.0,79.0,4.9,20.0,747.0,564.22,435.78
2017,10,16,10,45,985.5,80.5,4.85,20.5,775.0,626.55,486.18
2017,10,16,11,0,993.0,82.0,4.8,21.0,803.0,687.54,533.8
2017,10,16,11,15,997.5,82.5,4.7,21.0,822.0,744.01,577.43
2017,10,16,11,30,1002.0,83.0,4.6,21.0,841.0,798.3,618.21
2017,10,16,11,45,1004.0,83.5,4.55,21.5,851.0,848.28,651.9
2017,10,16,12,0,1006.0,84.0,4.5,22.0,861.0,895.4,682.74
2017,10,16,12,15,1006.5,84.0,4.45,22.0,862.0,937.68,711.24
2017,10,16,12,30,1007.0,84.0,4.4,22.0,863.0,976.57,737.44
2017,10,16,12,45,1004.5,84.0,4.35,22.5,854.0,1009.21,757.84
2017,10,16,13,0,1002.0,84.0,4.3,23.0,845.0,1037.97,775.59
2017,10,16,13,15,998.0,83.0,4.2,23.0,827.5,1060.2,790.17
2017,10,16,13,30,994.0,82.0,4.1,23.0,810.0,1078.28,802.12
2017,10,16,13,45,987.0,81.5,4.1,23.5,783.5,1089.75,808.98
2017,10,16,14,0,980.0,81.0,4.1,24.0,757.0,1096.95,813.25
2017,10,16,14,15,970.5,79.5,4.05,24.0,722.5,1096.14,813.7
2017,10,16,14,30,961.0,78.0,4.0,24.0,688.0,1091.08,811.62
2017,10,16,14,45,947.5,76.0,3.95,24.0,646.5,1077.16,803.9
2017,10,16,15,0,934.0,74.0,3.9,24.0,605.0,1059.24,793.74
2017,10,16,15,15,915.5,71.5,3.8,24.0,557.0,1031.83,776.97
2017,10,16,15,30,897.0,69.0,3.7,24.0,509.0,1000.96,757.91
2017,10,16,15,45,871.0,66.0,3.65,24.0,456.0,958.91,731.39
2017,10,16,16,0,845.0,63.0,3.6,24.0,403.0,925.3,710.33
2017,10,16,16,15,807.0,59.0,3.15,23.0,347.0,865.28,670.17
2017,10,16,16,30,769.0,55.0,2.7,22.0,291.0,804.0,627.64
2017,10,16,16,45,709.0,49.5,2.3,21.0,233.5,720.63,567.1
2017,10,16,17,0,649.0,44.0,1.9,20.0,176.0,638.4,503.93
2017,10,16,17,15,541.5,35.5,1.8,19.0,122.5,516.48,408.05
2017,10,16,17,30,434.0,27.0,1.7,18.0,69.0,401.28,302.53
2017,10,16,17,45,217.0,13.5,1.6,17.0,34.5,198.41,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.5,12.0,1.5,9.5,25.0,9.44,0.0
2017,10,17,7,0,341.0,24.0,1.6,10.0,50.0,19.98,9.21
2017,10,17,7,15,461.5,34.0,1.75,10.5,100.5,28.42,19.37
2017,10,17,7,30,582.0,44.0,1.9,11.0,151.0,40.15,30.39
2017,10,17,7,45,649.0,50.5,2.05,12.0,207.0,46.05,35.88
2017,10,17,8,0,716.0,57.0,2.2,13.0,263.0,52.01,41.17
2017,10,17,8,15,758.5,61.5,2.15,14.0,318.5,56.07,44.58
2017,10,17,8,30,801.0,66.0,2.1,15.0,374.0,60.12,47.88
2017,10,17,8,45,830.0,69.5,2.1,16.0,427.0,103.73,58.1
2017,10,17,9,0,859.0,73.0,2.1,17.0,480.0,166.96,96.16
2017,10,17,9,15,879.0,76.0,2.05,17.5,528.0,235.37,150.01
2017,10,17,9,30,899.0,79.0,2.0,18.0,576.0,301.05,206.16
2017,10,17,9,45,913.5,80.5,1.95,19.0,618.0,365.36,261.91
2017,10,17,10,0,928.0,82.0,1.9,20.0,660.0,430.26,317.03
2017,10,17,10,15,938.5,84.0,1.8,20.5,695.0,494.17,370.04
2017,10,17,10,30,949.0,86.0,1.7,21.0,730.0,557.69,420.6
2017,10,17,10,45,956.5,86.5,1.6,21.5,757.0,617.55,466.36
2017,10,17,11,0,964.0,87.0,1.5,22.0,784.0,676.1,509.18
2017,10,17,11,15,968.5,88.0,1.4,22.0,802.5,731.57,549.05
2017,10,17,11,30,973.0,89.0,1.3,22.0,821.0,784.96,586.0
2017,10,17,11,45,976.0,89.0,1.25,22.5,831.0,833.91,616.53
2017,10,17,12,0,979.0,89.0,1.2,23.0,841.0,880.15,644.18
2017,10,17,12,15,979.0,89.0,1.15,23.0,841.5,920.97,669.13
2017,10,17,12,30,979.0,89.0,1.1,23.0,842.0,958.46,691.72
2017,10,17,12,45,978.0,88.5,1.05,23.5,834.0,991.03,709.66
2017,10,17,13,0,977.0,88.0,1.0,24.0,826.0,1019.9,725.16
2017,10,17,13,15,972.5,87.0,1.0,24.0,808.5,1041.05,738.3
2017,10,17,13,30,968.0,86.0,1.0,24.0,791.0,1058.12,749.18
2017,10,17,13,45,962.0,84.5,1.0,24.5,765.5,1069.0,755.03
2017,10,17,14,0,956.0,83.0,1.0,25.0,740.0,1075.7,758.59
2017,10,17,14,15,946.5,81.5,1.0,25.0,706.0,1074.67,759.19
2017,10,17,14,30,937.0,80.0,1.0,25.0,672.0,1069.5,757.59
2017,10,17,14,45,924.5,78.0,1.05,25.0,631.5,1056.6,752.55
2017,10,17,15,0,912.0,76.0,1.1,25.0,591.0,1039.81,745.28
2017,10,17,15,15,893.5,73.5,1.15,25.0,543.5,1012.59,731.55
2017,10,17,15,30,875.0,71.0,1.2,25.0,496.0,982.04,715.65
2017,10,17,15,45,850.0,67.5,1.25,25.0,444.0,952.15,699.89
2017,10,17,16,0,825.0,64.0,1.3,25.0,392.0,907.74,674.1
2017,10,17,16,15,786.5,60.0,1.2,24.0,337.0,847.7,637.44
2017,10,17,16,30,748.0,56.0,1.1,23.0,282.0,786.47,598.34
2017,10,17,16,45,688.0,50.0,1.0,22.5,225.5,703.04,540.19
2017,10,17,17,0,628.0,44.0,0.9,22.0,169.0,620.82,479.38
2017,10,17,17,15,520.0,35.5,0.95,21.0,116.5,499.2,386.98
2017,10,17,17,30,412.0,27.0,1.0,20.0,64.0,384.1,281.6
2017,10,17,17,45,206.0,13.5,1.1,19.0,32.0,157.39,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,25.0,9.05,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,50.0,19.21,8.14
2017,10,18,7,15,479.5,33.0,1.05,12.0,101.0,30.12,20.7
2017,10,18,7,30,600.0,43.0,1.2,13.0,152.0,39.44,29.5
2017,10,18,7,45,665.5,49.5,1.35,14.0,208.0,45.39,35.0
2017,10,18,8,0,731.0,56.0,1.5,15.0,264.0,51.39,40.29
2017,10,18,8,15,772.5,60.5,1.65,16.0,320.0,55.49,43.72
2017,10,18,8,30,814.0,65.0,1.8,17.0,376.0,59.58,47.02
2017,10,18,8,45,841.5,68.5,1.95,18.0,429.0,105.66,58.18
2017,10,18,9,0,869.0,72.0,2.1,19.0,482.0,173.95,100.55
2017,10,18,9,15,889.0,75.0,2.25,19.5,530.0,238.38,151.09
2017,10,18,9,30,909.0,78.0,2.4,20.0,578.0,304.66,207.7
2017,10,18,9,45,923.0,80.0,2.6,21.0,620.0,369.78,264.27
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,435.44,320.42
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.5,499.19,373.85
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,562.45,425.05
2017,10,18,10,45,963.0,86.5,2.8,23.5,758.0,622.74,472.22
2017,10,18,11,0,969.0,88.0,2.8,24.0,785.0,681.58,516.63
2017,10,18,11,15,973.5,88.5,2.8,24.5,803.5,736.78,556.99
2017,10,18,11,30,978.0,89.0,2.8,25.0,822.0,789.87,594.61
2017,10,18,11,45,976.0,91.5,2.8,25.5,830.5,837.64,625.81
2017,10,18,12,0,974.0,94.0,2.8,26.0,839.0,882.35,654.13
2017,10,18,12,15,973.5,94.0,2.75,26.0,839.0,922.58,680.1
2017,10,18,12,30,973.0,94.0,2.7,26.0,839.0,959.46,703.72
2017,10,18,12,45,971.0,94.0,2.7,26.5,830.5,991.49,723.1
2017,10,18,13,0,969.0,94.0,2.7,27.0,822.0,1019.81,740.05
2017,10,18,13,15,964.5,93.0,2.7,27.0,804.5,1040.83,753.84
2017,10,18,13,30,960.0,92.0,2.7,27.0,787.0,1057.8,765.25
2017,10,18,13,45,952.0,91.0,2.7,27.0,760.5,1067.21,772.03
2017,10,18,14,0,944.0,90.0,2.7,27.0,734.0,1072.44,776.43
2017,10,18,14,15,934.0,88.5,2.7,27.0,700.0,1070.91,776.76
2017,10,18,14,30,924.0,87.0,2.7,27.0,666.0,1065.29,774.75
2017,10,18,14,45,897.0,89.5,2.75,27.0,622.5,1043.25,762.89
2017,10,18,15,0,870.0,92.0,2.8,27.0,579.0,1030.56,757.3
2017,10,18,15,15,672.5,126.5,2.75,26.5,484.5,875.2,657.0
2017,10,18,15,30,475.0,161.0,2.7,26.0,390.0,701.64,539.63
2017,10,18,15,45,620.5,119.5,2.65,26.0,385.0,799.01,611.67
2017,10,18,16,0,766.0,78.0,2.6,26.0,380.0,869.28,661.09
2017,10,18,16,15,723.0,72.5,2.25,25.0,324.5,811.43,621.74
2017,10,18,16,30,680.0,67.0,1.9,24.0,269.0,746.31,576.73
2017,10,18,16,45,611.0,59.5,1.6,23.0,213.5,655.61,511.33
2017,10,18,17,0,542.0,52.0,1.3,22.0,158.0,567.17,444.02
2017,10,18,17,15,428.0,40.5,1.3,21.0,107.5,441.08,345.59
2017,10,18,17,30,314.0,29.0,1.3,20.0,57.0,324.01,235.5
2017,10,18,17,45,157.0,14.5,1.3,19.5,28.5,123.29,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,69.5,14.5,0.75,14.5,19.0,11.41,0.0
2017,10,19,7,0,139.0,29.0,0.8,15.0,38.0,21.82,9.14
2017,10,19,7,15,256.5,45.0,0.9,15.5,83.0,33.89,23.55
2017,10,19,7,30,374.0,61.0,1.0,16.0,128.0,46.01,34.84
2017,10,19,7,45,448.5,72.5,1.15,17.0,179.5,54.7,42.71
2017,10,19,8,0,523.0,84.0,1.3,18.0,231.0,66.21,52.76
2017,10,19,8,15,464.0,106.0,1.45,18.5,256.0,76.85,61.89
2017,10,19,8,30,405.0,128.0,1.6,19.0,281.0,89.44,72.51
2017,10,19,8,45,551.5,119.0,1.75,20.0,358.5,120.48,77.73
2017,10,19,9,0,698.0,110.0,1.9,21.0,436.0,173.31,106.29
2017,10,19,9,15,488.0,173.0,2.05,21.5,412.0,224.27,155.29
2017,10,19,9,30,278.0,236.0,2.2,22.0,388.0,249.03,184.31
2017,10,19,9,45,276.0,258.0,2.35,23.0,418.5,287.88,215.65
2017,10,19,10,0,274.0,280.0,2.5,24.0,449.0,326.91,246.52
2017,10,19,10,15,185.0,297.0,2.55,24.5,414.0,318.42,241.97
2017,10,19,10,30,96.0,314.0,2.6,25.0,379.0,297.17,226.38
2017,10,19,10,45,158.5,329.5,2.65,25.5,441.0,362.17,275.42
2017,10,19,11,0,221.0,345.0,2.7,26.0,503.0,427.86,324.25
2017,10,19,11,15,329.0,324.5,2.75,26.0,566.5,510.51,386.33
2017,10,19,11,30,437.0,304.0,2.8,26.0,630.0,604.17,455.41
2017,10,19,11,45,664.0,208.5,2.9,26.5,710.0,725.04,544.29
2017,10,19,12,0,891.0,113.0,3.0,27.0,790.0,835.6,622.4
2017,10,19,12,15,726.0,190.0,3.1,27.0,742.0,826.79,615.34
2017,10,19,12,30,561.0,267.0,3.2,27.0,694.0,780.79,581.52
2017,10,19,12,45,726.5,187.0,3.3,27.5,734.5,885.09,656.1
2017,10,19,13,0,892.0,107.0,3.4,28.0,775.0,962.38,706.45
2017,10,19,13,15,745.0,169.0,3.45,28.0,718.5,933.06,687.25
2017,10,19,13,30,598.0,231.0,3.5,28.0,662.0,863.82,640.89
2017,10,19,13,45,591.5,222.5,3.55,28.0,636.5,863.08,642.28
2017,10,19,14,0,585.0,214.0,3.6,28.0,611.0,859.19,641.14
2017,10,19,14,15,495.5,232.0,3.6,28.0,557.0,796.74,597.54
2017,10,19,14,30,406.0,250.0,3.6,28.0,503.0,706.91,534.9
2017,10,19,14,45,509.0,201.0,3.65,28.0,497.0,785.96,595.06
2017,10,19,15,0,612.0,152.0,3.7,28.0,491.0,846.34,639.41
2017,10,19,15,15,630.0,132.0,3.65,27.5,456.5,838.9,636.64
2017,10,19,15,30,648.0,112.0,3.6,27.0,422.0,827.11,631.38
2017,10,19,15,45,605.5,110.5,3.6,27.0,375.0,774.24,596.05
2017,10,19,16,0,563.0,109.0,3.6,27.0,328.0,719.56,558.89
2017,10,19,16,15,531.0,96.5,3.2,26.5,279.0,661.56,517.83
2017,10,19,16,30,499.0,84.0,2.8,26.0,230.0,602.79,474.81
2017,10,19,16,45,439.0,72.0,2.45,25.5,181.0,513.64,407.24
2017,10,19,17,0,379.0,60.0,2.1,25.0,132.0,435.4,345.13
2017,10,19,17,15,283.5,45.0,1.95,24.0,89.0,328.05,257.83
2017,10,19,17,30,188.0,30.0,1.8,23.0,46.0,228.64,160.8
2017,10,19,17,45,94.0,15.0,1.65,22.5,23.0,78.81,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.5,13.0,1.8,17.5,18.0,10.23,0.0
2017,10,20,7,0,149.0,26.0,2.0,18.0,36.0,19.67,6.83
2017,10,20,7,15,265.5,40.5,2.05,18.5,79.0,30.75,20.47
2017,10,20,7,30,382.0,55.0,2.1,19.0,122.0,44.41,32.95
2017,10,20,7,45,479.0,60.5,2.2,19.5,174.5,48.61,36.94
2017,10,20,8,0,576.0,66.0,2.3,20.0,227.0,53.14,40.96
2017,10,20,8,15,623.0,72.0,2.35,20.5,278.5,57.59,44.73
2017,10,20,8,30,670.0,78.0,2.4,21.0,330.0,62.02,48.37
2017,10,20,8,45,335.0,95.5,2.5,22.0,221.5,88.83,57.55
2017,10,20,9,0,0.0,113.0,2.6,23.0,113.0,85.44,64.46
2017,10,20,9,15,0.0,122.0,2.6,23.5,122.0,92.58,69.89
2017,10,20,9,30,0.0,131.0,2.6,24.0,131.0,99.75,75.27
2017,10,20,9,45,4.0,163.5,2.65,24.5,166.0,125.73,95.47
2017,10,20,10,0,8.0,196.0,2.7,25.0,201.0,152.72,116.23
2017,10,20,10,15,10.0,209.0,2.7,25.0,215.5,165.04,125.62
2017,10,20,10,30,12.0,222.0,2.7,25.0,230.0,177.75,135.33
2017,10,20,10,45,13.0,230.0,2.7,25.5,239.0,186.35,141.56
2017,10,20,11,0,14.0,238.0,2.7,26.0,248.0,195.11,147.9
2017,10,20,11,15,90.5,301.5,2.75,26.0,369.0,310.59,236.9
