Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,11,30,167.0,365.0,2.8,26.0,490.0,442.27,335.31
2017,10,20,11,45,184.5,369.0,2.85,26.5,508.0,473.2,357.26
2017,10,20,12,0,202.0,373.0,2.9,27.0,526.0,505.22,380.26
2017,10,20,12,15,214.0,372.0,2.95,27.0,534.5,528.69,397.68
2017,10,20,12,30,226.0,371.0,3.0,27.0,543.0,552.25,415.2
2017,10,20,12,45,293.0,352.0,3.1,27.0,572.0,627.75,470.93
2017,10,20,13,0,360.0,333.0,3.2,27.0,601.0,686.37,514.31
2017,10,20,13,15,385.0,318.0,3.25,27.0,598.5,710.03,532.11
2017,10,20,13,30,410.0,303.0,3.3,27.0,596.0,732.57,549.41
2017,10,20,13,45,377.0,299.5,3.35,27.5,562.0,708.44,531.79
2017,10,20,14,0,344.0,296.0,3.4,28.0,528.0,681.71,512.59
2017,10,20,14,15,580.0,196.5,3.4,28.0,564.5,844.17,632.92
2017,10,20,14,30,816.0,97.0,3.4,28.0,601.0,980.98,725.28
2017,10,20,14,45,659.0,142.0,3.45,28.0,532.0,884.06,661.02
2017,10,20,15,0,502.0,187.0,3.5,28.0,463.0,764.5,580.21
2017,10,20,15,15,357.0,195.5,3.45,27.5,384.0,602.1,464.98
2017,10,20,15,30,212.0,204.0,3.4,27.0,305.0,446.06,348.83
2017,10,20,15,45,197.5,183.0,3.35,27.0,269.0,408.2,321.68
2017,10,20,16,0,183.0,162.0,3.3,27.0,233.0,369.9,293.21
2017,10,20,16,15,166.5,140.0,2.9,26.5,197.0,328.06,261.49
2017,10,20,16,30,150.0,118.0,2.5,26.0,161.0,286.21,228.94
2017,10,20,16,45,120.5,95.5,2.2,25.5,125.5,232.27,185.51
2017,10,20,17,0,91.0,73.0,1.9,25.0,90.0,179.28,141.61
2017,10,20,17,15,52.5,50.0,1.75,24.5,59.0,118.61,90.3
2017,10,20,17,30,14.0,27.0,1.6,24.0,28.0,42.76,24.62
2017,10,20,17,45,7.0,13.5,1.5,23.5,14.0,15.61,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,83.5,12.0,2.7,20.5,17.5,9.44,0.0
2017,10,21,7,0,167.0,24.0,2.9,21.0,35.0,18.27,5.03
2017,10,21,7,15,286.5,37.5,3.1,21.5,78.0,30.49,19.88
2017,10,21,7,30,406.0,51.0,3.3,22.0,121.0,41.38,29.88
2017,10,21,7,45,486.0,58.5,3.55,22.5,171.5,47.16,35.19
2017,10,21,8,0,566.0,66.0,3.8,23.0,222.0,53.06,40.36
2017,10,21,8,15,614.0,72.0,4.0,23.5,273.5,57.5,44.09
2017,10,21,8,30,662.0,78.0,4.2,24.0,325.0,61.93,47.7
2017,10,21,8,45,470.5,133.5,4.45,24.5,321.5,124.52,81.51
2017,10,21,9,0,279.0,189.0,4.7,25.0,318.0,171.38,121.04
2017,10,21,9,15,173.5,211.0,4.8,25.5,294.0,188.49,138.56
2017,10,21,9,30,68.0,233.0,4.9,26.0,270.0,190.52,144.22
2017,10,21,9,45,190.5,249.0,5.0,26.5,363.0,252.7,189.6
2017,10,21,10,0,313.0,265.0,5.1,27.0,456.0,332.75,249.89
2017,10,21,10,15,249.0,291.5,5.1,27.5,448.5,349.76,264.55
2017,10,21,10,30,185.0,318.0,5.1,28.0,441.0,352.87,267.56
2017,10,21,10,45,124.0,319.0,5.2,28.5,403.0,335.82,254.64
2017,10,21,11,0,63.0,320.0,5.3,29.0,365.0,301.78,228.21
2017,10,21,11,15,94.0,340.0,5.3,29.0,409.0,346.97,262.72
2017,10,21,11,30,125.0,360.0,5.3,29.0,453.0,408.67,309.1
2017,10,21,11,45,152.0,366.5,5.3,29.5,480.0,447.08,337.36
2017,10,21,12,0,179.0,373.0,5.3,30.0,507.0,487.65,367.01
2017,10,21,12,15,168.0,373.0,5.2,30.0,499.5,491.84,369.79
2017,10,21,12,30,157.0,373.0,5.1,30.0,492.0,494.61,371.6
2017,10,21,12,45,505.0,242.0,5.1,30.0,617.0,731.51,550.7
2017,10,21,13,0,853.0,111.0,5.1,30.0,742.0,931.48,691.58
2017,10,21,13,15,582.5,219.0,5.05,30.0,645.5,828.34,618.71
2017,10,21,13,30,312.0,327.0,5.0,30.0,549.0,663.03,497.07
2017,10,21,13,45,566.5,218.0,4.95,30.0,603.5,834.48,625.67
2017,10,21,14,0,821.0,109.0,4.9,30.0,658.0,985.17,729.0
2017,10,21,14,15,809.0,107.0,4.85,30.0,626.0,980.26,725.62
2017,10,21,14,30,797.0,105.0,4.8,30.0,594.0,971.59,720.93
2017,10,21,14,45,538.0,171.0,4.75,30.0,492.0,781.79,591.71
2017,10,21,15,0,279.0,237.0,4.7,30.0,390.0,572.42,437.94
2017,10,21,15,15,243.5,220.0,4.65,30.0,345.0,518.94,400.04
2017,10,21,15,30,208.0,203.0,4.6,30.0,300.0,441.65,343.42
2017,10,21,15,45,201.0,180.5,4.55,30.0,266.0,409.14,320.23
2017,10,21,16,0,194.0,158.0,4.5,30.0,232.0,375.76,295.81
2017,10,21,16,15,368.5,115.5,4.1,29.5,230.0,526.5,415.31
2017,10,21,16,30,543.0,73.0,3.7,29.0,228.0,630.39,493.05
2017,10,21,16,45,467.0,64.5,3.35,28.5,178.0,536.25,421.3
2017,10,21,17,0,391.0,56.0,3.0,28.0,128.0,444.82,349.36
2017,10,21,17,15,278.5,42.0,2.7,27.0,84.0,320.78,248.99
2017,10,21,17,30,166.0,28.0,2.4,26.0,40.0,205.46,132.92
2017,10,21,17,45,83.0,14.0,2.15,25.5,20.0,70.21,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,9.5,11.0,3.25,19.0,12.0,8.65,0.0
2017,10,22,7,0,19.0,22.0,3.7,19.0,24.0,16.67,3.31
2017,10,22,7,15,84.0,45.0,4.1,18.5,59.0,32.99,22.19
2017,10,22,7,30,149.0,68.0,4.5,18.0,94.0,48.95,36.94
2017,10,22,7,45,208.5,87.5,4.95,18.0,137.0,62.54,49.31
2017,10,22,8,0,268.0,107.0,5.4,18.0,180.0,75.92,61.25
2017,10,22,8,15,323.0,117.5,5.45,18.0,224.0,83.64,68.01
2017,10,22,8,30,378.0,128.0,5.5,18.0,268.0,89.17,72.71
2017,10,22,8,45,207.5,154.5,5.6,18.0,233.0,121.27,89.16
2017,10,22,9,0,37.0,181.0,5.7,18.0,198.0,135.1,105.3
2017,10,22,9,15,38.0,200.5,5.7,18.5,220.0,154.39,120.57
2017,10,22,9,30,39.0,220.0,5.7,19.0,242.0,174.21,136.29
2017,10,22,9,45,87.5,250.5,5.7,20.0,303.0,217.99,169.69
2017,10,22,10,0,136.0,281.0,5.7,21.0,364.0,272.66,211.91
2017,10,22,10,15,476.0,202.5,5.7,21.5,513.5,389.07,300.86
2017,10,22,10,30,816.0,124.0,5.7,22.0,663.0,533.32,413.01
2017,10,22,10,45,835.5,121.0,5.7,22.5,691.5,590.99,459.28
2017,10,22,11,0,855.0,118.0,5.7,23.0,720.0,648.75,504.6
2017,10,22,11,15,861.5,119.0,5.65,23.0,738.0,701.42,545.72
2017,10,22,11,30,868.0,120.0,5.6,23.0,756.0,752.46,584.7
2017,10,22,11,45,894.0,109.0,5.6,23.5,771.0,796.73,616.78
2017,10,22,12,0,920.0,98.0,5.6,24.0,786.0,847.17,651.28
2017,10,22,12,15,921.0,98.0,5.6,24.5,787.0,886.31,677.37
2017,10,22,12,30,922.0,98.0,5.6,25.0,788.0,922.41,701.19
2017,10,22,12,45,923.0,96.0,5.6,25.5,781.0,953.18,721.21
2017,10,22,13,0,924.0,94.0,5.6,26.0,774.0,980.53,738.85
2017,10,22,13,15,921.0,93.5,5.55,26.0,758.0,1002.15,753.78
2017,10,22,13,30,918.0,93.0,5.5,26.0,742.0,1020.01,766.28
2017,10,22,13,45,916.5,90.0,5.5,26.0,718.5,1032.66,775.77
2017,10,22,14,0,915.0,87.0,5.5,26.0,695.0,1041.39,782.82
2017,10,22,14,15,906.5,85.0,5.4,26.0,663.0,1040.25,782.63
2017,10,22,14,30,898.0,83.0,5.3,26.0,631.0,1035.17,779.99
2017,10,22,14,45,890.5,79.0,5.2,26.0,593.0,1024.71,773.9
2017,10,22,15,0,883.0,75.0,5.1,26.0,555.0,1010.41,765.38
2017,10,22,15,15,865.0,72.5,4.85,25.5,509.5,983.8,748.82
2017,10,22,15,30,847.0,70.0,4.6,25.0,464.0,965.85,738.26
2017,10,22,15,45,825.5,66.0,4.4,25.0,414.5,927.16,712.38
2017,10,22,16,0,804.0,62.0,4.2,25.0,365.0,885.83,684.52
2017,10,22,16,15,763.5,57.5,3.7,24.0,311.0,823.69,642.08
2017,10,22,16,30,723.0,53.0,3.2,23.0,257.0,760.6,597.16
2017,10,22,16,45,662.0,46.5,2.7,22.0,202.5,676.47,534.12
2017,10,22,17,0,601.0,40.0,2.2,21.0,148.0,593.83,468.4
2017,10,22,17,15,480.5,31.0,2.05,20.0,98.0,463.07,362.35
2017,10,22,17,30,360.0,22.0,1.9,19.0,48.0,334.24,211.22
2017,10,22,17,45,180.0,11.0,1.8,18.0,24.0,137.09,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.5,9.5,0.7,11.5,19.5,7.47,0.0
2017,10,23,7,0,331.0,19.0,0.7,12.0,39.0,17.26,2.82
2017,10,23,7,15,458.5,28.5,0.85,12.5,87.0,26.07,16.84
2017,10,23,7,30,586.0,38.0,1.0,13.0,135.0,35.05,25.48
2017,10,23,7,45,654.0,44.0,1.2,14.0,189.5,40.7,30.76
2017,10,23,8,0,722.0,50.0,1.4,15.0,244.0,46.43,35.87
2017,10,23,8,15,764.0,54.0,1.5,16.0,298.5,50.28,39.14
2017,10,23,8,30,806.0,58.0,1.6,17.0,353.0,54.14,42.29
2017,10,23,8,45,833.5,61.0,1.75,18.0,404.0,113.18,61.72
2017,10,23,9,0,861.0,64.0,1.9,19.0,455.0,175.27,101.56
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.0,238.36,152.24
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,303.2,208.22
2017,10,23,9,45,912.5,71.0,2.5,21.0,589.5,366.82,263.76
2017,10,23,10,0,925.0,73.0,2.7,22.0,630.0,430.82,318.6
2017,10,23,10,15,934.5,74.5,2.75,22.5,663.5,493.14,370.96
2017,10,23,10,30,944.0,76.0,2.8,23.0,697.0,554.93,421.14
2017,10,23,10,45,949.5,78.0,2.85,23.5,722.5,614.16,467.69
2017,10,23,11,0,955.0,80.0,2.9,24.0,748.0,671.94,511.58
2017,10,23,11,15,959.0,80.5,2.85,24.5,765.5,725.55,550.7
2017,10,23,11,30,963.0,81.0,2.8,25.0,783.0,777.03,586.98
2017,10,23,11,45,960.5,84.0,2.75,25.5,791.5,823.74,616.89
2017,10,23,12,0,958.0,87.0,2.7,26.0,800.0,867.42,644.31
2017,10,23,12,15,957.5,87.0,2.6,26.0,799.5,906.47,669.2
2017,10,23,12,30,957.0,87.0,2.5,26.0,799.0,942.24,691.7
2017,10,23,12,45,953.0,87.0,2.45,26.5,790.0,971.41,708.81
2017,10,23,13,0,949.0,87.0,2.4,27.0,781.0,996.84,723.45
2017,10,23,13,15,944.0,86.5,2.3,27.0,763.5,1016.92,735.59
2017,10,23,13,30,939.0,86.0,2.2,27.0,746.0,1033.07,745.29
2017,10,23,13,45,929.5,85.5,2.1,27.0,719.5,1040.76,749.74
2017,10,23,14,0,920.0,85.0,2.0,27.0,693.0,1044.39,751.82
2017,10,23,14,15,909.5,83.5,1.85,27.0,660.0,1041.77,749.45
2017,10,23,14,30,899.0,82.0,1.7,27.0,627.0,1035.2,744.75
2017,10,23,14,45,882.5,80.5,1.55,27.0,586.5,1018.66,733.89
2017,10,23,15,0,866.0,79.0,1.4,27.0,546.0,998.51,720.9
2017,10,23,15,15,845.5,76.0,1.25,26.5,500.0,981.2,711.16
2017,10,23,15,30,825.0,73.0,1.1,26.0,454.0,948.14,691.21
2017,10,23,15,45,794.0,70.0,1.0,26.0,403.0,901.85,662.12
2017,10,23,16,0,763.0,67.0,0.9,26.0,352.0,853.31,631.11
2017,10,23,16,15,720.0,62.0,0.85,25.5,298.5,789.07,590.59
2017,10,23,16,30,677.0,57.0,0.8,25.0,245.0,724.02,547.66
2017,10,23,16,45,607.0,50.5,0.75,24.5,191.5,640.96,489.34
2017,10,23,17,0,537.0,44.0,0.7,24.0,138.0,553.85,424.18
2017,10,23,17,15,414.5,33.5,0.8,23.0,90.5,423.07,322.86
2017,10,23,17,30,292.0,23.0,0.9,22.0,43.0,291.82,168.34
2017,10,23,17,45,146.0,11.5,1.05,21.0,21.5,113.26,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,7.47,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,17.22,1.42
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,25.98,16.62
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,34.92,25.27
2017,10,24,7,45,638.0,44.0,3.9,14.0,185.0,40.55,30.56
2017,10,24,8,0,709.0,50.0,4.0,15.0,239.0,46.27,35.69
2017,10,24,8,15,752.0,54.0,4.2,16.0,293.0,50.1,38.96
2017,10,24,8,30,795.0,58.0,4.4,17.0,347.0,53.96,42.12
2017,10,24,8,45,823.5,61.5,4.6,18.0,398.0,109.53,58.64
2017,10,24,9,0,852.0,65.0,4.8,19.0,449.0,176.3,103.2
2017,10,24,9,15,872.0,67.5,4.85,19.5,495.5,238.91,154.16
2017,10,24,9,30,892.0,70.0,4.9,20.0,542.0,303.33,210.47
2017,10,24,9,45,905.5,72.0,5.0,20.5,582.5,366.76,267.08
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,430.69,323.37
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,492.84,376.77
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,554.52,428.09
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,613.24,475.49
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,670.54,520.27
2017,10,24,11,15,955.0,80.5,5.1,23.0,759.5,723.88,561.9
2017,10,24,11,30,959.0,81.0,5.1,23.0,777.0,775.09,600.91
2017,10,24,11,45,955.5,84.5,5.15,23.5,785.0,821.29,632.49
2017,10,24,12,0,952.0,88.0,5.2,24.0,793.0,864.4,661.6
2017,10,24,12,15,952.0,88.0,5.25,24.0,793.5,903.59,689.14
2017,10,24,12,30,952.0,88.0,5.3,24.0,794.0,939.56,714.41
2017,10,24,12,45,952.0,86.5,5.35,24.0,785.5,970.52,736.26
2017,10,24,13,0,952.0,85.0,5.4,24.0,777.0,997.92,755.76
2017,10,24,13,15,948.0,84.5,5.4,24.0,760.5,1018.93,770.65
2017,10,24,13,30,944.0,84.0,5.4,24.0,744.0,1036.04,783.05
2017,10,24,13,45,940.0,82.0,5.45,24.0,719.0,1047.43,792.14
2017,10,24,14,0,936.0,80.0,5.5,24.0,694.0,1054.81,798.73
2017,10,24,14,15,927.0,78.5,5.45,24.0,661.5,1053.68,798.95
2017,10,24,14,30,918.0,77.0,5.4,24.0,629.0,1048.56,796.7
2017,10,24,14,45,908.0,74.0,5.4,24.0,590.0,1036.58,790.33
2017,10,24,15,0,898.0,71.0,5.4,24.0,551.0,1020.76,781.48
2017,10,24,15,15,880.0,68.5,5.35,23.5,505.5,993.88,766.17
2017,10,24,15,30,862.0,66.0,5.3,23.0,460.0,963.77,748.49
2017,10,24,15,45,837.5,62.5,5.25,23.0,409.5,922.96,721.4
2017,10,24,16,0,813.0,59.0,5.2,23.0,359.0,890.54,699.85
2017,10,24,16,15,772.5,55.0,4.75,22.0,305.0,828.92,656.33
2017,10,24,16,30,732.0,51.0,4.3,21.0,251.0,766.33,610.53
2017,10,24,16,45,665.0,45.0,3.9,20.5,196.5,677.38,542.07
2017,10,24,17,0,598.0,39.0,3.5,20.0,142.0,590.22,471.07
2017,10,24,17,15,473.0,30.0,3.2,19.0,92.5,456.03,358.75
2017,10,24,17,30,348.0,21.0,2.9,18.0,43.0,320.25,172.02
2017,10,24,17,45,174.0,10.5,2.6,17.0,21.5,132.51,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.0,9.0,1.75,9.5,18.0,7.08,0.0
2017,10,25,7,0,322.0,18.0,1.8,10.0,36.0,16.35,0.0
2017,10,25,7,15,456.0,27.5,2.1,11.0,84.5,25.19,15.99
2017,10,25,7,30,590.0,37.0,2.4,12.0,133.0,34.22,24.75
2017,10,25,7,45,660.5,43.5,2.75,13.0,187.5,40.34,30.5
2017,10,25,8,0,731.0,50.0,3.1,14.0,242.0,46.51,36.06
2017,10,25,8,15,774.0,54.0,2.95,15.0,297.0,50.39,39.39
2017,10,25,8,30,817.0,58.0,2.8,16.0,352.0,54.28,42.6
2017,10,25,8,45,845.0,61.0,2.65,17.0,403.5,117.06,63.93
2017,10,25,9,0,873.0,64.0,2.5,18.0,455.0,179.94,105.3
2017,10,25,9,15,893.0,66.5,2.5,19.0,502.5,243.83,156.92
2017,10,25,9,30,913.0,69.0,2.5,20.0,550.0,309.51,213.38
2017,10,25,9,45,927.0,71.0,2.55,21.0,591.0,374.33,269.75
2017,10,25,10,0,941.0,73.0,2.6,22.0,632.0,439.69,325.34
2017,10,25,10,15,951.0,74.5,2.6,22.5,666.0,503.05,378.25
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,565.92,428.89
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.0,625.58,475.55
2017,10,25,11,0,974.0,78.0,2.7,24.0,752.0,683.81,519.57
2017,10,25,11,15,978.0,79.0,2.7,24.0,770.0,738.7,560.65
2017,10,25,11,30,982.0,80.0,2.7,24.0,788.0,791.42,598.88
2017,10,25,11,45,976.5,84.0,2.7,24.5,796.0,837.56,628.63
2017,10,25,12,0,971.0,88.0,2.7,25.0,804.0,880.39,655.8
2017,10,25,12,15,971.0,88.0,2.65,25.0,804.0,920.25,681.65
2017,10,25,12,30,971.0,88.0,2.6,25.0,804.0,956.82,705.15
2017,10,25,12,45,969.0,87.5,2.55,25.5,795.0,987.6,723.35
2017,10,25,13,0,967.0,87.0,2.5,26.0,786.0,1014.68,739.08
2017,10,25,13,15,962.5,86.0,2.4,26.0,768.5,1034.99,751.4
2017,10,25,13,30,958.0,85.0,2.3,26.0,751.0,1051.31,761.26
2017,10,25,13,45,951.5,83.5,2.25,26.0,725.0,1061.0,767.63
2017,10,25,14,0,945.0,82.0,2.2,26.0,699.0,1066.59,771.63
2017,10,25,14,15,934.0,80.5,2.1,26.0,665.0,1063.52,769.73
2017,10,25,14,30,923.0,79.0,2.0,26.0,631.0,1056.39,765.52
2017,10,25,14,45,893.5,82.5,1.9,26.0,587.5,1032.84,751.04
2017,10,25,15,0,864.0,86.0,1.8,26.0,544.0,1018.49,742.72
2017,10,25,15,15,841.5,82.5,1.65,25.5,497.5,986.0,723.39
2017,10,25,15,30,819.0,79.0,1.5,25.0,451.0,950.29,701.96
2017,10,25,15,45,788.0,75.0,1.4,25.0,399.5,902.69,671.72
2017,10,25,16,0,757.0,71.0,1.3,25.0,348.0,852.8,639.4
2017,10,25,16,15,710.0,66.0,1.2,24.0,294.0,784.75,595.98
2017,10,25,16,30,663.0,61.0,1.1,23.0,240.0,724.35,555.79
2017,10,25,16,45,588.5,53.0,1.0,22.5,186.0,628.87,486.69
2017,10,25,17,0,514.0,45.0,0.9,22.0,132.0,536.32,415.66
2017,10,25,17,15,381.5,33.5,1.0,21.0,84.5,397.25,305.09
2017,10,25,17,30,249.0,22.0,1.1,20.0,37.0,254.06,115.79
2017,10,25,17,45,124.5,11.0,1.2,19.0,18.5,97.59,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.0,10.5,15.5,7.87,0.0
2017,10,26,7,0,219.0,20.0,3.2,11.0,31.0,16.48,0.0
2017,10,26,7,15,358.5,32.0,3.4,11.5,77.0,26.46,16.92
2017,10,26,7,30,498.0,44.0,3.6,12.0,123.0,36.55,26.76
2017,10,26,7,45,576.5,52.0,3.8,13.0,176.5,43.09,32.93
2017,10,26,8,0,655.0,60.0,4.0,14.0,230.0,49.7,38.88
2017,10,26,8,15,703.0,65.0,4.15,15.0,284.0,58.18,46.29
2017,10,26,8,30,751.0,70.0,4.3,16.0,338.0,62.49,49.84
2017,10,26,8,45,783.5,74.0,4.5,17.0,389.5,119.18,67.47
2017,10,26,9,0,816.0,78.0,4.7,18.0,441.0,180.34,108.42
2017,10,26,9,15,838.0,81.0,5.1,19.0,487.5,242.36,159.02
2017,10,26,9,30,860.0,84.0,5.5,20.0,534.0,306.6,214.91
2017,10,26,9,45,875.5,86.5,5.95,21.0,574.5,370.23,271.23
2017,10,26,10,0,891.0,89.0,6.4,22.0,615.0,435.08,327.8
2017,10,26,10,15,902.0,91.0,6.4,22.5,649.0,496.66,380.74
2017,10,26,10,30,913.0,93.0,6.4,23.0,683.0,557.93,431.86
2017,10,26,10,45,920.0,94.5,6.4,23.5,708.5,615.95,478.96
2017,10,26,11,0,927.0,96.0,6.4,24.0,734.0,672.7,523.65
2017,10,26,11,15,931.0,97.0,6.35,24.5,751.5,725.48,563.97
2017,10,26,11,30,935.0,98.0,6.3,25.0,769.0,776.22,601.67
2017,10,26,11,45,946.0,94.0,6.3,25.5,780.0,825.09,635.67
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,871.85,667.36
2017,10,26,12,15,956.5,90.0,6.25,26.0,790.5,910.71,694.35
2017,10,26,12,30,956.0,90.0,6.2,26.0,790.0,946.31,718.98
2017,10,26,12,45,951.5,90.0,6.2,26.5,780.5,974.85,737.47
2017,10,26,13,0,947.0,90.0,6.2,27.0,771.0,999.65,753.4
2017,10,26,13,15,941.5,89.5,6.15,27.0,753.0,1019.09,766.96
2017,10,26,13,30,936.0,89.0,6.1,27.0,735.0,1034.61,777.98
2017,10,26,13,45,927.0,88.0,6.05,27.0,708.5,1042.09,783.7
2017,10,26,14,0,918.0,87.0,6.0,27.0,682.0,1045.52,786.88
2017,10,26,14,15,906.5,85.5,5.9,27.0,648.5,1041.81,785.05
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,1034.16,780.77
2017,10,26,14,45,877.5,82.0,5.75,27.0,574.5,1015.95,769.76
2017,10,26,15,0,860.0,80.0,5.7,27.0,534.0,1006.69,765.11
2017,10,26,15,15,838.5,77.5,5.5,26.5,487.5,976.51,746.48
2017,10,26,15,30,817.0,75.0,5.3,26.0,441.0,943.16,725.59
2017,10,26,15,45,783.5,71.5,5.1,26.0,390.0,893.83,691.64
2017,10,26,16,0,750.0,68.0,4.9,26.0,339.0,842.36,655.62
2017,10,26,16,15,703.5,63.0,4.4,25.0,285.5,775.07,608.01
2017,10,26,16,30,657.0,58.0,3.9,24.0,232.0,714.86,564.47
2017,10,26,16,45,578.0,51.0,3.4,23.5,179.0,617.14,489.21
2017,10,26,17,0,499.0,44.0,2.9,23.0,126.0,522.67,412.7
2017,10,26,17,15,368.0,32.5,2.7,22.0,80.0,385.53,298.35
2017,10,26,17,30,237.0,21.0,2.5,21.0,34.0,242.07,88.51
2017,10,26,17,45,118.5,10.5,2.35,20.0,17.0,92.95,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,74.5,9.0,6.65,10.0,13.0,7.08,0.0
2017,10,27,7,0,149.0,18.0,6.9,10.0,26.0,13.78,0.0
2017,10,27,7,15,275.5,33.0,7.2,10.0,68.0,26.96,17.31
2017,10,27,7,30,402.0,48.0,7.5,10.0,110.0,39.22,29.29
2017,10,27,7,45,476.5,58.5,7.8,10.5,160.0,47.37,37.06
2017,10,27,8,0,551.0,69.0,8.1,11.0,210.0,55.46,44.52
2017,10,27,8,15,602.0,76.0,8.1,11.0,262.0,60.56,49.18
2017,10,27,8,30,653.0,83.0,8.1,11.0,314.0,66.57,54.52
2017,10,27,8,45,683.5,89.5,8.1,11.5,362.5,119.82,72.78
2017,10,27,9,0,714.0,96.0,8.1,12.0,411.0,177.01,113.04
2017,10,27,9,15,739.0,100.5,8.0,12.5,456.0,235.25,162.02
2017,10,27,9,30,764.0,105.0,7.9,13.0,501.0,296.24,216.57
2017,10,27,9,45,776.0,110.5,7.85,13.5,539.5,358.65,273.43
2017,10,27,10,0,788.0,116.0,7.8,14.0,578.0,418.66,327.67
2017,10,27,10,15,801.0,118.5,7.7,14.0,611.0,476.99,380.03
2017,10,27,10,30,814.0,121.0,7.6,14.0,644.0,535.51,431.31
2017,10,27,10,45,815.5,126.5,7.55,14.5,667.5,590.13,477.37
2017,10,27,11,0,817.0,132.0,7.5,15.0,691.0,643.26,520.9
2017,10,27,11,15,822.5,134.0,7.4,15.0,709.0,694.2,562.57
2017,10,27,11,30,828.0,136.0,7.3,15.0,727.0,743.54,602.13
2017,10,27,11,45,806.0,149.5,7.2,15.5,730.5,780.82,629.99
2017,10,27,12,0,784.0,163.0,7.1,16.0,734.0,820.01,658.45
2017,10,27,12,15,559.0,247.5,7.0,16.0,655.0,740.18,593.77
2017,10,27,12,30,334.0,332.0,6.9,16.0,576.0,632.97,507.0
2017,10,27,12,45,323.5,330.5,6.85,16.5,564.5,639.24,511.38
2017,10,27,13,0,313.0,329.0,6.8,17.0,553.0,643.56,513.91
2017,10,27,13,15,171.0,301.0,6.7,17.0,423.0,468.08,375.75
2017,10,27,13,30,29.0,273.0,6.6,17.0,293.0,283.52,225.91
2017,10,27,13,45,98.5,290.0,6.5,17.0,354.0,376.31,302.99
2017,10,27,14,0,168.0,307.0,6.4,17.0,415.0,497.0,400.1
2017,10,27,14,15,84.0,198.5,6.35,16.5,252.5,292.74,237.56
2017,10,27,14,30,0.0,90.0,6.3,16.0,90.0,69.32,52.26
2017,10,27,14,45,340.0,113.5,6.25,16.0,291.5,509.47,423.41
2017,10,27,15,0,680.0,137.0,6.2,16.0,493.0,900.67,727.0
2017,10,27,15,15,653.5,131.0,6.15,15.5,448.5,862.87,699.83
2017,10,27,15,30,627.0,125.0,6.1,15.0,404.0,822.37,672.34
2017,10,27,15,45,614.0,111.0,6.1,15.0,358.5,784.08,645.0
2017,10,27,16,0,601.0,97.0,6.1,15.0,313.0,743.28,615.05
2017,10,27,16,15,550.0,88.5,5.95,14.5,262.0,670.89,559.76
2017,10,27,16,30,499.0,80.0,5.8,14.0,211.0,598.32,502.32
2017,10,27,16,45,442.5,66.0,5.65,13.5,162.5,516.17,434.34
2017,10,27,17,0,386.0,52.0,5.5,13.0,114.0,436.1,364.62
2017,10,27,17,15,266.5,36.0,5.25,12.5,71.0,306.38,247.89
2017,10,27,17,30,147.0,20.0,5.0,12.0,28.0,168.72,43.25
2017,10,27,17,45,73.5,10.0,4.75,11.5,14.0,60.43,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.15,2.5,15.0,6.69,0.0
2017,10,28,7,0,275.0,17.0,3.3,3.0,30.0,14.09,0.0
2017,10,28,7,15,418.0,27.5,3.3,3.5,76.5,25.06,16.09
2017,10,28,7,30,561.0,38.0,3.3,4.0,123.0,34.92,26.13
2017,10,28,7,45,632.5,45.0,3.35,5.0,177.0,41.35,32.4
2017,10,28,8,0,704.0,52.0,3.4,6.0,231.0,47.84,38.45
2017,10,28,8,15,749.5,56.5,3.65,7.0,285.0,52.02,42.18
2017,10,28,8,30,795.0,61.0,3.9,8.0,339.0,58.7,48.03
2017,10,28,8,45,822.0,65.5,4.15,9.0,390.0,118.37,66.78
2017,10,28,9,0,849.0,70.0,4.4,10.0,441.0,181.41,111.16
2017,10,28,9,15,869.5,73.0,4.4,10.5,488.0,248.08,167.77
2017,10,28,9,30,890.0,76.0,4.4,11.0,535.0,312.88,226.27
2017,10,28,9,45,901.5,79.5,4.4,11.5,575.0,376.72,284.85
2017,10,28,10,0,913.0,83.0,4.4,12.0,615.0,440.85,342.68
2017,10,28,10,15,923.0,84.5,4.3,12.5,648.5,502.58,396.81
2017,10,28,10,30,933.0,86.0,4.2,13.0,682.0,563.85,448.64
2017,10,28,10,45,937.5,88.5,4.15,13.5,707.0,622.21,496.49
2017,10,28,11,0,942.0,91.0,4.1,14.0,732.0,679.03,541.59
2017,10,28,11,15,946.0,92.0,4.05,14.0,749.5,732.33,583.72
2017,10,28,11,30,950.0,93.0,4.0,14.0,767.0,783.55,623.24
2017,10,28,11,45,951.0,94.0,4.0,14.5,775.5,830.19,655.59
2017,10,28,12,0,952.0,95.0,4.0,15.0,784.0,874.06,685.44
2017,10,28,12,15,951.5,94.5,4.0,15.0,784.0,912.19,712.26
2017,10,28,12,30,951.0,94.0,4.0,15.0,784.0,947.05,736.73
2017,10,28,12,45,949.0,93.5,4.05,15.5,775.0,977.14,756.74
2017,10,28,13,0,947.0,93.0,4.1,16.0,766.0,1003.62,774.28
2017,10,28,13,15,942.5,92.0,4.1,16.0,748.5,1023.42,788.43
2017,10,28,13,30,938.0,91.0,4.1,16.0,731.0,1039.33,800.1
2017,10,28,13,45,932.0,89.0,4.15,16.0,705.5,1048.62,807.77
2017,10,28,14,0,926.0,87.0,4.2,16.0,680.0,1053.9,812.94
2017,10,28,14,15,915.0,85.0,4.15,16.0,646.5,1050.09,811.4
2017,10,28,14,30,904.0,83.0,4.1,16.0,613.0,1042.31,807.38
2017,10,28,14,45,888.5,81.0,4.1,16.0,572.5,1026.09,798.03
2017,10,28,15,0,873.0,79.0,4.1,16.0,532.0,1006.25,786.31
2017,10,28,15,15,851.0,76.0,4.0,16.0,485.5,987.25,774.59
2017,10,28,15,30,829.0,73.0,3.9,16.0,439.0,952.57,751.66
2017,10,28,15,45,797.5,69.5,3.85,16.0,388.0,905.02,719.51
2017,10,28,16,0,766.0,66.0,3.8,16.0,337.0,855.22,684.98
2017,10,28,16,15,719.0,61.0,3.3,15.0,283.5,787.13,635.72
2017,10,28,16,30,672.0,56.0,2.8,14.0,230.0,718.34,583.74
2017,10,28,16,45,596.0,48.5,2.35,13.5,176.5,629.81,512.91
2017,10,28,17,0,520.0,41.0,1.9,13.0,123.0,536.85,434.72
2017,10,28,17,15,382.0,30.0,1.75,12.0,77.0,394.32,311.04
2017,10,28,17,30,244.0,19.0,1.6,11.0,31.0,241.96,27.62
2017,10,28,17,45,122.0,9.5,1.45,10.0,15.5,94.78,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,125.5,8.0,1.8,4.5,13.5,6.29,0.0
2017,10,29,7,0,251.0,16.0,1.9,5.0,27.0,13.21,0.0
2017,10,29,7,15,396.5,27.0,2.3,6.0,73.0,22.54,13.61
2017,10,29,7,30,542.0,38.0,2.7,7.0,119.0,34.81,25.67
2017,10,29,7,45,620.0,44.5,3.1,8.5,173.0,40.83,31.44
2017,10,29,8,0,698.0,51.0,3.5,10.0,227.0,46.95,37.03
2017,10,29,8,15,745.0,56.0,3.55,11.0,281.0,51.56,41.09
2017,10,29,8,30,792.0,61.0,3.6,12.0,335.0,59.97,48.42
2017,10,29,8,45,824.0,64.0,3.7,13.0,387.0,118.66,65.59
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,181.29,108.99
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,248.52,165.25
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,313.98,223.33
2017,10,29,9,45,914.0,75.0,3.8,16.0,574.0,378.14,280.56
2017,10,29,10,0,929.0,77.0,3.8,17.0,615.0,442.96,337.11
2017,10,29,10,15,939.5,78.5,3.7,17.5,649.0,505.66,390.82
2017,10,29,10,30,950.0,80.0,3.6,18.0,683.0,567.94,442.28
2017,10,29,10,45,956.5,81.5,3.5,19.0,709.0,627.26,488.68
2017,10,29,11,0,963.0,83.0,3.4,20.0,735.0,685.19,532.13
2017,10,29,11,15,967.0,83.5,3.35,20.0,752.0,738.83,573.16
2017,10,29,11,30,971.0,84.0,3.3,20.0,769.0,790.32,611.33
2017,10,29,11,45,971.0,85.5,3.3,20.5,777.5,837.4,642.65
2017,10,29,12,0,971.0,87.0,3.3,21.0,786.0,881.61,671.6
2017,10,29,12,15,970.5,87.0,3.3,21.0,786.0,920.75,698.13
2017,10,29,12,30,970.0,87.0,3.3,21.0,786.0,956.58,722.34
2017,10,29,12,45,967.5,86.0,3.35,21.5,777.0,986.05,741.19
2017,10,29,13,0,965.0,85.0,3.4,22.0,768.0,1011.79,757.59
2017,10,29,13,15,960.5,84.5,3.4,22.0,750.0,1032.36,771.73
2017,10,29,13,30,956.0,84.0,3.4,22.0,732.0,1049.0,783.44
2017,10,29,13,45,949.0,82.5,3.4,22.0,706.5,1057.96,790.27
2017,10,29,14,0,942.0,81.0,3.4,22.0,681.0,1062.84,794.67
2017,10,29,14,15,931.0,79.5,3.35,22.0,647.5,1059.6,793.5
2017,10,29,14,30,920.0,78.0,3.3,22.0,614.0,1052.36,789.93
2017,10,29,14,45,900.0,78.0,3.3,22.0,572.5,1034.01,779.56
2017,10,29,15,0,880.0,78.0,3.3,22.0,531.0,1012.09,766.95
2017,10,29,15,15,858.5,75.0,3.2,21.5,484.5,993.5,757.29
2017,10,29,15,30,837.0,72.0,3.1,21.0,438.0,959.23,736.73
2017,10,29,15,45,806.0,68.0,3.05,21.0,387.0,911.37,705.41
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,861.26,671.76
2017,10,29,16,15,728.0,59.0,2.65,20.0,282.0,793.02,624.27
2017,10,29,16,30,681.0,54.0,2.3,19.0,228.0,724.13,574.08
2017,10,29,16,45,605.0,47.0,2.0,18.0,175.0,627.33,500.31
2017,10,29,17,0,529.0,40.0,1.7,17.0,122.0,543.29,431.62
2017,10,29,17,15,389.0,29.0,1.75,16.0,76.0,399.0,307.79
2017,10,29,17,30,249.0,18.0,1.8,15.0,30.0,243.06,0.0
2017,10,29,17,45,124.5,9.0,1.9,14.0,15.0,96.21,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,6,45,109.0,8.0,2.05,7.5,12.5,6.29,0.0
2017,10,30,7,0,218.0,16.0,2.1,8.0,25.0,13.17,0.0
2017,10,30,7,15,366.0,27.5,2.35,9.0,69.5,22.85,13.5
2017,10,30,7,30,514.0,39.0,2.6,10.0,114.0,32.7,23.43
2017,10,30,7,45,591.0,46.5,2.9,11.0,167.0,38.99,29.45
2017,10,30,8,0,668.0,54.0,3.2,12.0,220.0,49.12,38.66
2017,10,30,8,15,716.5,59.0,3.25,13.0,273.5,53.6,42.58
2017,10,30,8,30,765.0,64.0,3.3,14.0,327.0,63.03,50.76
2017,10,30,8,45,795.0,68.5,3.4,15.0,377.5,121.04,67.81
2017,10,30,9,0,825.0,73.0,3.5,16.0,428.0,182.79,110.74
2017,10,30,9,15,847.0,75.5,3.8,17.0,474.5,244.71,162.0
2017,10,30,9,30,869.0,78.0,4.1,18.0,521.0,308.81,218.06
2017,10,30,9,45,883.5,81.0,4.4,19.0,561.0,374.01,275.68
2017,10,30,10,0,898.0,84.0,4.7,20.0,601.0,437.72,331.21
2017,10,30,10,15,909.0,86.0,4.65,20.5,634.5,499.36,383.79
