Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,10,30,920.0,88.0,4.6,21.0,668.0,560.69,434.37
2017,10,30,10,45,925.5,89.5,4.6,21.5,693.0,617.88,480.28
2017,10,30,11,0,931.0,91.0,4.6,22.0,718.0,673.63,523.62
2017,10,30,11,15,935.5,92.0,4.5,22.5,735.5,726.58,563.09
2017,10,30,11,30,940.0,93.0,4.4,23.0,753.0,777.52,599.84
2017,10,30,11,45,940.5,94.5,4.35,23.5,761.0,823.69,630.78
2017,10,30,12,0,941.0,96.0,4.3,24.0,769.0,867.12,659.26
2017,10,30,12,15,940.0,96.0,4.15,24.0,769.0,904.81,684.31
2017,10,30,12,30,939.0,96.0,4.0,24.0,769.0,939.27,706.96
2017,10,30,12,45,934.5,96.0,3.85,24.5,759.5,967.18,723.62
2017,10,30,13,0,930.0,96.0,3.7,25.0,750.0,991.42,737.72
2017,10,30,13,15,924.5,95.5,3.55,25.0,732.0,1010.39,749.73
2017,10,30,13,30,919.0,95.0,3.4,25.0,714.0,1025.52,759.27
2017,10,30,13,45,908.5,94.0,3.25,25.0,688.0,1031.22,762.69
2017,10,30,14,0,898.0,93.0,3.1,25.0,662.0,1032.92,763.69
2017,10,30,14,15,886.0,91.5,2.95,25.0,628.0,1028.59,760.88
2017,10,30,14,30,874.0,90.0,2.8,25.0,594.0,1033.44,764.31
2017,10,30,14,45,852.5,88.5,2.7,25.0,553.0,1011.72,750.8
2017,10,30,15,0,831.0,87.0,2.6,25.0,512.0,986.38,735.21
2017,10,30,15,15,807.5,83.5,2.45,24.5,466.0,953.1,715.26
2017,10,30,15,30,784.0,80.0,2.3,24.0,420.0,916.77,693.05
2017,10,30,15,45,747.5,76.5,2.2,24.0,369.5,864.91,658.94
2017,10,30,16,0,711.0,73.0,2.1,24.0,319.0,818.65,628.01
2017,10,30,16,15,660.0,67.0,1.85,23.0,266.5,747.45,579.3
2017,10,30,16,30,609.0,61.0,1.6,22.0,214.0,676.28,528.4
2017,10,30,16,45,526.0,52.5,1.35,21.0,162.5,574.47,451.89
2017,10,30,17,0,443.0,44.0,1.1,20.0,111.0,476.19,373.66
2017,10,30,17,15,305.0,31.0,1.15,19.0,68.0,334.33,253.11
2017,10,30,17,30,167.0,18.0,1.2,18.0,25.0,179.12,0.0
2017,10,30,17,45,83.5,9.0,1.25,17.5,12.5,7.08,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.0,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,26.0,14.0,3.6,9.0,15.0,11.02,0.0
2017,10,31,7,15,112.0,36.5,3.65,9.0,51.5,26.99,16.7
2017,10,31,7,30,198.0,59.0,3.7,9.0,88.0,43.05,32.66
2017,10,31,7,45,99.0,66.5,3.75,9.5,81.0,48.69,38.33
2017,10,31,8,0,0.0,74.0,3.8,10.0,74.0,54.8,44.08
2017,10,31,8,15,0.0,94.0,3.9,10.0,94.0,68.91,56.93
2017,10,31,8,30,0.0,114.0,4.0,10.0,114.0,83.01,69.55
2017,10,31,8,45,3.5,132.0,4.1,10.5,133.5,97.27,78.16
2017,10,31,9,0,7.0,150.0,4.2,11.0,153.0,112.18,90.26
2017,10,31,9,15,3.5,123.5,4.25,11.5,125.0,94.4,74.95
2017,10,31,9,30,0.0,97.0,4.3,12.0,97.0,74.44,57.87
2017,10,31,9,45,0.0,105.0,4.35,12.5,105.0,80.67,62.85
2017,10,31,10,0,0.0,113.0,4.4,13.0,113.0,86.95,67.84
2017,10,31,10,15,1.0,144.0,4.35,13.0,145.0,111.56,88.19
2017,10,31,10,30,2.0,175.0,4.3,13.0,177.0,136.8,108.9
2017,10,31,10,45,1.0,107.0,4.25,13.5,108.0,83.23,64.16
2017,10,31,11,0,0.0,39.0,4.2,14.0,39.0,29.95,19.53
2017,10,31,11,15,0.0,50.0,4.1,14.5,50.0,38.45,26.58
2017,10,31,11,30,0.0,61.0,4.0,15.0,61.0,46.97,33.58
2017,10,31,11,45,3.0,129.0,3.9,15.5,131.5,102.86,79.67
2017,10,31,12,0,6.0,197.0,3.8,16.0,202.0,161.88,127.48
2017,10,31,12,15,28.0,255.0,3.65,16.0,275.5,247.21,196.41
2017,10,31,12,30,50.0,313.0,3.5,16.0,349.0,327.63,260.12
2017,10,31,12,45,25.0,232.5,3.4,16.5,250.5,229.33,181.53
2017,10,31,13,0,0.0,152.0,3.3,17.0,152.0,120.67,93.39
2017,10,31,13,15,1.0,161.5,3.15,17.0,162.5,130.2,101.37
2017,10,31,13,30,2.0,171.0,3.0,17.0,173.0,140.11,109.54
2017,10,31,13,45,1.0,99.0,2.95,17.0,100.0,77.63,58.68
2017,10,31,14,0,0.0,27.0,2.9,17.0,27.0,20.69,11.63
2017,10,31,14,15,0.0,81.0,2.75,17.0,81.0,62.35,46.33
2017,10,31,14,30,0.0,135.0,2.6,17.0,135.0,108.65,84.59
2017,10,31,14,45,45.0,179.0,2.5,17.0,202.0,216.88,174.88
2017,10,31,15,0,90.0,223.0,2.4,17.0,269.0,321.66,260.12
2017,10,31,15,15,45.0,156.0,2.35,16.5,179.0,197.39,159.82
2017,10,31,15,30,0.0,89.0,2.3,16.0,89.0,69.82,53.3
2017,10,31,15,45,0.0,77.5,2.25,16.0,77.5,60.08,45.38
2017,10,31,16,0,0.0,66.0,2.2,16.0,66.0,50.61,37.48
2017,10,31,16,15,0.0,54.5,2.25,15.5,54.5,41.72,30.04
2017,10,31,16,30,0.0,43.0,2.3,15.0,43.0,32.86,22.49
2017,10,31,16,45,96.5,51.0,2.4,14.5,65.5,165.03,137.37
2017,10,31,17,0,193.0,59.0,2.5,14.0,88.0,269.89,222.65
2017,10,31,17,15,112.0,36.5,2.45,13.5,52.0,170.12,130.47
2017,10,31,17,30,31.0,14.0,2.4,13.0,16.0,43.54,0.0
2017,10,31,17,45,15.5,7.0,2.4,13.0,8.0,5.51,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.0,7.5,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,98.0,15.0,1.4,11.0,18.0,11.8,0.0
2017,11,1,7,15,230.0,30.5,1.55,11.5,57.5,23.29,13.26
2017,11,1,7,30,362.0,46.0,1.7,12.0,97.0,37.6,27.46
2017,11,1,7,45,190.5,67.5,1.9,12.5,95.0,49.34,38.43
2017,11,1,8,0,19.0,89.0,2.1,13.0,93.0,64.42,52.12
2017,11,1,8,15,27.0,109.5,2.1,13.5,117.5,77.2,63.5
2017,11,1,8,30,35.0,130.0,2.1,14.0,142.0,91.45,75.89
2017,11,1,8,45,116.0,155.0,2.1,14.5,203.0,119.5,91.31
2017,11,1,9,0,197.0,180.0,2.1,15.0,264.0,160.16,120.03
2017,11,1,9,15,206.5,200.5,2.25,16.0,297.0,193.53,146.68
2017,11,1,9,30,216.0,221.0,2.4,17.0,330.0,228.49,175.15
2017,11,1,9,45,311.5,222.0,2.55,18.0,392.5,283.44,217.45
2017,11,1,10,0,407.0,223.0,2.7,19.0,455.0,346.41,266.67
2017,11,1,10,15,633.0,160.0,2.85,20.0,544.0,439.55,338.41
2017,11,1,10,30,859.0,97.0,3.0,21.0,633.0,541.08,416.9
2017,11,1,10,45,870.5,97.5,3.15,22.0,659.0,595.24,459.13
2017,11,1,11,0,882.0,98.0,3.3,23.0,685.0,650.92,501.24
2017,11,1,11,15,887.5,99.0,3.4,23.5,702.0,702.08,539.6
2017,11,1,11,30,893.0,100.0,3.5,24.0,719.0,751.46,575.73
2017,11,1,11,45,887.5,104.5,3.65,25.0,726.5,793.9,603.79
2017,11,1,12,0,882.0,109.0,3.8,26.0,734.0,833.33,629.01
2017,11,1,12,15,882.0,108.5,3.8,26.5,734.0,869.26,652.15
2017,11,1,12,30,882.0,108.0,3.8,27.0,734.0,902.2,673.12
2017,11,1,12,45,881.5,107.0,3.85,27.5,725.5,931.05,691.54
2017,11,1,13,0,881.0,106.0,3.9,28.0,717.0,956.63,707.79
2017,11,1,13,15,875.5,104.5,3.9,28.0,700.0,973.46,719.42
2017,11,1,13,30,870.0,103.0,3.9,28.0,683.0,986.6,728.81
2017,11,1,13,45,862.5,101.0,3.9,28.5,658.5,1006.52,741.43
2017,11,1,14,0,855.0,99.0,3.9,29.0,634.0,1009.78,743.12
2017,11,1,14,15,842.5,97.0,3.9,28.5,601.5,1004.12,742.19
2017,11,1,14,30,830.0,95.0,3.9,28.0,569.0,994.66,738.97
2017,11,1,14,45,804.0,95.5,3.9,28.0,528.5,970.79,724.76
2017,11,1,15,0,778.0,96.0,3.9,28.0,488.0,943.38,708.25
2017,11,1,15,15,753.0,92.0,3.8,27.5,443.5,908.39,687.28
2017,11,1,15,30,728.0,88.0,3.7,27.0,399.0,878.23,669.39
2017,11,1,15,45,690.0,83.5,3.65,27.0,350.0,825.12,633.91
2017,11,1,16,0,652.0,79.0,3.6,27.0,301.0,770.45,596.49
2017,11,1,16,15,599.5,72.0,3.4,26.0,250.5,697.85,546.24
2017,11,1,16,30,547.0,65.0,3.2,25.0,200.0,625.4,493.64
2017,11,1,16,45,462.5,55.5,3.0,24.0,150.5,522.72,415.0
2017,11,1,17,0,378.0,46.0,2.8,23.0,101.0,423.49,334.58
2017,11,1,17,15,246.5,31.0,2.8,22.0,60.5,287.62,213.57
2017,11,1,17,30,115.0,16.0,2.8,21.0,20.0,99.57,0.0
2017,11,1,17,45,57.5,8.0,2.8,20.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.5,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,53.0,14.0,2.6,18.0,16.0,11.02,0.0
2017,11,2,7,15,174.5,32.0,2.85,18.5,53.5,24.14,13.14
2017,11,2,7,30,296.0,50.0,3.1,19.0,91.0,37.68,26.61
2017,11,2,7,45,377.5,63.0,3.4,20.0,138.5,47.46,35.56
2017,11,2,8,0,459.0,76.0,3.7,21.0,186.0,57.19,44.17
2017,11,2,8,15,312.5,106.0,3.85,21.5,188.5,76.07,60.53
2017,11,2,8,30,166.0,136.0,4.0,22.0,191.0,96.56,73.1
2017,11,2,8,45,147.0,158.5,4.2,22.5,213.0,124.53,91.56
2017,11,2,9,0,128.0,181.0,4.4,23.0,235.0,150.69,112.06
2017,11,2,9,15,114.0,200.5,4.45,23.5,252.5,174.09,131.22
2017,11,2,9,30,100.0,220.0,4.5,24.0,270.0,193.56,147.36
2017,11,2,9,45,116.5,240.0,4.55,24.5,302.5,227.52,173.93
2017,11,2,10,0,133.0,260.0,4.6,25.0,335.0,261.39,200.33
2017,11,2,10,15,171.5,275.0,4.55,25.5,378.0,303.76,232.95
2017,11,2,10,30,210.0,290.0,4.5,26.0,421.0,350.71,268.93
2017,11,2,10,45,514.5,207.0,4.5,26.5,543.5,489.52,375.33
2017,11,2,11,0,819.0,124.0,4.5,27.0,666.0,641.31,489.73
2017,11,2,11,15,824.5,125.0,4.45,27.0,683.0,690.9,526.78
2017,11,2,11,30,830.0,126.0,4.4,27.0,700.0,738.86,562.32
2017,11,2,11,45,834.0,126.0,4.35,27.5,708.5,782.84,593.13
2017,11,2,12,0,838.0,126.0,4.3,28.0,717.0,824.59,620.39
2017,11,2,12,15,837.5,126.0,4.2,28.0,716.5,860.12,644.13
2017,11,2,12,30,837.0,126.0,4.1,28.0,716.0,892.71,665.78
2017,11,2,12,45,835.5,124.5,4.05,28.5,707.5,919.73,682.5
2017,11,2,13,0,834.0,123.0,4.0,29.0,699.0,943.45,697.0
2017,11,2,13,15,827.5,122.0,3.95,29.0,682.0,959.5,707.85
2017,11,2,13,30,821.0,121.0,3.9,29.0,665.0,971.88,716.44
2017,11,2,13,45,813.0,118.0,3.85,29.5,640.5,976.85,718.85
2017,11,2,14,0,805.0,115.0,3.8,30.0,616.0,978.05,718.99
2017,11,2,14,15,791.0,112.5,3.75,29.5,583.5,970.0,716.09
2017,11,2,14,30,777.0,110.0,3.7,29.0,551.0,958.25,710.93
2017,11,2,14,45,757.5,107.0,3.65,29.0,512.0,944.4,703.09
2017,11,2,15,0,738.0,104.0,3.6,29.0,473.0,920.07,688.26
2017,11,2,15,15,711.5,100.0,3.5,28.5,429.0,884.35,666.73
2017,11,2,15,30,685.0,96.0,3.4,28.0,385.0,846.03,643.12
2017,11,2,15,45,644.5,90.5,3.35,28.0,337.0,789.78,605.41
2017,11,2,16,0,604.0,85.0,3.3,28.0,289.0,732.13,565.75
2017,11,2,16,15,549.5,77.5,2.9,27.0,239.5,657.97,513.31
2017,11,2,16,30,495.0,70.0,2.5,26.0,190.0,583.98,458.69
2017,11,2,16,45,408.0,59.0,2.15,25.5,141.5,478.64,376.99
2017,11,2,17,0,321.0,48.0,1.8,25.0,93.0,377.46,294.79
2017,11,2,17,15,197.5,31.5,1.8,24.5,55.5,249.24,179.75
2017,11,2,17,30,74.0,15.0,1.8,24.0,18.0,67.78,0.0
2017,11,2,17,45,37.0,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,20.0,10.0,7.08,0.0
2017,11,3,7,15,76.0,33.5,1.35,20.5,43.5,24.71,13.11
2017,11,3,7,30,145.0,58.0,1.6,21.0,77.0,41.88,29.88
2017,11,3,7,45,238.0,74.5,1.9,22.0,123.0,54.03,40.85
2017,11,3,8,0,331.0,91.0,2.2,23.0,169.0,65.97,51.31
2017,11,3,8,15,390.0,103.5,2.2,23.0,217.0,74.6,58.86
2017,11,3,8,30,449.0,116.0,2.2,23.0,265.0,89.35,64.22
2017,11,3,8,45,504.5,121.5,2.25,23.5,313.0,131.95,83.97
2017,11,3,9,0,560.0,127.0,2.3,24.0,361.0,181.37,117.34
2017,11,3,9,15,293.5,159.0,2.25,24.5,283.0,185.45,132.25
2017,11,3,9,30,27.0,191.0,2.2,25.0,205.0,151.42,115.33
2017,11,3,9,45,13.5,177.0,2.2,25.5,184.0,139.63,106.12
2017,11,3,10,0,0.0,163.0,2.2,26.0,163.0,125.33,94.69
2017,11,3,10,15,106.0,225.5,2.15,26.5,291.0,234.72,178.79
2017,11,3,10,30,212.0,288.0,2.1,27.0,419.0,350.58,265.82
2017,11,3,10,45,490.0,214.0,2.1,27.5,532.5,482.1,363.94
2017,11,3,11,0,768.0,140.0,2.1,28.0,646.0,626.59,469.41
2017,11,3,11,15,774.5,141.5,2.05,28.0,662.5,675.75,504.39
2017,11,3,11,30,781.0,143.0,2.0,28.0,679.0,723.53,538.15
2017,11,3,11,45,576.0,225.0,2.0,28.5,623.5,677.79,503.05
2017,11,3,12,0,371.0,307.0,2.0,29.0,568.0,604.4,448.36
2017,11,3,12,15,557.5,236.5,2.0,29.0,628.0,731.42,540.57
2017,11,3,12,30,744.0,166.0,2.0,29.0,688.0,858.82,628.08
2017,11,3,12,45,570.0,229.0,2.0,29.5,626.5,783.92,574.19
2017,11,3,13,0,396.0,292.0,2.0,30.0,565.0,686.03,504.58
2017,11,3,13,15,568.0,222.5,2.0,30.0,603.0,815.28,597.0
2017,11,3,13,30,740.0,153.0,2.0,30.0,641.0,935.81,676.6
2017,11,3,13,45,734.5,148.5,2.0,30.0,617.5,941.05,679.63
2017,11,3,14,0,729.0,144.0,2.0,30.0,594.0,942.79,681.78
2017,11,3,14,15,713.5,140.5,2.0,30.0,562.5,932.05,676.09
2017,11,3,14,30,698.0,137.0,2.0,30.0,531.0,917.83,668.4
2017,11,3,14,45,680.0,132.0,2.0,30.0,493.5,895.99,655.85
2017,11,3,15,0,662.0,127.0,2.0,30.0,456.0,871.0,641.29
2017,11,3,15,15,633.5,121.0,1.95,29.5,412.5,831.33,617.61
2017,11,3,15,30,605.0,115.0,1.9,29.0,369.0,789.16,591.91
2017,11,3,15,45,567.5,107.0,1.9,29.0,322.5,733.8,555.7
2017,11,3,16,0,530.0,99.0,1.9,29.0,276.0,676.93,517.4
2017,11,3,16,15,473.0,89.5,1.65,28.0,227.5,594.34,459.49
2017,11,3,16,30,416.0,80.0,1.4,27.0,179.0,520.73,405.75
2017,11,3,16,45,334.0,66.0,1.2,26.5,133.0,421.23,329.29
2017,11,3,17,0,252.0,52.0,1.0,26.0,87.0,327.02,252.61
2017,11,3,17,15,145.5,32.5,1.0,25.5,51.0,210.99,147.79
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,39.74,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,7.87,0.0
2017,11,4,7,15,96.5,32.0,2.75,20.5,44.0,23.74,11.93
2017,11,4,7,30,181.0,54.0,2.9,21.0,78.0,39.49,27.78
2017,11,4,7,45,261.5,71.0,3.1,21.5,123.0,52.02,39.18
2017,11,4,8,0,342.0,88.0,3.3,22.0,168.0,64.09,49.89
2017,11,4,8,15,171.0,49.0,3.35,22.0,89.0,35.64,25.43
2017,11,4,8,30,0.0,10.0,3.4,22.0,10.0,7.6,0.7
2017,11,4,8,45,0.0,43.5,3.5,22.5,43.5,33.24,22.03
2017,11,4,9,0,0.0,77.0,3.6,23.0,77.0,59.13,43.23
2017,11,4,9,15,0.0,90.0,3.6,23.5,90.0,68.97,51.03
2017,11,4,9,30,0.0,103.0,3.6,24.0,103.0,78.94,58.84
2017,11,4,9,45,0.0,102.0,3.6,24.5,102.0,78.38,58.1
2017,11,4,10,0,0.0,101.0,3.6,25.0,101.0,77.75,57.31
2017,11,4,10,15,0.0,126.0,3.55,25.0,126.0,97.22,72.75
2017,11,4,10,30,0.0,151.0,3.5,25.0,151.0,117.06,88.35
2017,11,4,10,45,1.0,161.5,3.5,25.5,162.0,126.33,95.33
2017,11,4,11,0,2.0,172.0,3.5,26.0,173.0,135.86,102.49
2017,11,4,11,15,6.5,197.5,3.5,26.0,202.0,160.33,121.58
2017,11,4,11,30,11.0,223.0,3.5,26.0,231.0,185.88,141.41
2017,11,4,11,45,51.0,276.5,3.5,26.5,312.5,278.81,213.27
2017,11,4,12,0,91.0,330.0,3.5,27.0,394.0,368.12,280.63
2017,11,4,12,15,119.0,335.0,3.5,27.0,418.5,422.55,321.48
2017,11,4,12,30,147.0,340.0,3.5,27.0,443.0,462.18,351.37
2017,11,4,12,45,116.5,330.0,3.55,27.5,411.0,413.83,314.76
2017,11,4,13,0,86.0,320.0,3.6,28.0,379.0,382.4,290.53
2017,11,4,13,15,168.5,313.5,3.55,28.0,425.5,483.92,368.19
2017,11,4,13,30,251.0,307.0,3.5,28.0,472.0,566.78,430.67
2017,11,4,13,45,207.0,298.5,3.5,28.0,431.0,523.14,398.29
2017,11,4,14,0,163.0,290.0,3.5,28.0,390.0,477.46,364.61
2017,11,4,14,15,210.5,269.5,3.45,28.0,392.0,508.75,390.17
2017,11,4,14,30,258.0,249.0,3.4,28.0,394.0,563.82,432.26
2017,11,4,14,45,284.0,226.5,3.4,28.0,375.5,568.41,437.52
2017,11,4,15,0,310.0,204.0,3.4,28.0,357.0,570.98,441.67
2017,11,4,15,15,276.0,188.0,3.3,28.0,315.0,519.38,404.13
2017,11,4,15,30,242.0,172.0,3.2,28.0,273.0,467.24,365.82
2017,11,4,15,45,231.5,152.5,3.15,28.0,239.5,433.14,341.23
2017,11,4,16,0,221.0,133.0,3.1,28.0,206.0,398.23,315.38
2017,11,4,16,15,200.5,112.5,2.75,27.0,170.0,351.86,280.42
2017,11,4,16,30,180.0,92.0,2.4,26.0,134.0,305.46,244.14
2017,11,4,16,45,265.0,67.5,2.05,25.5,112.0,363.77,289.17
2017,11,4,17,0,350.0,43.0,1.7,25.0,90.0,397.12,308.94
2017,11,4,17,15,217.0,28.0,1.6,24.0,53.0,258.29,180.46
2017,11,4,17,30,84.0,13.0,1.5,23.0,16.0,73.81,0.0
2017,11,4,17,45,42.0,6.5,1.45,22.5,8.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,3.0,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,3.0,20.0,1.0,0.79,0.0
2017,11,5,7,15,0.0,5.5,3.25,20.5,5.5,4.16,0.0
2017,11,5,7,30,0.0,10.0,3.5,21.0,10.0,7.58,0.76
2017,11,5,7,45,0.0,16.0,3.75,21.5,16.0,12.15,4.84
2017,11,5,8,0,0.0,22.0,4.0,22.0,22.0,16.73,8.91
2017,11,5,8,15,0.0,28.0,4.1,22.5,28.0,21.33,12.93
2017,11,5,8,30,0.0,34.0,4.2,23.0,34.0,25.93,15.95
2017,11,5,8,45,0.0,40.5,4.3,23.5,40.5,30.93,20.01
2017,11,5,9,0,0.0,47.0,4.4,24.0,47.0,35.95,24.02
2017,11,5,9,15,0.0,52.5,4.4,24.5,52.5,40.2,27.37
2017,11,5,9,30,0.0,58.0,4.4,25.0,58.0,44.46,30.69
2017,11,5,9,45,0.0,55.0,4.4,25.5,55.0,42.17,28.66
2017,11,5,10,0,0.0,52.0,4.4,26.0,52.0,39.88,26.67
2017,11,5,10,15,15.5,147.5,4.35,26.0,157.5,121.05,91.42
2017,11,5,10,30,31.0,243.0,4.3,26.0,263.0,213.02,163.34
2017,11,5,10,45,19.5,223.5,4.3,26.5,236.5,186.83,142.38
2017,11,5,11,0,8.0,204.0,4.3,27.0,210.0,165.67,125.44
2017,11,5,11,15,23.0,244.0,4.25,27.5,260.0,210.27,159.85
2017,11,5,11,30,38.0,284.0,4.2,28.0,310.0,271.56,206.42
2017,11,5,11,45,136.0,308.5,4.2,28.5,402.5,389.87,296.85
2017,11,5,12,0,234.0,333.0,4.2,29.0,495.0,503.46,381.47
2017,11,5,12,15,498.5,242.5,4.2,29.0,588.5,688.01,519.72
2017,11,5,12,30,763.0,152.0,4.2,29.0,682.0,861.09,643.69
2017,11,5,12,45,767.0,148.5,4.2,29.5,675.0,889.49,660.83
2017,11,5,13,0,771.0,145.0,4.2,30.0,668.0,915.03,676.95
2017,11,5,13,15,591.5,206.5,4.15,30.0,602.5,820.97,612.53
2017,11,5,13,30,412.0,268.0,4.1,30.0,537.0,704.8,529.0
2017,11,5,13,45,583.0,199.0,4.05,30.0,564.0,834.71,624.82
2017,11,5,14,0,754.0,130.0,4.0,30.0,591.0,951.45,704.08
2017,11,5,14,15,740.0,127.0,3.95,30.0,559.5,942.89,698.51
2017,11,5,14,30,726.0,124.0,3.9,30.0,528.0,930.84,691.67
2017,11,5,14,45,387.5,163.5,3.85,30.0,377.5,623.12,476.46
2017,11,5,15,0,49.0,203.0,3.8,30.0,227.0,257.62,197.44
2017,11,5,15,15,361.5,148.5,3.6,29.5,300.0,580.42,451.47
2017,11,5,15,30,674.0,94.0,3.4,29.0,373.0,832.5,633.84
2017,11,5,15,45,644.0,86.5,3.25,29.0,326.5,784.22,599.01
2017,11,5,16,0,614.0,79.0,3.1,29.0,280.0,734.24,564.31
2017,11,5,16,15,560.0,72.0,2.75,28.0,231.0,661.21,512.89
2017,11,5,16,30,506.0,65.0,2.4,27.0,182.0,588.38,459.27
2017,11,5,16,45,428.0,53.5,2.05,26.5,135.5,490.44,383.11
2017,11,5,17,0,350.0,42.0,1.7,26.0,89.0,396.17,305.74
2017,11,5,17,15,217.5,27.0,1.75,25.5,52.0,258.2,175.59
2017,11,5,17,30,85.0,12.0,1.8,25.0,15.0,73.8,0.0
2017,11,5,17,45,42.5,6.0,1.85,24.5,7.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.55,19.0,5.0,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.7,19.0,10.0,7.87,0.0
2017,11,6,7,15,151.0,27.5,3.0,19.5,44.5,20.78,8.81
2017,11,6,7,30,269.0,45.0,3.3,20.0,79.0,33.96,23.09
2017,11,6,7,45,368.0,56.0,3.6,20.5,125.5,42.5,31.09
2017,11,6,8,0,467.0,67.0,3.9,21.0,172.0,53.67,41.06
2017,11,6,8,15,525.0,75.0,4.0,21.5,221.0,59.47,46.16
2017,11,6,8,30,583.0,83.0,4.1,22.0,270.0,75.0,50.21
2017,11,6,8,45,635.5,85.5,4.2,22.5,319.0,122.6,71.68
2017,11,6,9,0,688.0,88.0,4.3,23.0,368.0,176.75,109.06
2017,11,6,9,15,382.0,148.0,4.25,23.5,306.5,200.36,141.86
2017,11,6,9,30,76.0,208.0,4.2,24.0,245.0,179.15,136.77
2017,11,6,9,45,436.0,152.5,4.2,25.0,390.0,279.51,207.59
2017,11,6,10,0,796.0,97.0,4.2,26.0,535.0,413.3,307.42
2017,11,6,10,15,809.5,99.0,4.15,26.0,567.0,470.95,355.58
2017,11,6,10,30,823.0,101.0,4.1,26.0,599.0,528.8,402.81
2017,11,6,10,45,835.5,101.5,4.1,26.5,624.5,584.6,446.46
2017,11,6,11,0,848.0,102.0,4.1,27.0,650.0,639.9,488.42
2017,11,6,11,15,853.5,103.0,4.05,27.5,666.5,690.23,525.42
2017,11,6,11,30,859.0,104.0,4.0,28.0,683.0,738.87,560.19
2017,11,6,11,45,862.5,104.0,3.95,28.5,692.0,775.25,584.62
2017,11,6,12,0,866.0,104.0,3.9,29.0,701.0,816.15,611.13
2017,11,6,12,15,866.0,104.0,3.85,29.0,701.0,851.63,634.88
2017,11,6,12,30,866.0,104.0,3.8,29.0,701.0,884.23,656.62
2017,11,6,12,45,861.5,104.0,3.75,29.0,692.0,909.73,673.55
2017,11,6,13,0,857.0,104.0,3.7,29.0,683.0,943.66,696.2
2017,11,6,13,15,851.0,103.0,3.6,28.5,666.5,960.3,708.38
2017,11,6,13,30,845.0,102.0,3.5,28.0,650.0,973.28,718.4
2017,11,6,13,45,834.0,101.5,3.45,28.0,625.0,978.2,722.18
2017,11,6,14,0,823.0,101.0,3.4,28.0,600.0,979.34,723.69
2017,11,6,14,15,810.0,98.5,3.3,28.0,568.5,972.29,719.62
2017,11,6,14,30,797.0,96.0,3.2,28.0,537.0,961.57,713.33
2017,11,6,14,45,776.5,94.0,3.15,28.0,498.5,940.27,700.48
2017,11,6,15,0,756.0,92.0,3.1,28.0,460.0,915.6,685.47
2017,11,6,15,15,731.0,88.5,2.85,27.5,417.0,888.55,668.72
2017,11,6,15,30,706.0,85.0,2.6,27.0,374.0,852.32,645.43
2017,11,6,15,45,674.5,78.5,2.4,27.0,327.5,803.34,611.99
2017,11,6,16,0,643.0,72.0,2.2,27.0,281.0,752.72,576.64
2017,11,6,16,15,589.0,65.5,1.95,26.0,231.5,679.9,525.95
2017,11,6,16,30,535.0,59.0,1.7,25.0,182.0,607.47,473.09
2017,11,6,16,45,452.0,49.5,1.45,24.5,135.0,506.95,395.47
2017,11,6,17,0,369.0,40.0,1.2,24.0,88.0,410.26,316.32
2017,11,6,17,15,184.5,27.0,1.2,23.5,51.0,228.53,151.77
2017,11,6,17,30,0.0,14.0,1.2,23.0,14.0,11.02,0.0
2017,11,6,17,45,0.0,7.0,1.2,22.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,9.5,1.35,18.5,9.5,7.21,0.0
2017,11,7,7,30,0.0,19.0,1.7,19.0,19.0,14.45,6.63
2017,11,7,7,45,0.0,30.5,2.1,20.0,30.5,23.26,14.53
2017,11,7,8,0,0.0,42.0,2.5,21.0,42.0,32.1,22.36
2017,11,7,8,15,0.0,54.5,2.7,21.5,54.5,41.74,30.79
2017,11,7,8,30,0.0,67.0,2.9,22.0,67.0,51.2,37.05
2017,11,7,8,45,10.5,109.0,3.1,22.5,113.5,82.23,62.06
2017,11,7,9,0,21.0,151.0,3.3,23.0,160.0,115.02,87.94
2017,11,7,9,15,83.0,182.0,3.25,23.0,221.5,154.1,116.78
2017,11,7,9,30,145.0,213.0,3.2,23.0,283.0,205.11,155.72
2017,11,7,9,45,111.5,227.5,3.15,23.5,284.0,214.05,163.99
2017,11,7,10,0,78.0,242.0,3.1,24.0,285.0,221.95,170.82
2017,11,7,10,15,52.0,238.0,2.9,24.5,267.5,214.5,164.99
2017,11,7,10,30,26.0,234.0,2.7,25.0,250.0,196.69,150.74
2017,11,7,10,45,23.0,237.0,2.55,25.5,251.5,200.09,152.95
2017,11,7,11,0,20.0,240.0,2.4,26.0,253.0,203.07,154.74
2017,11,7,11,15,20.5,245.5,2.15,26.0,259.5,210.17,160.0
2017,11,7,11,30,21.0,251.0,1.9,26.0,266.0,217.36,165.3
2017,11,7,11,45,58.0,286.5,1.7,26.5,327.0,294.65,224.03
2017,11,7,12,0,95.0,322.0,1.5,27.0,388.0,364.87,275.73
2017,11,7,12,15,93.5,323.0,1.25,27.0,388.0,372.27,280.22
2017,11,7,12,30,92.0,324.0,1.0,27.0,388.0,379.46,284.73
2017,11,7,12,45,93.0,320.5,0.75,27.0,384.0,383.97,287.23
2017,11,7,13,0,94.0,317.0,0.5,27.0,380.0,388.32,289.41
2017,11,7,13,15,125.5,313.0,0.5,27.0,395.0,443.69,329.83
2017,11,7,13,30,157.0,309.0,0.5,27.0,410.0,478.51,355.19
2017,11,7,13,45,170.0,296.0,0.5,27.0,402.0,485.03,360.53
2017,11,7,14,0,183.0,283.0,0.5,27.0,394.0,491.02,365.86
2017,11,7,14,15,240.5,260.0,0.7,27.0,397.5,529.28,396.95
2017,11,7,14,30,298.0,237.0,0.9,27.0,401.0,591.22,443.79
2017,11,7,14,45,153.5,202.5,1.15,27.0,286.5,381.91,293.04
2017,11,7,15,0,9.0,168.0,1.4,27.0,172.0,155.43,118.21
2017,11,7,15,15,21.5,163.5,1.55,26.5,172.5,167.14,129.24
2017,11,7,15,30,34.0,159.0,1.7,26.0,173.0,199.67,156.04
2017,11,7,15,45,245.5,133.5,1.9,25.5,214.0,421.5,335.76
2017,11,7,16,0,457.0,108.0,2.1,25.0,255.0,612.84,482.84
2017,11,7,16,15,399.5,96.0,2.1,24.5,208.5,536.05,425.21
2017,11,7,16,30,342.0,84.0,2.1,24.0,162.0,461.0,367.93
2017,11,7,16,45,261.0,67.0,2.15,23.5,117.5,361.06,288.01
2017,11,7,17,0,180.0,50.0,2.2,23.0,73.0,249.09,195.39
2017,11,7,17,15,90.0,29.0,2.5,22.5,40.5,138.98,88.8
2017,11,7,17,30,0.0,8.0,2.8,22.0,8.0,6.29,0.0
2017,11,7,17,45,0.0,4.0,3.15,21.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.0,4.9,10.0,2.0,1.51,0.0
2017,11,8,7,30,0.0,4.0,4.9,10.0,4.0,3.02,0.0
2017,11,8,7,45,0.0,6.5,4.95,10.0,6.5,4.92,0.0
2017,11,8,8,0,0.0,9.0,5.0,10.0,9.0,6.82,0.54
2017,11,8,8,15,0.0,11.5,5.0,10.0,11.5,8.73,2.3
2017,11,8,8,30,0.0,14.0,5.0,10.0,14.0,10.64,3.64
2017,11,8,8,45,0.0,56.5,5.0,10.0,56.5,43.26,32.02
2017,11,8,9,0,0.0,99.0,5.0,10.0,99.0,75.15,59.44
2017,11,8,9,15,0.0,85.0,5.0,10.0,85.0,65.2,50.72
2017,11,8,9,30,0.0,71.0,5.0,10.0,71.0,54.5,41.39
2017,11,8,9,45,0.0,77.0,5.0,10.5,77.0,59.17,45.18
2017,11,8,10,0,0.0,83.0,5.0,11.0,83.0,63.84,48.94
2017,11,8,10,15,0.0,82.0,5.1,11.0,82.0,63.09,48.19
2017,11,8,10,30,0.0,81.0,5.2,11.0,81.0,62.34,47.45
2017,11,8,10,45,0.0,84.0,5.3,11.0,84.0,64.69,49.35
2017,11,8,11,0,0.0,87.0,5.4,11.0,87.0,67.05,51.26
2017,11,8,11,15,0.0,72.5,5.45,11.0,72.5,55.82,41.73
2017,11,8,11,30,0.0,58.0,5.5,11.0,58.0,44.61,32.22
2017,11,8,11,45,0.0,78.0,5.55,11.0,78.0,60.11,45.28
2017,11,8,12,0,0.0,98.0,5.6,11.0,98.0,75.74,58.41
2017,11,8,12,15,5.0,159.0,5.55,11.0,162.5,130.18,104.11
2017,11,8,12,30,10.0,220.0,5.5,11.0,227.0,188.25,152.35
2017,11,8,12,45,6.5,201.5,5.5,11.5,206.0,169.79,136.73
2017,11,8,13,0,3.0,183.0,5.5,12.0,185.0,151.01,120.94
2017,11,8,13,15,1.5,156.5,5.4,12.0,157.5,126.85,100.97
2017,11,8,13,30,0.0,130.0,5.3,12.0,130.0,102.78,80.97
2017,11,8,13,45,0.0,102.0,5.2,12.0,102.0,79.18,61.31
2017,11,8,14,0,0.0,74.0,5.1,12.0,74.0,56.92,42.67
2017,11,8,14,15,0.0,114.0,5.05,12.0,114.0,89.84,70.55
2017,11,8,14,30,0.0,154.0,5.0,12.0,154.0,127.48,102.31
2017,11,8,14,45,0.0,142.0,4.95,12.0,142.0,117.42,94.08
2017,11,8,15,0,0.0,130.0,4.9,12.0,130.0,107.36,85.87
2017,11,8,15,15,0.0,93.0,4.8,11.5,93.0,73.24,57.26
2017,11,8,15,30,0.0,56.0,4.7,11.0,56.0,42.88,31.45
2017,11,8,15,45,0.0,48.5,4.6,11.0,48.5,37.09,26.54
2017,11,8,16,0,0.0,41.0,4.5,11.0,41.0,31.31,21.58
2017,11,8,16,15,132.0,68.0,4.35,10.5,97.5,221.64,190.62
2017,11,8,16,30,264.0,95.0,4.2,10.0,154.0,389.96,333.36
2017,11,8,16,45,192.0,73.5,4.1,10.0,110.5,295.46,249.84
2017,11,8,17,0,120.0,52.0,4.0,10.0,67.0,204.63,167.94
2017,11,8,17,15,60.0,29.0,3.95,9.5,36.5,100.88,64.17
2017,11,8,17,30,0.0,6.0,3.9,9.0,6.0,4.72,0.0
2017,11,8,17,45,0.0,3.0,3.85,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,129.5,22.0,3.3,7.0,37.0,16.7,4.43
2017,11,9,7,30,259.0,44.0,3.4,7.0,74.0,33.17,23.52
2017,11,9,7,45,356.5,57.0,3.55,7.5,121.0,43.07,33.26
2017,11,9,8,0,454.0,70.0,3.7,8.0,168.0,56.2,45.55
2017,11,9,8,15,513.5,79.0,3.7,8.5,217.0,62.68,51.56
2017,11,9,8,30,573.0,88.0,3.7,9.0,266.0,80.46,56.67
2017,11,9,8,45,616.5,94.5,3.75,10.0,314.0,129.63,81.77
2017,11,9,9,0,660.0,101.0,3.8,11.0,362.0,184.39,121.94
2017,11,9,9,15,330.0,118.0,3.75,11.5,248.5,167.78,123.58
2017,11,9,9,30,0.0,135.0,3.7,12.0,135.0,102.9,82.01
2017,11,9,9,45,10.5,169.5,3.65,12.5,175.0,133.26,106.87
2017,11,9,10,0,21.0,204.0,3.6,13.0,215.0,165.64,133.14
2017,11,9,10,15,405.0,164.5,3.5,13.0,404.0,337.69,271.05
2017,11,9,10,30,789.0,125.0,3.4,13.0,593.0,533.99,426.66
2017,11,9,10,45,474.0,214.0,3.35,13.5,498.5,475.23,381.19
2017,11,9,11,0,159.0,303.0,3.3,14.0,404.0,366.18,293.51
2017,11,9,11,15,86.0,265.0,3.2,14.5,320.0,282.96,226.97
2017,11,9,11,30,13.0,227.0,3.1,15.0,236.0,191.34,151.9
2017,11,9,11,45,30.5,260.5,3.05,15.5,281.5,249.68,198.87
2017,11,9,12,0,48.0,294.0,3.0,16.0,327.0,300.22,238.65
2017,11,9,12,15,168.5,304.5,2.95,16.0,419.0,435.73,347.15
2017,11,9,12,30,289.0,315.0,2.9,16.0,511.0,582.82,460.55
2017,11,9,12,45,349.0,296.0,2.85,16.5,530.0,632.68,497.72
2017,11,9,13,0,409.0,277.0,2.8,17.0,549.0,683.87,535.98
2017,11,9,13,15,311.5,289.0,2.75,17.0,493.5,619.02,486.14
2017,11,9,13,30,214.0,301.0,2.7,17.0,438.0,526.15,415.54
2017,11,9,13,45,120.5,267.5,2.7,17.0,344.5,403.41,320.9
2017,11,9,14,0,27.0,234.0,2.7,17.0,251.0,230.41,183.2
2017,11,9,14,15,137.0,237.5,2.65,17.0,313.0,397.68,319.95
2017,11,9,14,30,247.0,241.0,2.6,17.0,375.0,545.01,435.64
2017,11,9,14,45,236.5,224.0,2.55,17.0,345.0,494.9,398.01
