Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,15,0,226.0,207.0,2.5,17.0,315.0,468.12,378.61
2017,11,9,15,15,125.5,179.5,2.45,16.5,238.5,335.59,273.65
2017,11,9,15,30,25.0,152.0,2.4,16.0,162.0,163.27,132.01
2017,11,9,15,45,18.5,134.0,2.4,16.0,141.0,141.17,114.12
2017,11,9,16,0,12.0,116.0,2.4,16.0,120.0,119.27,95.78
2017,11,9,16,15,212.0,97.0,2.25,15.5,145.0,341.53,285.97
2017,11,9,16,30,412.0,78.0,2.1,15.0,170.0,516.55,425.69
2017,11,9,16,45,328.0,63.0,2.0,14.5,123.5,414.5,340.57
2017,11,9,17,0,244.0,48.0,1.9,14.0,77.0,318.01,256.3
2017,11,9,17,15,122.0,24.0,1.8,13.5,38.5,169.94,104.72
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,10,7,15,101.5,22.5,2.5,8.0,34.0,16.98,3.49
2017,11,10,7,30,203.0,45.0,2.5,8.0,68.0,33.58,23.69
2017,11,10,7,45,297.0,60.5,2.55,8.5,114.0,45.07,34.88
2017,11,10,8,0,391.0,76.0,2.6,9.0,160.0,56.5,45.61
2017,11,10,8,15,451.5,87.5,2.6,9.5,208.0,64.83,53.29
2017,11,10,8,30,512.0,99.0,2.6,10.0,256.0,83.84,59.91
2017,11,10,8,45,562.0,105.0,2.65,11.0,304.0,133.17,86.49
2017,11,10,9,0,612.0,111.0,2.7,12.0,352.0,185.19,124.14
2017,11,10,9,15,317.5,145.0,2.7,12.5,271.0,182.95,136.05
2017,11,10,9,30,23.0,179.0,2.7,13.0,190.0,141.94,113.48
2017,11,10,9,45,14.0,177.0,2.7,13.5,184.0,140.17,112.0
2017,11,10,10,0,5.0,175.0,2.7,14.0,178.0,136.89,109.05
2017,11,10,10,15,14.5,201.0,2.65,14.5,210.0,162.8,129.85
2017,11,10,10,30,24.0,227.0,2.6,15.0,242.0,190.39,151.82
2017,11,10,10,45,30.5,244.0,2.55,15.5,263.5,219.09,174.49
2017,11,10,11,0,37.0,261.0,2.5,16.0,285.0,242.21,192.49
2017,11,10,11,15,34.5,264.5,2.45,16.0,287.5,248.25,197.07
2017,11,10,11,30,32.0,268.0,2.4,16.0,290.0,254.04,201.5
2017,11,10,11,45,27.5,262.5,2.35,16.5,281.5,235.09,185.99
2017,11,10,12,0,23.0,257.0,2.3,17.0,273.0,229.06,180.78
2017,11,10,12,15,16.0,235.5,2.25,17.0,246.5,206.04,162.36
2017,11,10,12,30,9.0,214.0,2.2,17.0,220.0,182.29,143.3
2017,11,10,12,45,10.0,217.0,2.15,17.5,224.0,187.18,147.07
2017,11,10,13,0,11.0,220.0,2.1,18.0,228.0,192.3,150.98
2017,11,10,13,15,7.5,202.0,2.05,18.0,207.5,173.77,136.2
2017,11,10,13,30,4.0,184.0,2.0,18.0,187.0,154.97,121.19
2017,11,10,13,45,5.0,186.5,1.95,18.5,189.5,159.54,124.87
2017,11,10,14,0,6.0,189.0,1.9,19.0,192.0,164.5,128.84
2017,11,10,14,15,5.5,183.0,1.85,19.0,186.0,160.02,125.45
2017,11,10,14,30,5.0,177.0,1.8,19.0,180.0,155.71,122.25
2017,11,10,14,45,2.5,150.0,1.8,19.0,151.5,128.2,100.19
2017,11,10,15,0,0.0,123.0,1.8,19.0,123.0,100.79,78.0
2017,11,10,15,15,0.0,116.0,1.75,18.5,116.0,95.63,74.18
2017,11,10,15,30,0.0,109.0,1.7,18.0,109.0,90.73,70.48
2017,11,10,15,45,285.5,98.0,1.7,18.0,187.5,437.79,360.29
2017,11,10,16,0,571.0,87.0,1.7,18.0,266.0,702.59,560.37
2017,11,10,16,15,512.5,78.0,1.5,17.5,217.0,623.65,498.79
2017,11,10,16,30,454.0,69.0,1.3,17.0,168.0,545.0,438.12
2017,11,10,16,45,368.0,56.0,1.1,16.5,122.5,438.86,353.21
2017,11,10,17,0,282.0,43.0,0.9,16.0,77.0,341.95,270.56
2017,11,10,17,15,141.0,21.5,0.85,15.5,38.5,178.8,103.65
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,14.14,0.75
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,28.74,19.03
2017,11,11,7,45,414.0,45.5,1.95,13.0,116.5,37.16,27.24
2017,11,11,8,0,505.0,56.0,2.2,14.0,162.0,45.59,35.02
2017,11,11,8,15,563.5,63.0,2.3,14.5,210.5,50.99,39.96
2017,11,11,8,30,622.0,70.0,2.4,15.0,259.0,69.31,44.69
2017,11,11,8,45,373.5,117.5,2.55,16.0,236.5,121.22,82.18
2017,11,11,9,0,125.0,165.0,2.7,17.0,214.0,141.5,107.34
2017,11,11,9,15,437.0,127.0,2.8,17.5,326.0,198.59,141.66
2017,11,11,9,30,749.0,89.0,2.9,18.0,438.0,292.65,210.23
2017,11,11,9,45,505.5,161.0,3.05,18.5,405.5,311.67,236.25
2017,11,11,10,0,262.0,233.0,3.2,19.0,373.0,300.86,234.33
2017,11,11,10,15,263.5,248.0,3.25,19.5,396.0,334.61,261.89
2017,11,11,10,30,265.0,263.0,3.3,20.0,419.0,368.59,288.91
2017,11,11,10,45,136.0,231.5,3.4,20.5,312.0,278.21,218.68
2017,11,11,11,0,7.0,200.0,3.5,21.0,205.0,162.3,125.71
2017,11,11,11,15,8.0,205.0,3.55,21.0,210.5,168.18,130.49
2017,11,11,11,30,9.0,210.0,3.6,21.0,216.0,174.23,135.23
2017,11,11,11,45,4.5,178.0,3.65,21.0,181.0,144.75,111.62
2017,11,11,12,0,0.0,146.0,3.7,21.0,146.0,114.92,87.63
2017,11,11,12,15,11.5,201.5,3.7,21.0,209.5,172.32,133.86
2017,11,11,12,30,23.0,257.0,3.7,21.0,273.0,233.79,182.62
2017,11,11,12,45,418.0,188.0,3.7,21.5,463.5,603.66,475.44
2017,11,11,13,0,813.0,119.0,3.7,22.0,654.0,918.14,701.27
2017,11,11,13,15,417.0,178.5,3.65,22.0,453.0,622.83,486.24
2017,11,11,13,30,21.0,238.0,3.6,22.0,252.0,223.27,173.33
2017,11,11,13,45,58.5,254.0,3.6,22.0,289.5,303.64,238.63
2017,11,11,14,0,96.0,270.0,3.6,22.0,327.0,366.17,288.43
2017,11,11,14,15,144.0,257.0,3.5,22.0,337.0,429.68,338.95
2017,11,11,14,30,192.0,244.0,3.4,22.0,347.0,469.44,371.28
2017,11,11,14,45,139.0,224.5,3.3,22.0,296.0,397.39,315.33
2017,11,11,15,0,86.0,205.0,3.2,22.0,245.0,301.74,240.45
2017,11,11,15,15,43.0,150.5,3.0,21.5,170.5,193.28,154.14
2017,11,11,15,30,0.0,96.0,2.8,21.0,96.0,77.67,58.85
2017,11,11,15,45,0.0,83.5,2.65,21.0,83.5,67.0,50.27
2017,11,11,16,0,0.0,71.0,2.5,21.0,71.0,56.3,41.46
2017,11,11,16,15,0.0,57.5,2.15,20.5,57.5,44.52,31.7
2017,11,11,16,30,0.0,44.0,1.8,20.0,44.0,33.65,22.54
2017,11,11,16,45,0.0,31.5,1.45,19.5,31.5,24.04,14.33
2017,11,11,17,0,0.0,19.0,1.1,19.0,19.0,14.46,6.06
2017,11,11,17,15,0.0,9.5,1.1,18.5,9.5,7.21,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,12,7,15,122.5,19.0,1.65,16.0,32.0,14.47,0.0
2017,11,12,7,30,245.0,38.0,1.8,16.0,64.0,28.81,18.61
2017,11,12,7,45,346.0,49.0,1.95,16.5,108.5,37.38,26.98
2017,11,12,8,0,447.0,60.0,2.1,17.0,153.0,48.31,36.94
2017,11,12,8,15,509.0,68.0,2.05,17.0,200.5,54.28,42.44
2017,11,12,8,30,571.0,76.0,2.0,17.0,248.0,72.68,47.68
2017,11,12,8,45,285.5,58.5,2.0,17.5,144.5,71.02,43.19
2017,11,12,9,0,0.0,41.0,2.0,18.0,41.0,31.32,20.85
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,26.73,16.89
2017,11,12,9,30,0.0,29.0,2.0,19.0,29.0,22.15,12.95
2017,11,12,9,45,0.0,56.0,2.0,19.5,56.0,42.92,30.17
2017,11,12,10,0,0.0,83.0,2.0,20.0,83.0,63.83,47.24
2017,11,12,10,15,0.0,97.0,2.0,20.5,97.0,74.73,55.92
2017,11,12,10,30,0.0,111.0,2.0,21.0,111.0,85.74,64.62
2017,11,12,10,45,1.0,144.5,2.0,21.5,145.5,113.03,86.33
2017,11,12,11,0,2.0,178.0,2.0,22.0,180.0,141.19,108.43
2017,11,12,11,15,3.0,183.5,2.05,22.0,186.0,147.0,112.9
2017,11,12,11,30,4.0,189.0,2.1,22.0,192.0,153.0,117.57
2017,11,12,11,45,7.0,203.5,2.15,22.5,208.5,168.38,129.47
2017,11,12,12,0,10.0,218.0,2.2,23.0,225.0,184.42,141.8
2017,11,12,12,15,25.5,250.0,2.25,23.0,267.5,227.43,175.73
2017,11,12,12,30,41.0,282.0,2.3,23.0,310.0,293.31,226.75
2017,11,12,12,45,22.0,230.0,2.35,23.0,245.0,210.25,162.26
2017,11,12,13,0,3.0,178.0,2.4,23.0,180.0,146.94,112.3
2017,11,12,13,15,5.0,188.5,2.45,23.0,191.5,159.23,122.31
2017,11,12,13,30,7.0,199.0,2.5,23.0,203.0,172.18,132.73
2017,11,12,13,45,24.5,221.5,2.55,23.5,236.0,213.2,165.54
2017,11,12,14,0,42.0,244.0,2.6,24.0,269.0,281.25,218.75
2017,11,12,14,15,56.0,238.5,2.65,23.5,269.5,294.43,230.21
2017,11,12,14,30,70.0,233.0,2.7,23.0,270.0,308.18,242.42
2017,11,12,14,45,35.0,170.5,2.75,23.0,189.0,201.11,158.11
2017,11,12,15,0,0.0,108.0,2.8,23.0,108.0,86.61,65.3
2017,11,12,15,15,282.5,111.0,2.75,23.0,222.0,453.75,366.06
2017,11,12,15,30,565.0,114.0,2.7,23.0,336.0,747.09,585.89
2017,11,12,15,45,522.5,106.0,2.65,23.0,290.5,680.41,536.09
2017,11,12,16,0,480.0,98.0,2.6,23.0,245.0,622.36,494.08
2017,11,12,16,15,420.0,87.0,2.3,22.5,199.0,544.12,435.08
2017,11,12,16,30,360.0,76.0,2.0,22.0,153.0,467.78,375.24
2017,11,12,16,45,278.0,60.0,1.7,21.5,110.0,367.75,293.82
2017,11,12,17,0,196.0,44.0,1.4,21.0,67.0,273.13,212.27
2017,11,12,17,15,98.0,22.0,1.3,20.5,33.5,144.61,70.85
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.0,18.0,1.7,14.5,32.0,13.76,0.0
2017,11,13,7,30,270.0,36.0,1.9,15.0,64.0,27.48,17.46
2017,11,13,7,45,364.5,47.5,2.15,15.5,108.0,38.57,28.09
2017,11,13,8,0,459.0,59.0,2.4,16.0,152.0,47.68,36.51
2017,11,13,8,15,277.5,89.0,2.35,16.0,150.0,64.65,51.74
2017,11,13,8,30,96.0,119.0,2.3,16.0,148.0,85.78,65.76
2017,11,13,8,45,61.5,133.0,2.25,16.5,152.5,102.09,78.2
2017,11,13,9,0,27.0,147.0,2.2,17.0,157.0,113.22,88.31
2017,11,13,9,15,118.5,173.0,2.2,17.5,226.0,158.28,121.38
2017,11,13,9,30,210.0,199.0,2.2,18.0,295.0,214.38,164.18
2017,11,13,9,45,224.0,216.0,2.25,19.0,326.5,249.12,192.27
2017,11,13,10,0,238.0,233.0,2.3,20.0,358.0,285.73,221.54
2017,11,13,10,15,282.0,241.0,2.25,20.5,398.0,337.81,262.45
2017,11,13,10,30,326.0,249.0,2.2,21.0,438.0,388.53,301.83
2017,11,13,10,45,350.0,255.5,2.15,21.5,466.0,431.01,334.38
2017,11,13,11,0,374.0,262.0,2.1,22.0,494.0,475.44,367.78
2017,11,13,11,15,397.0,263.5,2.1,22.5,516.0,516.31,398.14
2017,11,13,11,30,420.0,265.0,2.1,23.0,538.0,558.35,428.83
2017,11,13,11,45,595.0,202.5,2.1,23.5,595.0,671.93,512.76
2017,11,13,12,0,770.0,140.0,2.1,24.0,652.0,788.29,595.54
2017,11,13,12,15,556.0,217.5,2.15,24.0,587.5,712.18,539.11
2017,11,13,12,30,342.0,295.0,2.2,24.0,523.0,609.44,463.3
2017,11,13,12,45,298.0,300.0,2.25,24.5,497.0,591.65,450.13
2017,11,13,13,0,254.0,305.0,2.3,25.0,471.0,548.74,418.53
2017,11,13,13,15,502.0,221.0,2.25,25.0,538.0,750.52,568.02
2017,11,13,13,30,750.0,137.0,2.2,25.0,605.0,925.77,687.87
2017,11,13,13,45,670.0,155.5,2.2,25.0,562.0,882.98,658.47
2017,11,13,14,0,590.0,174.0,2.2,25.0,519.0,823.87,619.89
2017,11,13,14,15,460.5,197.5,2.15,24.5,457.5,728.57,554.56
2017,11,13,14,30,331.0,221.0,2.1,24.0,396.0,606.89,468.05
2017,11,13,14,45,306.5,207.5,2.1,24.0,360.5,570.7,443.53
2017,11,13,15,0,282.0,194.0,2.1,24.0,325.0,533.2,417.05
2017,11,13,15,15,264.5,179.0,2.0,23.5,292.5,499.82,393.87
2017,11,13,15,30,247.0,164.0,1.9,23.0,260.0,465.72,369.66
2017,11,13,15,45,229.0,145.0,1.8,23.0,225.0,424.93,339.22
2017,11,13,16,0,211.0,126.0,1.7,23.0,190.0,383.71,307.75
2017,11,13,16,15,289.0,100.5,1.5,22.5,171.5,421.14,338.87
2017,11,13,16,30,367.0,75.0,1.3,22.0,153.0,473.0,377.26
2017,11,13,16,45,289.0,59.0,1.15,21.5,110.0,376.25,298.69
2017,11,13,17,0,211.0,43.0,1.0,21.0,67.0,284.61,219.93
2017,11,13,17,15,105.5,21.5,1.0,20.5,33.5,149.01,66.76
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,151.5,16.5,1.85,14.5,32.0,13.37,0.0
2017,11,14,7,30,303.0,33.0,2.2,15.0,64.0,27.11,17.0
2017,11,14,7,45,405.0,43.0,2.55,15.5,109.0,35.2,25.1
2017,11,14,8,0,507.0,53.0,2.9,16.0,154.0,43.37,32.69
2017,11,14,8,15,567.0,59.5,3.0,16.5,202.0,48.46,37.36
2017,11,14,8,30,627.0,66.0,3.1,17.0,250.0,67.54,42.23
2017,11,14,8,45,668.5,70.5,3.25,18.0,297.5,117.87,67.25
2017,11,14,9,0,710.0,75.0,3.4,19.0,345.0,173.3,107.16
2017,11,14,9,15,737.0,79.0,3.45,19.5,388.0,232.89,156.75
2017,11,14,9,30,764.0,83.0,3.5,20.0,431.0,292.12,208.21
2017,11,14,9,45,784.0,85.0,3.6,21.0,469.0,349.84,258.52
2017,11,14,10,0,804.0,87.0,3.7,22.0,507.0,409.03,309.02
2017,11,14,10,15,512.5,175.5,3.75,22.5,449.5,396.99,306.04
2017,11,14,10,30,221.0,264.0,3.8,23.0,392.0,338.84,263.24
2017,11,14,10,45,122.0,250.0,3.9,23.5,321.5,286.98,223.23
2017,11,14,11,0,23.0,236.0,4.0,24.0,251.0,202.54,156.23
2017,11,14,11,15,54.0,267.5,4.05,24.0,302.5,265.13,205.59
2017,11,14,11,30,85.0,299.0,4.1,24.0,354.0,322.5,250.22
2017,11,14,11,45,215.0,296.0,4.2,24.5,437.5,441.06,342.5
2017,11,14,12,0,345.0,293.0,4.3,25.0,521.0,573.02,442.16
2017,11,14,12,15,287.0,304.0,4.3,25.0,494.0,554.75,427.28
2017,11,14,12,30,229.0,315.0,4.3,25.0,467.0,512.19,395.17
2017,11,14,12,45,233.0,310.5,4.35,25.5,463.5,523.57,403.64
2017,11,14,13,0,237.0,306.0,4.4,26.0,460.0,534.3,411.4
2017,11,14,13,15,173.5,298.5,4.4,26.0,410.0,476.49,367.45
2017,11,14,13,30,110.0,291.0,4.4,26.0,360.0,392.33,303.43
2017,11,14,13,45,184.5,277.0,4.4,26.0,386.5,480.24,372.53
2017,11,14,14,0,259.0,263.0,4.4,26.0,413.0,570.48,441.77
2017,11,14,14,15,519.0,180.0,4.35,25.5,461.0,767.58,593.7
2017,11,14,14,30,779.0,97.0,4.3,25.0,509.0,942.31,718.38
2017,11,14,14,45,746.0,98.5,4.3,25.0,469.5,919.97,703.27
2017,11,14,15,0,713.0,100.0,4.3,25.0,430.0,888.26,682.97
2017,11,14,15,15,685.0,95.5,4.15,24.5,387.5,850.95,659.15
2017,11,14,15,30,657.0,91.0,4.0,24.0,345.0,811.18,633.15
2017,11,14,15,45,614.5,85.5,3.9,24.0,299.0,753.87,592.71
2017,11,14,16,0,572.0,80.0,3.8,24.0,253.0,695.24,550.2
2017,11,14,16,15,512.5,71.5,3.35,23.5,205.5,616.38,490.72
2017,11,14,16,30,453.0,63.0,2.9,23.0,158.0,538.04,429.21
2017,11,14,16,45,362.5,51.0,2.5,22.5,113.5,430.46,342.41
2017,11,14,17,0,272.0,39.0,2.1,22.0,69.0,329.06,254.86
2017,11,14,17,15,136.0,19.5,2.0,21.5,34.5,168.4,68.37
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,110.5,18.0,3.25,17.5,29.0,13.68,0.0
2017,11,15,7,30,221.0,36.0,3.4,18.0,58.0,27.23,16.66
2017,11,15,7,45,328.5,48.0,3.55,18.5,102.0,36.52,25.84
2017,11,15,8,0,436.0,60.0,3.7,19.0,146.0,48.42,36.63
2017,11,15,8,15,499.5,69.0,3.75,19.5,193.5,55.16,42.71
2017,11,15,8,30,563.0,78.0,3.8,20.0,241.0,74.89,48.67
2017,11,15,8,45,281.5,69.0,3.9,20.5,150.5,78.78,49.25
2017,11,15,9,0,0.0,60.0,4.0,21.0,60.0,45.96,32.75
2017,11,15,9,15,10.0,115.0,3.9,21.0,119.5,89.59,68.32
2017,11,15,9,30,20.0,170.0,3.8,21.0,179.0,134.64,104.62
2017,11,15,9,45,99.5,202.5,3.75,21.5,253.5,192.19,148.83
2017,11,15,10,0,179.0,235.0,3.7,22.0,328.0,264.07,204.79
2017,11,15,10,15,101.5,227.5,3.55,22.5,281.0,230.12,178.95
2017,11,15,10,30,24.0,220.0,3.4,23.0,234.0,185.26,143.45
2017,11,15,10,45,12.0,169.0,3.3,23.5,176.0,139.1,106.57
2017,11,15,11,0,0.0,118.0,3.2,24.0,118.0,91.52,68.27
2017,11,15,11,15,0.0,113.0,3.1,24.0,113.0,87.62,65.11
2017,11,15,11,30,0.0,108.0,3.0,24.0,108.0,83.68,61.9
2017,11,15,11,45,0.0,126.5,2.9,24.5,126.5,98.75,73.73
2017,11,15,12,0,0.0,145.0,2.8,25.0,145.0,114.21,85.75
2017,11,15,12,15,0.0,132.5,2.65,25.0,132.5,104.01,77.65
2017,11,15,12,30,0.0,120.0,2.5,25.0,120.0,93.78,69.56
2017,11,15,12,45,6.0,170.5,2.45,25.5,175.0,142.55,108.1
2017,11,15,13,0,12.0,221.0,2.4,26.0,230.0,194.99,148.82
2017,11,15,13,15,6.0,177.5,2.25,26.0,182.0,150.47,114.03
2017,11,15,13,30,0.0,134.0,2.1,26.0,134.0,106.53,79.47
2017,11,15,13,45,3.5,161.5,1.95,26.5,164.0,135.32,102.25
2017,11,15,14,0,7.0,189.0,1.8,27.0,194.0,166.43,126.53
2017,11,15,14,15,30.0,205.5,1.65,27.0,222.0,229.91,176.63
2017,11,15,14,30,53.0,222.0,1.5,27.0,250.0,278.56,214.63
2017,11,15,14,45,53.0,206.5,1.35,27.0,233.0,265.28,204.73
2017,11,15,15,0,53.0,191.0,1.2,27.0,216.0,251.86,194.95
2017,11,15,15,15,48.5,173.5,1.1,26.5,194.5,231.12,179.72
2017,11,15,15,30,44.0,156.0,1.0,26.0,173.0,210.32,164.23
2017,11,15,15,45,292.5,121.0,0.9,26.0,210.5,452.65,356.9
2017,11,15,16,0,541.0,86.0,0.8,26.0,248.0,672.39,514.13
2017,11,15,16,15,480.5,76.5,0.75,25.0,201.0,591.87,455.56
2017,11,15,16,30,420.0,67.0,0.7,24.0,154.0,509.56,395.9
2017,11,15,16,45,327.0,53.5,0.65,23.5,110.0,401.45,312.62
2017,11,15,17,0,234.0,40.0,0.6,23.0,66.0,299.8,227.46
2017,11,15,17,15,117.0,20.0,0.65,22.5,33.0,154.0,53.48
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.5,17.0,0.5,18.0,28.0,12.96,0.0
2017,11,16,7,30,237.0,34.0,0.6,18.0,56.0,25.86,15.42
2017,11,16,7,45,344.0,45.0,0.7,18.5,100.0,36.56,25.9
2017,11,16,8,0,451.0,56.0,0.8,19.0,144.0,45.38,34.01
2017,11,16,8,15,225.5,32.0,0.95,19.5,76.0,24.5,15.93
2017,11,16,8,30,0.0,8.0,1.1,20.0,8.0,6.07,0.0
2017,11,16,8,45,325.5,47.0,1.3,20.5,168.0,67.46,38.17
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,173.14,108.52
2017,11,16,9,15,680.5,90.5,1.6,21.5,371.0,227.39,152.62
2017,11,16,9,30,710.0,95.0,1.7,22.0,414.0,284.91,201.39
2017,11,16,9,45,481.0,160.5,1.85,22.5,385.0,303.58,226.08
2017,11,16,10,0,252.0,226.0,2.0,23.0,356.0,292.31,223.55
2017,11,16,10,15,254.0,241.0,2.1,23.5,379.0,325.56,250.19
2017,11,16,10,30,256.0,256.0,2.2,24.0,402.0,359.12,276.34
2017,11,16,10,45,221.0,272.5,2.35,24.5,402.0,363.1,279.66
2017,11,16,11,0,186.0,289.0,2.5,25.0,402.0,372.38,286.46
2017,11,16,11,15,229.5,292.0,2.55,25.0,436.0,418.19,321.79
2017,11,16,11,30,273.0,295.0,2.6,25.0,470.0,482.11,369.9
2017,11,16,11,45,312.5,291.0,2.65,25.5,494.0,526.38,402.49
2017,11,16,12,0,352.0,287.0,2.7,26.0,518.0,572.83,436.4
2017,11,16,12,15,580.5,204.5,2.7,26.5,585.0,719.05,544.34
2017,11,16,12,30,809.0,122.0,2.7,27.0,652.0,861.22,642.27
2017,11,16,12,45,808.5,120.5,2.7,27.5,644.5,887.83,657.88
2017,11,16,13,0,808.0,119.0,2.7,28.0,637.0,911.36,672.4
2017,11,16,13,15,566.0,195.0,2.65,28.0,554.0,782.99,585.19
2017,11,16,13,30,324.0,271.0,2.6,28.0,471.0,624.51,470.62
2017,11,16,13,45,557.0,189.0,2.6,28.0,516.0,796.68,598.35
2017,11,16,14,0,790.0,107.0,2.6,28.0,561.0,949.99,701.31
2017,11,16,14,15,776.0,105.0,2.6,27.5,530.5,942.47,697.58
2017,11,16,14,30,762.0,103.0,2.6,27.0,500.0,931.39,693.1
2017,11,16,14,45,737.5,101.0,2.6,27.0,462.5,914.18,683.26
2017,11,16,15,0,713.0,99.0,2.6,27.0,425.0,886.57,666.44
2017,11,16,15,15,684.5,94.5,2.5,27.0,383.0,848.86,641.85
2017,11,16,15,30,656.0,90.0,2.4,27.0,341.0,808.71,615.28
2017,11,16,15,45,613.5,84.5,2.3,27.0,295.0,751.52,576.14
2017,11,16,16,0,571.0,79.0,2.2,27.0,249.0,693.03,534.98
2017,11,16,16,15,511.5,70.5,1.9,26.0,202.0,614.3,478.27
2017,11,16,16,30,452.0,62.0,1.6,25.0,155.0,536.07,419.22
2017,11,16,16,45,364.0,49.5,1.35,24.5,111.0,430.37,335.85
2017,11,16,17,0,276.0,37.0,1.1,24.0,67.0,329.92,250.05
2017,11,16,17,15,138.0,18.5,1.15,23.5,33.5,166.99,49.27
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.35,19.0,27.5,12.94,0.0
2017,11,17,7,30,233.0,34.0,3.5,19.0,55.0,25.83,15.03
2017,11,17,7,45,337.5,46.0,3.7,19.5,99.0,37.42,26.4
2017,11,17,8,0,442.0,58.0,3.9,20.0,143.0,46.99,35.17
2017,11,17,8,15,221.0,50.0,4.2,20.5,92.5,37.07,26.77
2017,11,17,8,30,0.0,42.0,4.5,21.0,42.0,32.08,21.25
2017,11,17,8,45,0.0,50.5,4.85,21.5,50.5,38.63,26.65
2017,11,17,9,0,0.0,59.0,5.2,22.0,59.0,45.19,31.99
2017,11,17,9,15,0.0,66.5,5.35,22.5,66.5,51.0,36.62
2017,11,17,9,30,0.0,74.0,5.5,23.0,74.0,56.81,41.21
2017,11,17,9,45,36.5,148.5,5.7,23.5,167.5,129.07,98.92
2017,11,17,10,0,73.0,223.0,5.9,24.0,261.0,206.76,160.34
2017,11,17,10,15,439.0,163.0,5.95,24.5,409.5,352.85,273.17
2017,11,17,10,30,805.0,103.0,6.0,25.0,558.0,521.27,403.92
2017,11,17,10,45,819.5,102.5,6.05,25.5,583.5,575.72,447.47
2017,11,17,11,0,834.0,102.0,6.1,26.0,609.0,629.88,489.95
2017,11,17,11,15,840.0,103.5,6.05,26.5,626.0,679.83,527.9
2017,11,17,11,30,846.0,105.0,6.0,27.0,643.0,728.24,563.72
2017,11,17,11,45,838.0,110.5,6.0,27.5,649.5,768.42,592.29
2017,11,17,12,0,830.0,116.0,6.0,28.0,656.0,805.56,617.36
2017,11,17,12,15,830.0,115.5,5.95,28.0,656.5,839.97,641.41
2017,11,17,12,30,830.0,115.0,5.9,28.0,657.0,871.57,663.44
2017,11,17,12,45,590.5,197.0,5.85,28.0,580.5,768.38,588.86
2017,11,17,13,0,351.0,279.0,5.8,28.0,504.0,632.96,486.0
2017,11,17,13,15,587.5,193.0,5.7,28.0,557.5,801.03,614.28
2017,11,17,13,30,824.0,107.0,5.6,28.0,611.0,954.65,722.0
2017,11,17,13,45,818.5,103.5,5.6,28.5,588.0,961.31,725.22
2017,11,17,14,0,813.0,100.0,5.6,29.0,565.0,964.35,726.94
2017,11,17,14,15,799.0,98.0,5.5,29.0,534.0,957.03,722.57
2017,11,17,14,30,785.0,96.0,5.4,29.0,503.0,946.11,715.91
2017,11,17,14,45,759.5,94.5,5.35,29.0,465.0,920.63,699.59
2017,11,17,15,0,734.0,93.0,5.3,29.0,427.0,899.61,686.44
2017,11,17,15,15,706.0,89.0,5.15,28.5,385.0,862.96,662.91
2017,11,17,15,30,678.0,85.0,5.0,28.0,343.0,823.84,637.28
2017,11,17,15,45,643.0,78.5,4.9,28.0,297.5,772.45,601.13
2017,11,17,16,0,608.0,72.0,4.8,28.0,252.0,719.59,562.85
2017,11,17,16,15,549.5,64.5,4.45,27.0,204.5,642.51,506.14
2017,11,17,16,30,491.0,57.0,4.1,26.0,157.0,565.99,447.51
2017,11,17,16,45,403.0,45.5,3.75,25.5,112.5,460.55,362.62
2017,11,17,17,0,315.0,34.0,3.4,25.0,68.0,360.01,274.2
2017,11,17,17,15,157.5,17.0,3.4,24.5,34.0,184.7,44.29
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,98.5,17.5,3.45,18.5,26.0,13.77,0.0
2017,11,18,7,30,197.0,35.0,3.5,19.0,52.0,26.38,15.2
2017,11,18,7,45,300.0,49.0,3.6,19.5,95.5,37.01,25.99
2017,11,18,8,0,403.0,63.0,3.7,20.0,139.0,47.66,35.72
2017,11,18,8,15,469.0,73.0,3.85,20.5,186.0,58.25,45.17
2017,11,18,8,30,535.0,83.0,4.0,21.0,233.0,78.39,51.65
2017,11,18,8,45,596.5,86.5,4.2,22.0,281.5,124.08,74.07
2017,11,18,9,0,658.0,90.0,4.4,23.0,330.0,177.48,111.31
2017,11,18,9,15,689.5,94.5,4.6,23.5,374.0,232.57,156.34
2017,11,18,9,30,721.0,99.0,4.8,24.0,418.0,291.17,206.37
2017,11,18,9,45,764.5,95.5,5.05,24.5,460.0,350.13,256.99
2017,11,18,10,0,808.0,92.0,5.3,25.0,502.0,414.37,311.46
2017,11,18,10,15,824.0,94.0,5.85,25.0,535.5,473.05,362.26
2017,11,18,10,30,840.0,96.0,6.4,25.0,569.0,532.22,412.55
2017,11,18,10,45,858.5,95.0,6.95,25.5,596.0,590.08,460.12
2017,11,18,11,0,877.0,94.0,7.5,26.0,623.0,647.97,506.75
2017,11,18,11,15,884.0,94.5,7.75,25.5,641.0,694.0,545.28
2017,11,18,11,30,891.0,95.0,8.0,25.0,659.0,742.94,585.43
2017,11,18,11,45,902.0,92.5,8.25,25.0,670.5,790.01,621.07
2017,11,18,12,0,913.0,90.0,8.5,25.0,682.0,835.23,654.87
2017,11,18,12,15,914.0,90.5,8.5,24.5,683.0,873.29,684.02
2017,11,18,12,30,915.0,91.0,8.5,24.0,684.0,908.46,711.19
2017,11,18,12,45,918.0,88.5,8.5,24.0,677.5,939.03,733.67
2017,11,18,13,0,921.0,86.0,8.5,24.0,671.0,966.42,753.93
2017,11,18,13,15,916.0,85.0,8.4,23.5,655.0,984.65,768.84
2017,11,18,13,30,911.0,84.0,8.3,23.0,639.0,999.19,781.3
2017,11,18,13,45,907.5,81.5,8.25,23.0,616.0,1009.67,789.68
2017,11,18,14,0,904.0,79.0,8.2,23.0,593.0,1016.41,795.56
2017,11,18,14,15,892.0,77.0,8.1,22.5,561.5,1011.49,794.56
2017,11,18,14,30,880.0,75.0,8.0,22.0,530.0,1002.84,791.04
2017,11,18,14,45,864.0,72.5,7.95,22.0,492.0,985.86,780.22
2017,11,18,15,0,848.0,70.0,7.9,22.0,454.0,977.46,775.8
2017,11,18,15,15,823.5,67.0,7.8,21.5,410.0,944.34,754.31
2017,11,18,15,30,799.0,64.0,7.7,21.0,366.0,908.29,730.3
2017,11,18,15,45,766.5,60.0,7.6,20.5,318.5,860.47,696.64
2017,11,18,16,0,734.0,56.0,7.5,20.0,271.0,810.63,660.19
2017,11,18,16,15,679.0,50.5,7.25,19.5,221.0,736.25,602.37
2017,11,18,16,30,624.0,45.0,7.0,19.0,171.0,661.76,541.58
2017,11,18,16,45,537.0,37.0,6.75,18.5,123.5,557.04,453.16
2017,11,18,17,0,450.0,29.0,6.5,18.0,76.0,455.69,357.51
2017,11,18,17,15,225.0,14.5,6.3,17.5,38.0,233.91,45.41
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,6.5,32.0,9.83,0.0
2017,11,19,7,30,459.0,25.0,2.8,7.0,64.0,23.03,13.09
2017,11,19,7,45,561.5,33.0,3.0,7.5,114.0,30.56,21.61
2017,11,19,8,0,664.0,41.0,3.2,8.0,164.0,38.22,29.01
2017,11,19,8,15,723.0,46.0,3.2,8.5,216.0,43.06,33.64
2017,11,19,8,30,782.0,51.0,3.2,9.0,268.0,65.14,38.8
2017,11,19,8,45,820.0,54.5,3.25,10.0,318.5,122.93,67.68
2017,11,19,9,0,858.0,58.0,3.3,11.0,369.0,188.05,116.38
2017,11,19,9,15,882.5,60.5,3.3,11.5,415.0,250.46,170.33
2017,11,19,9,30,907.0,63.0,3.3,12.0,461.0,315.14,228.79
2017,11,19,9,45,925.5,64.0,3.35,13.0,501.5,378.48,286.07
2017,11,19,10,0,944.0,65.0,3.4,14.0,542.0,442.83,342.9
2017,11,19,10,15,956.0,66.5,3.35,14.0,575.5,505.45,397.94
2017,11,19,10,30,968.0,68.0,3.3,14.0,609.0,567.83,451.07
2017,11,19,10,45,975.5,69.0,3.3,14.5,635.0,626.67,499.07
2017,11,19,11,0,983.0,70.0,3.3,15.0,661.0,684.22,544.48
2017,11,19,11,15,987.5,71.0,3.25,15.5,679.0,738.27,585.61
2017,11,19,11,30,992.0,72.0,3.2,16.0,697.0,790.27,623.32
2017,11,19,11,45,743.0,154.5,3.2,16.5,626.5,743.77,585.84
2017,11,19,12,0,494.0,237.0,3.2,17.0,556.0,653.51,515.2
2017,11,19,12,15,587.0,204.5,3.1,17.0,583.5,723.55,569.57
2017,11,19,12,30,680.0,172.0,3.0,17.0,611.0,805.72,630.42
2017,11,19,12,45,653.0,178.5,2.95,17.0,596.0,813.9,635.51
2017,11,19,13,0,626.0,185.0,2.9,17.0,581.0,817.87,638.26
2017,11,19,13,15,695.0,156.0,2.85,17.0,585.5,873.12,677.66
2017,11,19,13,30,764.0,127.0,2.8,17.0,590.0,925.16,713.91
2017,11,19,13,45,854.0,102.5,2.75,17.0,601.5,994.16,761.46
2017,11,19,14,0,944.0,78.0,2.7,17.0,613.0,1054.6,802.43
2017,11,19,14,15,864.0,84.5,2.65,16.5,553.5,1004.88,770.52
2017,11,19,14,30,784.0,91.0,2.6,16.0,494.0,938.23,727.6
2017,11,19,14,45,833.0,81.0,2.55,16.0,481.0,977.65,756.8
2017,11,19,15,0,882.0,71.0,2.5,16.0,468.0,1012.83,781.9
2017,11,19,15,15,857.0,68.0,2.3,15.5,423.0,979.01,759.41
2017,11,19,15,30,832.0,65.0,2.1,15.0,378.0,942.13,735.08
