Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,15,45,795.0,61.0,1.95,15.0,328.5,889.45,698.2
2017,11,19,16,0,758.0,57.0,1.8,15.0,279.0,834.78,658.81
2017,11,19,16,15,701.5,51.5,1.6,14.0,227.5,758.44,603.65
2017,11,19,16,30,645.0,46.0,1.4,13.0,176.0,681.85,545.1
2017,11,19,16,45,547.5,38.0,1.2,12.5,126.0,567.14,452.87
2017,11,19,17,0,450.0,30.0,1.0,12.0,76.0,455.94,352.41
2017,11,19,17,15,225.0,15.0,1.0,11.5,38.0,234.49,31.1
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,139.5,14.5,0.45,7.5,26.0,11.41,0.0
2017,11,20,7,30,279.0,29.0,0.4,8.0,52.0,23.92,13.47
2017,11,20,7,45,375.0,41.5,0.4,8.5,96.0,34.07,24.68
2017,11,20,8,0,471.0,54.0,0.4,9.0,140.0,44.16,34.3
2017,11,20,8,15,537.0,62.5,0.55,9.5,188.0,50.74,40.5
2017,11,20,8,30,603.0,71.0,0.7,10.0,236.0,71.32,46.85
2017,11,20,8,45,638.5,79.0,0.85,11.0,282.5,122.1,73.79
2017,11,20,9,0,674.0,87.0,1.0,12.0,329.0,177.4,114.64
2017,11,20,9,15,705.0,91.5,1.35,12.5,373.0,233.18,161.61
2017,11,20,9,30,736.0,96.0,1.7,13.0,417.0,292.39,213.66
2017,11,20,9,45,759.5,99.0,2.1,14.0,456.0,350.95,265.43
2017,11,20,10,0,783.0,102.0,2.5,15.0,495.0,412.6,318.88
2017,11,20,10,15,799.0,104.5,2.6,15.5,527.5,470.4,368.26
2017,11,20,10,30,815.0,107.0,2.7,16.0,560.0,528.74,416.63
2017,11,20,10,45,830.0,107.0,2.8,16.5,586.0,584.46,461.63
2017,11,20,11,0,845.0,107.0,2.9,17.0,612.0,639.94,505.21
2017,11,20,11,15,852.0,108.0,2.95,17.0,629.5,690.61,544.83
2017,11,20,11,30,859.0,109.0,3.0,17.0,647.0,739.79,582.53
2017,11,20,11,45,878.0,103.0,3.15,17.5,659.5,789.01,618.38
2017,11,20,12,0,897.0,97.0,3.3,18.0,672.0,828.51,645.68
2017,11,20,12,15,898.0,97.0,3.4,18.0,673.5,865.56,672.16
2017,11,20,12,30,899.0,97.0,3.5,18.0,675.0,899.78,696.66
2017,11,20,12,45,898.5,96.0,3.6,18.5,667.5,928.56,716.06
2017,11,20,13,0,898.0,95.0,3.7,19.0,660.0,954.11,733.28
2017,11,20,13,15,893.0,94.0,3.7,19.0,644.5,972.05,746.12
2017,11,20,13,30,888.0,93.0,3.7,19.0,629.0,986.42,756.69
2017,11,20,13,45,880.0,91.5,3.75,19.0,605.0,1005.93,771.37
2017,11,20,14,0,872.0,90.0,3.8,19.0,581.0,1009.6,775.3
2017,11,20,14,15,859.0,88.0,3.75,19.0,550.0,1003.83,772.35
2017,11,20,14,30,846.0,86.0,3.7,19.0,519.0,994.3,767.03
2017,11,20,14,45,828.5,83.0,3.7,19.0,481.0,975.3,755.62
2017,11,20,15,0,811.0,80.0,3.7,19.0,443.0,952.83,741.84
2017,11,20,15,15,784.5,76.5,3.55,18.5,399.5,917.45,719.21
2017,11,20,15,30,758.0,73.0,3.4,18.0,356.0,879.19,694.15
2017,11,20,15,45,720.5,68.0,3.3,18.0,308.5,825.8,656.39
2017,11,20,16,0,683.0,63.0,3.2,18.0,261.0,778.8,622.16
2017,11,20,16,15,623.5,56.5,2.75,17.0,212.0,700.83,563.46
2017,11,20,16,30,564.0,50.0,2.3,16.0,163.0,623.51,502.33
2017,11,20,16,45,466.5,41.0,1.9,15.0,116.0,511.12,410.78
2017,11,20,17,0,369.0,32.0,1.5,14.0,69.0,403.87,312.89
2017,11,20,17,15,184.5,16.0,1.5,13.5,34.5,203.25,12.01
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.0,14.0,2.95,9.5,16.0,11.02,0.0
2017,11,21,7,30,48.0,28.0,3.2,10.0,32.0,21.06,10.6
2017,11,21,7,45,84.5,48.0,3.45,10.5,61.0,35.26,25.33
2017,11,21,8,0,121.0,68.0,3.7,11.0,90.0,49.24,38.41
2017,11,21,8,15,141.0,89.0,3.75,11.5,122.0,63.44,51.45
2017,11,21,8,30,161.0,110.0,3.8,12.0,154.0,82.02,62.52
2017,11,21,8,45,178.5,128.5,3.9,13.0,185.5,110.14,81.58
2017,11,21,9,0,196.0,147.0,4.0,14.0,217.0,140.77,105.16
2017,11,21,9,15,291.0,154.0,4.1,14.5,272.5,184.83,138.35
2017,11,21,9,30,386.0,161.0,4.2,15.0,328.0,242.91,184.74
2017,11,21,9,45,418.5,170.5,4.3,16.0,366.5,289.97,224.44
2017,11,21,10,0,451.0,180.0,4.4,17.0,405.0,340.65,266.78
2017,11,21,10,15,461.5,191.0,4.35,17.5,434.0,386.01,304.82
2017,11,21,10,30,472.0,202.0,4.3,18.0,463.0,432.14,342.53
2017,11,21,10,45,465.5,214.5,4.25,18.5,481.5,470.59,373.31
2017,11,21,11,0,459.0,227.0,4.2,19.0,500.0,507.74,402.23
2017,11,21,11,15,671.0,162.0,4.05,19.0,574.0,624.38,493.99
2017,11,21,11,30,883.0,97.0,3.9,19.0,648.0,743.78,585.88
2017,11,21,11,45,709.0,158.5,3.8,19.5,605.0,720.93,565.31
2017,11,21,12,0,535.0,220.0,3.7,20.0,562.0,669.08,523.79
2017,11,21,12,15,406.5,258.0,3.5,20.0,518.0,607.5,476.37
2017,11,21,12,30,278.0,296.0,3.3,20.0,474.0,555.48,434.74
2017,11,21,12,45,363.0,272.5,3.15,20.5,502.0,621.28,485.13
2017,11,21,13,0,448.0,249.0,3.0,21.0,530.0,710.4,550.19
2017,11,21,13,15,560.5,203.0,2.75,21.0,546.0,784.99,605.23
2017,11,21,13,30,673.0,157.0,2.5,21.0,562.0,869.77,663.8
2017,11,21,13,45,556.0,186.0,2.25,21.0,512.0,790.99,607.01
2017,11,21,14,0,439.0,215.0,2.0,21.0,462.0,717.63,552.44
2017,11,21,14,15,632.0,152.5,1.9,21.0,486.0,858.17,654.37
2017,11,21,14,30,825.0,90.0,1.8,21.0,510.0,977.64,733.66
2017,11,21,14,45,794.0,90.5,1.75,21.5,470.5,949.35,713.05
2017,11,21,15,0,763.0,91.0,1.7,22.0,431.0,925.25,696.98
2017,11,21,15,15,735.0,86.5,1.7,21.5,388.0,887.95,675.07
2017,11,21,15,30,707.0,82.0,1.7,21.0,345.0,848.09,650.94
2017,11,21,15,45,668.5,76.0,1.75,21.0,298.5,793.77,615.1
2017,11,21,16,0,630.0,70.0,1.8,21.0,252.0,738.01,576.79
2017,11,21,16,15,569.0,62.5,1.85,20.0,203.5,658.37,520.94
2017,11,21,16,30,508.0,55.0,1.9,19.0,155.0,579.34,461.92
2017,11,21,16,45,412.5,44.0,1.95,18.0,110.0,467.64,373.47
2017,11,21,17,0,317.0,33.0,2.0,17.0,65.0,361.22,278.18
2017,11,21,17,15,158.5,16.5,2.3,16.5,32.5,182.63,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.0,12.5,5.05,7.0,24.5,9.83,0.0
2017,11,22,7,30,312.0,25.0,5.2,7.0,49.0,20.71,10.03
2017,11,22,7,45,429.0,35.0,5.4,7.5,95.0,29.08,20.1
2017,11,22,8,0,546.0,45.0,5.6,8.0,141.0,37.56,28.3
2017,11,22,8,15,612.5,51.5,5.7,8.5,190.5,42.97,33.49
2017,11,22,8,30,679.0,58.0,5.8,9.0,240.0,67.28,42.5
2017,11,22,8,45,726.5,62.0,5.9,9.5,289.5,119.86,69.18
2017,11,22,9,0,774.0,66.0,6.0,10.0,339.0,178.29,112.79
2017,11,22,9,15,705.0,85.0,5.9,10.5,358.0,227.25,159.64
2017,11,22,9,30,636.0,104.0,5.8,11.0,377.0,270.82,203.28
2017,11,22,9,45,759.0,90.0,5.7,12.0,444.5,343.81,265.12
2017,11,22,10,0,882.0,76.0,5.6,13.0,512.0,426.77,335.49
2017,11,22,10,15,897.0,77.5,5.45,13.5,546.0,487.31,388.98
2017,11,22,10,30,912.0,79.0,5.3,14.0,580.0,548.03,440.93
2017,11,22,10,45,925.5,79.5,5.2,14.5,607.5,606.85,489.8
2017,11,22,11,0,939.0,80.0,5.1,15.0,635.0,665.12,536.64
2017,11,22,11,15,946.0,80.5,4.95,15.0,653.5,718.26,578.99
2017,11,22,11,30,953.0,81.0,4.8,15.0,672.0,769.69,618.79
2017,11,22,11,45,957.5,81.5,4.7,15.5,682.5,817.3,651.69
2017,11,22,12,0,962.0,82.0,4.6,16.0,693.0,862.53,682.33
2017,11,22,12,15,963.0,82.0,4.5,16.5,694.5,901.71,708.17
2017,11,22,12,30,964.0,82.0,4.4,17.0,696.0,937.87,731.54
2017,11,22,12,45,964.5,80.5,4.35,17.5,689.5,968.65,751.35
2017,11,22,13,0,965.0,79.0,4.3,18.0,683.0,996.02,768.96
2017,11,22,13,15,960.0,78.5,4.25,18.0,666.5,1015.86,782.86
2017,11,22,13,30,955.0,78.0,4.2,18.0,650.0,1031.9,794.32
2017,11,22,13,45,949.0,76.0,4.2,18.0,626.0,1041.24,801.69
2017,11,22,14,0,943.0,74.0,4.2,18.0,602.0,1046.67,806.62
2017,11,22,14,15,930.5,72.5,4.2,18.0,569.5,1042.34,805.03
2017,11,22,14,30,918.0,71.0,4.2,18.0,537.0,1034.15,801.02
2017,11,22,14,45,626.5,123.0,4.25,18.0,430.5,827.34,655.62
2017,11,22,15,0,335.0,175.0,4.3,18.0,324.0,563.66,457.35
2017,11,22,15,15,580.5,119.0,4.15,17.5,346.5,772.54,622.15
2017,11,22,15,30,826.0,63.0,4.0,17.0,369.0,932.95,740.36
2017,11,22,15,45,790.0,59.0,3.9,17.0,320.0,881.6,702.56
2017,11,22,16,0,754.0,55.0,3.8,17.0,271.0,828.27,663.6
2017,11,22,16,15,696.0,49.5,3.3,16.0,220.0,750.93,605.21
2017,11,22,16,30,638.0,44.0,2.8,15.0,169.0,673.52,543.61
2017,11,22,16,45,539.0,36.0,2.3,14.0,120.5,558.14,448.88
2017,11,22,17,0,440.0,28.0,1.8,13.0,72.0,446.84,344.64
2017,11,22,17,15,220.0,14.0,1.75,12.0,36.0,227.6,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.0,11.5,1.25,4.0,25.0,9.05,0.0
2017,11,23,7,30,372.0,23.0,1.4,5.0,50.0,20.97,9.82
2017,11,23,7,45,484.0,32.0,1.55,6.0,96.5,29.28,20.42
2017,11,23,8,0,596.0,41.0,1.7,7.0,143.0,37.71,28.58
2017,11,23,8,15,659.5,46.5,1.6,7.5,193.5,42.85,33.56
2017,11,23,8,30,723.0,52.0,1.5,8.0,244.0,63.46,38.81
2017,11,23,8,45,757.0,57.5,1.45,9.0,292.0,118.63,66.9
2017,11,23,9,0,791.0,63.0,1.4,10.0,340.0,177.98,110.99
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.5,237.72,161.64
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,300.31,216.59
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,362.01,270.73
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,424.67,323.95
2017,11,23,10,15,896.0,76.0,1.0,14.5,541.0,484.73,374.32
2017,11,23,10,30,909.0,78.0,1.0,15.0,574.0,544.79,422.81
2017,11,23,10,45,917.5,79.0,1.05,16.0,599.5,601.07,466.28
2017,11,23,11,0,926.0,80.0,1.1,17.0,625.0,656.33,507.37
2017,11,23,11,15,931.5,81.0,1.05,17.5,642.5,708.33,544.62
2017,11,23,11,30,937.0,82.0,1.0,18.0,660.0,758.54,579.27
2017,11,23,11,45,942.0,81.0,1.0,18.5,669.5,804.22,608.44
2017,11,23,12,0,947.0,80.0,1.0,19.0,679.0,847.56,635.6
2017,11,23,12,15,946.5,80.0,0.95,19.5,679.5,884.89,657.64
2017,11,23,12,30,946.0,80.0,0.9,20.0,680.0,919.15,677.41
2017,11,23,12,45,943.5,79.5,0.9,20.5,672.0,947.82,694.33
2017,11,23,13,0,941.0,79.0,0.9,21.0,664.0,973.03,709.08
2017,11,23,13,15,935.5,78.0,0.85,21.0,648.0,991.25,719.82
2017,11,23,13,30,930.0,77.0,0.8,21.0,632.0,1005.73,728.36
2017,11,23,13,45,922.0,75.5,0.8,21.0,607.5,1013.35,733.87
2017,11,23,14,0,914.0,74.0,0.8,21.0,583.0,1017.14,737.28
2017,11,23,14,15,901.0,72.5,0.75,21.0,551.5,1012.13,734.28
2017,11,23,14,30,888.0,71.0,0.7,21.0,520.0,1003.38,729.22
2017,11,23,14,45,869.5,69.0,0.7,21.0,482.0,984.81,719.23
2017,11,23,15,0,851.0,67.0,0.7,21.0,444.0,962.87,707.23
2017,11,23,15,15,825.5,64.5,0.6,20.5,400.5,941.7,694.8
2017,11,23,15,30,800.0,62.0,0.5,20.0,357.0,905.73,672.45
2017,11,23,15,45,763.5,58.0,0.45,20.0,309.5,854.39,639.3
2017,11,23,16,0,727.0,54.0,0.4,20.0,262.0,801.21,603.82
2017,11,23,16,15,670.0,49.0,0.5,19.0,212.5,726.18,555.98
2017,11,23,16,30,613.0,44.0,0.6,18.0,163.0,651.04,504.05
2017,11,23,16,45,515.5,36.0,0.7,17.5,115.5,537.73,418.22
2017,11,23,17,0,418.0,28.0,0.8,17.0,68.0,441.24,330.28
2017,11,23,17,15,209.0,14.0,0.9,16.0,34.0,218.49,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.5,11.0,2.0,8.0,23.5,8.65,0.0
2017,11,24,7,30,353.0,22.0,2.3,9.0,47.0,20.01,8.23
2017,11,24,7,45,465.0,30.5,2.65,10.0,92.0,27.86,18.71
2017,11,24,8,0,577.0,39.0,3.0,11.0,137.0,35.84,26.38
2017,11,24,8,15,641.0,44.5,3.0,11.5,186.0,41.0,31.3
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,60.96,36.47
2017,11,24,8,45,745.0,54.0,3.0,13.0,282.5,114.21,62.77
2017,11,24,9,0,785.0,58.0,3.0,14.0,330.0,172.32,105.27
2017,11,24,9,15,812.0,61.0,3.25,15.0,374.5,231.4,155.34
2017,11,24,9,30,839.0,64.0,3.5,16.0,419.0,294.65,211.21
2017,11,24,9,45,857.5,66.5,3.75,17.0,458.0,355.03,265.24
2017,11,24,10,0,876.0,69.0,4.0,18.0,497.0,416.57,319.23
2017,11,24,10,15,889.0,70.5,4.05,18.5,529.5,475.59,370.3
2017,11,24,10,30,902.0,72.0,4.1,19.0,562.0,534.61,419.8
2017,11,24,10,45,910.5,73.5,4.2,20.0,587.5,590.85,464.86
2017,11,24,11,0,919.0,75.0,4.3,21.0,613.0,646.11,507.62
2017,11,24,11,15,924.5,75.5,4.3,21.0,630.5,697.12,547.69
2017,11,24,11,30,930.0,76.0,4.3,21.0,648.0,746.35,585.45
2017,11,24,11,45,927.0,79.0,4.35,21.5,656.0,789.9,615.38
2017,11,24,12,0,924.0,82.0,4.4,22.0,664.0,830.64,643.0
2017,11,24,12,15,924.0,82.0,4.4,22.0,665.0,867.57,668.88
2017,11,24,12,30,924.0,82.0,4.4,22.0,666.0,901.54,692.6
2017,11,24,12,45,920.5,82.0,4.45,22.5,658.0,929.29,710.84
2017,11,24,13,0,917.0,82.0,4.5,23.0,650.0,953.62,726.89
2017,11,24,13,15,911.5,81.5,4.5,23.0,634.0,971.99,739.98
2017,11,24,13,30,906.0,81.0,4.5,23.0,618.0,986.73,750.77
2017,11,24,13,45,896.0,80.0,4.5,23.0,594.5,992.78,755.8
2017,11,24,14,0,886.0,79.0,4.5,23.0,571.0,995.07,758.5
2017,11,24,14,15,738.0,111.5,4.45,23.0,506.0,916.17,704.62
2017,11,24,14,30,590.0,144.0,4.4,23.0,441.0,810.66,631.38
2017,11,24,14,45,693.5,111.0,4.4,23.0,435.0,880.13,683.21
2017,11,24,15,0,797.0,78.0,4.4,23.0,429.0,934.95,723.14
2017,11,24,15,15,770.0,74.5,4.15,22.5,386.5,899.48,699.48
2017,11,24,15,30,743.0,71.0,3.9,22.0,344.0,861.22,674.0
2017,11,24,15,45,705.0,66.5,3.65,21.5,297.5,808.51,637.31
2017,11,24,16,0,667.0,62.0,3.4,21.0,251.0,762.33,604.15
2017,11,24,16,15,607.5,55.5,3.0,20.0,203.0,685.02,546.43
2017,11,24,16,30,548.0,49.0,2.6,19.0,155.0,608.38,486.27
2017,11,24,16,45,450.5,39.5,2.25,18.0,109.5,496.06,395.23
2017,11,24,17,0,353.0,30.0,1.9,17.0,64.0,389.28,296.07
2017,11,24,17,15,176.5,15.0,1.95,16.5,32.0,193.84,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.5,1.45,8.5,20.0,9.83,0.0
2017,11,25,7,30,227.0,25.0,1.6,9.0,40.0,20.57,7.81
2017,11,25,7,45,342.5,37.0,1.75,10.0,83.0,30.39,20.86
2017,11,25,8,0,458.0,49.0,1.9,11.0,126.0,40.24,30.28
2017,11,25,8,15,528.5,57.5,1.7,11.5,173.5,46.95,36.64
2017,11,25,8,30,599.0,66.0,1.5,12.0,221.0,66.52,42.99
2017,11,25,8,45,648.5,71.5,1.35,13.0,268.5,115.96,68.02
2017,11,25,9,0,698.0,77.0,1.2,14.0,316.0,171.52,108.05
2017,11,25,9,15,729.0,81.0,1.25,15.0,360.0,227.79,154.68
2017,11,25,9,30,760.0,85.0,1.3,16.0,404.0,289.63,207.75
2017,11,25,9,45,783.5,88.0,1.4,17.0,443.5,348.55,258.8
2017,11,25,10,0,807.0,91.0,1.5,18.0,483.0,409.42,310.37
2017,11,25,10,15,822.0,93.5,1.55,18.5,515.5,467.68,359.07
2017,11,25,10,30,837.0,96.0,1.6,19.0,548.0,526.34,406.52
2017,11,25,10,45,847.0,98.0,1.7,20.0,573.5,581.88,449.54
2017,11,25,11,0,857.0,100.0,1.8,21.0,599.0,636.75,490.6
2017,11,25,11,15,863.5,101.0,1.85,21.5,616.5,687.4,528.02
2017,11,25,11,30,870.0,102.0,1.9,22.0,634.0,736.51,563.36
2017,11,25,11,45,892.5,94.5,2.0,22.5,647.5,779.51,593.36
2017,11,25,12,0,915.0,87.0,2.1,23.0,661.0,828.03,625.76
2017,11,25,12,15,915.0,87.0,2.15,23.5,661.5,864.75,649.36
2017,11,25,12,30,915.0,87.0,2.2,24.0,662.0,898.54,670.97
2017,11,25,12,45,911.5,87.0,2.3,24.5,654.5,926.15,688.89
2017,11,25,13,0,908.0,87.0,2.4,25.0,647.0,950.38,704.68
2017,11,25,13,15,902.0,86.0,2.4,25.0,631.0,967.62,716.39
2017,11,25,13,30,896.0,85.0,2.4,25.0,615.0,981.23,725.94
2017,11,25,13,45,885.5,84.5,2.45,25.5,591.0,987.4,729.88
2017,11,25,14,0,875.0,84.0,2.5,26.0,567.0,989.87,731.63
2017,11,25,14,15,861.5,82.0,2.45,26.0,536.0,996.06,736.49
2017,11,25,14,30,848.0,80.0,2.4,26.0,505.0,986.32,730.99
2017,11,25,14,45,828.0,78.0,2.35,26.0,467.5,966.43,719.05
2017,11,25,15,0,808.0,76.0,2.3,26.0,430.0,943.11,704.92
2017,11,25,15,15,781.0,72.5,2.05,25.5,387.5,907.66,681.87
2017,11,25,15,30,754.0,69.0,1.8,25.0,345.0,869.39,656.51
2017,11,25,15,45,714.0,65.0,1.55,24.5,298.0,815.34,619.57
2017,11,25,16,0,674.0,61.0,1.3,24.0,251.0,767.6,585.78
2017,11,25,16,15,614.0,54.5,1.25,22.5,203.0,689.75,533.13
2017,11,25,16,30,554.0,48.0,1.2,21.0,155.0,612.62,477.46
2017,11,25,16,45,454.5,39.0,1.2,20.0,109.5,499.12,389.78
2017,11,25,17,0,355.0,30.0,1.2,19.0,64.0,391.17,292.37
2017,11,25,17,15,177.5,15.0,1.3,18.5,32.0,194.39,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,114.5,12.0,2.5,10.5,19.0,9.44,0.0
2017,11,26,7,30,229.0,24.0,2.7,11.0,38.0,19.76,6.22
2017,11,26,7,45,346.0,35.5,2.95,11.5,80.0,29.2,19.59
2017,11,26,8,0,463.0,47.0,3.2,12.0,122.0,38.69,28.72
2017,11,26,8,15,533.0,55.0,3.05,12.5,169.5,45.06,34.75
2017,11,26,8,30,603.0,63.0,2.9,13.0,217.0,63.99,40.79
2017,11,26,8,45,649.5,68.5,2.8,14.0,263.5,113.28,65.63
2017,11,26,9,0,696.0,74.0,2.7,15.0,310.0,168.29,105.44
2017,11,26,9,15,727.0,78.0,2.55,16.0,353.5,224.3,152.06
2017,11,26,9,30,758.0,82.0,2.4,17.0,397.0,285.85,205.16
2017,11,26,9,45,779.5,85.0,2.3,18.0,436.0,343.88,255.72
2017,11,26,10,0,801.0,88.0,2.2,19.0,475.0,403.61,306.49
2017,11,26,10,15,816.5,90.5,2.05,19.5,507.5,461.64,354.86
2017,11,26,10,30,832.0,93.0,1.9,20.0,540.0,520.15,401.75
2017,11,26,10,45,843.0,94.5,1.8,21.0,565.5,575.4,443.76
2017,11,26,11,0,854.0,96.0,1.7,22.0,591.0,630.07,483.53
2017,11,26,11,15,861.0,97.0,1.65,22.0,608.5,680.79,521.16
2017,11,26,11,30,868.0,98.0,1.6,22.0,626.0,730.04,556.7
2017,11,26,11,45,867.0,100.5,1.6,22.5,635.0,773.2,585.74
2017,11,26,12,0,866.0,103.0,1.6,23.0,644.0,813.84,611.62
2017,11,26,12,15,866.5,103.0,1.6,23.0,645.0,850.3,635.67
2017,11,26,12,30,867.0,103.0,1.6,23.0,646.0,883.97,657.78
2017,11,26,12,45,624.5,180.5,1.65,23.5,570.0,786.22,590.72
2017,11,26,13,0,382.0,258.0,1.7,24.0,494.0,637.79,483.76
2017,11,26,13,15,617.0,178.5,1.75,24.0,547.5,818.41,616.15
2017,11,26,13,30,852.0,99.0,1.8,24.0,601.0,966.78,714.31
2017,11,26,13,45,594.0,166.0,1.85,24.0,509.5,813.46,611.83
2017,11,26,14,0,336.0,233.0,1.9,24.0,418.0,612.63,469.4
2017,11,26,14,15,329.5,222.0,1.85,24.0,395.5,601.11,463.45
2017,11,26,14,30,323.0,211.0,1.8,24.0,373.0,588.02,454.92
2017,11,26,14,45,526.5,154.0,1.8,24.0,394.5,752.1,577.24
2017,11,26,15,0,730.0,97.0,1.8,24.0,416.0,898.77,677.73
2017,11,26,15,15,701.5,92.0,1.65,23.5,374.0,860.94,651.69
2017,11,26,15,30,673.0,87.0,1.5,23.0,332.0,820.6,625.44
2017,11,26,15,45,635.5,80.5,1.4,23.0,287.0,767.41,588.9
2017,11,26,16,0,598.0,74.0,1.3,23.0,242.0,712.7,550.16
2017,11,26,16,15,536.5,65.5,1.2,21.5,195.0,632.17,493.97
2017,11,26,16,30,475.0,57.0,1.1,20.0,148.0,552.17,434.78
2017,11,26,16,45,381.5,45.0,1.05,19.0,104.0,442.11,348.26
2017,11,26,17,0,288.0,33.0,1.0,18.0,60.0,337.29,253.29
2017,11,26,17,15,144.0,16.5,1.05,17.5,30.0,169.18,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.0,12.0,1.25,10.5,18.0,9.44,0.0
2017,11,27,7,30,190.0,24.0,1.4,11.0,36.0,18.32,4.3
2017,11,27,7,45,303.5,37.5,1.6,12.0,77.0,30.72,20.78
2017,11,27,8,0,417.0,51.0,1.8,13.0,118.0,41.7,31.24
2017,11,27,8,15,489.0,60.5,2.0,14.0,165.0,49.08,38.09
2017,11,27,8,30,561.0,70.0,2.2,15.0,212.0,67.9,44.57
2017,11,27,8,45,610.5,76.0,2.45,16.0,258.5,115.29,68.38
2017,11,27,9,0,660.0,82.0,2.7,17.0,305.0,168.85,106.68
2017,11,27,9,15,692.5,87.0,2.95,17.5,348.5,223.94,152.37
2017,11,27,9,30,725.0,92.0,3.2,18.0,392.0,282.67,203.34
2017,11,27,9,45,748.5,95.5,3.45,19.0,430.5,340.5,253.87
2017,11,27,10,0,772.0,99.0,3.7,20.0,469.0,400.34,305.22
2017,11,27,10,15,526.0,166.5,3.75,20.5,426.0,392.3,305.2
2017,11,27,10,30,280.0,234.0,3.8,21.0,383.0,352.09,276.36
2017,11,27,10,45,144.0,214.0,3.85,21.5,291.5,268.57,211.43
2017,11,27,11,0,8.0,194.0,3.9,22.0,200.0,159.08,123.25
2017,11,27,11,15,9.0,199.5,3.95,22.0,206.0,165.47,128.4
2017,11,27,11,30,10.0,205.0,4.0,22.0,212.0,172.04,133.56
2017,11,27,11,45,36.5,241.5,4.05,22.5,264.5,239.78,187.3
2017,11,27,12,0,63.0,278.0,4.1,23.0,317.0,301.2,235.21
2017,11,27,12,15,171.0,282.5,4.1,23.0,389.0,418.71,328.12
2017,11,27,12,30,279.0,287.0,4.1,23.0,461.0,546.55,426.38
2017,11,27,12,45,581.5,191.0,4.15,23.5,548.5,749.56,581.34
2017,11,27,13,0,884.0,95.0,4.2,24.0,636.0,935.87,711.86
2017,11,27,13,15,878.5,94.0,4.15,24.0,620.5,964.8,730.69
2017,11,27,13,30,873.0,93.0,4.1,24.0,605.0,979.1,740.72
2017,11,27,13,45,866.0,90.5,4.1,24.0,582.5,986.43,746.58
2017,11,27,14,0,859.0,88.0,4.1,24.0,560.0,990.04,750.14
2017,11,27,14,15,846.0,86.0,4.05,24.0,529.5,984.6,747.42
2017,11,27,14,30,833.0,84.0,4.0,24.0,499.0,975.47,742.39
2017,11,27,14,45,815.5,81.0,4.0,24.0,462.5,956.97,731.33
2017,11,27,15,0,798.0,78.0,4.0,24.0,426.0,935.06,717.95
2017,11,27,15,15,771.5,75.0,3.8,23.5,384.0,900.96,696.14
2017,11,27,15,30,745.0,72.0,3.6,23.0,342.0,864.0,671.91
2017,11,27,15,45,707.5,67.0,3.45,23.0,296.0,811.33,634.7
2017,11,27,16,0,670.0,62.0,3.3,23.0,250.0,765.4,601.2
2017,11,27,16,15,610.5,55.5,2.85,21.5,202.0,688.23,544.79
2017,11,27,16,30,551.0,49.0,2.4,20.0,154.0,611.65,485.65
2017,11,27,16,45,454.0,39.5,2.0,19.0,108.5,499.77,395.11
2017,11,27,17,0,357.0,30.0,1.6,18.0,63.0,393.29,294.78
2017,11,27,17,15,178.5,15.0,1.6,17.5,31.5,194.87,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,1.8,10.5,18.0,8.65,0.0
2017,11,28,7,30,236.0,22.0,2.1,11.0,36.0,18.15,2.89
2017,11,28,7,45,365.0,32.5,2.4,12.0,78.5,26.86,17.36
2017,11,28,8,0,494.0,43.0,2.7,13.0,121.0,35.72,25.92
2017,11,28,8,15,566.0,50.0,2.95,14.0,169.0,41.48,31.32
2017,11,28,8,30,638.0,57.0,3.2,15.0,217.0,59.51,36.71
2017,11,28,8,45,688.5,61.0,3.45,16.0,265.0,113.06,63.68
2017,11,28,9,0,739.0,65.0,3.7,17.0,313.0,169.08,103.55
2017,11,28,9,15,769.0,68.5,4.05,17.5,357.0,226.31,151.51
2017,11,28,9,30,799.0,72.0,4.4,18.0,401.0,286.75,204.8
2017,11,28,9,45,822.5,74.0,4.75,19.0,440.0,346.63,258.04
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,408.37,312.08
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,467.68,363.3
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,525.11,411.6
2017,11,28,10,45,886.0,81.0,5.2,21.5,571.0,580.87,457.42
2017,11,28,11,0,897.0,82.0,5.3,22.0,597.0,635.95,501.44
2017,11,28,11,15,903.0,83.0,5.25,22.5,614.5,686.82,540.64
2017,11,28,11,30,909.0,84.0,5.2,23.0,632.0,736.06,577.53
2017,11,28,11,45,905.5,87.0,5.2,23.5,640.5,778.47,607.18
2017,11,28,12,0,902.0,90.0,5.2,24.0,649.0,818.11,634.11
2017,11,28,12,15,902.0,90.0,5.15,24.0,650.0,854.47,659.52
2017,11,28,12,30,902.0,90.0,5.1,24.0,651.0,887.95,682.81
2017,11,28,12,45,897.5,90.5,5.1,24.5,643.5,915.0,700.47
2017,11,28,13,0,893.0,91.0,5.1,25.0,636.0,938.71,715.84
2017,11,28,13,15,887.0,90.5,5.0,25.0,620.5,956.43,727.86
2017,11,28,13,30,881.0,90.0,4.9,25.0,605.0,970.61,737.56
2017,11,28,13,45,868.5,89.5,4.8,25.0,581.5,986.96,748.88
2017,11,28,14,0,856.0,89.0,4.7,25.0,558.0,987.71,749.61
2017,11,28,14,15,842.5,87.0,4.55,25.0,527.5,981.83,745.61
2017,11,28,14,30,829.0,85.0,4.4,25.0,497.0,972.26,739.7
2017,11,28,14,45,803.0,84.0,4.3,25.0,459.0,947.81,723.94
2017,11,28,15,0,777.0,83.0,4.2,25.0,421.0,919.94,705.85
2017,11,28,15,15,748.5,79.5,3.85,24.5,378.5,883.37,681.53
2017,11,28,15,30,720.0,76.0,3.5,24.0,336.0,851.99,660.43
2017,11,28,15,45,676.5,71.5,3.2,24.0,290.0,795.27,619.54
2017,11,28,16,0,633.0,67.0,2.9,24.0,244.0,737.21,576.62
2017,11,28,16,15,571.0,59.5,2.5,22.5,196.5,657.09,518.34
2017,11,28,16,30,509.0,52.0,2.1,21.0,149.0,577.66,457.35
2017,11,28,16,45,405.0,42.0,1.75,20.0,104.5,460.04,362.95
2017,11,28,17,0,301.0,32.0,1.4,19.0,60.0,347.9,259.88
2017,11,28,17,15,150.5,16.0,1.4,18.5,30.0,173.49,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,88.5,11.0,3.7,10.0,16.0,8.65,0.0
2017,11,29,7,30,177.0,22.0,3.8,10.0,32.0,16.8,0.81
2017,11,29,7,45,304.5,34.5,3.95,10.5,73.0,28.3,18.59
2017,11,29,8,0,432.0,47.0,4.1,11.0,114.0,38.61,28.64
2017,11,29,8,15,507.5,55.5,4.2,11.5,161.0,45.34,35.08
2017,11,29,8,30,583.0,64.0,4.3,12.0,208.0,62.99,41.19
2017,11,29,8,45,634.5,69.5,4.4,13.0,255.0,111.27,65.15
2017,11,29,9,0,686.0,75.0,4.5,14.0,302.0,165.89,104.56
2017,11,29,9,15,719.0,79.0,4.4,14.5,346.0,221.53,151.4
2017,11,29,9,30,752.0,83.0,4.3,15.0,390.0,282.93,205.44
2017,11,29,9,45,776.0,86.0,4.2,16.0,429.0,341.27,257.19
2017,11,29,10,0,800.0,89.0,4.1,17.0,468.0,401.62,309.64
2017,11,29,10,15,816.5,91.5,4.0,17.5,501.0,459.93,359.81
2017,11,29,10,30,833.0,94.0,3.9,18.0,534.0,518.85,408.89
2017,11,29,10,45,845.0,95.0,3.8,18.5,560.0,574.15,453.67
2017,11,29,11,0,857.0,96.0,3.7,19.0,586.0,628.98,496.62
2017,11,29,11,15,864.0,97.5,3.6,19.0,604.0,680.32,536.61
2017,11,29,11,30,871.0,99.0,3.5,19.0,622.0,730.22,574.5
2017,11,29,11,45,876.0,99.0,3.45,19.5,632.5,775.38,606.54
2017,11,29,12,0,881.0,99.0,3.4,20.0,643.0,818.41,635.35
2017,11,29,12,15,882.0,99.0,3.3,20.0,644.5,855.84,660.84
2017,11,29,12,30,883.0,99.0,3.2,20.0,646.0,890.47,684.21
2017,11,29,12,45,883.5,97.5,3.15,20.5,640.0,919.99,702.92
2017,11,29,13,0,884.0,96.0,3.1,21.0,634.0,946.35,719.42
2017,11,29,13,15,879.0,95.0,3.0,21.0,619.0,964.85,731.59
2017,11,29,13,30,874.0,94.0,2.9,21.0,604.0,979.77,741.46
2017,11,29,13,45,869.5,91.0,2.85,21.5,582.0,989.11,746.7
2017,11,29,14,0,865.0,88.0,2.8,22.0,560.0,994.77,749.67
2017,11,29,14,15,852.5,86.0,2.65,22.0,530.0,990.03,746.35
2017,11,29,14,30,840.0,84.0,2.5,22.0,500.0,981.6,740.75
2017,11,29,14,45,825.0,80.5,2.45,22.0,464.0,965.15,730.86
2017,11,29,15,0,810.0,77.0,2.4,22.0,428.0,945.25,718.71
2017,11,29,15,15,783.5,73.5,2.15,21.5,385.5,910.61,695.78
2017,11,29,15,30,757.0,70.0,1.9,21.0,343.0,873.11,670.48
2017,11,29,15,45,721.5,65.0,1.7,21.0,297.0,822.42,634.53
2017,11,29,16,0,686.0,60.0,1.5,21.0,251.0,769.78,596.13
2017,11,29,16,15,625.5,54.0,1.3,20.0,203.0,700.34,546.05
2017,11,29,16,30,565.0,48.0,1.1,19.0,155.0,623.37,487.54
