Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,16,45,466.0,38.5,0.95,18.5,109.0,509.47,397.31
2017,11,29,17,0,367.0,29.0,0.8,18.0,63.0,401.21,296.26
2017,11,29,17,15,183.5,14.5,0.8,17.5,31.5,198.03,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,93.5,10.5,1.05,9.5,15.5,8.26,0.0
2017,11,30,7,30,187.0,21.0,1.2,10.0,31.0,17.24,0.0
2017,11,30,7,45,309.0,33.5,1.35,11.0,71.0,27.52,17.8
2017,11,30,8,0,431.0,46.0,1.5,12.0,111.0,37.83,27.84
2017,11,30,8,15,505.5,54.5,1.55,12.5,158.0,44.57,34.26
2017,11,30,8,30,580.0,63.0,1.6,13.0,205.0,61.64,40.26
2017,11,30,8,45,297.0,92.0,1.65,13.5,165.5,95.62,64.76
2017,11,30,9,0,14.0,121.0,1.7,14.0,126.0,92.44,72.63
2017,11,30,9,15,36.5,144.0,1.5,15.0,158.5,117.53,92.33
2017,11,30,9,30,59.0,167.0,1.3,16.0,191.0,145.48,114.27
2017,11,30,9,45,59.0,184.5,1.1,17.5,210.5,165.09,129.64
2017,11,30,10,0,59.0,202.0,0.9,19.0,230.0,185.08,144.91
2017,11,30,10,15,436.5,149.5,0.95,19.5,377.5,336.33,260.58
2017,11,30,10,30,814.0,97.0,1.0,20.0,525.0,511.19,391.89
2017,11,30,10,45,824.5,99.5,1.1,21.0,550.5,566.14,432.99
2017,11,30,11,0,835.0,102.0,1.2,22.0,576.0,620.57,473.32
2017,11,30,11,15,842.0,103.0,1.1,22.0,594.0,670.45,509.35
2017,11,30,11,30,849.0,104.0,1.0,22.0,612.0,718.92,543.15
2017,11,30,11,45,581.5,189.0,0.95,22.5,540.0,641.25,484.65
2017,11,30,12,0,314.0,274.0,0.9,23.0,468.0,528.09,400.21
2017,11,30,12,15,274.5,282.0,0.85,23.0,451.5,521.53,395.77
2017,11,30,12,30,235.0,290.0,0.8,23.0,435.0,492.31,374.3
2017,11,30,12,45,545.0,196.5,0.8,23.5,528.5,721.27,540.79
2017,11,30,13,0,855.0,103.0,0.8,24.0,622.0,927.0,673.98
2017,11,30,13,15,849.0,102.0,0.75,24.0,607.0,944.04,681.34
2017,11,30,13,30,843.0,101.0,0.7,24.0,592.0,957.54,689.26
2017,11,30,13,45,835.0,99.0,0.7,24.0,569.5,964.35,694.21
2017,11,30,14,0,827.0,97.0,0.7,24.0,547.0,967.53,697.16
2017,11,30,14,15,812.5,95.0,0.75,24.0,517.0,960.6,695.02
2017,11,30,14,30,798.0,93.0,0.8,24.0,487.0,950.05,690.83
2017,11,30,14,45,770.0,92.0,0.85,24.0,449.5,923.57,676.5
2017,11,30,15,0,742.0,91.0,0.9,24.0,412.0,901.92,665.31
2017,11,30,15,15,713.0,87.0,0.9,23.5,370.5,865.18,644.25
2017,11,30,15,30,684.0,83.0,0.9,23.0,329.0,825.91,621.08
2017,11,30,15,45,642.0,77.0,0.95,23.0,283.5,769.2,584.65
2017,11,30,16,0,600.0,71.0,1.0,23.0,238.0,711.13,545.72
2017,11,30,16,15,537.5,63.5,1.0,21.5,191.5,631.19,491.25
2017,11,30,16,30,475.0,56.0,1.0,20.0,145.0,551.68,433.36
2017,11,30,16,45,377.5,44.0,1.0,19.0,101.5,438.31,344.67
2017,11,30,17,0,280.0,32.0,1.0,18.0,58.0,330.55,246.41
2017,11,30,17,15,140.0,16.0,1.1,17.5,29.0,164.9,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,10.62,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,19.34,0.0
2017,12,1,7,45,176.0,40.0,1.05,11.0,66.0,29.89,19.68
2017,12,1,8,0,352.0,53.0,1.2,12.0,105.0,40.17,29.87
2017,12,1,8,15,427.5,64.0,1.2,12.5,150.5,51.65,40.54
2017,12,1,8,30,503.0,75.0,1.2,13.0,196.0,68.7,47.53
2017,12,1,8,45,561.0,81.0,1.2,13.5,242.5,112.91,69.33
2017,12,1,9,0,619.0,87.0,1.2,14.0,289.0,164.41,105.76
2017,12,1,9,15,653.5,92.5,1.35,15.0,332.0,217.66,149.36
2017,12,1,9,30,688.0,98.0,1.5,16.0,375.0,274.85,198.24
2017,12,1,9,45,717.5,100.5,1.7,17.5,414.0,331.5,246.78
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,390.86,296.62
2017,12,1,10,15,764.0,106.0,1.95,19.5,485.5,447.6,344.16
2017,12,1,10,30,781.0,109.0,2.0,20.0,518.0,505.13,390.89
2017,12,1,10,45,796.0,110.0,2.1,21.0,544.0,559.27,433.11
2017,12,1,11,0,811.0,111.0,2.2,22.0,570.0,613.7,474.17
2017,12,1,11,15,818.5,112.0,2.2,22.0,588.0,662.92,511.62
2017,12,1,11,30,826.0,113.0,2.2,22.0,606.0,710.83,547.27
2017,12,1,11,45,848.0,106.0,2.25,22.5,619.0,759.81,582.31
2017,12,1,12,0,870.0,99.0,2.3,23.0,632.0,807.7,614.17
2017,12,1,12,15,870.5,99.5,2.3,23.0,633.5,844.9,639.2
2017,12,1,12,30,871.0,100.0,2.3,23.0,635.0,879.35,662.35
2017,12,1,12,45,868.5,99.0,2.3,23.5,628.5,906.51,679.25
2017,12,1,13,0,866.0,98.0,2.3,24.0,622.0,930.42,694.02
2017,12,1,13,15,860.0,97.0,2.3,24.0,607.0,947.7,705.82
2017,12,1,13,30,854.0,96.0,2.3,24.0,592.0,961.43,715.47
2017,12,1,13,45,844.5,94.5,2.3,24.0,569.5,967.56,720.3
2017,12,1,14,0,835.0,93.0,2.3,24.0,547.0,970.0,722.95
2017,12,1,14,15,821.5,91.0,2.25,24.0,517.0,964.21,719.82
2017,12,1,14,30,808.0,89.0,2.2,24.0,487.0,954.79,714.5
2017,12,1,14,45,784.0,87.5,2.2,24.0,450.0,931.92,700.82
2017,12,1,15,0,760.0,86.0,2.2,24.0,413.0,905.66,684.91
2017,12,1,15,15,732.5,82.0,1.95,23.5,372.0,877.64,666.46
2017,12,1,15,30,705.0,78.0,1.7,23.0,331.0,839.79,640.8
2017,12,1,15,45,664.5,72.5,1.5,23.0,285.5,785.05,602.08
2017,12,1,16,0,624.0,67.0,1.3,23.0,240.0,728.9,561.3
2017,12,1,16,15,563.0,60.0,1.2,22.0,193.5,650.73,505.99
2017,12,1,16,30,502.0,53.0,1.1,21.0,147.0,573.04,447.85
2017,12,1,16,45,404.0,42.0,1.05,20.0,103.0,459.76,359.37
2017,12,1,17,0,306.0,31.0,1.0,19.0,59.0,352.01,260.52
2017,12,1,17,15,153.0,15.5,1.05,18.5,29.5,174.82,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,13.5,1.65,10.5,13.5,10.62,0.0
2017,12,2,7,30,0.0,27.0,1.9,11.0,27.0,19.23,0.0
2017,12,2,7,45,211.5,36.5,2.2,12.0,67.0,27.55,17.42
2017,12,2,8,0,423.0,46.0,2.5,13.0,107.0,37.87,27.64
2017,12,2,8,15,499.5,54.5,2.55,13.5,154.0,44.6,34.07
2017,12,2,8,30,576.0,63.0,2.6,14.0,201.0,60.43,39.87
2017,12,2,8,45,620.5,70.5,2.65,15.0,247.0,108.99,63.62
2017,12,2,9,0,665.0,78.0,2.7,16.0,293.0,163.12,102.22
2017,12,2,9,15,698.5,82.5,2.85,17.0,336.5,217.87,147.23
2017,12,2,9,30,732.0,87.0,3.0,18.0,380.0,276.35,197.61
2017,12,2,9,45,757.0,90.5,3.15,19.0,419.0,334.67,248.5
2017,12,2,10,0,782.0,94.0,3.3,20.0,458.0,396.26,301.19
2017,12,2,10,15,798.5,96.5,3.3,20.5,490.5,453.54,349.8
2017,12,2,10,30,815.0,99.0,3.3,21.0,523.0,511.45,397.46
2017,12,2,10,45,827.0,100.5,3.3,21.5,549.0,566.33,441.4
2017,12,2,11,0,839.0,102.0,3.3,22.0,575.0,620.8,483.66
2017,12,2,11,15,846.0,103.5,3.25,22.0,593.5,671.37,522.64
2017,12,2,11,30,853.0,105.0,3.2,22.0,612.0,720.56,559.65
2017,12,2,11,45,867.0,101.5,3.2,22.5,624.0,768.11,593.62
2017,12,2,12,0,881.0,98.0,3.2,23.0,636.0,814.13,624.36
2017,12,2,12,15,881.5,98.0,3.15,23.0,637.5,851.21,649.49
2017,12,2,12,30,882.0,98.0,3.1,23.0,639.0,885.49,672.61
2017,12,2,12,45,878.5,98.0,3.05,23.5,632.0,913.27,689.89
2017,12,2,13,0,875.0,98.0,3.0,24.0,625.0,937.75,704.91
2017,12,2,13,15,869.5,97.0,2.95,24.0,610.5,955.79,717.01
2017,12,2,13,30,864.0,96.0,2.9,24.0,596.0,970.26,726.89
2017,12,2,13,45,853.5,94.5,2.9,24.0,573.0,975.66,731.29
2017,12,2,14,0,843.0,93.0,2.9,24.0,550.0,977.31,733.45
2017,12,2,14,15,829.0,91.0,2.85,24.0,520.0,971.18,730.16
2017,12,2,14,30,815.0,89.0,2.8,24.0,490.0,961.38,724.63
2017,12,2,14,45,730.0,96.0,2.75,24.0,435.0,895.28,680.83
2017,12,2,15,0,645.0,103.0,2.7,24.0,380.0,819.69,630.09
2017,12,2,15,15,603.5,103.0,2.5,23.5,342.0,775.94,601.11
2017,12,2,15,30,562.0,103.0,2.3,23.0,304.0,729.46,569.29
2017,12,2,15,45,535.5,92.0,2.15,23.0,262.5,683.6,536.34
2017,12,2,16,0,509.0,81.0,2.0,23.0,221.0,636.11,501.11
2017,12,2,16,15,458.5,70.0,1.75,22.0,178.5,565.03,448.05
2017,12,2,16,30,408.0,59.0,1.5,21.0,136.0,494.23,392.62
2017,12,2,16,45,328.5,45.5,1.25,20.0,95.5,395.24,312.32
2017,12,2,17,0,249.0,32.0,1.0,19.0,55.0,304.83,226.59
2017,12,2,17,15,124.5,16.0,1.0,18.5,27.5,148.9,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.15,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,6.07,0.0
2017,12,3,7,45,0.0,21.5,1.7,15.5,21.5,16.4,7.83
2017,12,3,8,0,0.0,35.0,2.0,16.0,35.0,26.7,17.58
2017,12,3,8,15,0.0,51.0,2.0,16.5,51.0,38.4,28.2
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,50.09,36.81
2017,12,3,8,45,0.0,83.5,2.05,17.5,83.5,62.6,47.37
2017,12,3,9,0,0.0,100.0,2.1,18.0,100.0,75.36,57.95
2017,12,3,9,15,0.0,64.5,2.25,18.5,64.5,49.45,36.07
2017,12,3,9,30,0.0,29.0,2.4,19.0,29.0,22.12,13.0
2017,12,3,9,45,0.0,60.5,2.55,20.0,60.5,46.36,33.13
2017,12,3,10,0,0.0,92.0,2.7,21.0,92.0,70.79,53.03
2017,12,3,10,15,0.0,94.0,2.75,21.0,94.0,72.41,54.2
2017,12,3,10,30,0.0,96.0,2.8,21.0,96.0,74.02,55.4
2017,12,3,10,45,3.5,142.0,2.85,21.5,144.0,112.9,86.77
2017,12,3,11,0,7.0,188.0,2.9,22.0,192.0,153.7,119.17
2017,12,3,11,15,70.0,233.5,2.9,22.0,275.0,246.61,193.54
2017,12,3,11,30,133.0,279.0,2.9,22.0,358.0,353.85,277.37
2017,12,3,11,45,85.0,266.0,2.95,22.5,317.0,300.45,234.78
2017,12,3,12,0,37.0,253.0,3.0,23.0,276.0,256.2,199.15
2017,12,3,12,15,36.0,252.0,3.0,23.0,274.5,258.49,201.06
2017,12,3,12,30,35.0,251.0,3.0,23.0,273.0,260.7,202.82
2017,12,3,12,45,93.5,268.0,3.05,23.5,325.0,335.09,261.74
2017,12,3,13,0,152.0,285.0,3.1,24.0,377.0,435.04,338.39
2017,12,3,13,15,120.5,274.5,3.15,24.0,346.0,402.54,313.11
2017,12,3,13,30,89.0,264.0,3.2,24.0,315.0,345.8,269.83
2017,12,3,13,45,163.5,254.0,3.25,24.0,344.0,435.76,341.29
2017,12,3,14,0,238.0,244.0,3.3,24.0,373.0,505.16,396.08
2017,12,3,14,15,245.5,229.0,3.35,24.0,355.5,525.68,412.02
2017,12,3,14,30,253.0,214.0,3.4,24.0,338.0,521.57,410.32
2017,12,3,14,45,345.0,182.0,3.5,24.0,338.0,578.75,457.35
2017,12,3,15,0,437.0,150.0,3.6,24.0,338.0,658.43,519.74
2017,12,3,15,15,415.0,139.5,3.5,23.5,303.5,624.17,495.56
2017,12,3,15,30,393.0,129.0,3.4,23.0,269.0,588.44,470.42
2017,12,3,15,45,471.5,102.0,3.35,23.0,248.0,627.28,501.04
2017,12,3,16,0,550.0,75.0,3.3,23.0,227.0,668.61,531.38
2017,12,3,16,15,487.5,66.5,2.9,22.0,182.5,588.5,470.21
2017,12,3,16,30,425.0,58.0,2.5,21.0,138.0,508.88,407.26
2017,12,3,16,45,328.0,45.5,2.1,20.5,96.5,395.05,313.87
2017,12,3,17,0,231.0,33.0,1.7,20.0,55.0,292.02,217.33
2017,12,3,17,15,115.5,16.5,1.75,19.5,27.5,142.87,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.55,18.0,11.0,7.08,0.0
2017,12,4,7,30,109.0,18.0,3.7,18.0,22.0,13.67,0.0
2017,12,4,7,45,237.5,31.5,3.9,18.5,59.5,24.06,13.68
2017,12,4,8,0,366.0,45.0,4.1,19.0,97.0,36.79,25.89
2017,12,4,8,15,445.0,54.0,4.25,19.5,141.0,43.84,32.49
2017,12,4,8,30,524.0,63.0,4.4,20.0,185.0,58.03,38.19
2017,12,4,8,45,580.5,68.5,4.55,20.5,231.0,102.64,58.83
2017,12,4,9,0,637.0,74.0,4.7,21.0,277.0,154.22,94.45
2017,12,4,9,15,318.5,65.0,4.9,21.5,166.5,121.07,81.73
2017,12,4,9,30,0.0,56.0,5.1,22.0,56.0,42.88,29.99
2017,12,4,9,45,0.0,62.0,5.35,22.5,62.0,47.52,33.7
2017,12,4,10,0,0.0,68.0,5.6,23.0,68.0,52.17,37.36
2017,12,4,10,15,399.5,79.5,5.65,23.5,286.0,259.82,202.02
2017,12,4,10,30,799.0,91.0,5.7,24.0,504.0,493.77,384.57
2017,12,4,10,45,399.5,56.5,5.8,24.5,263.0,284.61,225.1
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,16.82,8.02
2017,12,4,11,15,422.5,58.0,5.8,25.0,307.0,346.21,277.3
2017,12,4,11,30,845.0,94.0,5.7,25.0,592.0,701.34,550.24
2017,12,4,11,45,846.0,96.0,5.6,25.5,602.0,744.5,580.11
2017,12,4,12,0,847.0,98.0,5.5,26.0,612.0,785.4,607.74
2017,12,4,12,15,848.0,98.5,5.4,26.0,614.0,822.22,633.39
2017,12,4,12,30,849.0,99.0,5.3,26.0,616.0,856.41,657.03
2017,12,4,12,45,564.0,186.0,5.2,26.5,528.5,724.47,559.54
2017,12,4,13,0,279.0,273.0,5.1,27.0,441.0,558.45,431.1
2017,12,4,13,15,388.5,240.0,4.95,27.0,467.5,636.12,492.12
2017,12,4,13,30,498.0,207.0,4.8,27.0,494.0,739.71,569.3
2017,12,4,13,45,494.0,200.0,4.7,27.0,475.5,741.17,570.33
2017,12,4,14,0,490.0,193.0,4.6,27.0,457.0,740.21,570.26
2017,12,4,14,15,643.5,139.5,4.45,27.0,466.5,850.17,650.2
2017,12,4,14,30,797.0,86.0,4.3,27.0,476.0,938.74,711.72
2017,12,4,14,45,648.0,112.0,4.15,27.0,414.0,832.59,637.91
2017,12,4,15,0,499.0,138.0,4.0,27.0,352.0,705.53,548.47
2017,12,4,15,15,480.0,127.5,3.7,26.5,316.5,673.62,527.19
2017,12,4,15,30,461.0,117.0,3.4,26.0,281.0,639.95,503.63
2017,12,4,15,45,438.5,103.5,3.1,26.0,242.5,597.37,471.89
2017,12,4,16,0,416.0,90.0,2.8,26.0,204.0,553.63,438.41
2017,12,4,16,15,376.0,76.0,2.4,25.0,164.5,492.11,391.44
2017,12,4,16,30,336.0,62.0,2.0,24.0,125.0,431.16,342.76
2017,12,4,16,45,270.5,47.0,1.65,23.5,87.5,347.58,273.44
2017,12,4,17,0,205.0,32.0,1.3,23.0,50.0,268.14,196.8
2017,12,4,17,15,102.5,16.0,1.35,22.5,25.0,131.33,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.15,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,6.07,0.0
2017,12,5,7,45,0.0,24.5,6.15,11.0,24.5,18.66,9.58
2017,12,5,8,0,0.0,41.0,6.3,11.0,41.0,30.69,21.39
2017,12,5,8,15,0.0,61.0,6.35,11.0,61.0,44.88,34.57
2017,12,5,8,30,0.0,81.0,6.4,11.0,81.0,59.08,45.41
2017,12,5,8,45,8.5,99.0,6.5,11.0,102.0,73.77,57.91
2017,12,5,9,0,17.0,117.0,6.6,11.0,123.0,89.76,71.22
2017,12,5,9,15,20.0,133.5,6.55,11.0,141.0,104.82,83.95
2017,12,5,9,30,23.0,150.0,6.5,11.0,159.0,120.43,97.14
2017,12,5,9,45,130.0,173.5,6.5,11.5,232.5,183.71,147.77
2017,12,5,10,0,237.0,197.0,6.5,12.0,306.0,260.62,210.76
2017,12,5,10,15,139.0,204.5,6.5,12.5,269.5,234.87,191.27
2017,12,5,10,30,41.0,212.0,6.5,13.0,233.0,195.8,159.16
2017,12,5,10,45,41.5,223.0,6.5,13.5,245.0,210.11,170.71
2017,12,5,11,0,42.0,234.0,6.5,14.0,257.0,224.72,182.36
2017,12,5,11,15,43.0,241.5,6.45,14.0,266.0,236.71,192.14
2017,12,5,11,30,44.0,249.0,6.4,14.0,275.0,248.97,202.13
2017,12,5,11,45,32.5,240.0,6.4,14.5,259.5,236.07,190.95
2017,12,5,12,0,21.0,231.0,6.4,15.0,244.0,207.0,166.58
2017,12,5,12,15,21.5,231.5,6.35,15.0,245.0,209.86,168.97
2017,12,5,12,30,22.0,232.0,6.3,15.0,246.0,212.82,171.44
2017,12,5,12,45,11.0,197.5,6.25,15.5,204.5,172.67,138.02
2017,12,5,13,0,0.0,163.0,6.2,16.0,163.0,132.18,104.22
2017,12,5,13,15,0.0,161.0,6.15,16.0,161.0,131.06,103.41
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,130.03,102.67
2017,12,5,13,45,0.0,119.0,6.1,16.5,119.0,94.33,73.11
2017,12,5,14,0,0.0,79.0,6.1,17.0,79.0,60.74,45.2
2017,12,5,14,15,73.0,149.5,6.1,17.0,185.5,212.15,173.86
2017,12,5,14,30,146.0,220.0,6.1,17.0,292.0,398.63,327.06
2017,12,5,14,45,141.5,205.0,6.1,17.0,270.5,381.51,313.65
2017,12,5,15,0,137.0,190.0,6.1,17.0,249.0,363.85,300.18
2017,12,5,15,15,133.0,171.5,6.05,16.5,224.0,341.19,283.09
2017,12,5,15,30,129.0,153.0,6.0,16.0,199.0,317.93,265.2
2017,12,5,15,45,120.0,133.0,6.0,15.5,171.5,286.94,240.37
2017,12,5,16,0,111.0,113.0,6.0,15.0,144.0,255.47,214.52
2017,12,5,16,15,97.0,92.5,5.75,14.5,116.0,218.0,182.61
2017,12,5,16,30,83.0,72.0,5.5,14.0,88.0,180.12,149.5
2017,12,5,16,45,57.0,52.0,5.3,14.0,61.5,131.95,106.28
2017,12,5,17,0,31.0,32.0,5.1,14.0,35.0,67.52,48.08
2017,12,5,17,15,15.5,16.0,5.05,13.5,17.5,29.42,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.75,5.0,1.5,1.13,0.0
2017,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2017,12,6,8,15,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2017,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.3,0.0
2017,12,6,8,45,0.0,8.5,3.7,5.0,8.5,6.45,0.08
2017,12,6,9,0,0.0,10.0,3.7,5.0,10.0,7.59,1.1
2017,12,6,9,15,0.0,12.5,3.75,5.0,12.5,9.5,2.8
2017,12,6,9,30,0.0,15.0,3.8,5.0,15.0,11.42,4.48
2017,12,6,9,45,0.0,41.0,3.85,5.0,41.0,31.34,22.06
2017,12,6,10,0,0.0,67.0,3.9,5.0,67.0,51.4,39.6
2017,12,6,10,15,0.0,82.0,3.9,5.0,82.0,63.03,49.65
2017,12,6,10,30,0.0,97.0,3.9,5.0,97.0,74.81,59.77
2017,12,6,10,45,0.0,98.0,3.9,5.0,98.0,75.64,60.36
2017,12,6,11,0,0.0,99.0,3.9,5.0,99.0,76.46,60.98
2017,12,6,11,15,0.0,114.0,3.95,5.0,114.0,88.58,71.35
2017,12,6,11,30,0.0,129.0,4.0,5.0,129.0,100.97,81.91
2017,12,6,11,45,0.0,125.5,4.1,5.5,125.5,98.22,79.33
2017,12,6,12,0,0.0,122.0,4.2,6.0,122.0,95.45,76.77
2017,12,6,12,15,0.0,85.0,4.3,6.0,85.0,65.46,51.02
2017,12,6,12,30,0.0,48.0,4.4,6.0,48.0,36.84,26.34
2017,12,6,12,45,0.0,83.0,4.55,6.0,83.0,63.9,49.73
2017,12,6,13,0,0.0,118.0,4.7,6.0,118.0,92.67,74.47
2017,12,6,13,15,0.0,120.0,4.75,6.0,120.0,94.6,76.17
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,96.63,77.99
2017,12,6,13,45,0.0,136.5,4.85,6.5,136.5,110.1,89.48
2017,12,6,14,0,0.0,151.0,4.9,7.0,151.0,124.58,101.82
2017,12,6,14,15,0.0,94.5,4.85,6.5,94.5,73.44,58.2
2017,12,6,14,30,0.0,38.0,4.8,6.0,38.0,29.06,19.82
2017,12,6,14,45,0.0,64.5,4.8,6.0,64.5,49.47,37.74
2017,12,6,15,0,0.0,91.0,4.8,6.0,91.0,71.76,57.3
2017,12,6,15,15,0.0,82.0,4.7,6.0,82.0,64.19,50.81
2017,12,6,15,30,0.0,73.0,4.6,6.0,73.0,56.64,44.3
2017,12,6,15,45,0.0,63.0,4.6,6.0,63.0,48.3,37.03
2017,12,6,16,0,0.0,53.0,4.6,6.0,53.0,40.57,30.22
2017,12,6,16,15,0.0,42.5,4.35,5.5,42.5,32.48,23.06
2017,12,6,16,30,0.0,32.0,4.1,5.0,32.0,24.41,15.81
2017,12,6,16,45,0.0,22.5,3.95,5.0,22.5,17.13,9.16
2017,12,6,17,0,0.0,13.0,3.8,5.0,13.0,9.87,2.31
2017,12,6,17,15,0.0,6.5,3.6,5.0,6.5,4.93,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,6.44,0.0
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,10.63,3.91
2017,12,7,8,15,0.0,20.5,2.9,5.0,20.5,15.59,8.65
2017,12,7,8,30,0.0,27.0,3.0,5.0,27.0,20.56,13.37
2017,12,7,8,45,0.0,33.5,3.1,5.0,33.5,25.54,17.06
2017,12,7,9,0,0.0,40.0,3.2,5.0,40.0,30.54,21.5
2017,12,7,9,15,0.0,37.5,3.3,5.0,37.5,28.62,19.77
2017,12,7,9,30,0.0,35.0,3.4,5.0,35.0,26.72,18.04
2017,12,7,9,45,0.0,45.5,3.55,5.0,45.5,34.8,25.11
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,42.9,32.16
2017,12,7,10,15,2.5,113.0,3.85,5.0,114.5,88.45,71.76
2017,12,7,10,30,5.0,170.0,4.0,5.0,173.0,135.96,112.51
2017,12,7,10,45,3.0,170.0,4.15,5.5,171.5,135.68,111.83
2017,12,7,11,0,1.0,170.0,4.3,6.0,170.0,135.11,110.98
2017,12,7,11,15,1.0,170.0,4.4,6.0,170.5,135.6,111.26
2017,12,7,11,30,1.0,170.0,4.5,6.0,171.0,136.08,111.57
2017,12,7,11,45,3.0,179.5,4.65,6.0,182.0,146.24,120.18
2017,12,7,12,0,5.0,189.0,4.8,6.0,193.0,156.82,129.17
2017,12,7,12,15,6.0,193.5,4.9,6.0,198.0,162.54,134.03
2017,12,7,12,30,7.0,198.0,5.0,6.0,203.0,168.5,139.14
2017,12,7,12,45,21.0,221.0,5.15,6.0,234.5,203.66,169.44
2017,12,7,13,0,35.0,244.0,5.3,6.0,266.0,261.78,218.8
2017,12,7,13,15,17.5,158.0,5.45,6.0,169.0,144.72,119.71
2017,12,7,13,30,0.0,72.0,5.6,6.0,72.0,55.35,42.42
2017,12,7,13,45,0.0,111.5,5.75,6.0,111.5,87.75,70.5
2017,12,7,14,0,0.0,151.0,5.9,6.0,151.0,124.61,102.3
2017,12,7,14,15,0.0,123.0,5.9,6.0,123.0,99.15,80.55
2017,12,7,14,30,0.0,95.0,5.9,6.0,95.0,74.22,59.14
2017,12,7,14,45,0.0,52.5,5.9,6.0,52.5,40.2,29.62
2017,12,7,15,0,0.0,10.0,5.9,6.0,10.0,7.61,1.05
2017,12,7,15,15,0.0,9.0,5.8,5.5,9.0,6.84,0.4
2017,12,7,15,30,0.0,8.0,5.7,5.0,8.0,6.08,0.0
2017,12,7,15,45,0.0,7.0,5.65,4.5,7.0,5.31,0.0
2017,12,7,16,0,0.0,6.0,5.6,4.0,6.0,4.55,0.0
2017,12,7,16,15,0.0,4.5,5.35,3.5,4.5,3.41,0.0
2017,12,7,16,30,0.0,3.0,5.1,3.0,3.0,2.27,0.0
2017,12,7,16,45,0.0,2.0,4.9,2.5,2.0,1.51,0.0
2017,12,7,17,0,0.0,1.0,4.7,2.0,1.0,0.75,0.0
2017,12,7,17,15,0.0,0.5,4.55,1.5,0.5,0.38,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.75,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,17.31,0.0
2017,12,8,7,45,259.5,30.5,1.9,0.0,64.5,25.15,14.86
2017,12,8,8,0,519.0,39.0,2.0,0.0,107.0,32.84,24.33
2017,12,8,8,15,599.5,48.0,1.95,0.5,157.5,40.35,31.85
2017,12,8,8,30,680.0,57.0,1.9,1.0,208.0,53.08,43.98
2017,12,8,8,45,731.5,63.0,1.9,2.0,259.0,110.06,64.89
2017,12,8,9,0,783.0,69.0,1.9,3.0,310.0,169.53,107.46
2017,12,8,9,15,816.0,74.0,1.9,3.5,358.0,230.64,159.74
2017,12,8,9,30,849.0,79.0,1.9,4.0,406.0,295.4,218.29
2017,12,8,9,45,873.0,83.0,1.95,5.0,448.5,359.8,277.0
2017,12,8,10,0,897.0,87.0,2.0,6.0,491.0,426.19,336.29
2017,12,8,10,15,912.5,90.0,2.05,6.5,527.5,489.69,392.36
2017,12,8,10,30,928.0,93.0,2.1,7.0,564.0,553.6,446.96
2017,12,8,10,45,940.0,95.5,2.2,7.5,593.0,615.27,498.27
2017,12,8,11,0,952.0,98.0,2.3,8.0,622.0,676.4,547.56
2017,12,8,11,15,880.0,102.0,2.35,8.0,599.5,684.37,555.99
2017,12,8,11,30,808.0,106.0,2.4,8.0,577.0,683.39,557.16
2017,12,8,11,45,888.0,106.0,2.5,8.5,632.0,781.02,631.81
2017,12,8,12,0,968.0,106.0,2.6,9.0,687.0,882.97,704.64
2017,12,8,12,15,969.0,106.5,2.65,9.0,689.5,924.78,733.85
2017,12,8,12,30,970.0,107.0,2.7,9.0,692.0,963.58,761.43
2017,12,8,12,45,969.0,106.0,2.75,9.5,686.0,995.8,782.96
2017,12,8,13,0,968.0,105.0,2.8,10.0,680.0,1024.52,802.11
2017,12,8,13,15,962.5,103.5,2.9,10.0,664.5,1044.87,817.54
2017,12,8,13,30,957.0,102.0,3.0,10.0,649.0,1061.31,830.54
2017,12,8,13,45,948.0,100.0,3.1,10.5,625.0,1069.81,836.74
2017,12,8,14,0,939.0,98.0,3.2,11.0,601.0,1074.22,840.38
2017,12,8,14,15,926.0,95.5,3.2,11.0,569.0,1070.02,838.84
2017,12,8,14,30,913.0,93.0,3.2,11.0,537.0,1061.76,834.73
2017,12,8,14,45,890.5,90.5,3.25,11.0,497.5,1040.03,821.77
2017,12,8,15,0,868.0,88.0,3.3,11.0,458.0,1014.45,806.12
2017,12,8,15,15,840.5,83.5,3.05,10.5,413.0,977.99,781.36
2017,12,8,15,30,813.0,79.0,2.8,10.0,368.0,938.25,753.8
2017,12,8,15,45,773.0,73.0,2.6,10.0,318.5,881.74,712.29
2017,12,8,16,0,733.0,67.0,2.4,10.0,269.0,833.74,675.8
2017,12,8,16,15,672.0,59.0,2.05,9.0,217.5,752.39,613.49
2017,12,8,16,30,611.0,51.0,1.7,8.0,166.0,671.25,548.13
2017,12,8,16,45,510.5,41.0,1.35,7.5,117.5,554.07,449.86
2017,12,8,17,0,410.0,31.0,1.0,7.0,69.0,441.88,339.09
2017,12,8,17,15,205.0,15.5,1.0,6.5,34.5,218.83,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,264.0,12.0,4.1,2.0,20.0,9.44,0.0
2017,12,9,7,45,407.0,21.5,4.25,2.5,60.5,19.68,9.94
2017,12,9,8,0,550.0,31.0,4.4,3.0,101.0,28.74,20.24
2017,12,9,8,15,627.0,37.0,4.25,4.0,149.5,34.49,25.99
2017,12,9,8,30,704.0,43.0,4.1,5.0,198.0,44.53,35.41
2017,12,9,8,45,741.5,49.0,3.95,6.0,245.5,97.83,53.26
2017,12,9,9,0,779.0,55.0,3.8,7.0,293.0,155.75,94.59
2017,12,9,9,15,811.0,58.0,3.9,8.0,338.0,214.37,144.28
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,276.41,200.2
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,338.46,256.69
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,400.98,312.63
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,461.74,367.31
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,522.86,420.9
2017,12,9,10,45,932.0,69.5,5.0,14.0,560.5,580.66,469.79
2017,12,9,11,0,944.0,70.0,5.3,15.0,588.0,637.86,516.78
2017,12,9,11,15,950.5,71.0,5.25,15.5,607.5,691.2,559.34
2017,12,9,11,30,957.0,72.0,5.2,16.0,627.0,742.92,599.44
2017,12,9,11,45,962.0,72.0,5.2,16.5,638.5,790.59,634.01
2017,12,9,12,0,967.0,72.0,5.2,17.0,650.0,836.01,665.9
2017,12,9,12,15,967.5,72.0,5.1,17.0,652.5,875.33,693.75
2017,12,9,12,30,968.0,72.0,5.0,17.0,655.0,911.69,719.28
2017,12,9,12,45,967.0,71.0,4.95,17.0,649.0,942.43,741.0
2017,12,9,13,0,966.0,70.0,4.9,17.0,643.0,969.79,760.35
2017,12,9,13,15,961.0,69.5,4.85,17.0,628.5,990.57,775.09
2017,12,9,13,30,956.0,69.0,4.8,17.0,614.0,1007.64,787.36
2017,12,9,13,45,948.5,67.5,4.75,17.5,591.5,1017.26,792.99
2017,12,9,14,0,941.0,66.0,4.7,18.0,569.0,1023.02,796.11
2017,12,9,14,15,929.0,65.0,4.6,17.5,539.5,1021.18,796.74
2017,12,9,14,30,917.0,64.0,4.5,17.0,510.0,1015.57,794.92
2017,12,9,14,45,894.5,64.0,4.45,17.0,472.5,997.23,783.16
2017,12,9,15,0,872.0,64.0,4.4,17.0,435.0,975.53,769.1
2017,12,9,15,15,847.5,61.5,4.0,16.5,393.0,956.61,756.25
2017,12,9,15,30,823.0,59.0,3.6,16.0,351.0,922.95,732.54
2017,12,9,15,45,787.0,55.0,3.25,15.5,304.5,873.27,696.84
2017,12,9,16,0,751.0,51.0,2.9,15.0,258.0,821.59,658.39
2017,12,9,16,15,694.5,46.5,2.6,13.5,209.5,748.49,604.63
2017,12,9,16,30,638.0,42.0,2.3,12.0,161.0,675.0,547.13
2017,12,9,16,45,542.0,34.5,2.0,11.0,114.5,563.55,455.12
2017,12,9,17,0,446.0,27.0,1.7,10.0,68.0,455.54,348.93
2017,12,9,17,15,223.0,13.5,1.7,9.5,34.0,225.47,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
