Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,131.0,6.5,1.3,3.0,10.0,0.0,0.0
2017,12,10,7,30,262.0,13.0,1.3,4.0,20.0,10.23,0.0
2017,12,10,7,45,417.5,22.5,1.3,5.0,62.0,20.64,10.23
2017,12,10,8,0,573.0,32.0,1.3,6.0,104.0,29.75,20.89
2017,12,10,8,15,651.0,38.0,1.5,6.5,153.5,35.52,26.68
2017,12,10,8,30,729.0,44.0,1.7,7.0,203.0,44.6,35.21
2017,12,10,8,45,775.5,48.5,1.9,8.0,252.5,98.73,52.71
2017,12,10,9,0,822.0,53.0,2.1,9.0,302.0,158.53,94.17
2017,12,10,9,15,852.5,56.0,1.95,10.0,348.0,221.17,146.44
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,284.65,202.52
2017,12,10,9,45,904.5,61.0,1.65,12.0,435.5,347.24,258.51
2017,12,10,10,0,926.0,63.0,1.5,13.0,477.0,411.35,314.4
2017,12,10,10,15,940.5,64.5,1.5,13.5,511.5,473.23,367.81
2017,12,10,10,30,955.0,66.0,1.5,14.0,546.0,535.29,419.47
2017,12,10,10,45,965.5,66.5,1.5,15.0,573.5,594.09,465.95
2017,12,10,11,0,976.0,67.0,1.5,16.0,601.0,652.07,509.91
2017,12,10,11,15,835.5,104.0,1.5,16.5,572.5,655.2,512.2
2017,12,10,11,30,695.0,141.0,1.5,17.0,544.0,641.38,501.39
2017,12,10,11,45,840.5,108.0,1.55,17.5,603.5,745.82,578.98
2017,12,10,12,0,986.0,75.0,1.6,18.0,663.0,852.69,651.75
2017,12,10,12,15,987.0,75.0,1.6,18.0,665.5,893.28,677.98
2017,12,10,12,30,988.0,75.0,1.6,18.0,668.0,930.89,702.8
2017,12,10,12,45,987.0,74.0,1.6,18.5,662.5,962.43,722.15
2017,12,10,13,0,986.0,73.0,1.6,19.0,657.0,990.52,739.24
2017,12,10,13,15,865.0,98.0,1.55,19.0,601.5,945.81,709.16
2017,12,10,13,30,744.0,123.0,1.5,19.0,546.0,887.8,670.88
2017,12,10,13,45,701.5,129.5,1.45,19.0,517.0,870.98,660.36
2017,12,10,14,0,659.0,136.0,1.4,19.0,488.0,849.68,646.39
2017,12,10,14,15,704.0,115.0,1.35,19.0,473.0,879.47,667.32
2017,12,10,14,30,749.0,94.0,1.3,19.0,458.0,898.08,680.07
2017,12,10,14,45,782.0,79.0,1.3,19.0,435.0,916.47,693.6
2017,12,10,15,0,815.0,64.0,1.3,19.0,412.0,930.06,703.98
2017,12,10,15,15,830.0,62.5,1.1,18.5,387.0,940.56,710.35
2017,12,10,15,30,845.0,61.0,0.9,18.0,362.0,947.45,713.72
2017,12,10,15,45,810.0,57.0,0.75,18.0,314.5,898.53,679.05
2017,12,10,16,0,775.0,53.0,0.6,18.0,267.0,847.42,642.51
2017,12,10,16,15,718.5,48.0,0.65,17.0,217.5,773.1,594.01
2017,12,10,16,30,662.0,43.0,0.7,16.0,168.0,698.26,541.28
2017,12,10,16,45,566.0,35.5,0.75,15.5,120.0,585.95,455.23
2017,12,10,17,0,470.0,28.0,0.8,15.0,72.0,476.54,353.64
2017,12,10,17,15,235.0,14.0,0.9,14.0,36.0,236.17,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.4,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.5,7.0,16.0,12.59,0.0
2017,12,11,7,45,205.0,27.0,2.6,7.5,52.5,20.6,9.63
2017,12,11,8,0,410.0,38.0,2.7,8.0,89.0,31.49,22.15
2017,12,11,8,15,495.0,45.0,2.75,8.5,133.0,37.22,27.92
2017,12,11,8,30,580.0,52.0,2.8,9.0,177.0,44.78,35.05
2017,12,11,8,45,633.5,55.0,2.9,10.0,221.0,89.66,49.85
2017,12,11,9,0,687.0,58.0,3.0,11.0,265.0,143.56,86.99
2017,12,11,9,15,610.5,83.5,2.85,11.5,288.0,192.39,132.18
2017,12,11,9,30,534.0,109.0,2.7,12.0,311.0,230.6,170.29
2017,12,11,9,45,713.5,90.0,2.6,13.0,389.5,310.27,234.14
2017,12,11,10,0,893.0,71.0,2.5,14.0,468.0,405.35,311.27
2017,12,11,10,15,849.0,77.5,2.2,15.0,478.0,446.23,347.98
2017,12,11,10,30,805.0,84.0,1.9,16.0,488.0,481.09,377.82
2017,12,11,10,45,878.0,80.0,1.65,17.0,541.5,559.23,437.9
2017,12,11,11,0,951.0,76.0,1.4,18.0,595.0,645.15,500.43
2017,12,11,11,15,958.0,77.0,1.5,19.0,615.0,699.35,540.09
2017,12,11,11,30,965.0,78.0,1.6,20.0,635.0,751.95,577.65
2017,12,11,11,45,968.0,79.0,1.75,21.0,646.5,799.83,610.04
2017,12,11,12,0,971.0,80.0,1.9,22.0,658.0,845.33,639.47
2017,12,11,12,15,852.5,108.5,2.05,22.0,618.0,828.85,628.92
2017,12,11,12,30,734.0,137.0,2.2,22.0,578.0,798.45,609.28
2017,12,11,12,45,852.0,108.0,2.4,22.5,615.0,892.07,674.46
2017,12,11,13,0,970.0,79.0,2.6,23.0,652.0,982.23,735.02
2017,12,11,13,15,742.0,138.5,2.65,23.0,571.5,883.24,668.24
2017,12,11,13,30,514.0,198.0,2.7,23.0,491.0,741.76,569.96
2017,12,11,13,45,551.0,178.0,2.8,23.0,481.5,768.73,592.78
2017,12,11,14,0,588.0,158.0,2.9,23.0,472.0,802.79,618.21
2017,12,11,14,15,653.5,130.0,2.9,22.5,461.5,846.63,651.01
2017,12,11,14,30,719.0,102.0,2.9,22.0,451.0,885.07,680.0
2017,12,11,14,45,804.0,84.5,2.9,22.0,448.5,945.2,722.66
2017,12,11,15,0,889.0,67.0,2.9,22.0,446.0,996.45,758.69
2017,12,11,15,15,864.0,64.5,2.6,21.0,403.0,977.12,746.77
2017,12,11,15,30,839.0,62.0,2.3,20.0,360.0,942.97,724.81
2017,12,11,15,45,803.0,58.0,2.0,19.0,313.0,893.24,691.25
2017,12,11,16,0,767.0,54.0,1.7,18.0,266.0,841.35,654.76
2017,12,11,16,15,710.0,49.0,1.7,16.5,216.5,766.74,604.15
2017,12,11,16,30,653.0,44.0,1.7,15.0,167.0,691.55,549.24
2017,12,11,16,45,555.5,36.0,1.7,14.0,119.5,577.58,459.22
2017,12,11,17,0,458.0,28.0,1.7,13.0,72.0,466.91,354.79
2017,12,11,17,15,229.0,14.0,1.7,12.5,36.0,231.89,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,120.5,5.5,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,241.0,11.0,3.9,6.0,17.0,8.65,0.0
2017,12,12,7,45,397.0,21.0,4.05,6.5,57.5,19.22,8.21
2017,12,12,8,0,553.0,31.0,4.2,7.0,98.0,28.76,19.76
2017,12,12,8,15,632.5,37.5,4.45,7.5,147.0,34.95,25.94
2017,12,12,8,30,712.0,44.0,4.7,8.0,196.0,42.03,32.67
2017,12,12,8,45,758.5,48.5,4.95,9.0,244.5,94.94,50.62
2017,12,12,9,0,805.0,53.0,5.2,10.0,293.0,153.51,90.76
2017,12,12,9,15,835.5,56.0,5.3,10.5,338.5,213.15,140.93
2017,12,12,9,30,866.0,59.0,5.4,11.0,384.0,277.34,198.86
2017,12,12,9,45,888.0,61.0,5.55,11.5,425.0,339.02,256.21
2017,12,12,10,0,910.0,63.0,5.7,12.0,466.0,402.29,314.55
2017,12,12,10,15,924.5,64.5,5.65,12.5,500.5,463.24,369.76
2017,12,12,10,30,939.0,66.0,5.6,13.0,535.0,524.4,423.53
2017,12,12,10,45,951.5,66.0,5.55,13.5,562.5,582.92,473.57
2017,12,12,11,0,964.0,66.0,5.5,14.0,590.0,640.84,521.56
2017,12,12,11,15,970.5,67.0,5.4,14.0,610.0,695.18,566.17
2017,12,12,11,30,977.0,68.0,5.3,14.0,630.0,747.87,608.34
2017,12,12,11,45,966.5,75.0,5.25,14.5,640.0,792.96,641.08
2017,12,12,12,0,956.0,82.0,5.2,15.0,650.0,834.65,670.2
2017,12,12,12,15,957.5,82.0,5.1,15.0,653.0,874.79,698.9
2017,12,12,12,30,959.0,82.0,5.0,15.0,656.0,912.07,725.3
2017,12,12,12,45,961.0,80.5,4.9,15.5,651.5,945.06,747.0
2017,12,12,13,0,963.0,79.0,4.8,16.0,647.0,974.86,766.26
2017,12,12,13,15,958.5,78.0,4.7,16.0,633.5,995.93,780.73
2017,12,12,13,30,954.0,77.0,4.6,16.0,620.0,1013.31,792.7
2017,12,12,13,45,949.0,75.0,4.5,16.0,598.5,1025.21,800.94
2017,12,12,14,0,944.0,73.0,4.4,16.0,577.0,1033.32,806.69
2017,12,12,14,15,932.5,72.0,4.25,16.0,547.5,1032.53,806.17
2017,12,12,14,30,921.0,71.0,4.1,16.0,518.0,1027.97,803.49
2017,12,12,14,45,887.5,73.5,4.0,16.0,479.0,1014.37,794.94
2017,12,12,15,0,854.0,76.0,3.9,16.0,440.0,985.05,775.35
2017,12,12,15,15,828.5,72.5,3.6,15.5,397.5,952.47,753.44
2017,12,12,15,30,803.0,69.0,3.3,15.0,355.0,916.79,728.84
2017,12,12,15,45,766.0,64.5,3.0,14.5,308.5,865.85,692.39
2017,12,12,16,0,729.0,60.0,2.7,14.0,262.0,812.71,653.06
2017,12,12,16,15,670.0,54.5,2.35,13.0,213.0,735.95,594.96
2017,12,12,16,30,611.0,49.0,2.0,12.0,164.0,670.12,541.95
2017,12,12,16,45,511.5,40.0,1.7,11.0,117.0,555.26,447.78
2017,12,12,17,0,412.0,31.0,1.4,10.0,70.0,445.12,342.59
2017,12,12,17,15,206.0,15.5,1.4,9.5,35.0,221.82,0.0
2017,12,12,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.35,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.4,4.0,7.0,5.51,0.0
2017,12,13,7,45,7.0,24.0,1.45,4.5,25.0,18.01,7.0
2017,12,13,8,0,14.0,41.0,1.5,5.0,43.0,30.3,21.3
2017,12,13,8,15,25.0,60.5,1.75,5.5,65.5,43.86,34.27
2017,12,13,8,30,36.0,80.0,2.0,6.0,88.0,57.2,46.79
2017,12,13,8,45,43.5,98.5,2.3,7.0,110.5,74.93,58.57
2017,12,13,9,0,51.0,117.0,2.6,8.0,133.0,94.01,74.12
2017,12,13,9,15,77.0,137.5,2.7,8.5,165.0,119.34,94.61
2017,12,13,9,30,103.0,158.0,2.8,9.0,197.0,151.75,121.43
2017,12,13,9,45,102.0,175.5,2.9,9.5,217.5,170.21,137.45
2017,12,13,10,0,101.0,193.0,3.0,10.0,238.0,192.32,156.36
2017,12,13,10,15,152.0,208.5,3.15,10.0,281.5,241.92,197.64
2017,12,13,10,30,203.0,224.0,3.3,10.0,325.0,291.79,239.23
2017,12,13,10,45,309.5,218.0,3.45,10.5,381.5,367.53,301.53
2017,12,13,11,0,416.0,212.0,3.6,11.0,438.0,456.11,373.51
2017,12,13,11,15,388.5,227.0,3.65,11.0,444.0,466.56,382.53
2017,12,13,11,30,361.0,242.0,3.7,11.0,450.0,485.42,397.87
2017,12,13,11,45,362.5,247.0,3.8,11.5,459.0,512.52,419.19
2017,12,13,12,0,364.0,252.0,3.9,12.0,468.0,538.95,439.65
2017,12,13,12,15,325.5,261.5,3.9,12.0,455.5,537.12,437.75
2017,12,13,12,30,287.0,271.0,3.9,12.0,443.0,531.87,433.14
2017,12,13,12,45,347.0,255.5,3.9,12.5,461.5,582.29,473.49
2017,12,13,13,0,407.0,240.0,3.9,13.0,480.0,634.53,514.53
2017,12,13,13,15,415.0,232.0,3.85,13.0,472.5,648.22,525.55
2017,12,13,13,30,423.0,224.0,3.8,13.0,465.0,682.19,551.64
2017,12,13,13,45,401.0,220.0,3.75,13.0,441.5,647.08,525.64
2017,12,13,14,0,379.0,216.0,3.7,13.0,418.0,631.44,514.24
2017,12,13,14,15,374.5,205.5,3.65,13.0,396.5,623.16,508.97
2017,12,13,14,30,370.0,195.0,3.6,13.0,375.0,613.18,502.38
2017,12,13,14,45,391.5,174.5,3.55,13.0,352.5,614.5,505.48
2017,12,13,15,0,413.0,154.0,3.5,13.0,330.0,638.26,525.21
2017,12,13,15,15,399.5,141.5,3.25,12.5,298.5,610.8,505.15
2017,12,13,15,30,386.0,129.0,3.0,12.0,267.0,581.65,483.69
2017,12,13,15,45,373.0,113.5,2.75,12.0,232.0,547.66,457.11
2017,12,13,16,0,360.0,98.0,2.5,12.0,197.0,512.28,428.65
2017,12,13,16,15,328.5,82.5,2.4,11.0,160.5,458.5,385.8
2017,12,13,16,30,297.0,67.0,2.3,10.0,124.0,404.84,340.92
2017,12,13,16,45,249.0,50.0,2.2,9.5,88.5,334.89,279.24
2017,12,13,17,0,201.0,33.0,2.1,9.0,53.0,266.98,210.91
2017,12,13,17,15,100.5,16.5,2.15,8.5,26.5,133.06,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,7.08,0.0
2017,12,14,7,45,93.0,26.0,2.15,6.5,37.0,19.52,7.38
2017,12,14,8,0,186.0,43.0,2.4,7.0,65.0,32.09,22.6
2017,12,14,8,15,235.5,60.5,2.45,7.5,101.5,44.63,34.63
2017,12,14,8,30,285.0,78.0,2.5,8.0,138.0,56.9,46.13
2017,12,14,8,45,337.5,88.0,2.6,9.0,175.5,88.79,60.23
2017,12,14,9,0,390.0,98.0,2.7,10.0,213.0,127.9,87.38
2017,12,14,9,15,475.5,100.0,2.6,10.5,262.0,173.36,122.26
2017,12,14,9,30,561.0,102.0,2.5,11.0,311.0,232.66,171.29
2017,12,14,9,45,621.0,100.0,2.45,12.0,354.0,286.7,217.75
2017,12,14,10,0,681.0,98.0,2.4,13.0,397.0,346.89,269.24
2017,12,14,10,15,534.0,146.5,2.4,13.5,392.0,365.05,289.42
2017,12,14,10,30,387.0,195.0,2.4,14.0,387.0,362.27,290.28
2017,12,14,10,45,411.0,201.0,2.4,15.0,415.0,415.59,332.84
2017,12,14,11,0,435.0,207.0,2.4,16.0,443.0,461.99,368.86
2017,12,14,11,15,290.0,238.5,2.45,16.0,398.0,414.59,331.88
2017,12,14,11,30,145.0,270.0,2.5,16.0,353.0,351.5,281.28
2017,12,14,11,45,147.0,275.5,2.55,16.5,361.0,369.22,295.15
2017,12,14,12,0,149.0,281.0,2.6,17.0,369.0,386.99,308.6
2017,12,14,12,15,166.5,282.5,2.65,17.0,381.5,413.06,329.39
2017,12,14,12,30,184.0,284.0,2.7,17.0,394.0,440.1,350.87
2017,12,14,12,45,193.0,281.0,2.8,17.0,395.5,455.57,363.41
2017,12,14,13,0,202.0,278.0,2.9,17.0,397.0,471.01,376.03
2017,12,14,13,15,214.5,270.0,2.95,17.0,394.0,483.78,386.75
2017,12,14,13,30,227.0,262.0,3.0,17.0,391.0,496.3,397.37
2017,12,14,13,45,180.0,254.0,3.15,17.0,354.0,450.94,362.11
2017,12,14,14,0,133.0,246.0,3.3,17.0,317.0,403.47,324.84
2017,12,14,14,15,175.5,231.0,3.25,17.0,319.5,434.25,351.23
2017,12,14,14,30,218.0,216.0,3.2,17.0,322.0,464.88,377.15
2017,12,14,14,45,241.0,197.0,3.15,17.0,306.5,493.3,400.4
2017,12,14,15,0,264.0,178.0,3.1,17.0,291.0,496.95,404.93
2017,12,14,15,15,251.0,163.5,2.8,16.0,262.5,469.4,385.05
2017,12,14,15,30,238.0,149.0,2.5,15.0,234.0,441.02,364.23
2017,12,14,15,45,226.0,130.0,2.25,14.5,202.5,406.26,337.39
2017,12,14,16,0,214.0,111.0,2.0,14.0,171.0,370.62,309.11
2017,12,14,16,15,193.0,92.0,1.95,13.5,138.5,325.82,272.52
2017,12,14,16,30,172.0,73.0,1.9,13.0,106.0,280.81,234.33
2017,12,14,16,45,135.5,54.0,1.9,12.5,75.0,221.93,182.7
2017,12,14,17,0,99.0,35.0,1.9,12.0,44.0,163.34,126.71
2017,12,14,17,15,49.5,17.5,2.05,11.5,22.0,79.37,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,3.5,3.45,5.5,3.5,2.64,0.0
2017,12,15,8,0,0.0,7.0,3.6,6.0,7.0,5.3,0.0
2017,12,15,8,15,0.0,11.0,3.7,6.5,11.0,8.34,1.91
2017,12,15,8,30,0.0,15.0,3.8,7.0,15.0,11.39,4.78
2017,12,15,8,45,0.0,19.0,3.95,7.5,19.0,14.44,7.07
2017,12,15,9,0,0.0,23.0,4.1,8.0,23.0,17.5,9.76
2017,12,15,9,15,103.5,88.5,4.25,8.5,127.0,89.81,68.14
2017,12,15,9,30,207.0,154.0,4.4,9.0,231.0,173.74,136.5
2017,12,15,9,45,245.0,167.5,4.6,9.5,268.0,216.3,172.61
2017,12,15,10,0,283.0,181.0,4.8,10.0,305.0,259.74,209.78
2017,12,15,10,15,295.0,194.5,4.7,10.5,332.5,296.68,241.69
2017,12,15,10,30,307.0,208.0,4.6,11.0,360.0,334.97,274.15
2017,12,15,10,45,293.0,223.0,4.55,11.5,374.5,362.12,296.94
2017,12,15,11,0,279.0,238.0,4.5,12.0,389.0,387.79,317.87
2017,12,15,11,15,201.5,252.5,4.35,12.0,363.5,358.98,294.33
2017,12,15,11,30,124.0,267.0,4.2,12.0,338.0,334.07,273.15
2017,12,15,11,45,220.5,264.0,4.1,12.5,393.5,410.48,335.92
2017,12,15,12,0,317.0,261.0,4.0,13.0,449.0,511.05,416.02
2017,12,15,12,15,297.0,266.5,3.85,13.0,443.0,518.44,421.04
2017,12,15,12,30,277.0,272.0,3.7,13.0,437.0,523.68,424.67
2017,12,15,12,45,583.0,183.5,3.6,13.5,527.5,730.63,588.81
2017,12,15,13,0,889.0,95.0,3.5,14.0,618.0,934.44,735.83
2017,12,15,13,15,884.0,94.0,3.35,14.0,605.0,954.34,747.62
2017,12,15,13,30,879.0,93.0,3.2,14.0,592.0,970.7,758.51
2017,12,15,13,45,871.0,91.5,3.05,14.0,571.0,979.98,764.51
2017,12,15,14,0,863.0,90.0,2.9,14.0,550.0,985.58,768.09
2017,12,15,14,15,850.0,88.0,2.7,14.0,521.5,981.94,764.89
2017,12,15,14,30,837.0,86.0,2.5,14.0,493.0,974.6,759.26
2017,12,15,14,45,819.5,83.0,2.4,14.0,458.0,957.91,748.23
2017,12,15,15,0,802.0,80.0,2.3,14.0,423.0,937.77,734.88
2017,12,15,15,15,776.0,76.5,2.05,13.5,382.0,905.26,712.47
2017,12,15,15,30,750.0,73.0,1.8,13.0,341.0,869.77,687.55
2017,12,15,15,45,713.0,68.0,1.55,13.0,296.5,827.2,655.6
2017,12,15,16,0,676.0,63.0,1.3,13.0,252.0,775.46,615.98
2017,12,15,16,15,618.0,56.5,1.1,12.5,205.0,700.69,559.62
2017,12,15,16,30,560.0,50.0,0.9,12.0,158.0,626.12,500.71
2017,12,15,16,45,467.5,40.5,0.75,11.5,113.0,518.18,413.53
2017,12,15,17,0,375.0,31.0,0.6,11.0,68.0,414.79,318.11
2017,12,15,17,15,187.5,15.5,0.55,11.0,34.0,208.75,2.95
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,6.0,0.95,6.5,6.0,4.54,0.0
2017,12,16,8,0,0.0,12.0,1.0,7.0,12.0,9.1,2.36
2017,12,16,8,15,0.0,19.5,1.05,7.5,19.5,14.82,7.78
2017,12,16,8,30,0.0,27.0,1.1,8.0,27.0,20.56,13.16
2017,12,16,8,45,0.0,34.0,1.2,8.5,34.0,25.93,17.14
2017,12,16,9,0,0.0,41.0,1.3,9.0,41.0,31.31,21.84
2017,12,16,9,15,0.0,38.0,1.5,9.0,38.0,29.0,19.8
2017,12,16,9,30,0.0,35.0,1.7,9.0,35.0,26.71,17.75
2017,12,16,9,45,0.0,89.5,1.9,9.5,89.5,68.75,54.05
2017,12,16,10,0,0.0,144.0,2.1,10.0,144.0,111.52,90.23
2017,12,16,10,15,2.0,154.5,2.15,9.5,156.0,121.29,98.39
2017,12,16,10,30,4.0,165.0,2.2,9.0,168.0,131.41,106.92
2017,12,16,10,45,2.0,117.0,2.3,9.0,118.5,91.91,73.32
2017,12,16,11,0,0.0,69.0,2.4,9.0,69.0,53.0,40.04
2017,12,16,11,15,0.0,46.5,2.45,9.0,46.5,35.64,25.12
2017,12,16,11,30,0.0,24.0,2.5,9.0,24.0,18.36,10.21
2017,12,16,11,45,0.0,92.0,2.55,9.0,92.0,70.89,55.22
2017,12,16,12,0,0.0,160.0,2.6,9.0,160.0,127.73,103.16
2017,12,16,12,15,0.0,91.0,2.5,9.0,91.0,70.1,54.39
2017,12,16,12,30,0.0,22.0,2.4,9.0,22.0,16.84,8.86
2017,12,16,12,45,0.0,94.0,2.3,9.0,94.0,72.53,56.56
2017,12,16,13,0,0.0,166.0,2.2,9.0,166.0,135.08,109.29
2017,12,16,13,15,5.5,182.5,2.05,9.0,185.5,156.36,127.24
2017,12,16,13,30,11.0,199.0,1.9,9.0,205.0,179.03,146.35
2017,12,16,13,45,5.5,162.0,1.8,9.0,165.0,139.35,113.17
2017,12,16,14,0,0.0,125.0,1.7,9.0,125.0,100.3,80.28
2017,12,16,14,15,0.0,76.0,1.65,8.5,76.0,58.39,44.85
2017,12,16,14,30,0.0,27.0,1.6,8.0,27.0,20.62,12.35
2017,12,16,14,45,0.0,69.0,1.55,8.0,69.0,52.95,40.51
2017,12,16,15,0,0.0,111.0,1.5,8.0,111.0,91.09,73.5
2017,12,16,15,15,0.0,100.0,1.35,8.0,100.0,81.73,65.55
2017,12,16,15,30,0.0,89.0,1.2,8.0,89.0,72.39,57.62
2017,12,16,15,45,0.0,77.0,1.05,8.0,77.0,62.02,48.71
2017,12,16,16,0,0.0,65.0,0.9,8.0,65.0,51.61,39.67
2017,12,16,16,15,0.0,52.5,0.8,7.5,52.5,40.6,30.04
2017,12,16,16,30,0.0,40.0,0.7,7.0,40.0,30.58,21.14
2017,12,16,16,45,0.0,28.0,0.65,7.0,28.0,21.36,12.81
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,12.17,4.36
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,6.07,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,34.0,20.5,0.8,4.0,24.0,15.69,3.19
2017,12,17,8,0,68.0,41.0,0.8,4.0,48.0,30.25,21.13
2017,12,17,8,15,91.0,61.5,0.75,4.0,76.5,44.42,34.92
2017,12,17,8,30,114.0,82.0,0.7,4.0,105.0,58.31,48.14
2017,12,17,8,45,127.0,102.5,0.7,4.5,134.0,82.15,62.83
2017,12,17,9,0,140.0,123.0,0.7,5.0,163.0,109.47,84.25
2017,12,17,9,15,158.0,138.5,0.75,5.5,191.0,136.23,106.2
2017,12,17,9,30,176.0,154.0,0.8,6.0,219.0,165.29,130.82
2017,12,17,9,45,90.0,152.0,0.85,6.5,185.5,147.13,118.97
2017,12,17,10,0,4.0,150.0,0.9,7.0,152.0,117.67,96.09
2017,12,17,10,15,6.0,161.0,0.9,7.5,164.0,128.17,104.68
2017,12,17,10,30,8.0,172.0,0.9,8.0,176.0,139.02,113.4
2017,12,17,10,45,19.5,194.0,0.9,9.0,204.5,164.46,134.02
2017,12,17,11,0,31.0,216.0,0.9,10.0,233.0,201.39,163.75
2017,12,17,11,15,31.0,224.0,0.9,10.5,241.5,212.31,172.06
2017,12,17,11,30,31.0,232.0,0.9,11.0,250.0,223.45,180.61
2017,12,17,11,45,152.0,250.5,0.95,12.0,340.0,346.99,280.49
2017,12,17,12,0,273.0,269.0,1.0,13.0,430.0,484.6,386.31
2017,12,17,12,15,295.0,266.5,1.05,13.5,442.0,515.84,408.89
2017,12,17,12,30,317.0,264.0,1.1,14.0,454.0,547.7,432.71
2017,12,17,12,45,334.0,258.5,1.2,14.5,457.0,572.34,451.39
2017,12,17,13,0,351.0,253.0,1.3,15.0,460.0,596.7,469.87
2017,12,17,13,15,346.0,250.0,1.35,15.0,450.0,603.11,475.21
2017,12,17,13,30,341.0,247.0,1.4,15.0,440.0,608.02,479.68
2017,12,17,13,45,299.5,242.5,1.45,15.5,408.0,574.51,454.3
2017,12,17,14,0,258.0,238.0,1.5,16.0,376.0,538.54,427.13
2017,12,17,14,15,207.5,229.0,1.5,16.0,336.5,462.84,370.37
2017,12,17,14,30,157.0,220.0,1.5,16.0,297.0,408.79,328.79
2017,12,17,14,45,261.0,192.0,1.55,16.0,308.5,506.25,408.01
2017,12,17,15,0,365.0,164.0,1.6,16.0,320.0,578.59,466.28
2017,12,17,15,15,347.5,152.0,1.45,15.5,289.5,549.0,444.24
2017,12,17,15,30,330.0,140.0,1.3,15.0,259.0,518.37,421.88
2017,12,17,15,45,314.5,123.5,1.2,14.5,225.0,482.29,395.24
2017,12,17,16,0,299.0,107.0,1.1,14.0,191.0,445.28,367.04
2017,12,17,16,15,271.5,90.0,1.05,13.0,155.5,395.57,328.22
2017,12,17,16,30,244.0,73.0,1.0,12.0,120.0,345.99,287.66
2017,12,17,16,45,201.0,54.5,0.95,11.0,86.0,280.13,231.4
2017,12,17,17,0,158.0,36.0,0.9,10.0,52.0,235.75,185.99
2017,12,17,17,15,79.0,18.0,0.9,9.5,26.0,105.03,13.04
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,4.0,1.55,7.0,4.0,3.02,0.0
2017,12,18,8,0,0.0,8.0,1.7,7.0,8.0,6.06,0.0
2017,12,18,8,15,0.0,13.0,1.7,7.0,13.0,9.86,3.27
2017,12,18,8,30,0.0,18.0,1.7,7.0,18.0,13.67,6.89
2017,12,18,8,45,0.0,23.0,1.75,7.5,23.0,17.5,9.78
2017,12,18,9,0,0.0,28.0,1.8,8.0,28.0,21.33,13.15
2017,12,18,9,15,0.0,61.0,1.75,8.5,61.0,46.74,35.35
2017,12,18,9,30,0.0,94.0,1.7,9.0,94.0,71.94,57.03
2017,12,18,9,45,0.0,105.0,1.7,9.5,105.0,80.67,64.25
2017,12,18,10,0,0.0,116.0,1.7,10.0,116.0,89.51,71.51
2017,12,18,10,15,0.0,89.0,1.65,10.0,89.0,68.5,53.42
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,47.55,35.4
2017,12,18,10,45,0.5,114.0,1.55,10.5,114.0,88.7,70.28
2017,12,18,11,0,1.0,166.0,1.5,11.0,166.0,131.86,106.11
2017,12,18,11,15,0.5,134.5,1.45,11.5,134.5,105.72,83.89
2017,12,18,11,30,0.0,103.0,1.4,12.0,103.0,79.75,61.97
2017,12,18,11,45,0.0,116.5,1.4,12.5,116.5,90.83,71.09
2017,12,18,12,0,0.0,130.0,1.4,13.0,130.0,102.18,80.31
2017,12,18,12,15,0.0,124.5,1.4,13.0,124.5,97.73,76.56
2017,12,18,12,30,0.0,119.0,1.4,13.0,119.0,93.25,72.84
2017,12,18,12,45,0.0,91.0,1.45,13.0,91.0,70.1,53.56
2017,12,18,13,0,0.0,63.0,1.5,13.0,63.0,48.4,35.38
2017,12,18,13,15,5.0,130.0,1.5,13.0,133.0,107.98,85.52
2017,12,18,13,30,10.0,197.0,1.5,13.0,203.0,176.04,141.68
2017,12,18,13,45,5.0,171.0,1.55,13.5,174.0,147.48,117.85
2017,12,18,14,0,0.0,145.0,1.6,14.0,145.0,118.91,94.13
2017,12,18,14,15,0.0,110.0,1.55,14.0,110.0,87.22,68.0
2017,12,18,14,30,0.0,75.0,1.5,14.0,75.0,57.61,43.3
2017,12,18,14,45,0.0,51.5,1.5,14.0,51.5,39.43,28.03
2017,12,18,15,0,0.0,28.0,1.5,14.0,28.0,21.37,12.68
2017,12,18,15,15,0.0,25.0,1.4,13.5,25.0,19.06,10.78
2017,12,18,15,30,0.0,22.0,1.3,13.0,22.0,16.75,8.85
2017,12,18,15,45,0.0,19.0,1.25,13.0,19.0,14.45,6.88
2017,12,18,16,0,0.0,16.0,1.2,13.0,16.0,12.16,4.89
2017,12,18,16,15,0.0,13.0,1.1,12.5,13.0,9.87,2.9
2017,12,18,16,30,0.0,10.0,1.0,12.0,10.0,7.58,0.89
2017,12,18,16,45,0.0,7.0,0.9,12.0,7.0,5.3,0.0
2017,12,18,17,0,0.0,4.0,0.8,12.0,4.0,3.02,0.0
2017,12,18,17,15,0.0,2.0,0.8,11.5,2.0,1.51,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.5,3.05,13.5,8.5,6.45,0.0
2017,12,19,8,0,0.0,17.0,3.2,14.0,17.0,12.93,5.32
2017,12,19,8,15,0.0,28.0,3.3,14.0,28.0,21.35,13.15
2017,12,19,8,30,0.0,39.0,3.4,14.0,39.0,29.8,20.92
2017,12,19,8,45,0.0,49.5,3.5,14.5,49.5,37.88,26.82
2017,12,19,9,0,0.0,60.0,3.6,15.0,60.0,45.96,33.71
2017,12,19,9,15,0.0,70.5,3.5,15.5,70.5,53.97,40.44
2017,12,19,9,30,0.0,81.0,3.4,16.0,81.0,62.08,47.14
2017,12,19,9,45,0.0,97.5,3.35,16.5,97.5,74.89,57.7
2017,12,19,10,0,0.0,114.0,3.3,17.0,114.0,87.94,68.33
2017,12,19,10,15,4.5,143.5,3.35,17.0,146.0,113.47,89.29
2017,12,19,10,30,9.0,173.0,3.4,17.0,178.0,140.26,111.14
2017,12,19,10,45,4.5,164.5,3.45,17.5,167.0,131.94,103.91
2017,12,19,11,0,0.0,156.0,3.5,18.0,156.0,122.94,96.17
2017,12,19,11,15,1.0,165.0,3.7,18.5,165.5,131.47,102.84
2017,12,19,11,30,2.0,174.0,3.9,19.0,175.0,140.27,109.69
2017,12,19,11,45,2.0,175.5,4.1,19.5,177.0,142.13,110.89
2017,12,19,12,0,2.0,177.0,4.3,20.0,179.0,144.03,112.17
2017,12,19,12,15,1.0,138.0,4.45,20.0,139.0,109.94,84.56
2017,12,19,12,30,0.0,99.0,4.6,20.0,99.0,76.61,57.4
2017,12,19,12,45,0.0,98.0,4.8,20.5,98.0,75.82,56.67
2017,12,19,13,0,0.0,97.0,5.0,21.0,97.0,75.03,55.94
2017,12,19,13,15,0.0,53.5,4.95,20.5,53.5,41.06,28.24
2017,12,19,13,30,0.0,10.0,4.9,20.0,10.0,7.64,0.68
2017,12,19,13,45,0.0,15.5,4.85,20.0,15.5,11.84,4.18
2017,12,19,14,0,0.0,21.0,4.8,20.0,21.0,16.05,7.69
2017,12,19,14,15,0.0,58.0,4.65,20.0,58.0,44.48,31.33
2017,12,19,14,30,0.0,95.0,4.5,20.0,95.0,74.2,55.97
2017,12,19,14,45,0.0,57.0,4.35,20.0,57.0,43.68,30.78
2017,12,19,15,0,0.0,19.0,4.2,20.0,19.0,14.48,6.48
2017,12,19,15,15,0.0,17.0,4.05,19.5,17.0,12.95,5.24
2017,12,19,15,30,0.0,15.0,3.9,19.0,15.0,11.41,3.99
2017,12,19,15,45,199.5,59.5,3.8,19.0,116.0,300.0,251.1
2017,12,19,16,0,399.0,104.0,3.7,19.0,217.0,558.2,458.03
2017,12,19,16,15,343.0,90.5,3.65,18.5,175.5,483.84,397.75
2017,12,19,16,30,287.0,77.0,3.6,18.0,134.0,410.85,337.7
2017,12,19,16,45,231.0,58.5,3.55,17.5,96.0,332.83,271.19
2017,12,19,17,0,175.0,40.0,3.5,17.0,58.0,257.53,201.31
2017,12,19,17,15,87.5,20.0,3.45,16.5,29.0,133.04,32.98
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,246.0,14.5,3.7,8.5,40.5,12.95,0.0
2017,12,20,8,0,492.0,29.0,3.9,9.0,81.0,26.71,17.33
2017,12,20,8,15,581.0,36.0,3.8,9.5,128.5,33.29,24.08
