Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,8,30,670.0,43.0,3.7,10.0,176.0,39.98,30.46
2017,12,20,8,45,721.5,48.0,3.6,10.5,224.5,80.78,43.21
2017,12,20,9,0,773.0,53.0,3.5,11.0,273.0,137.36,78.83
2017,12,20,9,15,807.0,56.0,3.4,11.5,318.5,195.23,125.4
2017,12,20,9,30,841.0,59.0,3.3,12.0,364.0,256.82,179.6
2017,12,20,9,45,864.5,61.5,3.25,13.0,405.0,319.09,235.77
2017,12,20,10,0,888.0,64.0,3.2,14.0,446.0,381.86,291.82
2017,12,20,10,15,904.0,65.5,3.15,14.5,481.5,442.21,345.31
2017,12,20,10,30,920.0,67.0,3.1,15.0,517.0,503.03,397.51
2017,12,20,10,45,932.0,68.0,3.1,16.0,545.5,561.48,445.44
2017,12,20,11,0,944.0,69.0,3.1,17.0,574.0,619.43,491.18
2017,12,20,11,15,951.0,70.0,3.0,17.5,594.5,673.51,532.96
2017,12,20,11,30,958.0,71.0,2.9,18.0,615.0,726.1,572.2
2017,12,20,11,45,961.5,72.0,2.8,19.0,627.5,774.46,605.09
2017,12,20,12,0,965.0,73.0,2.7,20.0,640.0,820.56,634.12
2017,12,20,12,15,966.0,73.0,2.55,20.0,644.0,861.09,660.76
2017,12,20,12,30,967.0,73.0,2.4,20.0,648.0,898.76,685.07
2017,12,20,12,45,963.5,73.5,2.3,20.5,643.5,930.12,703.9
2017,12,20,13,0,960.0,74.0,2.2,21.0,639.0,958.08,720.29
2017,12,20,13,15,955.5,73.5,2.1,21.0,626.0,980.42,734.21
2017,12,20,13,30,951.0,73.0,2.0,21.0,613.0,999.13,745.78
2017,12,20,13,45,943.5,72.0,1.9,21.5,592.0,1010.65,751.24
2017,12,20,14,0,936.0,71.0,1.8,22.0,571.0,1018.38,754.36
2017,12,20,14,15,924.5,69.5,1.7,21.5,542.5,1017.74,755.06
2017,12,20,14,30,913.0,68.0,1.6,21.0,514.0,1013.32,753.5
2017,12,20,14,45,895.5,66.5,1.5,21.0,478.5,999.25,744.32
2017,12,20,15,0,878.0,65.0,1.4,21.0,443.0,981.71,733.0
2017,12,20,15,15,854.0,62.5,1.3,20.5,402.0,964.49,723.22
2017,12,20,15,30,830.0,60.0,1.2,20.0,361.0,932.44,703.29
2017,12,20,15,45,793.5,57.0,1.1,20.0,315.0,884.66,671.04
2017,12,20,16,0,757.0,54.0,1.0,20.0,269.0,834.68,636.34
2017,12,20,16,15,703.0,49.0,1.05,18.5,220.5,763.8,590.89
2017,12,20,16,30,649.0,44.0,1.1,17.0,172.0,692.28,541.29
2017,12,20,16,45,557.5,36.5,1.2,16.0,125.0,584.58,459.79
2017,12,20,17,0,466.0,29.0,1.3,15.0,78.0,479.79,369.1
2017,12,20,17,15,233.0,14.5,1.35,14.5,39.0,248.2,79.9
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,2.4,11.0,38.0,12.25,0.0
2017,12,21,8,0,449.0,30.0,2.6,12.0,76.0,27.44,17.64
2017,12,21,8,15,538.5,37.5,2.75,12.5,122.0,34.34,24.67
2017,12,21,8,30,628.0,45.0,2.9,13.0,168.0,41.33,31.27
2017,12,21,8,45,678.0,50.5,3.1,14.0,215.0,79.03,42.91
2017,12,21,9,0,728.0,56.0,3.3,15.0,262.0,133.17,76.17
2017,12,21,9,15,761.0,59.5,3.3,15.5,306.0,188.6,119.93
2017,12,21,9,30,794.0,63.0,3.3,16.0,350.0,247.69,171.06
2017,12,21,9,45,813.0,67.0,3.35,17.0,389.0,306.57,223.59
2017,12,21,10,0,832.0,71.0,3.4,18.0,428.0,367.01,276.93
2017,12,21,10,15,847.0,73.0,3.55,18.5,462.0,425.2,328.07
2017,12,21,10,30,862.0,75.0,3.7,19.0,496.0,483.91,378.26
2017,12,21,10,45,867.5,78.0,3.9,19.5,522.0,538.97,424.33
2017,12,21,11,0,873.0,81.0,4.1,20.0,548.0,589.51,465.71
2017,12,21,11,15,879.5,82.5,4.25,20.0,567.0,640.57,507.14
2017,12,21,11,30,886.0,84.0,4.4,20.0,586.0,690.26,546.79
2017,12,21,11,45,860.5,96.0,4.55,20.5,592.5,733.23,579.05
2017,12,21,12,0,835.0,108.0,4.7,21.0,599.0,766.22,602.88
2017,12,21,12,15,835.0,108.5,4.75,21.0,602.0,803.03,629.58
2017,12,21,12,30,835.0,109.0,4.8,21.0,605.0,837.26,654.34
2017,12,21,12,45,816.5,114.5,4.85,21.5,597.5,858.11,668.21
2017,12,21,13,0,798.0,120.0,4.9,22.0,590.0,874.96,679.37
2017,12,21,13,15,791.0,119.0,4.8,22.0,577.0,891.64,690.91
2017,12,21,13,30,784.0,118.0,4.7,22.0,564.0,912.14,705.23
2017,12,21,13,45,754.0,123.5,4.65,22.0,540.0,908.33,702.81
2017,12,21,14,0,724.0,129.0,4.6,22.0,516.0,900.33,697.77
2017,12,21,14,15,708.0,126.0,4.35,22.0,488.5,892.41,691.69
2017,12,21,14,30,692.0,123.0,4.1,22.0,461.0,881.11,683.78
2017,12,21,14,45,655.5,117.5,3.9,22.0,420.0,843.16,657.2
2017,12,21,15,0,619.0,112.0,3.7,22.0,379.0,802.14,628.43
2017,12,21,15,15,568.0,114.5,3.3,21.5,342.0,752.88,593.6
2017,12,21,15,30,517.0,117.0,2.9,21.0,305.0,695.5,552.22
2017,12,21,15,45,482.5,108.0,2.5,20.5,266.0,647.49,516.93
2017,12,21,16,0,448.0,99.0,2.1,20.0,227.0,598.66,479.88
2017,12,21,16,15,389.5,87.0,1.95,19.5,184.0,522.85,422.05
2017,12,21,16,30,331.0,75.0,1.8,19.0,141.0,448.41,362.94
2017,12,21,16,45,239.5,59.0,1.65,19.0,100.0,341.09,273.96
2017,12,21,17,0,148.0,43.0,1.5,19.0,59.0,221.7,171.6
2017,12,21,17,15,74.0,21.5,1.5,18.5,29.5,110.23,37.94
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.5,1.0,0.76,0.0
2017,12,22,8,30,0.0,2.0,2.0,19.0,2.0,1.51,0.0
2017,12,22,8,45,0.0,2.5,2.25,19.5,2.5,1.89,0.0
2017,12,22,9,0,0.0,3.0,2.5,20.0,3.0,2.27,0.0
2017,12,22,9,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,3.8,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,4.18,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,4.57,0.0
2017,12,22,10,15,0.0,29.0,3.15,21.0,29.0,22.14,12.81
2017,12,22,10,30,0.0,52.0,3.2,21.0,52.0,39.83,27.43
2017,12,22,10,45,0.0,61.0,3.25,21.5,61.0,46.79,33.03
2017,12,22,11,0,0.0,70.0,3.3,22.0,70.0,53.77,38.6
2017,12,22,11,15,0.0,78.0,3.15,22.0,78.0,59.97,43.6
2017,12,22,11,30,0.0,86.0,3.0,22.0,86.0,66.19,48.61
2017,12,22,11,45,0.0,55.5,2.85,22.5,55.5,42.6,29.26
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,19.14,10.03
2017,12,22,12,15,0.0,47.5,2.5,23.0,47.5,36.44,24.17
2017,12,22,12,30,0.0,70.0,2.3,23.0,70.0,53.82,38.29
2017,12,22,12,45,0.0,79.5,2.15,23.0,79.5,61.18,44.24
2017,12,22,13,0,0.0,89.0,2.0,23.0,89.0,68.54,50.21
2017,12,22,13,15,0.0,87.0,1.85,22.5,87.0,66.98,49.07
2017,12,22,13,30,0.0,85.0,1.7,22.0,85.0,65.42,47.96
2017,12,22,13,45,23.5,156.0,1.6,22.0,168.5,164.85,128.99
2017,12,22,14,0,47.0,227.0,1.5,22.0,252.0,271.7,213.33
2017,12,22,14,15,45.0,216.0,2.05,21.5,239.0,261.78,206.5
2017,12,22,14,30,43.0,205.0,2.6,21.0,226.0,251.79,199.87
2017,12,22,14,45,21.5,110.0,3.15,20.5,120.5,121.4,95.49
2017,12,22,15,0,0.0,15.0,3.7,20.0,15.0,11.43,3.92
2017,12,22,15,15,0.0,13.5,4.3,18.5,13.5,10.28,3.03
2017,12,22,15,30,0.0,12.0,4.9,17.0,12.0,9.13,2.11
2017,12,22,15,45,0.0,10.5,5.5,16.0,10.5,7.98,1.16
2017,12,22,16,0,0.0,9.0,6.1,15.0,9.0,6.83,0.2
2017,12,22,16,15,0.0,7.0,6.35,13.5,7.0,5.31,0.0
2017,12,22,16,30,0.0,5.0,6.6,12.0,5.0,3.78,0.0
2017,12,22,16,45,0.0,3.5,6.85,11.0,3.5,2.65,0.0
2017,12,22,17,0,0.0,2.0,7.1,10.0,2.0,1.51,0.0
2017,12,22,17,15,0.0,1.0,7.2,9.0,1.0,0.75,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.0,16.5,2.8,1.5,33.0,13.37,0.0
2017,12,23,8,0,330.0,33.0,2.9,2.0,66.0,27.24,18.14
2017,12,23,8,15,406.5,44.0,2.95,2.5,107.5,36.08,27.3
2017,12,23,8,30,483.0,55.0,3.0,3.0,149.0,44.85,35.81
2017,12,23,8,45,533.0,63.0,3.1,4.0,191.5,75.75,46.95
2017,12,23,9,0,583.0,71.0,3.2,5.0,234.0,123.58,77.49
2017,12,23,9,15,610.0,78.5,3.1,5.5,274.5,173.21,117.94
2017,12,23,9,30,637.0,86.0,3.0,6.0,315.0,226.04,164.88
2017,12,23,9,45,666.0,88.5,2.95,7.0,351.5,278.11,212.13
2017,12,23,10,0,695.0,91.0,2.9,8.0,388.0,333.0,261.58
2017,12,23,10,15,800.5,82.5,2.7,8.0,451.5,412.03,329.49
2017,12,23,10,30,906.0,74.0,2.5,8.0,515.0,498.23,402.17
2017,12,23,10,45,918.5,75.5,2.35,8.5,544.0,556.95,451.41
2017,12,23,11,0,931.0,77.0,2.2,9.0,573.0,615.29,498.5
2017,12,23,11,15,938.5,78.0,2.0,9.5,594.0,669.38,540.18
2017,12,23,11,30,946.0,79.0,1.8,10.0,615.0,722.07,578.95
2017,12,23,11,45,943.5,82.5,1.65,10.5,627.0,768.69,611.69
2017,12,23,12,0,941.0,86.0,1.5,11.0,639.0,812.68,639.59
2017,12,23,12,15,942.5,86.5,1.4,11.0,643.5,853.78,666.53
2017,12,23,12,30,944.0,87.0,1.3,11.0,648.0,892.16,691.15
2017,12,23,12,45,944.0,86.0,1.25,11.5,644.5,924.67,710.91
2017,12,23,13,0,944.0,85.0,1.2,12.0,641.0,954.01,728.39
2017,12,23,13,15,939.5,84.5,1.15,12.0,628.5,976.53,742.58
2017,12,23,13,30,935.0,84.0,1.1,12.0,616.0,995.49,754.52
2017,12,23,13,45,928.5,82.5,1.1,12.0,595.5,1007.68,763.12
2017,12,23,14,0,922.0,81.0,1.1,12.0,575.0,1016.15,769.55
2017,12,23,14,15,774.0,106.0,1.1,12.0,506.5,932.62,714.82
2017,12,23,14,30,626.0,131.0,1.1,12.0,438.0,824.06,642.56
2017,12,23,14,45,415.5,159.5,1.1,12.5,357.5,642.96,512.71
2017,12,23,15,0,205.0,188.0,1.1,13.0,277.0,426.99,347.03
2017,12,23,15,15,197.0,172.5,0.95,12.5,251.5,404.31,331.82
2017,12,23,15,30,189.0,157.0,0.8,12.0,226.0,381.05,314.31
2017,12,23,15,45,182.5,137.5,0.7,12.0,197.5,352.62,292.15
2017,12,23,16,0,176.0,118.0,0.6,12.0,169.0,323.39,268.87
2017,12,23,16,15,161.5,98.5,0.6,11.5,139.0,285.87,238.76
2017,12,23,16,30,147.0,79.0,0.6,11.0,109.0,266.65,222.03
2017,12,23,16,45,124.5,59.5,0.65,10.5,80.0,220.19,181.81
2017,12,23,17,0,102.0,40.0,0.7,10.0,51.0,173.23,138.4
2017,12,23,17,15,51.0,20.0,0.8,9.5,25.5,87.5,38.66
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.3,5.0,36.0,11.83,0.0
2017,12,24,8,0,428.0,29.0,3.6,6.0,72.0,24.32,15.23
2017,12,24,8,15,523.0,37.0,3.45,6.5,118.0,33.82,24.79
2017,12,24,8,30,618.0,45.0,3.3,7.0,164.0,41.26,31.97
2017,12,24,8,45,674.0,50.0,3.2,8.0,211.5,73.97,41.56
2017,12,24,9,0,730.0,55.0,3.1,9.0,259.0,127.79,73.78
2017,12,24,9,15,765.5,58.5,3.35,10.0,304.0,183.57,117.8
2017,12,24,9,30,801.0,62.0,3.6,11.0,349.0,243.34,169.93
2017,12,24,9,45,759.5,73.5,3.85,12.0,370.5,292.01,217.09
2017,12,24,10,0,718.0,85.0,4.1,13.0,392.0,334.0,257.88
2017,12,24,10,15,802.0,77.5,4.55,13.5,446.5,406.3,320.62
2017,12,24,10,30,886.0,70.0,5.0,14.0,501.0,483.44,386.91
2017,12,24,10,45,897.0,71.5,5.45,14.5,529.0,540.25,436.64
2017,12,24,11,0,908.0,73.0,5.9,15.0,557.0,596.58,484.88
2017,12,24,11,15,915.5,74.0,6.1,14.5,577.5,649.49,530.77
2017,12,24,11,30,923.0,75.0,6.3,14.0,598.0,701.06,574.92
2017,12,24,11,45,922.5,77.5,6.55,14.0,609.5,747.02,612.83
2017,12,24,12,0,922.0,80.0,6.8,14.0,621.0,790.56,646.69
2017,12,24,12,15,784.5,122.5,6.85,14.0,585.5,778.6,637.22
2017,12,24,12,30,647.0,165.0,6.9,14.0,550.0,742.1,608.21
2017,12,24,12,45,778.5,125.0,7.0,14.0,585.5,839.47,684.63
2017,12,24,13,0,910.0,85.0,7.1,14.0,621.0,922.78,748.14
2017,12,24,13,15,905.5,84.5,7.0,13.5,609.0,944.51,765.57
2017,12,24,13,30,901.0,84.0,6.9,13.0,597.0,962.8,780.85
2017,12,24,13,45,887.0,85.0,6.85,13.0,576.0,970.33,787.01
2017,12,24,14,0,873.0,86.0,6.8,13.0,555.0,985.97,799.48
2017,12,24,14,15,861.0,84.5,6.65,12.5,528.0,985.08,800.7
2017,12,24,14,30,849.0,83.0,6.5,12.0,501.0,980.49,799.38
2017,12,24,14,45,826.0,82.0,6.4,12.0,466.0,961.92,786.43
2017,12,24,15,0,803.0,81.0,6.3,12.0,431.0,939.8,770.9
2017,12,24,15,15,777.5,78.0,6.15,11.5,391.0,909.37,750.11
2017,12,24,15,30,752.0,75.0,6.0,11.0,351.0,875.88,726.63
2017,12,24,15,45,715.0,70.5,5.85,10.5,307.0,834.78,696.61
2017,12,24,16,0,678.0,66.0,5.7,10.0,263.0,784.35,658.2
2017,12,24,16,15,622.5,60.0,5.45,9.5,216.5,712.97,601.05
2017,12,24,16,30,567.0,54.0,5.2,9.0,170.0,641.41,541.19
2017,12,24,16,45,476.5,45.0,5.0,8.5,124.5,535.31,450.2
2017,12,24,17,0,386.0,36.0,4.8,8.0,79.0,432.66,355.11
2017,12,24,17,15,193.0,18.0,4.65,7.5,39.5,225.94,119.22
2017,12,24,17,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,170.5,16.5,3.05,0.0,33.0,13.41,0.0
2017,12,25,8,0,341.0,33.0,3.3,0.0,66.0,27.33,18.22
2017,12,25,8,15,437.0,43.0,3.4,0.5,110.5,35.49,26.93
2017,12,25,8,30,533.0,53.0,3.5,1.0,155.0,43.69,34.99
2017,12,25,8,45,587.0,61.0,3.6,2.0,201.0,74.14,45.59
2017,12,25,9,0,641.0,69.0,3.7,3.0,247.0,125.41,77.5
2017,12,25,9,15,680.5,74.0,3.6,3.5,291.5,178.41,120.04
2017,12,25,9,30,720.0,79.0,3.5,4.0,336.0,235.99,171.06
2017,12,25,9,45,742.5,84.5,3.4,4.5,376.0,293.51,224.4
2017,12,25,10,0,765.0,90.0,3.3,5.0,416.0,353.18,279.43
2017,12,25,10,15,784.5,93.0,3.15,5.5,451.0,411.98,332.71
2017,12,25,10,30,804.0,96.0,3.0,6.0,486.0,470.73,384.42
2017,12,25,10,45,813.5,99.5,2.9,6.5,513.5,525.74,431.61
2017,12,25,11,0,823.0,103.0,2.8,7.0,541.0,580.35,476.83
2017,12,25,11,15,470.0,183.0,2.75,7.5,435.5,479.4,395.93
2017,12,25,11,30,117.0,263.0,2.7,8.0,330.0,309.39,255.18
2017,12,25,11,45,86.0,260.0,2.65,8.5,310.0,292.55,241.17
2017,12,25,12,0,55.0,257.0,2.6,9.0,290.0,272.67,223.88
2017,12,25,12,15,76.5,267.0,2.65,9.0,313.0,305.04,250.94
2017,12,25,12,30,98.0,277.0,2.7,9.0,336.0,339.56,279.46
2017,12,25,12,45,96.5,276.5,2.75,9.5,334.0,344.68,283.14
2017,12,25,13,0,95.0,276.0,2.8,10.0,332.0,349.68,286.87
2017,12,25,13,15,474.0,189.0,2.9,10.0,460.5,671.54,549.46
2017,12,25,13,30,853.0,102.0,3.0,10.0,589.0,949.72,755.73
2017,12,25,13,45,843.5,101.0,3.1,10.5,569.0,958.93,759.85
2017,12,25,14,0,834.0,100.0,3.2,11.0,549.0,964.48,764.12
2017,12,25,14,15,821.0,98.0,3.2,11.0,522.0,961.76,763.32
2017,12,25,14,30,808.0,96.0,3.2,11.0,495.0,955.37,760.15
2017,12,25,14,45,781.0,95.5,3.2,11.0,459.5,933.13,745.71
2017,12,25,15,0,754.0,95.0,3.2,11.0,424.0,916.1,735.16
2017,12,25,15,15,727.0,91.0,3.05,11.0,384.5,883.7,712.16
2017,12,25,15,30,700.0,87.0,2.9,11.0,345.0,848.51,686.94
2017,12,25,15,45,654.0,83.0,2.8,11.0,300.5,792.22,645.79
2017,12,25,16,0,608.0,79.0,2.7,11.0,256.0,734.1,602.2
2017,12,25,16,15,550.0,71.0,2.3,10.0,210.0,658.65,543.96
2017,12,25,16,30,492.0,63.0,1.9,9.0,164.0,582.93,482.91
2017,12,25,16,45,394.0,52.5,1.5,8.0,119.5,469.35,388.84
2017,12,25,17,0,296.0,42.0,1.1,7.0,75.0,363.86,295.5
2017,12,25,17,15,148.0,21.0,1.1,6.5,37.5,189.13,105.42
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.0,19.5,2.55,4.0,28.0,14.74,0.0
2017,12,26,8,0,176.0,39.0,2.7,4.0,56.0,29.17,19.41
2017,12,26,8,15,266.0,54.5,2.7,4.0,97.0,40.66,31.21
2017,12,26,8,30,356.0,70.0,2.7,4.0,138.0,52.09,42.26
2017,12,26,8,45,400.5,84.5,2.75,4.5,180.0,79.25,54.73
2017,12,26,9,0,445.0,99.0,2.8,5.0,222.0,123.36,83.7
2017,12,26,9,15,489.5,107.5,2.8,5.5,264.5,168.59,119.24
2017,12,26,9,30,534.0,116.0,2.8,6.0,307.0,219.07,162.53
2017,12,26,9,45,553.5,126.5,2.8,6.5,344.0,269.21,207.85
2017,12,26,10,0,573.0,137.0,2.8,7.0,381.0,321.45,254.87
2017,12,26,10,15,597.0,142.5,2.85,7.0,415.0,373.15,301.29
2017,12,26,10,30,621.0,148.0,2.9,7.0,449.0,432.01,352.67
2017,12,26,10,45,310.5,142.5,3.0,7.5,293.0,301.94,250.25
2017,12,26,11,0,0.0,137.0,3.1,8.0,137.0,107.19,86.33
2017,12,26,11,15,0.0,143.0,3.15,8.0,143.0,112.36,90.84
2017,12,26,11,30,0.0,149.0,3.2,8.0,149.0,117.62,95.17
2017,12,26,11,45,0.0,152.0,3.25,8.5,152.0,120.43,97.27
2017,12,26,12,0,0.0,155.0,3.3,9.0,155.0,123.3,99.44
2017,12,26,12,15,0.0,156.5,3.3,9.0,156.5,124.95,100.78
2017,12,26,12,30,0.0,158.0,3.3,9.0,158.0,126.66,102.19
2017,12,26,12,45,0.0,157.5,3.35,9.0,157.5,126.67,102.21
2017,12,26,13,0,0.0,157.0,3.4,9.0,157.0,126.74,102.31
2017,12,26,13,15,0.0,109.5,3.4,9.0,109.5,85.58,67.61
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,47.61,35.32
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,46.05,34.05
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,44.5,32.77
2017,12,26,14,15,0.0,55.0,3.5,8.5,55.0,42.17,30.88
2017,12,26,14,30,0.0,52.0,3.5,8.0,52.0,39.84,29.0
2017,12,26,14,45,0.0,34.5,3.55,8.0,34.5,26.37,17.35
2017,12,26,15,0,0.0,17.0,3.6,8.0,17.0,12.96,5.69
2017,12,26,15,15,255.0,74.0,3.65,8.0,168.5,374.21,324.18
2017,12,26,15,30,510.0,131.0,3.7,8.0,320.0,706.99,594.34
2017,12,26,15,45,457.5,123.5,3.75,8.0,277.5,643.84,543.38
2017,12,26,16,0,405.0,116.0,3.8,8.0,235.0,580.29,493.07
2017,12,26,16,15,348.5,102.0,3.85,7.5,192.0,504.99,431.87
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,415.21,356.54
2017,12,26,16,45,216.0,69.0,3.95,7.0,107.5,319.66,272.35
2017,12,26,17,0,140.0,50.0,4.0,7.0,66.0,227.87,188.04
2017,12,26,17,15,70.0,25.0,4.05,6.5,33.0,116.58,67.43
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,3.0,4.5,3.4,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,6.82,0.19
2017,12,27,8,15,0.0,16.0,5.85,3.0,16.0,12.15,5.4
2017,12,27,8,30,0.0,23.0,5.9,3.0,23.0,17.5,10.52
2017,12,27,8,45,0.0,30.5,5.95,3.0,30.5,23.24,15.08
2017,12,27,9,0,0.0,38.0,6.0,3.0,38.0,29.0,20.27
2017,12,27,9,15,0.0,45.5,5.9,3.0,45.5,34.77,25.43
2017,12,27,9,30,0.0,53.0,5.8,3.0,53.0,40.56,30.54
2017,12,27,9,45,0.0,82.0,5.75,3.5,82.0,62.94,50.21
2017,12,27,10,0,0.0,111.0,5.7,4.0,111.0,85.51,69.8
2017,12,27,10,15,0.0,117.0,5.6,4.0,117.0,90.47,73.95
2017,12,27,10,30,0.0,123.0,5.5,4.0,123.0,95.44,78.11
2017,12,27,10,45,0.0,115.0,5.4,4.5,115.0,89.2,72.39
2017,12,27,11,0,0.0,107.0,5.3,5.0,107.0,82.87,66.65
2017,12,27,11,15,0.0,136.5,5.2,5.0,136.5,106.97,87.35
2017,12,27,11,30,0.0,166.0,5.1,5.0,166.0,131.94,108.64
2017,12,27,11,45,0.0,168.0,5.05,5.0,168.0,134.05,110.31
2017,12,27,12,0,0.0,170.0,5.0,5.0,170.0,136.22,112.08
2017,12,27,12,15,0.0,137.0,4.9,5.0,137.0,108.21,88.06
2017,12,27,12,30,0.0,104.0,4.8,5.0,104.0,80.71,64.43
2017,12,27,12,45,0.0,108.0,4.7,5.0,108.0,84.1,67.36
2017,12,27,13,0,0.0,112.0,4.6,5.0,112.0,87.56,70.36
2017,12,27,13,15,0.0,112.5,4.5,5.0,112.5,88.12,70.89
2017,12,27,13,30,0.0,113.0,4.4,5.0,113.0,88.74,71.48
2017,12,27,13,45,0.0,118.5,4.35,5.0,118.5,93.81,75.93
2017,12,27,14,0,0.0,124.0,4.3,5.0,124.0,99.16,80.65
2017,12,27,14,15,0.0,116.0,4.2,5.0,116.0,92.47,75.0
2017,12,27,14,30,0.0,108.0,4.1,5.0,108.0,85.77,69.34
2017,12,27,14,45,0.0,100.5,4.1,5.0,100.5,79.53,64.07
2017,12,27,15,0,0.0,93.0,4.1,5.0,93.0,73.31,58.8
2017,12,27,15,15,0.0,84.5,4.05,4.5,84.5,66.17,52.8
2017,12,27,15,30,0.0,76.0,4.0,4.0,76.0,59.05,46.74
2017,12,27,15,45,0.0,66.0,4.0,4.0,66.0,50.61,39.36
2017,12,27,16,0,0.0,56.0,4.0,4.0,56.0,42.88,32.54
2017,12,27,16,15,0.0,46.0,3.9,3.5,46.0,35.17,25.71
2017,12,27,16,30,0.0,36.0,3.8,3.0,36.0,27.48,18.79
2017,12,27,16,45,0.0,26.5,3.7,3.0,26.5,20.19,12.11
2017,12,27,17,0,0.0,17.0,3.6,3.0,17.0,12.92,5.41
2017,12,27,17,15,0.0,9.5,3.55,3.0,9.5,7.21,0.0
2017,12,27,17,30,0.0,2.0,3.5,3.0,2.0,1.57,0.0
2017,12,27,17,45,0.0,1.0,3.45,3.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.0,17.5,1.9,1.5,29.5,13.35,0.0
2017,12,28,8,0,254.0,35.0,2.1,2.0,59.0,26.64,17.25
2017,12,28,8,15,349.0,48.0,2.15,2.5,102.0,39.16,30.01
2017,12,28,8,30,444.0,61.0,2.2,3.0,145.0,49.51,40.05
2017,12,28,8,45,504.0,70.0,2.3,3.5,190.0,73.86,48.88
2017,12,28,9,0,564.0,79.0,2.4,4.0,235.0,121.28,77.44
2017,12,28,9,15,606.5,85.5,2.35,4.0,279.0,171.31,116.74
2017,12,28,9,30,649.0,92.0,2.3,4.0,323.0,226.43,164.83
2017,12,28,9,45,343.5,133.0,2.3,4.5,257.0,213.15,168.16
2017,12,28,10,0,38.0,174.0,2.3,5.0,191.0,151.63,125.38
2017,12,28,10,15,42.0,187.5,2.15,5.5,207.5,168.55,139.68
2017,12,28,10,30,46.0,201.0,2.0,6.0,224.0,186.19,154.26
2017,12,28,10,45,27.5,193.5,1.95,6.5,207.5,174.67,144.25
2017,12,28,11,0,9.0,186.0,1.9,7.0,191.0,152.87,125.42
2017,12,28,11,15,10.0,193.0,1.8,7.0,199.0,160.51,131.75
2017,12,28,11,30,11.0,200.0,1.7,7.0,207.0,168.37,138.17
2017,12,28,11,45,71.0,239.0,1.6,7.5,281.0,260.48,215.16
2017,12,28,12,0,131.0,278.0,1.5,8.0,355.0,365.57,299.89
2017,12,28,12,15,76.5,254.0,1.4,8.0,299.0,290.76,238.32
2017,12,28,12,30,22.0,230.0,1.3,8.0,243.0,210.13,171.58
2017,12,28,12,45,43.5,247.0,1.25,8.5,273.0,266.26,217.93
2017,12,28,13,0,65.0,264.0,1.2,9.0,303.0,308.59,251.9
2017,12,28,13,15,438.0,190.5,1.15,9.0,443.0,638.65,516.48
2017,12,28,13,30,811.0,117.0,1.1,9.0,583.0,925.12,719.96
2017,12,28,13,45,804.5,115.0,1.1,9.5,564.0,935.76,722.42
2017,12,28,14,0,798.0,113.0,1.1,10.0,545.0,950.62,731.98
2017,12,28,14,15,434.0,165.0,1.1,10.0,398.5,654.19,522.14
2017,12,28,14,30,70.0,217.0,1.1,10.0,252.0,292.43,238.24
2017,12,28,14,45,373.0,168.0,1.1,10.0,335.0,609.91,497.33
2017,12,28,15,0,676.0,119.0,1.1,10.0,418.0,867.44,684.65
2017,12,28,15,15,647.5,113.5,1.1,9.5,379.0,832.05,658.71
2017,12,28,15,30,619.0,108.0,1.1,9.0,340.0,793.86,634.4
2017,12,28,15,45,579.0,101.0,1.15,9.0,297.0,740.28,597.61
2017,12,28,16,0,539.0,94.0,1.2,9.0,254.0,684.67,558.03
2017,12,28,16,15,482.5,84.0,1.1,8.5,209.0,607.14,499.41
2017,12,28,16,30,426.0,74.0,1.0,8.0,164.0,534.96,442.44
2017,12,28,16,45,344.0,60.0,0.9,7.5,121.0,435.72,361.06
2017,12,28,17,0,262.0,46.0,0.8,7.0,78.0,340.91,278.18
2017,12,28,17,15,131.0,28.5,0.85,6.5,44.5,194.26,125.15
2017,12,28,17,30,0.0,11.0,0.9,6.0,11.0,8.65,0.0
2017,12,28,17,45,0.0,5.5,1.0,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,131.0,17.5,1.2,2.5,30.0,13.36,0.0
2017,12,29,8,0,262.0,35.0,1.2,3.0,60.0,26.67,17.15
2017,12,29,8,15,359.0,48.0,1.1,3.5,103.0,39.25,29.99
2017,12,29,8,30,456.0,61.0,1.0,4.0,146.0,49.63,40.03
2017,12,29,8,45,524.5,68.5,0.9,4.5,192.5,72.17,47.41
2017,12,29,9,0,593.0,76.0,0.8,5.0,239.0,120.32,75.17
2017,12,29,9,15,635.5,82.0,0.8,5.5,284.0,171.59,114.46
2017,12,29,9,30,678.0,88.0,0.8,6.0,329.0,227.9,162.4
2017,12,29,9,45,710.0,92.0,0.85,6.5,370.0,284.42,212.71
2017,12,29,10,0,742.0,96.0,0.9,7.0,411.0,344.18,265.76
2017,12,29,10,15,763.0,99.5,0.95,7.0,446.5,402.16,317.28
2017,12,29,10,30,784.0,103.0,1.0,7.0,482.0,461.58,368.74
2017,12,29,10,45,392.0,126.5,1.1,7.5,316.0,326.03,266.44
2017,12,29,11,0,0.0,150.0,1.2,8.0,150.0,117.81,94.83
2017,12,29,11,15,0.0,130.0,1.3,8.5,130.0,101.6,81.4
2017,12,29,11,30,0.0,110.0,1.4,9.0,110.0,85.4,67.5
2017,12,29,11,45,0.0,119.0,1.5,9.5,119.0,92.83,73.6
2017,12,29,12,0,0.0,128.0,1.6,10.0,128.0,100.42,79.77
2017,12,29,12,15,0.0,139.5,1.7,10.5,139.5,110.29,87.84
2017,12,29,12,30,0.0,151.0,1.8,11.0,151.0,120.47,96.12
2017,12,29,12,45,0.0,151.0,1.9,11.5,151.0,120.85,96.26
2017,12,29,13,0,0.0,151.0,2.0,12.0,151.0,121.28,96.48
2017,12,29,13,15,1.5,165.0,2.1,12.0,166.5,135.87,108.7
2017,12,29,13,30,3.0,179.0,2.2,12.0,182.0,151.3,121.61
2017,12,29,13,45,12.5,194.0,2.3,12.5,201.5,176.46,142.65
2017,12,29,14,0,22.0,209.0,2.4,13.0,221.0,203.39,165.02
2017,12,29,14,15,417.5,153.5,2.45,13.0,362.5,623.9,509.87
2017,12,29,14,30,813.0,98.0,2.5,13.0,504.0,962.22,756.49
2017,12,29,14,45,795.5,95.0,2.6,13.0,470.5,947.07,744.7
2017,12,29,15,0,778.0,92.0,2.7,13.0,437.0,936.34,739.75
2017,12,29,15,15,752.5,88.5,2.65,12.5,397.5,906.4,720.99
2017,12,29,15,30,727.0,85.0,2.6,12.0,358.0,873.56,699.95
2017,12,29,15,45,691.0,80.0,2.6,12.0,314.5,825.85,666.55
2017,12,29,16,0,655.0,75.0,2.6,12.0,271.0,776.12,630.62
2017,12,29,16,15,601.0,68.0,2.3,11.0,224.5,705.2,577.34
2017,12,29,16,30,547.0,61.0,2.0,10.0,178.0,633.78,521.18
2017,12,29,16,45,463.5,51.0,1.7,9.5,132.5,532.69,437.89
2017,12,29,17,0,380.0,41.0,1.4,9.0,87.0,434.2,351.65
2017,12,29,17,15,240.5,26.5,1.4,8.5,51.0,282.79,189.5
2017,12,29,17,30,101.0,12.0,1.4,8.0,15.0,90.19,0.0
2017,12,29,17,45,50.5,6.0,1.4,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.5,16.5,1.9,7.5,31.0,13.44,0.0
2017,12,30,8,0,309.0,33.0,2.0,8.0,62.0,27.29,17.18
2017,12,30,8,15,409.0,44.0,2.0,8.5,106.0,36.22,26.63
2017,12,30,8,30,509.0,55.0,2.0,9.0,150.0,45.18,35.19
2017,12,30,8,45,569.0,62.5,2.0,9.5,196.5,67.63,42.39
2017,12,30,9,0,629.0,70.0,2.0,10.0,243.0,117.48,70.23
2017,12,30,9,15,314.5,91.0,1.95,10.5,177.5,123.86,86.84
2017,12,30,9,30,0.0,112.0,1.9,11.0,112.0,85.23,67.88
2017,12,30,9,45,105.5,147.5,1.9,12.0,192.0,148.52,117.51
2017,12,30,10,0,211.0,183.0,1.9,13.0,272.0,221.33,175.3
2017,12,30,10,15,147.5,198.0,1.8,13.5,263.0,224.47,179.61
2017,12,30,10,30,84.0,213.0,1.7,14.0,254.0,213.1,171.14
2017,12,30,10,45,97.0,228.5,1.65,14.5,278.0,240.15,192.91
2017,12,30,11,0,110.0,244.0,1.6,15.0,302.0,268.96,215.72
2017,12,30,11,15,244.5,239.5,1.55,15.5,376.5,377.71,302.08
2017,12,30,11,30,379.0,235.0,1.5,16.0,451.0,478.26,379.8
2017,12,30,11,45,628.0,168.5,1.5,16.5,535.0,633.06,497.35
2017,12,30,12,0,877.0,102.0,1.5,17.0,619.0,780.28,604.38
2017,12,30,12,15,879.0,102.0,1.55,17.0,624.5,820.54,631.04
2017,12,30,12,30,881.0,102.0,1.6,17.0,630.0,858.26,657.04
2017,12,30,12,45,880.0,102.0,1.65,17.0,627.5,890.7,679.42
2017,12,30,13,0,879.0,102.0,1.7,17.0,625.0,920.11,699.83
2017,12,30,13,15,875.0,101.5,1.75,17.0,614.0,943.03,715.98
2017,12,30,13,30,871.0,101.0,1.8,17.0,603.0,962.53,730.04
2017,12,30,13,45,488.5,175.5,1.9,17.5,456.0,697.48,544.81
2017,12,30,14,0,106.0,250.0,2.0,18.0,309.0,355.25,281.91
2017,12,30,14,15,101.5,237.5,2.1,17.5,291.0,342.3,274.65
2017,12,30,14,30,97.0,225.0,2.2,17.0,273.0,328.98,265.4
2017,12,30,14,45,63.5,200.5,2.3,17.0,231.0,270.39,218.55
2017,12,30,15,0,30.0,176.0,2.4,17.0,189.0,211.02,170.19
2017,12,30,15,15,375.5,132.0,2.35,16.5,275.0,574.33,468.98
2017,12,30,15,30,721.0,88.0,2.3,16.0,361.0,871.83,689.16
2017,12,30,15,45,681.5,83.5,2.3,16.0,316.5,821.41,651.18
2017,12,30,16,0,642.0,79.0,2.3,16.0,272.0,768.96,614.07
2017,12,30,16,15,588.0,71.5,2.15,15.0,225.5,697.53,562.37
2017,12,30,16,30,534.0,64.0,2.0,14.0,179.0,625.53,507.62
2017,12,30,16,45,444.0,54.0,1.95,13.0,133.5,518.56,423.0
2017,12,30,17,0,354.0,44.0,1.9,12.0,88.0,414.0,334.66
2017,12,30,17,15,223.0,28.5,2.2,11.5,51.5,273.27,187.65
2017,12,30,17,30,92.0,13.0,2.5,11.0,15.0,83.88,0.0
2017,12,30,17,45,46.0,6.5,2.8,10.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,4.0,27.5,14.37,0.0
2017,12,31,8,0,188.0,38.0,4.6,4.0,55.0,28.5,18.41
2017,12,31,8,15,281.0,54.5,4.75,4.0,97.5,40.74,31.16
2017,12,31,8,30,374.0,71.0,4.9,4.0,140.0,52.91,42.93
2017,12,31,8,45,437.0,82.5,5.05,4.0,185.5,73.76,51.8
2017,12,31,9,0,500.0,94.0,5.2,4.0,231.0,119.14,79.01
2017,12,31,9,15,250.0,89.0,5.3,4.0,157.5,109.43,79.56
2017,12,31,9,30,0.0,84.0,5.4,4.0,84.0,64.26,51.35
2017,12,31,9,45,0.0,94.5,5.5,4.0,94.5,72.48,58.51
2017,12,31,10,0,0.0,105.0,5.6,4.0,105.0,80.8,65.67
2017,12,31,10,15,0.0,97.5,5.7,4.0,97.5,75.11,60.53
2017,12,31,10,30,0.0,90.0,5.8,4.0,90.0,69.29,55.3
2017,12,31,10,45,0.0,78.5,5.95,4.0,78.5,60.33,47.36
2017,12,31,11,0,0.0,67.0,6.1,4.0,67.0,51.44,39.51
2017,12,31,11,15,0.0,53.0,6.1,4.0,53.0,40.65,30.01
2017,12,31,11,30,0.0,39.0,6.1,4.0,39.0,29.88,20.55
2017,12,31,11,45,0.0,79.5,6.2,4.0,79.5,61.16,47.82
2017,12,31,12,0,0.0,120.0,6.3,4.0,120.0,93.74,76.02
2017,12,31,12,15,0.0,98.5,6.3,4.0,98.5,76.16,60.74
2017,12,31,12,30,0.0,77.0,6.3,4.0,77.0,59.24,46.06
2017,12,31,12,45,0.0,119.0,6.3,4.0,119.0,93.28,75.57
2017,12,31,13,0,0.0,161.0,6.3,4.0,161.0,130.11,107.31
2017,12,31,13,15,0.0,146.0,6.25,4.0,146.0,117.24,96.27
2017,12,31,13,30,0.0,131.0,6.2,4.0,131.0,104.37,85.25
2017,12,31,13,45,0.0,113.5,6.2,4.0,113.5,89.34,72.34
2017,12,31,14,0,0.0,96.0,6.2,4.0,96.0,74.44,59.5
2017,12,31,14,15,0.0,113.5,6.15,3.5,113.5,90.07,73.35
2017,12,31,14,30,0.0,131.0,6.1,3.0,131.0,107.07,88.45
2017,12,31,14,45,0.0,95.5,6.1,3.0,95.5,74.84,60.41
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,45.98,35.13
2017,12,31,15,15,0.0,54.5,6.05,3.0,54.5,41.73,31.45
2017,12,31,15,30,0.0,49.0,6.0,3.0,49.0,37.48,27.75
2017,12,31,15,45,0.0,43.0,6.0,3.0,43.0,32.85,23.69
2017,12,31,16,0,0.0,37.0,6.0,3.0,37.0,28.23,19.59
2017,12,31,16,15,0.0,30.5,5.95,2.5,30.5,23.24,15.15
2017,12,31,16,30,0.0,24.0,5.9,2.0,24.0,18.26,10.66
2017,12,31,16,45,0.0,18.0,5.85,1.5,18.0,13.68,6.46
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,9.1,2.24
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,5.3,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.57,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
